Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.0,15.5,2.8,0.0,31.5,134.54,0.0
2016,1,1,8,0,360.0,31.0,3.1,0.0,63.0,267.83,212.03
2016,1,1,8,15,457.0,39.0,3.05,0.5,102.5,336.52,285.51
2016,1,1,8,30,554.0,47.0,3.0,1.0,142.0,406.97,349.93
2016,1,1,8,45,613.0,52.5,2.95,1.5,183.0,452.58,390.82
2016,1,1,9,0,672.0,58.0,2.9,2.0,224.0,497.09,428.89
2016,1,1,9,15,710.5,62.0,2.75,2.5,262.0,521.86,448.91
2016,1,1,9,30,749.0,66.0,2.6,3.0,300.0,548.78,469.48
2016,1,1,9,45,778.5,68.0,2.5,4.0,334.5,565.18,479.96
2016,1,1,10,0,808.0,70.0,2.4,5.0,369.0,578.46,487.36
2016,1,1,10,15,825.5,72.5,2.3,5.0,397.5,581.91,488.18
2016,1,1,10,30,843.0,75.0,2.2,5.0,426.0,582.06,486.14
2016,1,1,10,45,854.0,76.5,2.1,5.5,447.5,574.07,476.6
2016,1,1,11,0,865.0,78.0,2.0,6.0,469.0,562.84,464.33
2016,1,1,11,15,872.5,79.0,1.9,6.0,483.5,545.99,448.23
2016,1,1,11,30,880.0,80.0,1.8,6.0,498.0,526.05,429.38
2016,1,1,11,45,882.5,80.5,1.75,6.5,504.5,500.21,405.01
2016,1,1,12,0,885.0,81.0,1.7,7.0,511.0,471.68,378.09
2016,1,1,12,15,884.5,81.0,1.65,7.0,510.5,438.86,347.94
2016,1,1,12,30,884.0,81.0,1.6,7.0,510.0,403.81,315.33
2016,1,1,12,45,882.5,79.5,1.55,7.5,502.0,364.94,278.52
2016,1,1,13,0,881.0,78.0,1.5,8.0,494.0,324.25,239.79
2016,1,1,13,15,873.5,77.0,1.45,8.0,478.0,280.92,199.36
2016,1,1,13,30,866.0,76.0,1.4,8.0,462.0,236.62,158.65
2016,1,1,13,45,852.5,74.5,1.4,8.0,439.0,190.24,118.32
2016,1,1,14,0,839.0,73.0,1.4,8.0,416.0,143.9,82.16
2016,1,1,14,15,820.0,71.0,1.3,7.5,386.5,97.14,53.98
2016,1,1,14,30,801.0,69.0,1.2,7.0,357.0,54.21,44.08
2016,1,1,14,45,773.5,66.0,1.2,7.0,322.5,52.57,42.69
2016,1,1,15,0,746.0,63.0,1.2,7.0,288.0,50.99,41.27
2016,1,1,15,15,705.5,59.0,1.1,6.5,249.0,48.52,39.07
2016,1,1,15,30,665.0,55.0,1.0,6.0,210.0,42.16,33.21
2016,1,1,15,45,600.0,49.5,0.95,5.5,169.0,38.64,29.85
2016,1,1,16,0,535.0,44.0,0.9,5.0,128.0,35.15,26.35
2016,1,1,16,15,429.5,35.0,0.95,4.5,89.0,28.4,19.61
2016,1,1,16,30,324.0,26.0,1.0,4.0,50.0,21.54,10.44
2016,1,1,16,45,162.0,13.0,1.05,3.5,25.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,14.0,15.5,1.8,1.5,17.0,22.92,0.0
2016,1,2,8,0,28.0,31.0,2.0,2.0,34.0,52.34,37.02
2016,1,2,8,15,46.5,48.0,2.0,2.0,55.0,92.21,74.77
2016,1,2,8,30,65.0,65.0,2.0,2.0,76.0,121.88,102.28
2016,1,2,8,45,75.5,82.0,2.05,2.5,98.0,146.27,124.41
2016,1,2,9,0,86.0,99.0,2.1,3.0,120.0,170.05,145.5
2016,1,2,9,15,92.0,115.0,2.0,3.5,141.0,189.14,161.92
2016,1,2,9,30,98.0,131.0,1.9,4.0,162.0,207.63,177.38
2016,1,2,9,45,106.5,144.0,1.85,4.5,181.0,223.28,190.16
2016,1,2,10,0,115.0,157.0,1.8,5.0,200.0,238.35,202.19
2016,1,2,10,15,286.0,149.5,1.65,5.5,266.0,335.23,283.99
2016,1,2,10,30,457.0,142.0,1.5,6.0,332.0,428.72,358.93
2016,1,2,10,45,378.0,164.5,1.4,6.5,327.5,387.29,322.18
2016,1,2,11,0,299.0,187.0,1.3,7.0,323.0,356.47,294.96
2016,1,2,11,15,580.0,131.0,1.2,7.5,404.0,448.48,367.49
2016,1,2,11,30,861.0,75.0,1.1,8.0,485.0,513.25,413.94
2016,1,2,11,45,480.0,146.5,1.05,8.5,376.0,373.71,301.61
2016,1,2,12,0,99.0,218.0,1.0,9.0,267.0,240.76,195.3
2016,1,2,12,15,235.0,205.5,1.05,9.0,320.5,284.65,229.73
2016,1,2,12,30,371.0,193.0,1.1,9.0,374.0,310.76,247.04
2016,1,2,12,45,231.0,201.0,1.2,9.5,313.5,252.76,200.77
2016,1,2,13,0,91.0,209.0,1.3,10.0,253.0,204.23,163.77
2016,1,2,13,15,45.5,154.5,1.25,10.0,176.5,143.39,114.74
2016,1,2,13,30,0.0,100.0,1.2,10.0,100.0,87.73,69.77
2016,1,2,13,45,34.5,136.5,1.2,10.5,151.0,119.98,95.53
2016,1,2,14,0,69.0,173.0,1.2,11.0,202.0,145.44,115.3
2016,1,2,14,15,44.5,155.0,1.0,10.5,173.5,125.03,100.01
2016,1,2,14,30,20.0,137.0,0.8,10.0,145.0,112.24,95.2
2016,1,2,14,45,16.5,124.5,0.65,10.0,130.5,102.42,86.62
2016,1,2,15,0,13.0,112.0,0.5,10.0,116.0,92.46,77.82
2016,1,2,15,15,8.0,98.0,0.6,9.5,100.5,81.31,68.03
2016,1,2,15,30,3.0,84.0,0.7,9.0,85.0,70.03,57.92
2016,1,2,15,45,1.5,68.0,0.8,8.5,68.5,57.2,46.2
2016,1,2,16,0,0.0,52.0,0.9,8.0,52.0,44.23,34.15
2016,1,2,16,15,0.0,36.0,0.95,7.5,36.0,31.09,21.76
2016,1,2,16,30,0.0,20.0,1.0,7.0,20.0,17.63,7.75
2016,1,2,16,45,0.0,10.0,1.1,6.5,10.0,9.1,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,11.0,1.0,4.5,11.0,9.67,0.0
2016,1,3,8,0,0.0,22.0,1.0,5.0,22.0,19.39,9.9
2016,1,3,8,15,0.0,36.5,1.0,5.0,36.5,33.98,23.61
2016,1,3,8,30,0.0,51.0,1.0,5.0,51.0,48.55,36.84
2016,1,3,8,45,0.0,66.0,1.0,5.5,66.0,63.27,49.99
2016,1,3,9,0,0.0,81.0,1.0,6.0,81.0,77.67,62.66
2016,1,3,9,15,0.0,94.5,1.1,6.0,94.5,90.12,73.58
2016,1,3,9,30,0.0,108.0,1.2,6.0,108.0,102.48,84.27
2016,1,3,9,45,2.0,119.5,1.3,6.5,120.5,113.79,93.81
2016,1,3,10,0,4.0,131.0,1.4,7.0,133.0,125.06,103.19
2016,1,3,10,15,16.5,147.5,1.55,7.0,154.5,147.62,122.48
2016,1,3,10,30,29.0,164.0,1.7,7.0,176.0,177.31,147.58
2016,1,3,10,45,193.0,171.5,1.85,7.5,258.5,282.58,236.72
2016,1,3,11,0,357.0,179.0,2.0,8.0,341.0,380.59,316.07
2016,1,3,11,15,242.5,197.0,2.15,8.0,308.5,326.7,270.31
2016,1,3,11,30,128.0,215.0,2.3,8.0,276.0,270.39,223.29
2016,1,3,11,45,215.0,211.0,2.5,8.0,315.5,300.09,247.38
2016,1,3,12,0,302.0,207.0,2.7,8.0,355.0,328.61,269.22
2016,1,3,12,15,277.5,210.5,2.8,8.0,346.5,307.06,250.28
2016,1,3,12,30,253.0,214.0,2.9,8.0,338.0,286.28,232.2
2016,1,3,12,45,319.0,199.5,3.05,8.5,353.0,281.39,224.97
2016,1,3,13,0,385.0,185.0,3.2,9.0,368.0,271.12,212.31
2016,1,3,13,15,414.5,172.5,3.15,9.0,364.0,247.39,189.25
2016,1,3,13,30,444.0,160.0,3.1,9.0,360.0,219.92,163.01
2016,1,3,13,45,485.0,143.0,3.05,9.5,352.0,187.75,132.7
2016,1,3,14,0,526.0,126.0,3.0,10.0,344.0,151.58,101.31
2016,1,3,14,15,511.0,119.0,2.8,9.5,318.5,115.36,77.49
2016,1,3,14,30,496.0,112.0,2.6,9.0,293.0,80.24,67.19
2016,1,3,14,45,463.5,107.0,2.4,9.0,263.5,76.5,63.93
2016,1,3,15,0,431.0,102.0,2.2,9.0,234.0,73.8,61.54
2016,1,3,15,15,405.0,91.0,2.0,8.5,202.5,66.73,55.24
2016,1,3,15,30,379.0,80.0,1.8,8.0,171.0,59.5,48.67
2016,1,3,15,45,331.5,68.5,1.65,8.0,137.0,51.61,41.27
2016,1,3,16,0,284.0,57.0,1.5,8.0,103.0,43.54,33.56
2016,1,3,16,15,220.0,43.0,1.55,7.5,72.0,33.25,23.71
2016,1,3,16,30,156.0,29.0,1.6,7.0,41.0,22.7,12.01
2016,1,3,16,45,78.0,14.5,1.65,7.0,20.5,13.19,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.15,7.5,10.5,9.23,0.0
2016,1,4,8,0,0.0,21.0,2.3,8.0,21.0,18.5,9.0
2016,1,4,8,15,0.0,35.0,2.4,8.0,35.0,32.04,21.61
2016,1,4,8,30,0.0,49.0,2.5,8.0,49.0,46.06,34.2
2016,1,4,8,45,0.0,63.0,2.7,8.5,63.0,59.66,46.26
2016,1,4,9,0,0.0,77.0,2.9,9.0,77.0,73.0,57.93
2016,1,4,9,15,0.0,90.0,2.95,9.5,90.0,85.04,68.3
2016,1,4,9,30,0.0,103.0,3.0,10.0,103.0,96.98,78.41
2016,1,4,9,45,0.0,114.5,3.1,10.5,114.5,107.22,86.93
2016,1,4,10,0,0.0,126.0,3.2,11.0,126.0,117.42,95.31
2016,1,4,10,15,35.0,152.0,3.3,11.0,166.5,171.26,141.24
2016,1,4,10,30,70.0,178.0,3.4,11.0,207.0,216.46,179.12
2016,1,4,10,45,145.0,188.5,3.55,11.5,253.0,273.8,226.54
2016,1,4,11,0,220.0,199.0,3.7,12.0,299.0,319.12,263.01
2016,1,4,11,15,273.5,198.5,3.8,12.0,326.5,345.13,283.41
2016,1,4,11,30,327.0,198.0,3.9,12.0,354.0,360.15,294.53
2016,1,4,11,45,186.0,201.0,4.0,12.5,290.0,277.57,225.98
2016,1,4,12,0,45.0,204.0,4.1,13.0,226.0,204.73,165.85
2016,1,4,12,15,36.0,198.5,4.05,13.0,216.0,192.14,155.42
2016,1,4,12,30,27.0,193.0,4.0,13.0,206.0,179.15,144.64
2016,1,4,12,45,13.5,143.0,4.0,13.0,149.5,129.85,103.9
2016,1,4,13,0,0.0,93.0,4.0,13.0,93.0,82.13,64.24
2016,1,4,13,15,191.0,133.5,3.8,12.5,219.5,161.41,124.37
2016,1,4,13,30,382.0,174.0,3.6,12.0,346.0,220.6,164.71
2016,1,4,13,45,228.0,175.5,3.4,12.0,277.0,175.03,132.39
2016,1,4,14,0,74.0,177.0,3.2,12.0,208.0,149.46,118.24
2016,1,4,14,15,37.0,109.5,2.8,11.5,125.0,93.64,73.54
2016,1,4,14,30,0.0,42.0,2.4,11.0,42.0,37.04,27.9
2016,1,4,14,45,0.0,38.0,2.0,11.0,38.0,33.49,24.77
2016,1,4,15,0,0.0,34.0,1.6,11.0,34.0,29.95,21.6
2016,1,4,15,15,0.0,29.5,1.55,10.5,29.5,25.97,18.02
2016,1,4,15,30,0.0,25.0,1.5,10.0,25.0,21.99,14.4
2016,1,4,15,45,0.0,20.0,1.45,10.0,20.0,17.58,10.31
2016,1,4,16,0,0.0,15.0,1.4,10.0,15.0,13.18,6.19
2016,1,4,16,15,0.0,10.5,1.45,10.0,10.5,9.21,2.45
2016,1,4,16,30,0.0,6.0,1.5,10.0,6.0,5.26,0.0
2016,1,4,16,45,0.0,3.0,1.55,10.0,3.0,2.73,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,42.5,15.5,2.3,8.5,19.5,49.68,0.0
2016,1,5,8,0,85.0,31.0,2.3,9.0,39.0,103.73,76.71
2016,1,5,8,15,110.5,48.0,2.35,9.0,63.5,139.38,112.94
2016,1,5,8,30,136.0,65.0,2.4,9.0,88.0,174.19,144.77
2016,1,5,8,45,152.0,81.5,2.45,9.5,113.5,202.1,169.55
2016,1,5,9,0,168.0,98.0,2.5,10.0,139.0,229.31,193.0
2016,1,5,9,15,175.5,113.5,2.65,10.0,163.0,238.5,201.14
2016,1,5,9,30,183.0,129.0,2.8,10.0,187.0,257.57,217.12
2016,1,5,9,45,188.5,143.0,2.95,10.0,208.0,272.64,229.4
2016,1,5,10,0,194.0,157.0,3.1,10.0,229.0,286.79,240.71
2016,1,5,10,15,97.0,93.5,3.25,10.0,129.5,153.59,127.84
2016,1,5,10,30,0.0,30.0,3.4,10.0,30.0,26.44,17.3
2016,1,5,10,45,0.0,19.5,3.6,10.5,19.5,17.17,9.24
2016,1,5,11,0,0.0,9.0,3.8,11.0,9.0,7.92,1.2
2016,1,5,11,15,5.5,91.0,3.85,11.0,94.0,83.63,66.22
2016,1,5,11,30,11.0,173.0,3.9,11.0,179.0,161.3,131.57
2016,1,5,11,45,5.5,107.0,4.0,11.0,110.0,97.59,77.78
2016,1,5,12,0,0.0,41.0,4.1,11.0,41.0,36.19,25.48
2016,1,5,12,15,0.0,72.0,4.1,10.5,72.0,63.69,49.13
2016,1,5,12,30,0.0,103.0,4.1,10.0,103.0,91.03,72.56
2016,1,5,12,45,0.0,76.5,4.15,10.0,76.5,67.69,52.64
2016,1,5,13,0,0.0,50.0,4.2,10.0,50.0,44.15,32.49
2016,1,5,13,15,0.0,84.5,4.1,10.0,84.5,74.75,58.8
2016,1,5,13,30,0.0,119.0,4.0,10.0,119.0,103.62,83.48
2016,1,5,13,45,0.0,93.5,3.9,10.0,93.5,82.1,65.19
2016,1,5,14,0,0.0,68.0,3.8,10.0,68.0,60.11,46.42
2016,1,5,14,15,113.5,110.5,3.6,10.0,152.0,96.05,73.49
2016,1,5,14,30,227.0,153.0,3.4,10.0,236.0,111.88,95.22
2016,1,5,14,45,214.5,140.5,3.25,10.0,213.5,101.74,86.26
2016,1,5,15,0,202.0,128.0,3.1,10.0,191.0,93.7,79.15
2016,1,5,15,15,190.0,112.5,2.85,9.5,166.0,83.49,70.11
2016,1,5,15,30,178.0,97.0,2.6,9.0,141.0,73.0,60.66
2016,1,5,15,45,158.0,80.5,2.35,9.0,114.0,61.48,50.01
2016,1,5,16,0,138.0,64.0,2.1,9.0,87.0,49.64,38.92
2016,1,5,16,15,103.5,47.0,2.0,8.5,61.5,37.07,27.08
2016,1,5,16,30,69.0,30.0,1.9,8.0,36.0,24.15,13.79
2016,1,5,16,45,34.5,15.0,1.8,7.5,18.0,12.86,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.35,9.0,14.5,12.78,0.0
2016,1,6,8,0,0.0,29.0,3.2,9.0,29.0,28.93,17.17
2016,1,6,8,15,13.5,47.0,3.2,9.0,49.5,62.56,47.48
2016,1,6,8,30,27.0,65.0,3.2,9.0,70.0,90.37,72.43
2016,1,6,8,45,37.0,83.0,3.25,9.0,91.5,115.33,94.69
2016,1,6,9,0,47.0,101.0,3.3,9.0,113.0,139.74,116.18
2016,1,6,9,15,56.0,118.0,3.3,9.0,134.0,161.68,135.21
2016,1,6,9,30,65.0,135.0,3.3,9.0,155.0,183.19,153.57
2016,1,6,9,45,76.0,146.5,3.35,9.5,172.5,198.6,166.29
2016,1,6,10,0,87.0,158.0,3.4,10.0,190.0,213.85,178.64
2016,1,6,10,15,43.5,102.5,3.4,10.0,118.5,123.51,101.47
2016,1,6,10,30,0.0,47.0,3.4,10.0,47.0,41.48,30.32
2016,1,6,10,45,0.0,89.0,3.4,10.0,89.0,79.1,62.66
2016,1,6,11,0,0.0,131.0,3.4,10.0,131.0,118.06,95.7
2016,1,6,11,15,0.0,119.5,3.35,9.5,119.5,106.84,86.21
2016,1,6,11,30,0.0,108.0,3.3,9.0,108.0,96.05,77.11
2016,1,6,11,45,148.0,159.5,3.25,9.0,233.0,221.44,182.99
2016,1,6,12,0,296.0,211.0,3.2,9.0,358.0,332.2,272.14
2016,1,6,12,15,151.0,189.5,3.2,9.0,265.0,235.25,192.15
2016,1,6,12,30,6.0,168.0,3.2,9.0,172.0,149.88,122.31
2016,1,6,12,45,9.0,171.0,3.2,9.0,176.0,152.32,124.45
2016,1,6,13,0,12.0,174.0,3.2,9.0,180.0,154.3,126.04
2016,1,6,13,15,32.5,183.0,3.1,9.0,198.0,163.52,133.08
2016,1,6,13,30,53.0,192.0,3.0,9.0,216.0,170.44,137.95
2016,1,6,13,45,62.0,185.0,2.95,9.0,212.0,161.06,129.57
2016,1,6,14,0,71.0,178.0,2.9,9.0,208.0,150.64,120.61
2016,1,6,14,15,35.5,138.0,2.7,9.0,153.0,114.29,91.84
2016,1,6,14,30,0.0,98.0,2.5,9.0,98.0,84.23,67.52
2016,1,6,14,45,0.0,89.5,2.35,9.0,89.5,77.1,64.45
2016,1,6,15,0,0.0,81.0,2.2,9.0,81.0,69.96,58.07
2016,1,6,15,15,0.0,70.0,2.05,8.5,70.0,60.81,49.89
2016,1,6,15,30,0.0,59.0,1.9,8.0,59.0,51.57,41.51
2016,1,6,15,45,0.0,48.0,1.75,8.0,48.0,42.23,32.85
2016,1,6,16,0,0.0,37.0,1.6,8.0,37.0,32.64,23.87
2016,1,6,16,15,0.0,26.0,1.55,7.5,26.0,22.91,14.73
2016,1,6,16,30,0.0,15.0,1.5,7.0,15.0,13.19,5.18
2016,1,6,16,45,0.0,7.5,1.45,7.0,7.5,6.58,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,18.5,1.1,6.5,27.0,94.04,0.0
2016,1,7,8,0,197.0,37.0,1.2,7.0,54.0,189.2,144.47
2016,1,7,8,15,292.5,49.0,1.15,7.0,90.5,257.1,211.74
2016,1,7,8,30,388.0,61.0,1.1,7.0,127.0,328.38,274.53
2016,1,7,8,45,474.0,65.5,1.05,7.5,168.0,388.48,325.48
2016,1,7,9,0,560.0,70.0,1.0,8.0,209.0,448.6,374.37
2016,1,7,9,15,602.5,75.0,0.8,8.0,246.5,481.25,399.2
2016,1,7,9,30,645.0,80.0,0.6,8.0,284.0,511.77,421.07
2016,1,7,9,45,712.0,75.0,0.45,8.5,322.5,543.25,442.48
2016,1,7,10,0,779.0,70.0,0.3,9.0,361.0,569.51,458.88
2016,1,7,10,15,408.5,120.0,0.35,9.0,273.5,390.18,318.09
2016,1,7,10,30,38.0,170.0,0.4,9.0,186.0,189.37,154.1
2016,1,7,10,45,20.5,162.0,0.45,9.5,171.0,160.73,130.98
2016,1,7,11,0,3.0,154.0,0.5,10.0,156.0,141.6,114.66
2016,1,7,11,15,3.5,158.5,0.6,10.0,161.0,145.08,117.58
2016,1,7,11,30,4.0,163.0,0.7,10.0,166.0,148.53,120.39
2016,1,7,11,45,4.5,165.5,0.85,10.0,168.5,150.08,121.66
2016,1,7,12,0,5.0,168.0,1.0,10.0,171.0,151.58,122.92
2016,1,7,12,15,5.0,168.0,1.1,10.0,171.0,150.58,122.08
2016,1,7,12,30,5.0,168.0,1.2,10.0,171.0,149.56,121.26
2016,1,7,12,45,4.5,165.5,1.3,10.0,168.5,146.18,118.51
2016,1,7,13,0,4.0,163.0,1.4,10.0,166.0,142.83,115.81
2016,1,7,13,15,423.5,119.5,1.45,10.0,314.0,211.19,158.54
2016,1,7,13,30,843.0,76.0,1.5,10.0,462.0,245.54,167.38
2016,1,7,13,45,831.0,74.5,1.6,10.0,440.0,200.34,127.23
2016,1,7,14,0,819.0,73.0,1.7,10.0,418.0,155.04,90.41
2016,1,7,14,15,801.5,70.5,1.6,9.5,390.0,108.65,59.43
2016,1,7,14,30,784.0,68.0,1.5,9.0,362.0,63.17,41.33
2016,1,7,14,45,763.0,64.5,1.4,9.0,328.5,50.76,40.67
2016,1,7,15,0,742.0,61.0,1.3,9.0,295.0,48.74,38.89
2016,1,7,15,15,705.0,57.5,1.15,8.5,257.5,46.66,37.08
2016,1,7,15,30,668.0,54.0,1.0,8.0,220.0,44.63,35.25
2016,1,7,15,45,616.0,48.0,0.85,8.0,180.0,40.31,31.16
2016,1,7,16,0,564.0,42.0,0.7,8.0,140.0,35.96,26.93
2016,1,7,16,15,472.0,35.0,0.7,7.5,101.0,27.93,19.27
2016,1,7,16,30,380.0,28.0,0.7,7.0,62.0,22.89,13.41
2016,1,7,16,45,190.0,14.0,0.75,7.0,31.0,11.16,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,0.95,4.0,13.5,11.89,0.0
2016,1,8,8,0,0.0,27.0,1.0,4.0,27.0,25.68,15.07
2016,1,8,8,15,3.5,44.0,0.95,4.0,44.5,46.27,34.37
2016,1,8,8,30,7.0,61.0,0.9,4.0,62.0,65.71,52.07
2016,1,8,8,45,14.0,77.0,0.9,4.5,80.5,85.35,69.71
2016,1,8,9,0,21.0,93.0,0.9,5.0,99.0,112.84,93.86
2016,1,8,9,15,26.0,108.0,0.8,5.0,116.0,130.13,108.91
2016,1,8,9,30,31.0,123.0,0.7,5.0,133.0,147.17,123.48
2016,1,8,9,45,32.5,135.5,0.6,5.5,147.0,158.74,132.82
2016,1,8,10,0,34.0,148.0,0.5,6.0,161.0,170.15,141.83
2016,1,8,10,15,198.0,155.0,0.4,6.5,238.0,282.25,236.25
2016,1,8,10,30,362.0,162.0,0.3,7.0,315.0,390.11,321.25
2016,1,8,10,45,275.5,183.0,0.25,7.5,303.0,353.19,288.22
2016,1,8,11,0,189.0,204.0,0.2,8.0,291.0,309.27,251.48
2016,1,8,11,15,219.5,208.0,0.2,8.5,312.0,321.54,260.54
2016,1,8,11,30,250.0,212.0,0.2,9.0,333.0,338.09,272.04
2016,1,8,11,45,125.0,173.0,0.2,9.5,233.5,223.94,180.34
2016,1,8,12,0,0.0,134.0,0.2,10.0,134.0,118.93,94.88
2016,1,8,12,15,37.0,176.0,0.25,10.0,194.5,173.21,139.94
2016,1,8,12,30,74.0,218.0,0.3,10.0,255.0,220.51,177.29
2016,1,8,12,45,73.5,215.0,0.4,10.0,251.0,212.03,169.95
2016,1,8,13,0,73.0,212.0,0.5,10.0,247.0,203.44,162.85
2016,1,8,13,15,98.0,208.5,0.55,10.0,254.5,200.91,159.73
2016,1,8,13,30,123.0,205.0,0.6,10.0,262.0,194.35,153.02
2016,1,8,13,45,184.5,192.0,0.7,10.0,273.0,185.23,142.65
2016,1,8,14,0,246.0,179.0,0.8,10.0,284.0,167.24,125.39
2016,1,8,14,15,134.5,161.5,0.75,10.0,218.5,134.01,103.98
2016,1,8,14,30,23.0,144.0,0.7,10.0,153.0,118.47,95.78
2016,1,8,14,45,18.5,131.5,0.65,10.0,138.5,107.88,91.39
2016,1,8,15,0,14.0,119.0,0.6,10.0,124.0,97.95,82.69
2016,1,8,15,15,9.5,104.5,0.6,9.5,108.0,86.49,72.68
2016,1,8,15,30,5.0,90.0,0.6,9.0,92.0,74.89,62.35
2016,1,8,15,45,2.5,74.0,0.65,8.5,75.0,62.09,50.74
2016,1,8,16,0,0.0,58.0,0.7,8.0,58.0,49.14,38.79
2016,1,8,16,15,0.0,41.5,0.75,7.5,41.5,35.67,26.19
2016,1,8,16,30,0.0,25.0,0.8,7.0,25.0,21.98,12.85
2016,1,8,16,45,0.0,12.5,0.85,7.0,12.5,11.0,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.5,3.15,6.5,30.0,131.12,0.0
2016,1,9,8,0,347.0,29.0,3.3,7.0,60.0,262.02,203.24
2016,1,9,8,15,440.0,37.0,3.3,7.0,98.5,328.86,273.57
2016,1,9,8,30,533.0,45.0,3.3,7.0,137.0,397.91,336.24
2016,1,9,8,45,589.5,50.5,3.35,7.0,177.0,442.74,376.64
2016,1,9,9,0,646.0,56.0,3.4,7.0,217.0,486.7,414.72
2016,1,9,9,15,323.0,78.5,3.35,7.0,159.0,309.91,265.73
2016,1,9,9,30,0.0,101.0,3.3,7.0,101.0,94.66,77.06
2016,1,9,9,45,0.0,110.5,3.3,7.5,110.5,102.86,84.15
2016,1,9,10,0,0.0,120.0,3.3,8.0,120.0,111.1,90.95
2016,1,9,10,15,9.0,140.0,3.2,8.0,144.0,135.45,111.82
2016,1,9,10,30,18.0,160.0,3.1,8.0,168.0,159.29,131.99
2016,1,9,10,45,76.0,183.0,3.05,8.0,218.0,221.63,185.04
2016,1,9,11,0,134.0,206.0,3.0,8.0,268.0,281.12,234.42
2016,1,9,11,15,73.0,191.0,2.9,8.0,224.5,219.5,182.01
2016,1,9,11,30,12.0,176.0,2.8,8.0,181.0,164.75,135.49
2016,1,9,11,45,25.0,190.0,2.7,8.0,202.0,182.48,150.36
2016,1,9,12,0,38.0,204.0,2.6,8.0,223.0,202.45,166.76
2016,1,9,12,15,78.5,215.0,2.45,8.0,254.5,225.56,185.33
2016,1,9,12,30,119.0,226.0,2.3,8.0,286.0,247.32,202.15
2016,1,9,12,45,97.5,220.0,2.2,8.5,268.5,224.85,182.86
2016,1,9,13,0,76.0,214.0,2.1,9.0,251.0,206.31,167.21
2016,1,9,13,15,48.0,195.0,2.0,9.0,218.0,177.69,143.97
2016,1,9,13,30,20.0,176.0,1.9,9.0,185.0,154.28,125.4
2016,1,9,13,45,10.0,147.5,1.85,9.0,152.0,127.79,103.64
2016,1,9,14,0,0.0,119.0,1.8,9.0,119.0,102.54,82.86
2016,1,9,14,15,0.0,98.5,1.75,9.0,98.5,85.53,68.49
2016,1,9,14,30,0.0,78.0,1.7,9.0,78.0,68.6,54.05
2016,1,9,14,45,0.0,71.0,1.7,9.0,71.0,62.62,51.38
2016,1,9,15,0,0.0,64.0,1.7,9.0,64.0,56.56,45.96
2016,1,9,15,15,0.0,55.5,1.65,8.5,55.5,49.01,39.21
2016,1,9,15,30,0.0,47.0,1.6,8.0,47.0,41.47,32.37
2016,1,9,15,45,0.0,38.5,1.55,8.0,38.5,33.94,25.38
2016,1,9,16,0,0.0,30.0,1.5,8.0,30.0,26.42,18.33
2016,1,9,16,15,0.0,21.5,1.45,8.0,21.5,18.92,11.26
2016,1,9,16,30,0.0,13.0,1.4,8.0,13.0,11.42,4.02
2016,1,9,16,45,0.0,6.5,1.4,8.0,6.5,5.7,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,166.5,15.5,1.75,5.5,31.0,129.23,0.0
2016,1,10,8,0,333.0,31.0,2.0,6.0,62.0,256.64,199.54
2016,1,10,8,15,427.5,40.0,1.95,6.5,101.0,325.78,270.15
2016,1,10,8,30,522.0,49.0,1.9,7.0,140.0,397.04,333.12
2016,1,10,8,45,586.5,54.0,1.9,7.5,181.0,446.36,375.71
2016,1,10,9,0,651.0,59.0,1.9,8.0,222.0,494.77,415.71
2016,1,10,9,15,415.5,96.0,1.85,8.0,206.5,389.33,328.54
2016,1,10,9,30,180.0,133.0,1.8,8.0,191.0,262.39,221.34
2016,1,10,9,45,193.0,145.5,1.8,8.5,213.5,280.28,236.14
2016,1,10,10,0,206.0,158.0,1.8,9.0,236.0,297.35,249.31
2016,1,10,10,15,181.0,172.5,1.7,9.0,244.5,292.61,244.13
2016,1,10,10,30,156.0,187.0,1.6,9.0,253.0,287.35,238.64
2016,1,10,10,45,155.0,198.0,1.55,9.5,266.5,291.97,241.22
2016,1,10,11,0,154.0,209.0,1.5,10.0,280.0,295.84,243.08
2016,1,10,11,15,154.0,216.0,1.4,10.0,289.0,295.44,241.87
2016,1,10,11,30,154.0,223.0,1.3,10.0,298.0,294.4,240.13
2016,1,10,11,45,162.5,226.0,1.25,10.5,306.5,293.04,237.8
2016,1,10,12,0,171.0,229.0,1.2,11.0,315.0,290.65,234.54
2016,1,10,12,15,170.5,229.0,1.15,11.0,315.0,280.63,225.58
2016,1,10,12,30,170.0,229.0,1.1,11.0,315.0,270.18,216.25
2016,1,10,12,45,171.0,225.0,1.1,11.5,310.5,256.47,203.92
2016,1,10,13,0,172.0,221.0,1.1,12.0,306.0,242.35,191.21
2016,1,10,13,15,305.5,194.5,1.1,12.0,339.5,245.1,188.23
2016,1,10,13,30,439.0,168.0,1.1,12.0,373.0,234.79,173.03
2016,1,10,13,45,449.5,157.5,1.15,12.0,359.0,203.15,145.08
2016,1,10,14,0,460.0,147.0,1.2,12.0,345.0,170.15,117.48
2016,1,10,14,15,427.5,141.5,1.15,11.5,316.0,136.17,94.11
2016,1,10,14,30,395.0,136.0,1.1,11.0,287.0,105.03,78.09
2016,1,10,14,45,380.5,126.0,1.1,11.0,261.0,88.71,74.18
2016,1,10,15,0,366.0,116.0,1.1,11.0,235.0,82.81,69.04
2016,1,10,15,15,351.5,103.0,1.0,10.5,206.0,74.6,61.86
2016,1,10,15,30,337.0,90.0,0.9,10.0,177.0,66.17,54.36
2016,1,10,15,45,310.0,76.5,0.85,10.0,145.5,57.08,46.01
2016,1,10,16,0,283.0,63.0,0.8,10.0,114.0,47.72,37.28
2016,1,10,16,15,242.0,48.0,0.85,9.5,83.5,36.87,27.12
2016,1,10,16,30,201.0,33.0,0.9,9.0,53.0,25.69,16.19
2016,1,10,16,45,100.5,16.5,1.0,8.5,26.5,12.92,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,31.5,16.0,1.0,6.5,19.0,38.57,0.0
2016,1,11,8,0,63.0,32.0,1.0,7.0,38.0,82.9,61.46
2016,1,11,8,15,86.5,49.0,1.1,7.0,62.0,117.19,95.08
2016,1,11,8,30,110.0,66.0,1.2,7.0,86.0,150.59,125.52
2016,1,11,8,45,123.5,83.5,1.35,7.5,110.5,178.24,150.04
2016,1,11,9,0,137.0,101.0,1.5,8.0,135.0,205.16,173.31
2016,1,11,9,15,144.5,117.0,1.45,8.0,158.5,225.59,190.64
2016,1,11,9,30,152.0,133.0,1.4,8.0,182.0,245.29,206.93
2016,1,11,9,45,158.5,147.0,1.4,8.5,203.0,261.07,219.28
2016,1,11,10,0,165.0,161.0,1.4,9.0,224.0,276.05,230.7
2016,1,11,10,15,82.5,146.5,1.45,9.0,178.0,194.51,161.62
2016,1,11,10,30,0.0,132.0,1.5,9.0,132.0,120.58,98.0
2016,1,11,10,45,77.5,170.0,1.55,9.5,206.0,209.18,173.2
2016,1,11,11,0,155.0,208.0,1.6,10.0,280.0,295.82,243.67
2016,1,11,11,15,101.5,206.5,1.65,10.5,254.5,250.88,205.37
2016,1,11,11,30,48.0,205.0,1.7,11.0,229.0,216.27,176.14
2016,1,11,11,45,35.0,199.5,1.75,11.5,217.0,200.72,162.92
2016,1,11,12,0,22.0,194.0,1.8,12.0,205.0,182.91,147.89
2016,1,11,12,15,39.5,205.0,1.8,12.0,225.0,200.61,162.2
2016,1,11,12,30,57.0,216.0,1.8,12.0,245.0,213.07,171.88
2016,1,11,12,45,193.5,210.0,1.85,12.0,305.5,252.62,201.26
2016,1,11,13,0,330.0,204.0,1.9,12.0,366.0,279.19,218.01
2016,1,11,13,15,190.0,200.0,1.9,12.0,293.0,219.94,172.23
2016,1,11,13,30,50.0,196.0,1.9,12.0,220.0,174.4,139.33
2016,1,11,13,45,134.0,191.0,1.9,12.5,250.5,177.81,138.28
2016,1,11,14,0,218.0,186.0,1.9,13.0,281.0,174.33,131.47
2016,1,11,14,15,177.0,175.5,1.8,12.5,249.0,148.49,113.41
2016,1,11,14,30,136.0,165.0,1.7,12.0,217.0,126.59,99.88
2016,1,11,14,45,443.5,112.0,1.6,12.0,261.0,79.13,65.39
2016,1,11,15,0,751.0,59.0,1.5,12.0,305.0,46.76,36.6
2016,1,11,15,15,716.5,56.0,1.35,11.5,267.5,45.06,35.19
2016,1,11,15,30,682.0,53.0,1.2,11.0,230.0,43.41,33.74
2016,1,11,15,45,632.0,48.0,1.05,11.0,190.0,39.97,30.51
2016,1,11,16,0,582.0,43.0,0.9,11.0,150.0,36.53,27.18
2016,1,11,16,15,497.5,36.0,0.95,10.5,110.5,28.49,19.66
2016,1,11,16,30,413.0,29.0,1.0,10.0,71.0,23.45,14.36
2016,1,11,16,45,206.5,14.5,1.05,9.5,35.5,11.39,0.0
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
