Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,197.0,14.0,1.75,5.5,32.0,144.31,1.22
2016,1,12,8,0,394.0,28.0,1.9,6.0,64.0,288.98,226.0
2016,1,12,8,15,484.0,35.0,1.75,6.5,104.0,354.1,293.34
2016,1,12,8,30,574.0,42.0,1.6,7.0,144.0,416.02,348.38
2016,1,12,8,45,629.5,47.0,1.5,7.5,185.0,461.6,387.24
2016,1,12,9,0,685.0,52.0,1.4,8.0,226.0,505.91,422.99
2016,1,12,9,15,720.5,55.5,1.35,8.0,264.0,534.26,445.49
2016,1,12,9,30,756.0,59.0,1.3,8.0,302.0,560.22,465.19
2016,1,12,9,45,552.5,101.0,1.3,8.5,289.0,480.81,399.18
2016,1,12,10,0,349.0,143.0,1.3,9.0,276.0,379.84,315.91
2016,1,12,10,15,333.5,157.5,1.4,9.5,292.5,379.8,315.16
2016,1,12,10,30,318.0,172.0,1.5,10.0,309.0,378.4,312.51
2016,1,12,10,45,368.5,172.5,1.6,10.5,339.0,399.51,328.51
2016,1,12,11,0,419.0,173.0,1.7,11.0,369.0,426.65,348.55
2016,1,12,11,15,406.5,182.0,1.75,11.0,377.5,415.13,337.97
2016,1,12,11,30,394.0,191.0,1.8,11.0,386.0,395.77,321.46
2016,1,12,11,45,339.0,205.0,1.85,11.5,374.5,366.98,296.71
2016,1,12,12,0,284.0,219.0,1.9,12.0,363.0,339.67,273.37
2016,1,12,12,15,226.5,225.0,1.9,12.0,340.0,302.42,242.82
2016,1,12,12,30,169.0,231.0,1.9,12.0,317.0,272.79,218.63
2016,1,12,12,45,221.0,223.0,1.9,12.0,333.5,273.95,217.8
2016,1,12,13,0,273.0,215.0,1.9,12.0,350.0,271.38,213.11
2016,1,12,13,15,300.0,204.0,1.8,12.0,348.5,253.32,195.88
2016,1,12,13,30,327.0,193.0,1.7,12.0,347.0,232.69,176.34
2016,1,12,13,45,401.5,169.5,1.6,12.5,350.5,206.74,150.25
2016,1,12,14,0,476.0,146.0,1.5,13.0,354.0,174.56,119.94
2016,1,12,14,15,276.0,154.5,1.25,12.5,273.5,139.45,101.74
2016,1,12,14,30,76.0,163.0,1.0,12.0,193.0,128.58,102.32
2016,1,12,14,45,71.5,149.5,0.8,12.0,175.5,115.4,97.25
2016,1,12,15,0,67.0,136.0,0.6,12.0,158.0,105.7,88.83
2016,1,12,15,15,62.0,120.0,0.7,11.5,138.5,94.24,78.98
2016,1,12,15,30,57.0,104.0,0.8,11.0,119.0,82.51,68.7
2016,1,12,15,45,48.0,87.0,0.9,11.0,98.0,69.87,57.26
2016,1,12,16,0,39.0,70.0,1.0,11.0,77.0,56.97,45.39
2016,1,12,16,15,25.0,53.0,1.0,10.5,57.0,43.79,33.2
2016,1,12,16,30,11.0,36.0,1.0,10.0,37.0,30.36,20.38
2016,1,12,16,45,5.5,18.0,1.05,10.0,18.5,15.86,2.7
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,154.5,16.5,3.4,10.5,31.0,125.61,5.56
2016,1,13,8,0,309.0,33.0,3.6,11.0,62.0,246.68,190.74
2016,1,13,8,15,406.5,42.0,3.75,11.0,101.0,318.13,261.85
2016,1,13,8,30,504.0,51.0,3.9,11.0,140.0,391.64,327.39
2016,1,13,8,45,561.0,57.5,4.05,11.5,180.5,438.58,368.45
2016,1,13,9,0,618.0,64.0,4.2,12.0,221.0,484.57,407.18
2016,1,13,9,15,658.0,68.5,4.45,12.0,259.5,516.08,433.92
2016,1,13,9,30,698.0,73.0,4.7,12.0,298.0,545.43,458.14
2016,1,13,9,45,366.0,112.0,4.95,12.0,231.0,373.22,314.42
2016,1,13,10,0,34.0,151.0,5.2,12.0,164.0,173.73,143.02
2016,1,13,10,15,119.5,169.0,5.35,12.0,219.5,252.22,210.18
2016,1,13,10,30,205.0,187.0,5.5,12.0,275.0,318.08,265.28
2016,1,13,10,45,141.5,195.5,5.65,12.0,258.0,282.67,234.42
2016,1,13,11,0,78.0,204.0,5.8,12.0,241.0,240.87,198.55
2016,1,13,11,15,98.5,214.0,5.85,12.0,262.0,257.35,212.01
2016,1,13,11,30,119.0,224.0,5.9,12.0,283.0,278.56,229.09
2016,1,13,11,45,194.5,223.0,6.0,12.0,321.5,307.77,252.75
2016,1,13,12,0,270.0,222.0,6.1,12.0,360.0,336.89,275.51
2016,1,13,12,15,135.0,123.5,6.1,12.0,192.5,174.91,141.62
2016,1,13,12,30,0.0,25.0,6.1,12.0,25.0,22.05,13.22
2016,1,13,12,45,0.0,37.0,6.1,12.0,37.0,32.65,22.32
2016,1,13,13,0,0.0,49.0,6.1,12.0,49.0,43.28,31.41
2016,1,13,13,15,145.5,124.5,6.0,11.5,193.5,147.2,115.16
2016,1,13,13,30,291.0,200.0,5.9,11.0,338.0,230.94,178.94
2016,1,13,13,45,252.0,195.0,5.8,11.0,310.5,201.48,154.58
2016,1,13,14,0,213.0,190.0,5.7,11.0,283.0,178.21,136.6
2016,1,13,14,15,224.5,176.5,5.45,11.0,269.0,154.89,117.84
2016,1,13,14,30,236.0,163.0,5.2,11.0,255.0,125.88,97.4
2016,1,13,14,45,224.5,151.5,4.95,11.0,233.0,108.66,92.08
2016,1,13,15,0,213.0,140.0,4.7,11.0,211.0,101.43,85.75
2016,1,13,15,15,425.5,103.0,4.15,10.5,223.0,74.66,61.96
2016,1,13,15,30,638.0,66.0,3.6,10.0,235.0,49.79,39.61
2016,1,13,15,45,601.5,58.0,3.1,9.5,196.0,44.54,34.83
2016,1,13,16,0,565.0,50.0,2.6,9.0,157.0,39.16,29.79
2016,1,13,16,15,476.0,42.5,2.35,8.5,116.5,33.94,24.74
2016,1,13,16,30,387.0,35.0,2.1,8.0,76.0,28.69,19.24
2016,1,13,16,45,193.5,24.0,1.85,7.5,44.5,18.93,5.69
2016,1,13,17,0,0.0,13.0,1.6,7.0,13.0,11.82,0.0
2016,1,13,17,15,0.0,6.5,1.55,7.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,19.0,16.5,1.2,6.5,18.0,32.74,0.0
2016,1,14,8,0,38.0,33.0,1.3,7.0,36.0,70.44,51.8
2016,1,14,8,15,55.5,50.5,1.4,7.0,58.5,101.63,81.8
2016,1,14,8,30,73.0,68.0,1.5,7.0,81.0,131.76,109.22
2016,1,14,8,45,83.0,85.5,1.65,7.5,104.0,156.76,131.43
2016,1,14,9,0,93.0,103.0,1.8,8.0,127.0,181.15,152.57
2016,1,14,9,15,98.5,119.5,1.8,8.0,148.0,200.75,169.31
2016,1,14,9,30,104.0,136.0,1.8,8.0,169.0,219.71,185.16
2016,1,14,9,45,107.5,150.0,1.85,8.5,188.0,233.65,196.19
2016,1,14,10,0,111.0,164.0,1.9,9.0,207.0,246.99,206.52
2016,1,14,10,15,128.5,177.5,1.95,9.0,230.5,267.7,223.38
2016,1,14,10,30,146.0,191.0,2.0,9.0,254.0,287.34,239.12
2016,1,14,10,45,181.0,199.5,2.05,9.5,282.0,310.66,257.47
2016,1,14,11,0,216.0,208.0,2.1,10.0,310.0,332.13,273.94
2016,1,14,11,15,130.5,207.5,2.15,10.0,270.0,275.9,226.78
2016,1,14,11,30,45.0,207.0,2.2,10.0,230.0,217.11,177.66
2016,1,14,11,45,44.5,210.5,2.25,10.0,233.0,216.26,176.88
2016,1,14,12,0,44.0,214.0,2.3,10.0,236.0,215.27,175.81
2016,1,14,12,15,48.0,216.0,2.3,10.0,240.0,214.69,175.06
2016,1,14,12,30,52.0,218.0,2.3,10.0,244.0,213.6,173.85
2016,1,14,12,45,45.5,212.0,2.3,10.0,234.5,201.4,163.63
2016,1,14,13,0,39.0,206.0,2.3,10.0,225.0,189.78,153.99
2016,1,14,13,15,23.5,186.5,2.15,10.0,198.0,166.87,135.27
2016,1,14,13,30,8.0,167.0,2.0,10.0,171.0,145.11,117.68
2016,1,14,13,45,4.0,145.5,1.95,10.0,147.5,125.65,101.66
2016,1,14,14,0,0.0,124.0,1.9,10.0,124.0,106.85,86.12
2016,1,14,14,15,0.0,99.0,1.75,9.5,99.0,86.18,68.83
2016,1,14,14,30,0.0,74.0,1.6,9.0,74.0,65.45,51.28
2016,1,14,14,45,0.0,67.0,1.5,9.0,67.0,59.22,48.28
2016,1,14,15,0,0.0,60.0,1.4,9.0,60.0,53.0,42.72
2016,1,14,15,15,0.0,52.5,1.45,9.0,52.5,46.34,36.71
2016,1,14,15,30,0.0,45.0,1.5,9.0,45.0,39.69,30.65
2016,1,14,15,45,0.0,37.0,1.6,9.0,37.0,32.61,24.12
2016,1,14,16,0,0.0,29.0,1.7,9.0,29.0,25.53,17.53
2016,1,14,16,15,0.0,21.5,2.0,9.0,21.5,18.91,11.31
2016,1,14,16,30,0.0,14.0,2.3,9.0,14.0,12.3,5.04
2016,1,14,16,45,0.0,8.0,2.65,9.0,8.0,7.02,0.0
2016,1,14,17,0,0.0,2.0,3.0,9.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,3.2,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,179.0,15.5,0.45,7.5,32.5,138.79,21.29
2016,1,15,8,0,358.0,31.0,0.4,8.0,65.0,274.1,212.8
2016,1,15,8,15,450.0,39.0,0.5,8.0,104.5,342.08,279.12
2016,1,15,8,30,542.0,47.0,0.6,8.0,144.0,412.09,340.01
2016,1,15,8,45,596.5,52.5,0.75,8.5,185.0,456.86,378.32
2016,1,15,9,0,651.0,58.0,0.9,9.0,226.0,500.71,414.41
2016,1,15,9,15,688.5,62.0,1.0,9.0,264.5,526.82,435.87
2016,1,15,9,30,726.0,66.0,1.1,9.0,303.0,555.03,458.14
2016,1,15,9,45,740.5,71.5,1.2,9.5,336.0,567.73,466.82
2016,1,15,10,0,755.0,77.0,1.3,10.0,369.0,577.52,472.99
2016,1,15,10,15,773.5,79.5,1.3,10.0,398.0,583.48,476.19
2016,1,15,10,30,792.0,82.0,1.3,10.0,427.0,586.27,476.77
2016,1,15,10,45,693.5,107.5,1.3,10.0,421.0,542.68,440.89
2016,1,15,11,0,595.0,133.0,1.3,10.0,415.0,496.02,402.93
2016,1,15,11,15,565.0,147.5,1.25,10.0,422.0,472.86,383.25
2016,1,15,11,30,535.0,162.0,1.2,10.0,429.0,453.33,366.04
2016,1,15,11,45,510.5,171.5,1.2,10.5,430.0,430.99,346.22
2016,1,15,12,0,486.0,181.0,1.2,11.0,431.0,408.07,325.91
2016,1,15,12,15,429.0,194.5,1.15,11.0,415.0,374.15,297.53
2016,1,15,12,30,372.0,208.0,1.1,11.0,399.0,339.38,268.7
2016,1,15,12,45,262.5,219.0,1.05,11.0,353.0,289.92,229.29
2016,1,15,13,0,153.0,230.0,1.0,11.0,307.0,246.92,195.91
2016,1,15,13,15,493.5,155.5,0.9,11.0,394.0,271.82,205.07
2016,1,15,13,30,834.0,81.0,0.8,11.0,481.0,268.32,186.57
2016,1,15,13,45,825.5,78.5,0.75,11.0,460.0,222.93,145.83
2016,1,15,14,0,817.0,76.0,0.7,11.0,439.0,177.11,107.05
2016,1,15,14,15,799.0,74.0,0.65,11.0,410.5,130.59,72.8
2016,1,15,14,30,781.0,72.0,0.6,11.0,382.0,85.0,48.32
2016,1,15,14,45,762.5,68.0,0.6,11.5,349.5,52.79,42.01
2016,1,15,15,0,744.0,64.0,0.6,12.0,317.0,50.44,39.94
2016,1,15,15,15,709.5,60.5,0.6,11.5,279.0,48.42,38.24
2016,1,15,15,30,675.0,57.0,0.6,11.0,241.0,46.44,36.52
2016,1,15,15,45,625.5,51.5,0.6,11.0,200.5,42.65,33.01
2016,1,15,16,0,576.0,46.0,0.6,11.0,160.0,35.56,26.43
2016,1,15,16,15,495.0,39.5,0.65,10.5,120.0,31.11,22.15
2016,1,15,16,30,414.0,33.0,0.7,10.0,80.0,26.63,17.55
2016,1,15,16,45,273.5,22.5,0.8,9.5,47.5,18.32,7.07
2016,1,15,17,0,133.0,12.0,0.9,9.0,15.0,10.91,0.0
2016,1,15,17,15,66.5,6.0,0.9,9.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,17.5,3.25,9.5,31.0,117.37,23.03
2016,1,16,8,0,279.0,35.0,3.3,10.0,62.0,233.36,182.92
2016,1,16,8,15,372.0,44.5,3.25,10.0,100.5,303.16,250.82
2016,1,16,8,30,465.0,54.0,3.2,10.0,139.0,374.86,314.5
2016,1,16,8,45,536.0,59.0,3.2,10.5,180.0,428.9,361.11
2016,1,16,9,0,607.0,64.0,3.2,11.0,221.0,482.2,405.32
2016,1,16,9,15,401.0,100.5,3.15,11.0,211.5,391.54,329.61
2016,1,16,9,30,195.0,137.0,3.1,11.0,202.0,279.0,234.27
2016,1,16,9,45,200.5,150.0,3.1,11.5,223.0,292.96,245.36
2016,1,16,10,0,206.0,163.0,3.1,12.0,244.0,306.08,255.09
2016,1,16,10,15,103.0,126.0,3.05,12.0,166.5,195.05,161.52
2016,1,16,10,30,0.0,89.0,3.0,12.0,89.0,79.19,62.12
2016,1,16,10,45,8.5,133.5,3.0,12.5,137.5,126.08,101.66
2016,1,16,11,0,17.0,178.0,3.0,13.0,186.0,172.8,140.18
2016,1,16,11,15,8.5,168.5,3.0,13.0,173.0,157.34,126.98
2016,1,16,11,30,0.0,159.0,3.0,13.0,160.0,142.8,114.73
2016,1,16,11,45,0.0,134.5,3.0,13.5,135.0,119.82,95.39
2016,1,16,12,0,0.0,110.0,3.0,14.0,110.0,97.55,76.66
2016,1,16,12,15,2.0,140.5,2.9,14.0,142.0,125.28,99.73
2016,1,16,12,30,4.0,171.0,2.8,14.0,174.0,152.2,121.89
2016,1,16,12,45,9.5,178.5,2.75,14.0,184.0,159.65,127.89
2016,1,16,13,0,15.0,186.0,2.7,14.0,194.0,166.31,133.22
2016,1,16,13,15,34.0,195.0,2.55,14.0,212.0,175.71,140.33
2016,1,16,13,30,53.0,204.0,2.4,14.0,230.0,182.85,145.31
2016,1,16,13,45,28.5,178.5,2.3,14.0,192.5,153.57,122.12
2016,1,16,14,0,4.0,153.0,2.2,14.0,155.0,130.33,104.12
2016,1,16,14,15,15.5,154.5,2.0,14.0,161.0,130.68,104.13
2016,1,16,14,30,27.0,156.0,1.8,14.0,167.0,124.12,98.74
2016,1,16,14,45,23.5,143.5,1.65,14.0,152.5,117.18,98.19
2016,1,16,15,0,20.0,131.0,1.5,14.0,138.0,107.3,89.68
2016,1,16,15,15,16.0,116.0,1.4,13.5,121.5,95.55,79.61
2016,1,16,15,30,12.0,101.0,1.3,13.0,105.0,83.65,69.24
2016,1,16,15,45,6.0,85.0,1.2,13.0,87.0,70.89,57.8
2016,1,16,16,0,0.0,69.0,1.1,13.0,69.0,57.99,46.07
2016,1,16,16,15,0.0,52.0,1.1,12.5,52.0,44.23,33.52
2016,1,16,16,30,0.0,35.0,1.1,12.0,35.0,30.29,20.6
2016,1,16,16,45,0.0,21.0,1.15,11.5,21.0,18.48,7.72
2016,1,16,17,0,0.0,7.0,1.2,11.0,7.0,6.37,0.0
2016,1,16,17,15,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.65,11.5,3.0,2.63,0.0
2016,1,17,8,0,0.0,6.0,2.8,12.0,6.0,5.26,0.0
2016,1,17,8,15,0.0,10.0,2.75,12.0,10.0,8.77,1.76
2016,1,17,8,30,0.0,14.0,2.7,12.0,14.0,12.29,4.9
2016,1,17,8,45,0.0,18.0,2.7,12.0,18.0,15.82,8.03
2016,1,17,9,0,0.0,22.0,2.7,12.0,22.0,19.35,11.14
2016,1,17,9,15,0.0,25.5,2.7,12.0,25.5,22.44,13.83
2016,1,17,9,30,0.0,29.0,2.7,12.0,29.0,25.54,16.51
2016,1,17,9,45,0.0,32.5,2.75,12.5,32.5,28.63,19.11
2016,1,17,10,0,0.0,36.0,2.8,13.0,36.0,31.73,21.69
2016,1,17,10,15,14.5,104.5,2.8,13.0,111.0,103.38,82.92
2016,1,17,10,30,29.0,173.0,2.8,13.0,186.0,187.69,153.22
2016,1,17,10,45,14.5,132.0,2.85,13.0,138.5,128.23,103.19
2016,1,17,11,0,0.0,91.0,2.9,13.0,91.0,80.77,63.06
2016,1,17,11,15,0.0,93.5,2.9,13.0,93.5,82.97,64.89
2016,1,17,11,30,0.0,96.0,2.9,13.0,96.0,85.17,66.67
2016,1,17,11,45,0.5,130.0,2.9,13.0,130.5,116.0,92.44
2016,1,17,12,0,1.0,164.0,2.9,13.0,165.0,146.38,117.6
2016,1,17,12,15,0.5,134.0,2.8,13.0,134.5,118.88,94.68
2016,1,17,12,30,0.0,104.0,2.7,13.0,104.0,92.0,72.27
2016,1,17,12,45,0.0,116.0,2.65,13.0,116.0,102.34,80.98
2016,1,17,13,0,0.0,128.0,2.6,13.0,128.0,112.41,89.43
2016,1,17,13,15,0.0,137.0,2.5,13.0,137.0,119.6,95.47
2016,1,17,13,30,0.0,146.0,2.4,13.0,146.0,126.42,101.23
2016,1,17,13,45,0.0,96.0,2.35,13.0,96.0,84.47,66.2
2016,1,17,14,0,0.0,46.0,2.3,13.0,46.0,40.6,29.14
2016,1,17,14,15,0.0,74.5,2.2,12.5,74.5,65.89,50.87
2016,1,17,14,30,0.0,103.0,2.1,12.0,103.0,88.91,70.62
2016,1,17,14,45,0.0,94.0,2.05,12.0,94.0,81.18,67.21
2016,1,17,15,0,0.0,85.0,2.0,12.0,85.0,73.67,60.63
2016,1,17,15,15,0.0,75.0,1.9,12.0,75.0,65.3,53.23
2016,1,17,15,30,0.0,65.0,1.8,12.0,65.0,56.86,45.67
2016,1,17,15,45,0.0,54.5,1.75,12.0,54.5,47.94,37.59
2016,1,17,16,0,0.0,44.0,1.7,12.0,44.0,38.83,29.24
2016,1,17,16,15,0.0,33.0,1.7,11.5,33.0,29.09,20.28
2016,1,17,16,30,0.0,22.0,1.7,11.0,22.0,19.37,11.26
2016,1,17,16,45,0.0,13.5,1.75,11.0,13.5,11.87,3.29
2016,1,17,17,0,0.0,5.0,1.8,11.0,5.0,4.55,0.0
2016,1,17,17,15,0.0,2.5,1.85,11.0,2.5,2.27,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,215.5,14.0,0.6,9.5,35.5,158.5,49.3
2016,1,18,8,0,431.0,28.0,0.7,10.0,71.0,307.21,240.21
2016,1,18,8,15,518.5,35.0,0.75,10.5,112.5,374.69,304.38
2016,1,18,8,30,606.0,42.0,0.8,11.0,154.0,443.42,362.84
2016,1,18,8,45,663.0,46.5,0.9,11.5,197.0,490.72,402.31
2016,1,18,9,0,720.0,51.0,1.0,12.0,240.0,536.78,439.11
2016,1,18,9,15,509.5,88.5,1.05,12.0,232.5,452.51,372.04
2016,1,18,9,30,299.0,126.0,1.1,12.0,225.0,343.85,284.31
2016,1,18,9,45,161.5,138.5,1.2,12.5,192.5,255.07,210.73
2016,1,18,10,0,24.0,151.0,1.3,13.0,160.0,158.36,128.48
2016,1,18,10,15,439.0,109.5,1.4,13.0,303.0,409.91,338.61
2016,1,18,10,30,854.0,68.0,1.5,13.0,446.0,615.9,497.82
2016,1,18,10,45,860.0,71.0,1.65,13.5,468.0,608.11,488.28
2016,1,18,11,0,866.0,74.0,1.8,14.0,490.0,597.11,478.09
2016,1,18,11,15,871.5,74.5,1.95,14.0,505.5,577.52,462.1
2016,1,18,11,30,877.0,75.0,2.1,14.0,521.0,557.91,445.6
2016,1,18,11,45,705.0,123.0,2.25,14.0,485.5,493.23,393.52
2016,1,18,12,0,533.0,171.0,2.4,14.0,450.0,426.54,340.05
2016,1,18,12,15,273.5,181.0,2.35,14.0,324.5,292.4,233.63
2016,1,18,12,30,14.0,191.0,2.3,14.0,199.0,173.83,139.01
2016,1,18,12,45,49.5,210.0,2.25,14.0,235.5,202.22,161.86
2016,1,18,13,0,85.0,229.0,2.2,14.0,272.0,224.88,179.1
2016,1,18,13,15,247.0,208.0,2.1,14.0,329.5,247.78,192.49
2016,1,18,13,30,409.0,187.0,2.0,14.0,387.0,254.66,190.71
2016,1,18,13,45,324.5,191.5,1.9,14.0,346.0,218.35,162.54
2016,1,18,14,0,240.0,196.0,1.8,14.0,305.0,188.13,140.89
2016,1,18,14,15,147.5,182.5,1.65,13.5,248.0,155.88,119.37
2016,1,18,14,30,55.0,169.0,1.5,13.0,191.0,134.56,106.79
2016,1,18,14,45,51.5,155.5,1.35,13.0,175.0,119.84,100.78
2016,1,18,15,0,48.0,142.0,1.2,13.0,159.0,110.22,92.52
2016,1,18,15,15,44.0,126.0,1.1,12.5,140.5,98.83,82.77
2016,1,18,15,30,40.0,110.0,1.0,12.0,122.0,87.17,72.62
2016,1,18,15,45,32.5,93.5,0.9,12.0,102.0,74.92,61.64
2016,1,18,16,0,25.0,77.0,0.8,12.0,82.0,62.41,50.25
2016,1,18,16,15,14.0,59.5,0.8,11.5,62.5,49.96,38.83
2016,1,18,16,30,3.0,42.0,0.8,11.0,43.0,35.75,25.62
2016,1,18,16,45,1.5,26.0,0.85,11.0,26.5,22.52,11.85
2016,1,18,17,0,0.0,10.0,0.9,11.0,10.0,9.1,0.0
2016,1,18,17,15,0.0,5.0,0.9,11.0,5.0,4.55,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,5.25,11.5,4.0,3.5,0.0
2016,1,19,8,0,0.0,8.0,5.4,12.0,8.0,7.02,0.02
2016,1,19,8,15,0.0,12.5,5.35,12.0,12.5,10.97,3.62
2016,1,19,8,30,0.0,17.0,5.3,12.0,17.0,14.94,7.16
2016,1,19,8,45,0.0,22.0,5.3,12.0,22.0,19.35,11.06
2016,1,19,9,0,0.0,27.0,5.3,12.0,27.0,23.76,14.93
2016,1,19,9,15,0.0,32.0,5.3,12.0,32.0,28.18,18.78
2016,1,19,9,30,0.0,37.0,5.3,12.0,37.0,32.61,22.59
2016,1,19,9,45,0.0,39.0,5.3,12.5,39.0,34.38,24.03
2016,1,19,10,0,0.0,41.0,5.3,13.0,41.0,36.16,25.45
2016,1,19,10,15,0.0,66.5,5.4,13.0,66.5,58.78,44.73
2016,1,19,10,30,0.0,92.0,5.5,13.0,92.0,81.97,64.34
2016,1,19,10,45,0.0,102.5,5.65,13.5,102.5,91.56,72.19
2016,1,19,11,0,0.0,113.0,5.8,14.0,113.0,101.07,79.94
2016,1,19,11,15,0.0,73.5,5.95,14.0,73.5,65.02,49.52
2016,1,19,11,30,0.0,34.0,6.1,14.0,34.0,30.0,19.86
2016,1,19,11,45,0.0,37.5,6.25,14.0,37.5,33.1,22.47
2016,1,19,12,0,0.0,41.0,6.4,14.0,41.0,36.2,25.08
2016,1,19,12,15,0.0,53.5,6.25,14.0,53.5,47.28,34.45
2016,1,19,12,30,0.0,66.0,6.1,14.0,66.0,58.37,43.81
2016,1,19,12,45,0.0,69.0,5.95,14.0,69.0,61.04,46.07
2016,1,19,13,0,0.0,72.0,5.8,14.0,72.0,63.7,48.34
2016,1,19,13,15,0.0,110.0,5.65,13.5,110.0,96.79,76.36
2016,1,19,13,30,0.0,148.0,5.5,13.0,148.0,128.19,102.93
2016,1,19,13,45,0.0,132.0,5.35,13.0,132.0,114.37,91.43
2016,1,19,14,0,0.0,116.0,5.2,13.0,116.0,100.73,80.08
2016,1,19,14,15,0.0,109.0,4.95,13.0,109.0,94.49,74.94
2016,1,19,14,30,0.0,102.0,4.7,13.0,102.0,88.26,69.8
2016,1,19,14,45,191.0,113.5,4.5,13.0,181.0,83.54,69.07
2016,1,19,15,0,382.0,125.0,4.3,13.0,260.0,88.06,73.19
2016,1,19,15,15,346.0,118.0,3.9,12.5,230.0,84.27,70.03
2016,1,19,15,30,310.0,111.0,3.5,12.0,200.0,83.14,69.16
2016,1,19,15,45,284.5,96.0,3.15,12.0,168.0,72.84,59.85
2016,1,19,16,0,259.0,81.0,2.8,12.0,136.0,62.25,50.15
2016,1,19,16,15,216.0,65.0,2.55,11.5,103.5,50.61,39.42
2016,1,19,16,30,173.0,49.0,2.3,11.0,71.0,38.68,28.21
2016,1,19,16,45,86.5,33.5,2.05,11.0,44.5,26.75,15.6
2016,1,19,17,0,0.0,18.0,1.8,11.0,18.0,15.42,0.0
2016,1,19,17,15,0.0,9.0,1.65,10.5,9.0,8.19,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,84.5,18.0,1.05,7.5,27.0,90.2,34.89
2016,1,20,8,0,169.0,36.0,1.1,8.0,54.0,174.41,138.25
2016,1,20,8,15,201.5,52.5,1.15,8.5,83.5,214.54,177.28
2016,1,20,8,30,234.0,69.0,1.2,9.0,113.0,242.56,203.3
2016,1,20,8,45,260.0,84.0,1.25,9.5,144.0,276.62,232.88
2016,1,20,9,0,286.0,99.0,1.3,10.0,175.0,310.16,260.92
2016,1,20,9,15,301.0,112.5,1.2,10.0,203.5,333.84,280.06
2016,1,20,9,30,316.0,126.0,1.1,10.0,232.0,356.4,297.66
2016,1,20,9,45,158.0,114.5,1.05,10.5,167.5,225.3,187.81
2016,1,20,10,0,0.0,103.0,1.0,11.0,103.0,93.46,74.4
2016,1,20,10,15,150.5,143.5,1.0,11.5,211.0,245.5,203.66
2016,1,20,10,30,301.0,184.0,1.0,12.0,319.0,388.57,317.51
2016,1,20,10,45,435.5,164.5,1.05,12.5,370.5,451.08,365.04
2016,1,20,11,0,570.0,145.0,1.1,13.0,422.0,498.57,400.33
2016,1,20,11,15,723.5,111.5,1.1,13.0,475.0,541.04,431.4
2016,1,20,11,30,877.0,78.0,1.1,13.0,528.0,566.8,448.92
2016,1,20,11,45,610.0,149.0,1.1,13.0,464.5,473.83,375.18
2016,1,20,12,0,343.0,220.0,1.1,13.0,401.0,377.54,299.71
2016,1,20,12,15,444.0,195.5,1.0,13.0,430.5,389.63,307.51
2016,1,20,12,30,545.0,171.0,0.9,13.0,460.0,389.34,303.81
2016,1,20,12,45,547.0,168.0,0.85,13.5,455.5,361.9,278.94
2016,1,20,13,0,549.0,165.0,0.8,14.0,451.0,333.09,252.83
2016,1,20,13,15,570.0,154.0,0.7,14.0,443.5,302.04,224.46
2016,1,20,13,30,591.0,143.0,0.6,14.0,436.0,270.23,195.05
2016,1,20,13,45,580.5,139.0,0.5,14.0,417.0,232.81,162.43
2016,1,20,14,0,570.0,135.0,0.4,14.0,398.0,194.13,130.01
2016,1,20,14,15,505.5,139.0,0.3,14.0,362.0,157.43,104.15
2016,1,20,14,30,441.0,143.0,0.2,14.0,326.0,126.29,86.89
2016,1,20,14,45,487.5,122.0,0.15,14.0,309.0,85.22,69.84
2016,1,20,15,0,534.0,101.0,0.1,14.0,292.0,72.79,59.22
2016,1,20,15,15,512.0,93.0,0.15,13.5,259.5,68.29,55.51
2016,1,20,15,30,490.0,85.0,0.2,13.0,227.0,63.73,51.61
2016,1,20,15,45,457.0,75.0,0.3,13.0,191.5,57.28,45.83
2016,1,20,16,0,424.0,65.0,0.4,13.0,156.0,50.67,39.75
2016,1,20,16,15,377.5,53.0,0.45,12.5,120.5,42.0,31.77
2016,1,20,16,30,331.0,41.0,0.5,12.0,85.0,33.05,23.34
2016,1,20,16,45,165.5,31.5,0.6,11.5,53.5,24.59,14.28
2016,1,20,17,0,0.0,22.0,0.7,11.0,22.0,18.43,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.0,11.0,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,184.5,16.5,2.35,8.5,36.0,148.5,67.43
2016,1,21,8,0,369.0,33.0,2.6,9.0,72.0,287.79,230.8
2016,1,21,8,15,456.0,41.0,2.55,9.0,112.0,354.67,294.98
2016,1,21,8,30,543.0,49.0,2.5,9.0,152.0,423.38,355.71
2016,1,21,8,45,604.0,53.5,2.5,9.5,194.0,472.1,397.33
2016,1,21,9,0,665.0,58.0,2.5,10.0,236.0,520.05,436.49
2016,1,21,9,15,700.5,61.5,2.55,10.5,275.5,545.57,456.51
2016,1,21,9,30,736.0,65.0,2.6,11.0,315.0,572.85,477.0
2016,1,21,9,45,763.0,67.5,2.65,12.0,350.0,590.76,488.56
2016,1,21,10,0,790.0,70.0,2.7,13.0,385.0,605.73,497.38
2016,1,21,10,15,576.5,122.5,2.75,13.5,361.5,521.56,427.32
2016,1,21,10,30,363.0,175.0,2.8,14.0,338.0,418.51,342.45
2016,1,21,10,45,602.0,126.0,2.9,14.5,413.5,519.53,423.21
2016,1,21,11,0,841.0,77.0,3.0,15.0,489.0,594.1,480.01
2016,1,21,11,15,847.5,78.0,2.9,15.0,504.5,578.64,465.32
2016,1,21,11,30,854.0,79.0,2.8,15.0,520.0,560.13,448.59
2016,1,21,11,45,849.0,82.5,2.75,15.5,527.0,535.18,425.94
2016,1,21,12,0,844.0,86.0,2.7,16.0,534.0,507.81,401.17
2016,1,21,12,15,554.5,161.5,2.55,15.5,456.5,411.15,324.57
2016,1,21,12,30,265.0,237.0,2.4,15.0,379.0,327.61,259.24
2016,1,21,12,45,252.0,235.5,2.25,15.0,369.5,305.95,241.0
2016,1,21,13,0,239.0,234.0,2.1,15.0,360.0,283.84,222.14
2016,1,21,13,15,252.5,226.0,1.8,15.0,355.5,266.77,206.5
2016,1,21,13,30,266.0,218.0,1.5,15.0,351.0,247.39,188.79
2016,1,21,13,45,237.0,211.5,1.2,15.0,326.5,220.75,166.96
2016,1,21,14,0,208.0,205.0,0.9,15.0,302.0,195.27,146.84
2016,1,21,14,15,105.5,174.5,0.85,14.5,224.0,148.1,113.68
2016,1,21,14,30,3.0,144.0,0.8,14.0,146.0,120.58,96.0
2016,1,21,14,45,52.0,148.0,0.8,14.0,167.5,115.93,96.82
2016,1,21,15,0,101.0,152.0,0.8,14.0,189.0,112.63,94.13
2016,1,21,15,15,94.5,136.0,0.85,13.5,167.5,101.99,85.15
2016,1,21,15,30,88.0,120.0,0.9,13.0,146.0,91.06,75.76
2016,1,21,15,45,80.0,102.5,0.95,13.0,123.5,78.88,64.94
2016,1,21,16,0,72.0,85.0,1.0,13.0,101.0,66.37,53.64
2016,1,21,16,15,58.0,67.0,1.05,12.5,78.0,54.58,42.88
2016,1,21,16,30,44.0,49.0,1.1,12.0,55.0,40.61,29.97
2016,1,21,16,45,22.0,32.0,1.15,12.0,35.0,27.07,16.55
2016,1,21,17,0,0.0,15.0,1.2,12.0,15.0,13.22,0.0
2016,1,21,17,15,0.0,7.5,1.2,12.0,7.5,6.82,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
