Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.5,11.5,5.0,4.38,0.0
2016,1,22,8,0,0.0,10.0,3.5,12.0,10.0,8.78,1.53
2016,1,22,8,15,0.0,16.0,3.4,12.0,16.0,14.06,6.27
2016,1,22,8,30,0.0,22.0,3.3,12.0,22.0,19.35,10.98
2016,1,22,8,45,0.0,28.5,3.25,12.0,28.5,25.09,16.05
2016,1,22,9,0,0.0,35.0,3.2,12.0,35.0,30.83,21.08
2016,1,22,9,15,0.0,40.5,3.15,12.0,40.5,35.7,25.3
2016,1,22,9,30,0.0,46.0,3.1,12.0,46.0,40.58,29.48
2016,1,22,9,45,2.5,93.5,3.1,12.0,94.5,86.36,68.72
2016,1,22,10,0,5.0,141.0,3.1,12.0,143.0,135.31,110.0
2016,1,22,10,15,30.0,165.5,3.05,12.0,179.0,183.66,150.68
2016,1,22,10,30,55.0,190.0,3.0,12.0,215.0,222.57,182.89
2016,1,22,10,45,27.5,154.0,3.0,12.5,166.5,164.03,133.34
2016,1,22,11,0,0.0,118.0,3.0,13.0,118.0,105.68,83.87
2016,1,22,11,15,26.0,169.5,3.0,13.0,183.0,173.94,140.97
2016,1,22,11,30,52.0,221.0,3.0,13.0,248.0,235.77,191.45
2016,1,22,11,45,37.5,213.5,3.05,13.0,233.5,216.73,175.38
2016,1,22,12,0,23.0,206.0,3.1,13.0,219.0,195.2,157.55
2016,1,22,12,15,18.0,199.5,3.2,13.0,210.0,185.08,149.2
2016,1,22,12,30,13.0,193.0,3.3,13.0,201.0,175.49,141.29
2016,1,22,12,45,6.5,140.5,3.4,13.0,144.5,126.21,100.63
2016,1,22,13,0,0.0,88.0,3.5,13.0,88.0,77.93,60.45
2016,1,22,13,15,0.0,93.5,3.35,12.5,93.5,82.66,64.64
2016,1,22,13,30,0.0,99.0,3.2,12.0,99.0,87.28,68.73
2016,1,22,13,45,0.0,81.0,3.05,12.0,81.0,71.69,55.62
2016,1,22,14,0,0.0,63.0,2.9,12.0,63.0,55.68,42.1
2016,1,22,14,15,0.0,69.5,2.85,12.0,69.5,61.45,47.1
2016,1,22,14,30,0.0,76.0,2.8,12.0,76.0,67.23,52.12
2016,1,22,14,45,0.0,47.0,2.75,12.0,47.0,41.47,31.72
2016,1,22,15,0,0.0,18.0,2.7,12.0,18.0,15.84,8.68
2016,1,22,15,15,0.0,16.0,2.6,12.0,16.0,14.07,7.11
2016,1,22,15,30,0.0,14.0,2.5,12.0,14.0,12.3,5.51
2016,1,22,15,45,0.0,12.0,2.45,12.0,12.0,10.54,3.9
2016,1,22,16,0,0.0,10.0,2.4,12.0,10.0,8.78,2.28
2016,1,22,16,15,0.0,7.5,2.4,11.5,7.5,6.58,0.25
2016,1,22,16,30,0.0,5.0,2.4,11.0,5.0,4.38,0.0
2016,1,22,16,45,0.0,3.0,2.4,11.0,3.0,2.63,0.0
2016,1,22,17,0,0.0,1.0,2.4,11.0,1.0,0.87,0.0
2016,1,22,17,15,0.0,0.5,2.45,11.0,0.5,0.45,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,3.0,2.7,8.5,3.0,0.0,0.0
2016,1,23,7,30,0.0,6.0,3.0,9.0,6.0,5.46,0.0
2016,1,23,7,45,9.0,22.5,3.3,9.5,23.5,30.83,11.84
2016,1,23,8,0,18.0,39.0,3.6,10.0,41.0,57.85,42.37
2016,1,23,8,15,40.0,59.0,3.8,10.0,66.0,94.98,75.83
2016,1,23,8,30,62.0,79.0,4.0,10.0,91.0,130.95,107.97
2016,1,23,8,45,73.0,98.5,4.2,10.0,116.0,158.65,132.51
2016,1,23,9,0,84.0,118.0,4.4,10.0,141.0,185.77,156.14
2016,1,23,9,15,109.5,131.0,4.5,10.0,165.5,223.89,188.95
2016,1,23,9,30,135.0,144.0,4.6,10.0,190.0,251.39,212.39
2016,1,23,9,45,67.5,82.0,4.7,10.5,105.0,130.54,108.45
2016,1,23,10,0,0.0,20.0,4.8,11.0,20.0,17.61,9.6
2016,1,23,10,15,7.0,93.5,4.7,11.0,97.0,88.09,70.33
2016,1,23,10,30,14.0,167.0,4.6,11.0,174.0,163.75,134.25
2016,1,23,10,45,7.0,144.5,4.6,11.0,148.0,135.71,110.22
2016,1,23,11,0,0.0,122.0,4.6,11.0,122.0,109.4,87.76
2016,1,23,11,15,0.0,72.5,4.6,11.0,72.5,64.14,49.3
2016,1,23,11,30,0.0,23.0,4.6,11.0,23.0,20.28,11.78
2016,1,23,11,45,0.0,50.5,4.7,11.0,50.5,44.62,32.62
2016,1,23,12,0,0.0,78.0,4.8,11.0,78.0,69.04,53.39
2016,1,23,12,15,0.0,95.5,4.8,11.0,95.5,84.6,66.56
2016,1,23,12,30,0.0,113.0,4.8,11.0,113.0,99.96,79.54
2016,1,23,12,45,36.5,174.0,4.85,11.0,193.5,167.69,135.97
2016,1,23,13,0,73.0,235.0,4.9,11.0,274.0,227.7,184.78
2016,1,23,13,15,36.5,163.5,4.9,11.0,183.0,152.59,122.85
2016,1,23,13,30,0.0,92.0,4.9,11.0,92.0,81.31,63.9
2016,1,23,13,45,0.0,120.5,4.9,11.0,120.5,105.12,84.22
2016,1,23,14,0,0.0,149.0,4.9,11.0,149.0,127.42,103.18
2016,1,23,14,15,156.5,159.5,4.75,11.0,226.5,144.94,111.16
2016,1,23,14,30,313.0,170.0,4.6,11.0,304.0,145.58,107.98
2016,1,23,14,45,514.0,126.5,4.45,11.0,325.0,92.82,77.77
2016,1,23,15,0,715.0,83.0,4.3,11.0,346.0,59.1,47.75
2016,1,23,15,15,681.0,79.0,4.05,10.5,307.5,57.32,46.33
2016,1,23,15,30,647.0,75.0,3.8,10.0,269.0,55.59,44.9
2016,1,23,15,45,601.5,68.5,3.55,10.0,228.0,51.8,41.43
2016,1,23,16,0,556.0,62.0,3.3,10.0,187.0,47.97,37.82
2016,1,23,16,15,478.0,54.5,3.1,9.5,145.0,43.12,33.22
2016,1,23,16,30,400.0,47.0,2.9,9.0,103.0,38.26,28.39
2016,1,23,16,45,281.5,34.5,2.75,8.5,67.0,28.49,18.53
2016,1,23,17,0,163.0,22.0,2.6,8.0,31.0,17.4,0.0
2016,1,23,17,15,81.5,11.0,2.5,8.0,15.5,10.01,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,1.15,6.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,1.3,6.0,10.0,9.1,0.0
2016,1,24,7,45,92.0,25.0,1.5,6.5,35.5,99.0,55.11
2016,1,24,8,0,184.0,40.0,1.7,7.0,61.0,190.35,154.11
2016,1,24,8,15,231.5,56.0,1.65,7.0,93.5,239.33,200.37
2016,1,24,8,30,279.0,72.0,1.6,7.0,126.0,289.15,244.91
2016,1,24,8,45,311.0,86.0,1.55,7.5,160.0,326.78,277.28
2016,1,24,9,0,343.0,100.0,1.5,8.0,194.0,363.87,307.91
2016,1,24,9,15,359.0,114.0,1.45,8.0,226.0,389.49,328.51
2016,1,24,9,30,375.0,128.0,1.4,8.0,258.0,413.56,347.25
2016,1,24,9,45,394.5,136.5,1.35,8.5,286.0,432.08,360.56
2016,1,24,10,0,414.0,145.0,1.3,9.0,314.0,448.87,372.12
2016,1,24,10,15,325.5,171.5,1.25,9.0,310.5,402.33,332.73
2016,1,24,10,30,237.0,198.0,1.2,9.0,307.0,367.15,302.49
2016,1,24,10,45,287.5,201.5,1.2,9.5,340.0,394.08,323.32
2016,1,24,11,0,338.0,205.0,1.2,10.0,373.0,418.49,341.23
2016,1,24,11,15,405.0,197.5,1.25,10.0,405.5,446.57,362.54
2016,1,24,11,30,472.0,190.0,1.3,10.0,438.0,462.16,373.72
2016,1,24,11,45,675.0,136.0,1.4,10.5,498.0,504.89,405.64
2016,1,24,12,0,878.0,82.0,1.5,11.0,558.0,529.01,421.35
2016,1,24,12,15,594.0,158.5,1.55,11.0,481.0,436.33,347.19
2016,1,24,12,30,310.0,235.0,1.6,11.0,404.0,348.51,278.08
2016,1,24,12,45,602.0,155.0,1.7,11.5,478.5,382.92,300.4
2016,1,24,13,0,894.0,75.0,1.8,12.0,553.0,390.33,296.96
2016,1,24,13,15,888.5,74.5,1.95,12.0,539.0,347.85,257.97
2016,1,24,13,30,883.0,74.0,2.1,12.0,525.0,304.01,217.51
2016,1,24,13,45,868.0,74.5,2.25,12.0,503.0,257.76,175.44
2016,1,24,14,0,853.0,75.0,2.4,12.0,481.0,206.63,130.61
2016,1,24,14,15,838.5,73.0,2.3,11.5,453.0,157.96,91.2
2016,1,24,14,30,824.0,71.0,2.2,11.0,425.0,109.77,59.04
2016,1,24,14,45,800.0,69.5,2.15,11.0,390.5,62.51,41.0
2016,1,24,15,0,776.0,68.0,2.1,11.0,356.0,52.82,42.13
2016,1,24,15,15,746.0,64.5,1.85,10.5,317.5,50.88,40.55
2016,1,24,15,30,716.0,61.0,1.6,10.0,279.0,48.98,38.95
2016,1,24,15,45,676.5,56.0,1.35,10.0,237.5,45.75,36.01
2016,1,24,16,0,637.0,51.0,1.1,10.0,196.0,42.51,32.96
2016,1,24,16,15,568.0,44.5,1.1,9.5,153.5,34.57,25.62
2016,1,24,16,30,499.0,38.0,1.1,9.0,111.0,30.18,21.31
2016,1,24,16,45,383.0,29.0,1.15,8.5,73.0,23.4,14.41
2016,1,24,17,0,267.0,20.0,1.2,8.0,35.0,16.46,0.86
2016,1,24,17,15,133.5,10.0,1.2,7.5,17.5,9.1,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,59.5,5.5,0.8,7.0,7.0,0.0,0.0
2016,1,25,7,30,119.0,11.0,0.9,7.0,14.0,74.35,0.0
2016,1,25,7,45,264.0,22.5,1.0,7.5,47.0,206.66,126.04
2016,1,25,8,0,409.0,34.0,1.1,8.0,80.0,316.7,255.99
2016,1,25,8,15,493.0,41.5,1.2,8.5,121.5,383.04,317.12
2016,1,25,8,30,577.0,49.0,1.3,9.0,163.0,451.01,375.52
2016,1,25,8,45,630.5,53.5,1.45,9.5,206.0,496.22,413.72
2016,1,25,9,0,684.0,58.0,1.6,10.0,249.0,536.6,446.69
2016,1,25,9,15,457.0,99.5,1.65,10.0,235.0,437.8,365.86
2016,1,25,9,30,230.0,141.0,1.7,10.0,221.0,322.55,269.78
2016,1,25,9,45,181.5,159.5,1.8,10.5,227.0,296.16,247.13
2016,1,25,10,0,133.0,178.0,1.9,11.0,233.0,280.45,232.49
2016,1,25,10,15,456.0,135.0,1.95,11.0,342.5,459.77,381.23
2016,1,25,10,30,779.0,92.0,2.0,11.0,452.0,614.55,502.48
2016,1,25,10,45,493.5,158.5,2.05,11.5,391.0,489.01,399.1
2016,1,25,11,0,208.0,225.0,2.1,12.0,330.0,352.52,287.19
2016,1,25,11,15,130.5,225.5,2.15,12.0,292.0,298.9,243.39
2016,1,25,11,30,53.0,226.0,2.2,12.0,254.0,241.7,196.07
2016,1,25,11,45,34.5,213.5,2.25,12.5,232.0,215.53,174.23
2016,1,25,12,0,16.0,201.0,2.3,13.0,210.0,187.4,150.79
2016,1,25,12,15,16.0,201.5,2.3,13.0,210.5,186.17,149.74
2016,1,25,12,30,16.0,202.0,2.3,13.0,211.0,184.89,148.61
2016,1,25,12,45,148.5,220.5,2.35,13.0,300.5,254.22,203.47
2016,1,25,13,0,281.0,239.0,2.4,13.0,390.0,307.77,242.93
2016,1,25,13,15,284.5,230.5,2.4,13.0,380.5,284.57,222.32
2016,1,25,13,30,288.0,222.0,2.4,13.0,371.0,260.76,201.31
2016,1,25,13,45,415.5,186.0,2.4,13.0,390.5,241.49,179.27
2016,1,25,14,0,543.0,150.0,2.4,13.0,410.0,210.89,147.13
2016,1,25,14,15,470.5,155.0,2.35,13.0,371.0,173.81,119.79
2016,1,25,14,30,398.0,160.0,2.3,13.0,332.0,143.16,101.08
2016,1,25,14,45,385.0,150.0,2.25,13.0,306.0,110.03,83.61
2016,1,25,15,0,372.0,140.0,2.2,13.0,280.0,97.51,81.36
2016,1,25,15,15,530.5,103.0,1.9,12.5,279.0,73.85,60.66
2016,1,25,15,30,689.0,66.0,1.6,12.0,278.0,48.37,38.06
2016,1,25,15,45,647.0,60.5,1.3,11.5,237.0,45.17,35.26
2016,1,25,16,0,605.0,55.0,1.0,11.0,196.0,41.93,32.33
2016,1,25,16,15,536.0,48.0,1.0,10.5,153.5,37.3,27.99
2016,1,25,16,30,467.0,41.0,1.0,10.0,111.0,32.61,23.42
2016,1,25,16,45,355.0,31.0,1.05,10.0,73.5,25.03,15.85
2016,1,25,17,0,243.0,21.0,1.1,10.0,36.0,17.25,2.95
2016,1,25,17,15,121.5,10.5,1.1,9.5,18.0,9.55,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,0.25,6.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,0.3,6.0,15.0,13.64,0.0
2016,1,26,7,45,211.5,24.5,0.35,6.5,49.0,180.64,115.28
2016,1,26,8,0,423.0,34.0,0.4,7.0,83.0,326.22,263.39
2016,1,26,8,15,506.5,42.0,0.5,7.5,126.0,393.41,323.73
2016,1,26,8,30,590.0,50.0,0.6,8.0,169.0,462.25,381.97
2016,1,26,8,45,644.5,55.0,0.7,8.5,212.5,509.16,420.68
2016,1,26,9,0,699.0,60.0,0.8,9.0,256.0,550.94,454.01
2016,1,26,9,15,734.0,63.5,0.9,9.0,297.0,581.26,477.98
2016,1,26,9,30,769.0,67.0,1.0,9.0,338.0,609.08,499.38
2016,1,26,9,45,786.5,71.5,1.1,9.5,373.5,623.64,509.17
2016,1,26,10,0,804.0,76.0,1.2,10.0,409.0,635.15,516.43
2016,1,26,10,15,821.5,78.5,1.2,10.5,440.0,641.18,518.52
2016,1,26,10,30,839.0,81.0,1.2,11.0,471.0,643.89,517.99
2016,1,26,10,45,852.0,82.0,1.3,11.5,495.5,638.66,512.36
2016,1,26,11,0,865.0,83.0,1.4,12.0,520.0,630.05,504.07
2016,1,26,11,15,872.5,84.0,1.45,12.0,537.0,614.77,491.1
2016,1,26,11,30,880.0,85.0,1.5,12.0,554.0,596.29,475.47
2016,1,26,11,45,760.0,116.0,1.55,12.0,526.0,536.06,427.43
2016,1,26,12,0,640.0,147.0,1.6,12.0,498.0,477.81,380.85
2016,1,26,12,15,765.5,116.5,1.65,12.0,537.5,483.2,382.83
2016,1,26,12,30,891.0,86.0,1.7,12.0,577.0,479.7,376.03
2016,1,26,12,45,782.5,110.0,1.75,12.5,538.0,421.31,327.08
2016,1,26,13,0,674.0,134.0,1.8,13.0,499.0,365.67,280.77
2016,1,26,13,15,620.0,146.0,1.8,13.0,475.5,325.51,246.27
2016,1,26,13,30,566.0,158.0,1.8,13.0,452.0,286.39,212.78
2016,1,26,13,45,577.0,148.0,1.85,13.0,437.0,249.84,179.64
2016,1,26,14,0,588.0,138.0,1.9,13.0,422.0,212.9,146.66
2016,1,26,14,15,539.0,140.5,1.85,12.5,389.5,173.5,116.46
2016,1,26,14,30,490.0,143.0,1.8,12.0,357.0,139.4,94.45
2016,1,26,14,45,428.0,141.0,1.75,12.0,317.5,106.15,79.11
2016,1,26,15,0,366.0,139.0,1.7,12.0,278.0,96.56,80.79
2016,1,26,15,15,345.5,128.0,1.5,11.5,248.5,94.47,79.22
2016,1,26,15,30,325.0,117.0,1.3,11.0,219.0,87.21,72.98
2016,1,26,15,45,478.0,87.0,1.1,11.0,212.5,64.1,52.32
2016,1,26,16,0,631.0,57.0,0.9,11.0,206.0,43.56,33.79
2016,1,26,16,15,562.0,50.0,0.95,10.5,162.5,38.96,29.51
2016,1,26,16,30,493.0,43.0,1.0,10.0,119.0,34.31,24.99
2016,1,26,16,45,376.0,33.0,1.05,9.5,79.5,26.76,17.51
2016,1,26,17,0,259.0,23.0,1.1,9.0,40.0,19.03,5.45
2016,1,26,17,15,129.5,11.5,1.1,8.5,20.0,10.46,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.45,6.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.6,6.0,14.0,12.73,0.0
2016,1,27,7,45,160.5,27.0,1.8,6.5,45.5,155.66,103.11
2016,1,27,8,0,321.0,40.0,2.0,7.0,77.0,272.74,224.07
2016,1,27,8,15,392.5,51.0,2.05,7.0,117.0,334.81,281.79
2016,1,27,8,30,464.0,62.0,2.1,7.0,157.0,398.14,337.79
2016,1,27,8,45,516.0,69.5,2.15,7.5,197.5,445.51,378.1
2016,1,27,9,0,568.0,77.0,2.2,8.0,238.0,491.88,415.99
2016,1,27,9,15,624.5,75.0,2.15,8.5,276.0,528.74,444.9
2016,1,27,9,30,681.0,73.0,2.1,9.0,314.0,563.3,470.99
2016,1,27,9,45,744.5,73.5,2.1,9.5,362.5,600.66,498.63
2016,1,27,10,0,808.0,74.0,2.1,10.0,411.0,638.35,525.6
2016,1,27,10,15,825.0,76.5,2.05,10.5,442.0,644.13,527.05
2016,1,27,10,30,842.0,79.0,2.0,11.0,473.0,646.6,526.06
2016,1,27,10,45,856.0,79.5,1.95,11.5,497.5,641.49,519.28
2016,1,27,11,0,870.0,80.0,1.9,12.0,522.0,632.99,509.85
2016,1,27,11,15,877.5,81.0,1.8,12.0,539.5,617.7,495.79
2016,1,27,11,30,885.0,82.0,1.7,12.0,557.0,597.0,477.51
2016,1,27,11,45,890.5,82.0,1.6,12.5,566.5,573.84,456.23
2016,1,27,12,0,896.0,82.0,1.5,13.0,576.0,547.71,432.4
2016,1,27,12,15,897.0,82.0,1.45,13.0,578.0,516.51,405.37
2016,1,27,12,30,898.0,82.0,1.4,13.0,580.0,482.8,375.82
2016,1,27,12,45,707.5,134.0,1.4,13.5,524.0,413.58,319.8
2016,1,27,13,0,517.0,186.0,1.4,14.0,468.0,353.3,271.9
2016,1,27,13,15,704.0,131.5,1.35,14.0,505.0,342.26,256.04
2016,1,27,13,30,891.0,77.0,1.3,14.0,542.0,318.03,226.74
2016,1,27,13,45,884.0,75.0,1.3,14.0,521.0,270.84,183.99
2016,1,27,14,0,877.0,73.0,1.3,14.0,500.0,222.87,141.61
2016,1,27,14,15,863.5,71.5,1.25,14.0,472.0,168.44,97.01
2016,1,27,14,30,850.0,70.0,1.2,14.0,444.0,119.19,62.87
2016,1,27,14,45,832.5,67.0,1.2,14.0,410.5,69.2,40.17
2016,1,27,15,0,815.0,64.0,1.2,14.0,377.0,49.54,38.67
2016,1,27,15,15,787.5,61.0,1.05,13.5,338.0,47.92,37.41
2016,1,27,15,30,760.0,58.0,0.9,13.0,299.0,46.33,36.11
2016,1,27,15,45,721.0,54.0,0.8,13.0,256.5,43.86,33.9
2016,1,27,16,0,682.0,50.0,0.7,13.0,214.0,41.41,31.63
2016,1,27,16,15,618.5,44.5,0.75,12.5,170.0,37.53,28.02
2016,1,27,16,30,555.0,39.0,0.8,12.0,126.0,33.66,24.25
2016,1,27,16,45,448.0,30.5,0.9,11.5,85.0,24.51,15.53
2016,1,27,17,0,341.0,22.0,1.0,11.0,44.0,18.06,5.95
2016,1,27,17,15,170.5,11.0,1.0,10.5,22.0,10.01,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.0,0.7,7.0,5.0,0.0,0.0
2016,1,28,7,30,0.0,10.0,0.7,7.0,10.0,9.1,0.0
2016,1,28,7,45,34.5,26.5,0.75,7.5,30.5,60.37,37.91
2016,1,28,8,0,69.0,43.0,0.8,8.0,51.0,102.81,81.74
2016,1,28,8,15,87.5,61.5,0.95,8.0,76.5,136.47,112.61
2016,1,28,8,30,106.0,80.0,1.1,8.0,102.0,169.36,142.06
2016,1,28,8,45,116.5,98.5,1.25,8.5,127.5,196.57,165.65
2016,1,28,9,0,127.0,117.0,1.4,9.0,153.0,223.09,188.03
2016,1,28,9,15,135.5,134.0,1.3,9.5,177.5,245.56,206.19
2016,1,28,9,30,144.0,151.0,1.2,10.0,202.0,267.34,223.25
2016,1,28,9,45,103.5,163.5,1.2,10.5,202.5,249.95,207.13
2016,1,28,10,0,63.0,176.0,1.2,11.0,203.0,221.38,182.11
2016,1,28,10,15,191.0,184.5,1.2,11.0,273.5,321.47,265.4
2016,1,28,10,30,319.0,193.0,1.2,11.0,344.0,418.26,342.32
2016,1,28,10,45,379.5,191.5,1.3,11.5,379.5,446.05,362.76
2016,1,28,11,0,440.0,190.0,1.4,12.0,415.0,480.48,388.19
2016,1,28,11,15,276.5,218.5,1.55,12.0,362.0,388.71,314.44
2016,1,28,11,30,113.0,247.0,1.7,12.0,309.0,297.18,240.3
2016,1,28,11,45,113.5,251.5,1.9,12.5,314.5,295.21,238.43
2016,1,28,12,0,114.0,256.0,2.1,13.0,320.0,292.79,235.75
2016,1,28,12,15,57.0,194.0,2.05,13.0,226.0,202.27,162.49
2016,1,28,12,30,0.0,132.0,2.0,13.0,132.0,116.71,92.42
2016,1,28,12,45,0.0,137.0,2.0,13.5,137.0,120.77,95.78
2016,1,28,13,0,0.0,142.0,2.0,14.0,142.0,124.71,98.89
2016,1,28,13,15,217.0,170.5,1.85,14.0,284.5,217.23,169.65
2016,1,28,13,30,434.0,199.0,1.7,14.0,427.0,286.45,216.67
2016,1,28,13,45,217.0,158.0,1.6,14.0,272.0,180.0,136.0
2016,1,28,14,0,0.0,117.0,1.5,14.0,117.0,102.0,80.31
2016,1,28,14,15,14.0,145.5,1.4,14.0,151.5,125.92,99.82
2016,1,28,14,30,28.0,174.0,1.3,14.0,186.0,140.38,111.4
2016,1,28,14,45,23.5,160.0,1.25,14.0,170.0,131.63,105.01
2016,1,28,15,0,19.0,146.0,1.2,14.0,154.0,119.48,100.01
2016,1,28,15,15,15.5,132.0,1.05,13.5,138.0,108.46,90.75
2016,1,28,15,30,12.0,118.0,0.9,13.0,122.0,97.3,81.23
2016,1,28,15,45,7.0,102.0,0.75,13.0,104.5,84.61,70.05
2016,1,28,16,0,2.0,86.0,0.6,13.0,87.0,71.76,58.58
2016,1,28,16,15,1.0,68.5,0.65,12.5,69.0,57.72,45.96
2016,1,28,16,30,0.0,51.0,0.7,12.0,51.0,43.51,32.98
2016,1,28,16,45,0.0,34.5,0.8,12.0,34.5,29.88,20.21
2016,1,28,17,0,0.0,18.0,0.9,12.0,18.0,15.86,5.29
2016,1,28,17,15,0.0,9.0,0.9,11.5,9.0,8.19,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,57.5,7.0,2.85,11.0,8.5,0.0,0.0
2016,1,29,7,30,115.0,14.0,3.0,11.0,17.0,76.13,0.0
2016,1,29,7,45,252.0,25.0,3.2,11.5,50.5,210.18,147.27
2016,1,29,8,0,389.0,36.0,3.4,12.0,84.0,312.05,254.17
2016,1,29,8,15,470.5,43.5,3.5,12.0,125.5,377.7,314.51
2016,1,29,8,30,552.0,51.0,3.6,12.0,167.0,444.94,373.37
2016,1,29,8,45,276.0,65.5,3.7,12.5,123.5,281.6,237.69
2016,1,29,9,0,0.0,80.0,3.8,13.0,80.0,74.07,57.89
2016,1,29,9,15,0.0,92.5,3.8,13.0,92.5,85.66,67.91
2016,1,29,9,30,0.0,105.0,3.8,13.0,105.0,97.18,77.58
2016,1,29,9,45,0.0,73.0,3.85,13.5,73.0,64.56,49.62
2016,1,29,10,0,0.0,41.0,3.9,14.0,41.0,36.17,25.29
2016,1,29,10,15,0.0,38.0,3.9,14.0,38.0,33.52,22.99
2016,1,29,10,30,0.0,35.0,3.9,14.0,35.0,30.87,20.69
2016,1,29,10,45,0.0,37.0,3.9,14.0,37.0,32.65,22.16
2016,1,29,11,0,0.0,39.0,3.9,14.0,39.0,34.43,23.63
2016,1,29,11,15,0.0,28.0,3.9,14.0,28.0,24.7,15.35
2016,1,29,11,30,0.0,17.0,3.9,14.0,17.0,14.99,7.09
2016,1,29,11,45,0.0,41.0,3.95,14.0,41.0,36.21,25.06
2016,1,29,12,0,0.0,65.0,4.0,14.0,65.0,57.5,42.98
2016,1,29,12,15,0.0,76.5,4.05,14.0,76.5,67.72,51.54
2016,1,29,12,30,0.0,88.0,4.1,14.0,88.0,77.96,60.11
2016,1,29,12,45,0.0,62.0,4.2,14.0,62.0,54.84,40.72
2016,1,29,13,0,0.0,36.0,4.3,14.0,36.0,31.79,21.3
2016,1,29,13,15,0.0,26.0,4.3,14.0,26.0,22.94,13.83
2016,1,29,13,30,0.0,16.0,4.3,14.0,16.0,14.11,6.35
2016,1,29,13,45,0.0,12.0,4.3,14.0,12.0,10.57,3.35
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,7.05,0.35
2016,1,29,14,15,0.0,7.5,4.2,13.5,7.5,6.6,0.0
2016,1,29,14,30,0.0,7.0,4.1,13.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,6.0,4.1,13.0,6.0,5.28,0.0
2016,1,29,15,0,0.0,5.0,4.1,13.0,5.0,4.4,0.0
2016,1,29,15,15,0.0,4.5,4.05,13.0,4.5,3.95,0.0
2016,1,29,15,30,0.0,4.0,4.0,13.0,4.0,3.51,0.0
2016,1,29,15,45,0.0,3.5,3.95,13.0,3.5,3.07,0.0
2016,1,29,16,0,0.0,3.0,3.9,13.0,3.0,2.63,0.0
2016,1,29,16,15,0.0,2.0,3.9,12.5,2.0,1.75,0.0
2016,1,29,16,30,0.0,1.0,3.9,12.0,1.0,0.88,0.0
2016,1,29,16,45,0.0,0.5,3.95,12.0,0.5,0.44,0.0
2016,1,29,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.0,7.0,1.8,7.0,10.0,6.37,0.0
2016,1,30,7,30,186.0,14.0,2.1,7.0,20.0,115.81,0.0
2016,1,30,7,45,329.0,23.5,2.45,7.5,56.5,255.16,186.33
2016,1,30,8,0,472.0,33.0,2.8,8.0,93.0,359.73,297.12
2016,1,30,8,15,550.0,39.5,2.8,8.0,136.5,418.11,352.19
2016,1,30,8,30,628.0,46.0,2.8,8.0,180.0,484.31,410.3
2016,1,30,8,45,463.5,77.0,2.85,8.5,188.0,420.99,357.88
2016,1,30,9,0,299.0,108.0,2.9,9.0,196.0,338.02,287.56
2016,1,30,9,15,311.5,123.0,2.85,9.0,226.0,362.61,308.09
2016,1,30,9,30,324.0,138.0,2.8,9.0,256.0,385.87,326.55
2016,1,30,9,45,588.0,100.0,2.8,9.5,341.0,536.42,450.19
2016,1,30,10,0,852.0,62.0,2.8,10.0,426.0,657.39,545.01
2016,1,30,10,15,603.0,126.5,2.8,10.0,393.5,562.66,465.46
2016,1,30,10,30,354.0,191.0,2.8,10.0,361.0,441.36,365.33
2016,1,30,10,45,630.0,129.5,2.8,10.5,449.5,561.31,462.42
2016,1,30,11,0,906.0,68.0,2.8,11.0,538.0,648.54,529.53
2016,1,30,11,15,685.0,135.5,2.8,11.0,497.5,568.73,462.97
2016,1,30,11,30,464.0,203.0,2.8,11.0,457.0,480.99,391.21
2016,1,30,11,45,375.5,226.5,2.8,11.5,434.5,429.8,348.68
2016,1,30,12,0,287.0,250.0,2.8,12.0,412.0,389.12,314.3
2016,1,30,12,15,606.5,161.0,2.8,12.0,504.0,458.24,368.04
2016,1,30,12,30,926.0,72.0,2.8,12.0,596.0,495.83,393.06
2016,1,30,12,45,917.0,74.5,2.85,12.0,589.0,457.01,358.06
2016,1,30,13,0,908.0,77.0,2.9,12.0,582.0,416.54,321.34
2016,1,30,13,15,526.0,161.5,2.85,12.0,453.0,314.41,242.55
2016,1,30,13,30,144.0,246.0,2.8,12.0,324.0,244.75,193.87
2016,1,30,13,45,113.0,233.0,2.8,12.0,293.0,218.25,172.8
2016,1,30,14,0,82.0,220.0,2.8,12.0,262.0,193.45,153.41
2016,1,30,14,15,229.5,197.0,2.75,11.5,303.0,182.26,137.94
2016,1,30,14,30,377.0,174.0,2.7,11.0,344.0,162.73,117.42
2016,1,30,14,45,233.5,171.0,2.7,11.0,274.0,130.47,100.78
2016,1,30,15,0,90.0,168.0,2.7,11.0,204.0,128.26,109.08
2016,1,30,15,15,85.0,152.0,2.45,10.5,183.0,117.09,99.58
2016,1,30,15,30,80.0,136.0,2.2,10.0,162.0,105.65,89.72
2016,1,30,15,45,74.0,118.0,2.0,10.0,139.5,92.71,78.21
2016,1,30,16,0,68.0,100.0,1.8,10.0,117.0,79.47,66.26
2016,1,30,16,15,58.0,81.0,1.7,9.0,93.5,65.3,53.48
2016,1,30,16,30,48.0,62.0,1.6,8.0,70.0,50.82,40.15
2016,1,30,16,45,26.0,44.5,1.55,7.5,48.5,37.04,27.11
2016,1,30,17,0,4.0,27.0,1.5,7.0,27.0,23.22,12.26
2016,1,30,17,15,2.0,13.5,1.55,7.0,13.5,12.28,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.3,5.0,8.0,7.28,0.0
2016,1,31,7,30,0.0,16.0,1.6,5.0,16.0,14.55,0.0
2016,1,31,7,45,87.0,31.0,1.9,5.5,42.0,111.67,81.35
2016,1,31,8,0,174.0,46.0,2.2,6.0,68.0,182.07,151.06
2016,1,31,8,15,203.0,63.0,2.35,6.0,99.5,222.19,188.66
2016,1,31,8,30,232.0,80.0,2.5,6.0,131.0,262.15,224.87
2016,1,31,8,45,250.5,97.0,2.65,6.5,162.5,294.85,253.29
2016,1,31,9,0,269.0,114.0,2.8,7.0,194.0,326.69,280.05
2016,1,31,9,15,282.5,128.5,2.95,7.0,223.0,350.88,300.21
2016,1,31,9,30,296.0,143.0,3.1,7.0,252.0,373.95,319.02
2016,1,31,9,45,540.0,107.0,3.3,7.5,330.5,513.64,435.83
2016,1,31,10,0,784.0,71.0,3.5,8.0,409.0,630.34,529.89
2016,1,31,10,15,700.5,100.0,3.6,8.0,418.0,601.76,503.95
2016,1,31,10,30,617.0,129.0,3.7,8.0,427.0,567.15,474.13
2016,1,31,10,45,772.0,100.0,3.85,8.5,491.0,622.12,517.63
2016,1,31,11,0,927.0,71.0,4.0,9.0,555.0,668.48,552.74
2016,1,31,11,15,934.5,71.5,4.1,9.0,573.5,652.41,538.2
2016,1,31,11,30,942.0,72.0,4.2,9.0,592.0,632.98,521.17
2016,1,31,11,45,948.5,71.5,4.3,9.5,602.5,608.62,498.97
2016,1,31,12,0,955.0,71.0,4.4,10.0,613.0,581.05,473.8
2016,1,31,12,15,956.0,71.5,4.45,10.0,615.5,548.62,444.92
2016,1,31,12,30,957.0,72.0,4.5,10.0,618.0,513.47,413.15
2016,1,31,12,45,950.0,73.5,4.55,10.0,611.0,473.3,376.63
2016,1,31,13,0,943.0,75.0,4.6,10.0,604.0,431.29,337.79
2016,1,31,13,15,937.5,74.5,4.6,10.0,590.0,386.37,295.68
2016,1,31,13,30,932.0,74.0,4.6,10.0,576.0,339.97,251.74
2016,1,31,13,45,920.0,74.0,4.65,10.0,553.5,291.13,205.88
2016,1,31,14,0,908.0,74.0,4.7,10.0,531.0,241.82,160.46
2016,1,31,14,15,894.5,72.5,4.65,9.5,502.0,190.86,116.54
2016,1,31,14,30,881.0,71.0,4.6,9.0,473.0,140.08,78.43
2016,1,31,14,45,857.5,70.0,4.55,9.0,437.5,83.39,46.45
2016,1,31,15,0,834.0,69.0,4.5,9.0,402.0,53.1,42.62
2016,1,31,15,15,806.5,66.0,4.3,8.5,361.5,51.58,41.43
2016,1,31,15,30,779.0,63.0,4.1,8.0,321.0,50.09,40.23
2016,1,31,15,45,736.0,59.5,3.9,8.0,277.0,48.15,38.48
2016,1,31,16,0,693.0,56.0,3.7,8.0,233.0,46.27,36.71
2016,1,31,16,15,630.0,50.0,3.75,7.5,187.5,42.1,32.81
2016,1,31,16,30,567.0,44.0,3.8,7.0,142.0,34.69,25.81
2016,1,31,16,45,460.0,35.5,3.9,7.0,99.0,28.5,19.67
2016,1,31,17,0,353.0,27.0,4.0,7.0,56.0,22.22,11.99
2016,1,31,17,15,176.5,13.5,4.35,6.5,28.0,12.28,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,160.5,7.5,3.15,3.5,13.5,92.67,0.0
2016,2,1,7,30,321.0,15.0,3.4,4.0,27.0,213.73,0.0
2016,2,1,7,45,457.5,23.0,3.7,4.5,68.0,326.66,251.5
2016,2,1,8,0,594.0,31.0,4.0,5.0,109.0,428.68,360.12
2016,2,1,8,15,665.5,36.5,4.2,5.5,156.0,491.42,419.35
2016,2,1,8,30,737.0,42.0,4.4,6.0,203.0,554.59,475.55
2016,2,1,8,45,781.0,45.5,4.65,6.5,249.0,596.61,512.13
2016,2,1,9,0,825.0,49.0,4.9,7.0,295.0,631.22,540.55
2016,2,1,9,15,853.5,51.5,5.0,7.0,338.0,657.47,561.68
2016,2,1,9,30,882.0,54.0,5.1,7.0,381.0,681.15,580.19
2016,2,1,9,45,891.0,59.5,5.2,7.5,418.0,692.3,587.24
2016,2,1,10,0,900.0,65.0,5.3,8.0,455.0,700.03,591.5
2016,2,1,10,15,914.0,66.5,5.2,8.0,487.0,702.89,592.2
2016,2,1,10,30,928.0,68.0,5.1,8.0,519.0,702.31,589.78
2016,2,1,10,45,934.0,70.5,5.0,8.5,543.5,694.09,579.88
2016,2,1,11,0,940.0,73.0,4.9,9.0,568.0,682.41,567.21
2016,2,1,11,15,946.0,74.0,4.8,9.0,585.5,665.67,551.54
2016,2,1,11,30,952.0,75.0,4.7,9.0,603.0,645.58,533.03
2016,2,1,11,45,953.5,75.5,4.65,9.5,612.5,619.11,508.47
2016,2,1,12,0,955.0,76.0,4.6,10.0,622.0,589.67,481.26
2016,2,1,12,15,955.0,76.5,4.5,10.0,623.5,556.6,451.47
2016,2,1,12,30,955.0,77.0,4.4,10.0,625.0,520.87,418.97
2016,2,1,12,45,950.5,77.0,4.35,10.0,618.5,480.26,382.03
2016,2,1,13,0,946.0,77.0,4.3,10.0,612.0,437.68,342.69
2016,2,1,13,15,940.0,76.5,4.1,10.0,597.5,392.36,300.16
2016,2,1,13,30,934.0,76.0,3.9,10.0,583.0,345.59,255.95
2016,2,1,13,45,926.0,74.5,3.75,10.0,561.0,296.26,209.64
2016,2,1,14,0,918.0,73.0,3.6,10.0,539.0,246.13,163.4
2016,2,1,14,15,904.5,71.5,3.4,10.0,509.5,194.6,118.7
2016,2,1,14,30,891.0,70.0,3.2,10.0,480.0,143.24,79.72
2016,2,1,14,45,873.5,67.5,3.0,10.0,445.0,91.36,51.26
2016,2,1,15,0,856.0,65.0,2.8,10.0,410.0,50.03,39.68
2016,2,1,15,15,829.5,62.0,2.35,9.5,369.5,48.42,38.42
2016,2,1,15,30,803.0,59.0,1.9,9.0,329.0,46.83,37.12
2016,2,1,15,45,765.5,55.0,1.5,8.5,284.5,44.36,34.99
2016,2,1,16,0,728.0,51.0,1.1,8.0,240.0,41.89,32.78
