Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,15,669.0,46.0,1.1,7.5,194.0,38.46,29.57
2016,2,1,16,30,610.0,41.0,1.1,7.0,148.0,35.05,26.23
2016,2,1,16,45,513.5,33.0,1.1,7.0,104.5,28.67,19.94
2016,2,1,17,0,417.0,25.0,1.1,7.0,61.0,22.19,12.44
2016,2,1,17,15,208.5,12.5,1.15,6.5,30.5,11.37,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,53.5,9.0,1.6,6.0,11.5,36.95,0.0
2016,2,2,7,30,107.0,18.0,1.7,6.0,23.0,102.05,0.0
2016,2,2,7,45,235.0,31.5,1.85,6.0,58.5,213.33,164.47
2016,2,2,8,0,363.0,45.0,2.0,6.0,94.0,310.75,259.65
2016,2,2,8,15,444.5,54.5,2.05,6.0,137.0,380.36,322.66
2016,2,2,8,30,526.0,64.0,2.1,6.0,180.0,451.15,384.22
2016,2,2,8,45,343.0,95.0,2.15,6.5,177.5,368.27,314.39
2016,2,2,9,0,160.0,126.0,2.2,7.0,175.0,258.05,219.69
2016,2,2,9,15,175.5,141.5,2.2,7.0,201.5,283.53,241.53
2016,2,2,9,30,191.0,157.0,2.2,7.0,228.0,308.45,261.95
2016,2,2,9,45,488.5,121.0,2.25,7.0,328.5,492.13,416.3
2016,2,2,10,0,786.0,85.0,2.3,7.0,429.0,653.74,545.05
2016,2,2,10,15,536.5,146.5,2.2,7.0,389.0,540.75,450.03
2016,2,2,10,30,287.0,208.0,2.1,7.0,349.0,418.98,348.5
2016,2,2,10,45,278.5,220.5,2.05,7.5,363.0,417.75,346.28
2016,2,2,11,0,270.0,233.0,2.0,8.0,377.0,415.38,342.46
2016,2,2,11,15,135.0,176.0,1.9,8.0,248.0,255.91,211.69
2016,2,2,11,30,0.0,119.0,1.8,8.0,119.0,105.97,85.0
2016,2,2,11,45,119.0,191.5,1.7,8.5,260.0,249.53,205.74
2016,2,2,12,0,238.0,264.0,1.6,9.0,401.0,373.86,304.11
2016,2,2,12,15,235.0,267.0,1.4,9.0,402.5,362.55,292.85
2016,2,2,12,30,232.0,270.0,1.2,9.0,404.0,350.63,281.84
2016,2,2,12,45,237.5,265.5,1.0,9.0,402.0,335.43,268.13
2016,2,2,13,0,243.0,261.0,0.8,9.0,400.0,319.34,253.52
2016,2,2,13,15,243.0,254.5,0.9,9.0,390.5,298.84,236.21
2016,2,2,13,30,243.0,248.0,1.0,9.0,381.0,277.93,218.34
2016,2,2,13,45,242.0,238.5,1.15,9.5,367.0,254.19,197.76
2016,2,2,14,0,241.0,229.0,1.3,10.0,353.0,230.29,177.14
2016,2,2,14,15,545.5,152.5,1.45,9.5,412.0,196.76,136.11
2016,2,2,14,30,850.0,76.0,1.6,9.0,471.0,140.9,79.01
2016,2,2,14,45,830.5,73.5,1.75,9.0,436.5,90.45,50.38
2016,2,2,15,0,811.0,71.0,1.9,9.0,402.0,54.22,43.62
2016,2,2,15,15,784.0,68.0,1.85,8.5,362.5,52.77,42.51
2016,2,2,15,30,757.0,65.0,1.8,8.0,323.0,51.35,41.38
2016,2,2,15,45,706.5,63.0,1.75,8.0,278.0,50.72,40.85
2016,2,2,16,0,656.0,61.0,1.7,8.0,233.0,45.91,36.43
2016,2,2,16,15,594.5,54.5,1.65,7.5,188.5,41.85,32.66
2016,2,2,16,30,533.0,48.0,1.6,7.0,144.0,37.76,28.7
2016,2,2,16,45,430.0,39.0,1.55,6.5,101.5,31.29,22.37
2016,2,2,17,0,327.0,30.0,1.5,6.0,59.0,24.69,14.91
2016,2,2,17,15,163.5,15.0,1.5,5.5,29.5,12.13,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,0.5,3.0,13.5,12.28,0.0
2016,2,3,7,30,0.0,27.0,0.5,3.0,27.0,36.19,0.0
2016,2,3,7,45,223.5,33.5,0.55,3.5,64.5,210.2,164.97
2016,2,3,8,0,447.0,40.0,0.6,4.0,102.0,359.21,298.94
2016,2,3,8,15,522.5,47.5,0.75,4.0,146.0,423.97,356.76
2016,2,3,8,30,598.0,55.0,0.9,4.0,190.0,489.82,413.62
2016,2,3,8,45,644.0,60.5,1.05,4.5,233.5,533.6,450.05
2016,2,3,9,0,690.0,66.0,1.2,5.0,277.0,576.16,484.16
2016,2,3,9,15,723.0,70.0,1.3,5.5,318.5,602.42,504.12
2016,2,3,9,30,756.0,74.0,1.4,6.0,360.0,630.62,524.86
2016,2,3,9,45,773.0,79.0,1.5,7.0,396.0,646.05,534.17
2016,2,3,10,0,790.0,84.0,1.6,8.0,432.0,658.43,540.93
2016,2,3,10,15,555.5,144.0,1.65,8.0,397.5,553.08,455.57
2016,2,3,10,30,321.0,204.0,1.7,8.0,363.0,438.53,362.03
2016,2,3,10,45,345.5,210.5,1.75,8.5,389.0,452.3,372.47
2016,2,3,11,0,370.0,217.0,1.8,9.0,415.0,463.99,380.19
2016,2,3,11,15,616.5,155.5,1.75,9.5,497.5,556.83,452.83
2016,2,3,11,30,863.0,94.0,1.7,10.0,580.0,622.03,500.97
2016,2,3,11,45,610.5,169.0,1.7,10.5,516.0,525.5,422.0
2016,2,3,12,0,358.0,244.0,1.7,11.0,452.0,426.39,342.18
2016,2,3,12,15,277.5,258.0,1.65,11.0,419.5,381.25,305.83
2016,2,3,12,30,197.0,272.0,1.6,11.0,387.0,336.87,269.93
2016,2,3,12,45,135.0,264.0,1.6,11.0,342.5,290.95,233.21
2016,2,3,13,0,73.0,256.0,1.6,11.0,298.0,249.21,200.03
2016,2,3,13,15,42.5,226.5,1.5,11.0,251.0,208.34,167.31
2016,2,3,13,30,12.0,197.0,1.4,11.0,204.0,173.03,139.23
2016,2,3,13,45,60.0,215.0,1.35,11.0,246.5,193.88,154.81
2016,2,3,14,0,108.0,233.0,1.3,11.0,289.0,210.13,165.81
2016,2,3,14,15,113.5,220.5,1.2,11.0,276.5,188.43,147.56
2016,2,3,14,30,119.0,208.0,1.1,11.0,264.0,169.46,132.32
2016,2,3,14,45,186.0,189.0,1.0,11.0,269.0,149.08,115.63
2016,2,3,15,0,253.0,170.0,0.9,11.0,274.0,119.94,101.26
2016,2,3,15,15,236.5,156.5,0.85,10.5,246.5,111.76,94.55
2016,2,3,15,30,220.0,143.0,0.8,10.0,219.0,103.35,87.46
2016,2,3,15,45,206.5,125.0,0.75,9.5,189.0,91.79,77.42
2016,2,3,16,0,193.0,107.0,0.7,9.0,159.0,79.84,66.85
2016,2,3,16,15,172.0,88.5,0.75,8.5,128.5,67.14,55.37
2016,2,3,16,30,151.0,70.0,0.8,8.0,98.0,54.02,43.26
2016,2,3,16,45,116.5,51.5,0.85,8.0,69.5,40.45,30.44
2016,2,3,17,0,82.0,33.0,0.9,8.0,41.0,26.48,16.57
2016,2,3,17,15,41.0,16.5,0.9,8.0,20.5,13.58,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,114.0,9.0,2.3,4.0,14.5,70.13,0.0
2016,2,4,7,30,228.0,18.0,2.5,4.0,29.0,175.18,0.0
2016,2,4,7,45,354.0,28.5,2.75,4.5,68.0,283.2,226.04
2016,2,4,8,0,480.0,39.0,3.0,5.0,107.0,380.16,320.72
2016,2,4,8,15,554.0,46.0,2.95,5.0,151.5,444.17,379.55
2016,2,4,8,30,628.0,53.0,2.9,5.0,196.0,509.21,436.47
2016,2,4,8,45,672.5,58.0,2.9,5.5,240.5,547.37,468.55
2016,2,4,9,0,717.0,63.0,2.9,6.0,285.0,589.46,502.12
2016,2,4,9,15,748.5,67.0,2.85,6.5,326.5,619.39,524.17
2016,2,4,9,30,780.0,71.0,2.8,7.0,368.0,646.76,543.52
2016,2,4,9,45,797.0,75.0,2.8,7.5,404.5,661.17,552.52
2016,2,4,10,0,814.0,79.0,2.8,8.0,441.0,672.47,559.04
2016,2,4,10,15,830.0,81.0,2.7,8.0,472.5,677.54,560.97
2016,2,4,10,30,846.0,83.0,2.6,8.0,504.0,679.26,560.17
2016,2,4,10,45,857.0,84.5,2.55,8.5,529.0,673.65,552.92
2016,2,4,11,0,868.0,86.0,2.5,9.0,554.0,664.65,543.05
2016,2,4,11,15,875.5,87.0,2.45,9.0,571.5,649.51,529.38
2016,2,4,11,30,883.0,88.0,2.4,9.0,589.0,631.11,513.05
2016,2,4,11,45,888.5,88.0,2.35,9.5,599.5,605.41,490.05
2016,2,4,12,0,894.0,88.0,2.3,10.0,610.0,579.27,466.38
2016,2,4,12,15,895.0,88.0,2.2,10.0,612.0,547.9,438.87
2016,2,4,12,30,896.0,88.0,2.1,10.0,614.0,513.98,408.84
2016,2,4,12,45,894.5,87.5,2.05,10.5,608.5,476.1,374.54
2016,2,4,13,0,893.0,87.0,2.0,11.0,603.0,436.14,337.94
2016,2,4,13,15,887.5,86.5,2.0,11.0,589.0,392.88,298.76
2016,2,4,13,30,882.0,86.0,2.0,11.0,575.0,344.86,255.05
2016,2,4,13,45,720.0,123.5,2.05,11.5,513.0,286.19,207.12
2016,2,4,14,0,558.0,161.0,2.1,12.0,451.0,241.9,173.23
2016,2,4,14,15,528.5,159.0,2.05,12.0,422.0,202.77,140.79
2016,2,4,14,30,499.0,157.0,2.0,12.0,393.0,165.97,113.1
2016,2,4,14,45,513.0,141.5,2.0,12.0,369.0,124.55,85.31
2016,2,4,15,0,527.0,126.0,2.0,12.0,345.0,87.05,72.19
2016,2,4,15,15,502.0,119.0,1.7,11.5,311.5,83.4,69.29
2016,2,4,15,30,477.0,112.0,1.4,11.0,278.0,79.69,66.23
2016,2,4,15,45,457.5,99.0,1.15,10.5,241.5,71.62,59.2
2016,2,4,16,0,438.0,86.0,0.9,10.0,205.0,63.28,51.81
2016,2,4,16,15,398.0,74.0,0.9,9.5,167.0,55.3,44.57
2016,2,4,16,30,358.0,62.0,0.9,9.0,129.0,47.08,36.92
2016,2,4,16,45,300.5,47.5,0.95,8.5,92.5,36.6,27.03
2016,2,4,17,0,243.0,33.0,1.0,8.0,56.0,25.79,16.25
2016,2,4,17,15,121.5,16.5,1.0,7.5,28.0,12.98,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,103.0,10.0,0.95,3.5,15.0,65.37,0.0
2016,2,5,7,30,206.0,20.0,1.1,4.0,30.0,166.59,23.68
2016,2,5,7,45,330.0,31.5,1.25,5.0,69.5,273.27,218.37
2016,2,5,8,0,454.0,43.0,1.4,6.0,109.0,370.25,309.09
2016,2,5,8,15,530.0,51.0,1.5,6.5,154.0,436.9,368.07
2016,2,5,8,30,606.0,59.0,1.6,7.0,199.0,504.52,425.18
2016,2,5,8,45,655.0,64.0,1.7,7.5,244.5,550.3,462.58
2016,2,5,9,0,704.0,69.0,1.8,8.0,290.0,594.81,497.52
2016,2,5,9,15,737.5,73.0,1.9,8.5,332.5,621.55,517.42
2016,2,5,9,30,771.0,77.0,2.0,9.0,375.0,650.44,538.22
2016,2,5,9,45,798.0,79.0,2.1,9.5,413.5,669.61,551.16
2016,2,5,10,0,825.0,81.0,2.2,10.0,452.0,685.63,561.62
2016,2,5,10,15,841.5,83.5,2.2,10.5,484.0,691.58,563.67
2016,2,5,10,30,858.0,86.0,2.2,11.0,516.0,694.11,562.9
2016,2,5,10,45,868.5,88.0,2.2,11.5,541.5,688.54,555.99
2016,2,5,11,0,879.0,90.0,2.2,12.0,567.0,679.54,546.49
2016,2,5,11,15,886.0,91.0,2.15,12.0,584.5,663.79,532.59
2016,2,5,11,30,893.0,92.0,2.1,12.0,602.0,644.76,516.07
2016,2,5,11,45,893.0,94.0,2.1,12.5,611.5,619.46,493.91
2016,2,5,12,0,893.0,96.0,2.1,13.0,621.0,591.32,469.34
2016,2,5,12,15,678.5,160.0,1.95,13.0,559.5,508.37,402.45
2016,2,5,12,30,464.0,224.0,1.8,13.0,498.0,430.6,340.26
2016,2,5,12,45,675.5,160.0,1.7,13.5,555.0,446.58,348.7
2016,2,5,13,0,887.0,96.0,1.6,14.0,612.0,443.37,339.12
2016,2,5,13,15,749.5,127.5,1.55,14.0,556.5,377.88,285.57
2016,2,5,13,30,612.0,159.0,1.5,14.0,501.0,323.74,241.93
2016,2,5,13,45,740.0,122.5,1.45,14.0,521.5,293.11,209.67
2016,2,5,14,0,868.0,86.0,1.4,14.0,542.0,254.09,169.14
2016,2,5,14,15,855.5,84.0,1.5,13.5,513.5,203.61,126.1
2016,2,5,14,30,843.0,82.0,1.6,13.0,485.0,153.38,87.26
2016,2,5,14,45,830.5,78.0,1.75,13.0,451.5,102.06,55.87
2016,2,5,15,0,818.0,74.0,1.9,13.0,418.0,56.18,44.6
2016,2,5,15,15,793.0,71.0,1.7,12.5,378.5,54.8,43.61
2016,2,5,15,30,768.0,68.0,1.5,12.0,339.0,53.46,42.6
2016,2,5,15,45,729.0,64.0,1.35,12.0,295.0,51.25,40.66
2016,2,5,16,0,690.0,60.0,1.2,12.0,251.0,49.06,38.7
2016,2,5,16,15,633.0,54.5,1.2,11.0,205.0,41.58,32.0
2016,2,5,16,30,576.0,49.0,1.2,10.0,159.0,38.31,28.95
2016,2,5,16,45,472.5,41.0,1.2,9.5,114.5,32.73,23.54
2016,2,5,17,0,369.0,33.0,1.2,9.0,70.0,27.1,17.49
2016,2,5,17,15,184.5,16.5,1.2,8.5,35.0,13.23,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.0,1.6,4.5,16.5,78.05,0.0
2016,2,6,7,30,251.0,20.0,1.8,5.0,33.0,194.82,55.86
2016,2,6,7,45,371.0,30.0,2.05,6.0,73.0,297.62,239.8
2016,2,6,8,0,491.0,40.0,2.3,7.0,113.0,391.77,328.12
2016,2,6,8,15,562.0,47.0,2.2,7.5,158.0,454.67,383.87
2016,2,6,8,30,633.0,54.0,2.1,8.0,203.0,518.47,437.35
2016,2,6,8,45,683.5,57.5,2.05,8.5,248.5,559.51,470.53
2016,2,6,9,0,734.0,61.0,2.0,9.0,294.0,604.43,504.55
2016,2,6,9,15,764.0,64.5,1.95,9.5,335.5,633.06,524.57
2016,2,6,9,30,794.0,68.0,1.9,10.0,377.0,659.12,542.05
2016,2,6,9,45,813.5,71.0,1.9,10.5,414.0,674.29,551.2
2016,2,6,10,0,833.0,74.0,1.9,11.0,451.0,686.34,557.95
2016,2,6,10,15,848.0,76.0,1.85,11.5,482.5,690.77,558.65
2016,2,6,10,30,863.0,78.0,1.8,12.0,514.0,691.84,556.77
2016,2,6,10,45,874.5,79.0,1.8,12.5,539.0,681.69,546.73
2016,2,6,11,0,886.0,80.0,1.8,13.0,564.0,672.89,537.56
2016,2,6,11,15,892.0,80.5,1.95,13.0,581.5,656.65,524.69
2016,2,6,11,30,898.0,81.0,2.1,13.0,599.0,637.23,509.12
2016,2,6,11,45,904.5,80.5,2.3,13.0,609.0,613.93,490.45
2016,2,6,12,0,911.0,80.0,2.5,13.0,619.0,587.52,468.81
2016,2,6,12,15,613.5,171.0,2.55,13.0,535.0,487.46,388.49
2016,2,6,12,30,316.0,262.0,2.6,13.0,451.0,391.11,311.67
2016,2,6,12,45,413.0,234.0,2.65,13.5,478.0,394.56,312.32
2016,2,6,13,0,510.0,206.0,2.7,14.0,505.0,387.0,302.59
2016,2,6,13,15,420.5,223.5,2.7,14.0,466.0,341.55,265.3
2016,2,6,13,30,331.0,241.0,2.7,14.0,427.0,302.91,234.23
2016,2,6,13,45,602.0,159.5,2.7,14.5,483.5,289.95,212.84
2016,2,6,14,0,873.0,78.0,2.7,15.0,540.0,256.35,171.41
2016,2,6,14,15,659.5,125.5,2.55,14.5,464.0,202.77,133.98
2016,2,6,14,30,446.0,173.0,2.4,14.0,388.0,175.05,121.63
2016,2,6,14,45,431.5,162.0,2.3,14.0,358.0,137.6,96.73
2016,2,6,15,0,417.0,151.0,2.2,14.0,328.0,102.85,85.42
2016,2,6,15,15,455.5,129.0,1.9,13.5,305.5,89.65,74.2
2016,2,6,15,30,494.0,107.0,1.6,13.0,283.0,75.99,62.41
2016,2,6,15,45,597.0,81.0,1.35,13.0,267.0,59.25,47.62
2016,2,6,16,0,700.0,55.0,1.1,13.0,251.0,44.6,34.54
2016,2,6,16,15,645.0,50.0,1.1,12.0,205.5,41.31,31.65
2016,2,6,16,30,590.0,45.0,1.1,11.0,160.0,38.03,28.61
2016,2,6,16,45,502.0,37.5,1.1,10.5,116.5,29.59,20.71
2016,2,6,17,0,414.0,30.0,1.1,10.0,73.0,24.26,15.16
2016,2,6,17,15,207.0,15.0,1.1,10.0,36.5,11.84,0.0
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,168.0,9.5,2.45,6.5,19.0,101.47,0.0
2016,2,7,7,30,336.0,19.0,2.8,7.0,38.0,239.14,95.99
2016,2,7,7,45,456.0,27.0,3.15,8.0,80.0,339.7,274.75
2016,2,7,8,0,576.0,35.0,3.5,9.0,122.0,434.85,363.67
2016,2,7,8,15,642.0,40.0,3.55,9.5,168.0,494.91,417.6
2016,2,7,8,30,708.0,45.0,3.6,10.0,214.0,555.15,468.69
2016,2,7,8,45,751.5,48.5,3.7,10.5,260.0,597.59,502.8
2016,2,7,9,0,795.0,52.0,3.8,11.0,306.0,638.43,534.23
2016,2,7,9,15,823.0,54.5,3.7,11.5,349.0,658.92,548.08
2016,2,7,9,30,851.0,57.0,3.6,12.0,392.0,682.92,564.17
2016,2,7,9,45,864.0,61.0,3.55,12.5,429.0,695.28,571.1
2016,2,7,10,0,877.0,65.0,3.5,13.0,466.0,704.39,575.51
2016,2,7,10,15,891.5,67.0,3.45,13.0,498.0,708.79,577.41
2016,2,7,10,30,906.0,69.0,3.4,13.0,530.0,709.75,576.83
2016,2,7,10,45,916.0,70.0,3.35,13.5,555.5,702.98,569.37
2016,2,7,11,0,926.0,71.0,3.3,14.0,581.0,692.74,558.61
2016,2,7,11,15,932.5,72.0,3.3,14.0,599.0,676.75,544.65
2016,2,7,11,30,939.0,73.0,3.3,14.0,617.0,657.4,527.96
2016,2,7,11,45,942.5,73.0,3.35,14.5,627.0,631.92,505.59
2016,2,7,12,0,946.0,73.0,3.4,15.0,637.0,603.37,480.55
2016,2,7,12,15,946.5,73.0,3.4,15.0,639.0,570.28,452.29
2016,2,7,12,30,947.0,73.0,3.4,15.0,641.0,534.51,421.33
2016,2,7,12,45,946.0,72.0,3.4,15.5,635.5,494.61,385.7
2016,2,7,13,0,945.0,71.0,3.4,16.0,630.0,452.49,347.59
2016,2,7,13,15,940.0,70.5,3.3,16.0,615.5,407.32,306.82
2016,2,7,13,30,935.0,70.0,3.2,16.0,601.0,360.62,264.06
2016,2,7,13,45,927.0,69.0,3.15,16.5,579.5,311.34,218.52
2016,2,7,14,0,919.0,68.0,3.1,17.0,558.0,261.24,172.7
2016,2,7,14,15,907.0,66.5,2.9,17.0,529.5,209.46,127.67
2016,2,7,14,30,895.0,65.0,2.7,17.0,501.0,157.71,86.85
2016,2,7,14,45,878.5,63.5,2.55,17.0,466.0,105.93,54.73
2016,2,7,15,0,862.0,62.0,2.4,17.0,431.0,55.07,42.88
2016,2,7,15,15,838.5,59.5,2.05,16.5,391.0,52.38,40.74
2016,2,7,15,30,815.0,57.0,1.7,16.0,351.0,44.66,34.1
2016,2,7,15,45,781.0,53.5,1.35,15.5,306.5,42.57,32.38
2016,2,7,16,0,747.0,50.0,1.0,15.0,262.0,40.48,30.61
2016,2,7,16,15,695.5,46.0,1.05,14.5,216.0,37.89,28.29
2016,2,7,16,30,644.0,42.0,1.1,14.0,170.0,35.34,25.88
2016,2,7,16,45,557.5,35.5,1.15,13.5,125.0,30.42,21.19
2016,2,7,17,0,471.0,29.0,1.2,13.0,80.0,25.47,16.1
2016,2,7,17,15,235.5,14.5,1.2,12.5,40.0,12.34,0.79
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,139.0,10.5,1.35,8.5,19.0,86.8,0.0
2016,2,8,7,30,278.0,21.0,1.4,9.0,38.0,216.51,104.61
2016,2,8,7,45,397.5,31.0,1.5,10.0,79.5,317.61,254.61
2016,2,8,8,0,517.0,41.0,1.6,11.0,121.0,413.17,340.11
2016,2,8,8,15,588.0,47.5,1.7,11.5,167.5,476.56,394.96
2016,2,8,8,30,659.0,54.0,1.8,12.0,214.0,535.63,444.03
2016,2,8,8,45,702.0,59.0,1.95,12.5,259.5,579.41,478.76
2016,2,8,9,0,745.0,64.0,2.1,13.0,305.0,621.49,510.64
2016,2,8,9,15,775.5,67.5,2.1,13.5,348.0,650.84,531.0
2016,2,8,9,30,806.0,71.0,2.1,14.0,391.0,677.55,548.85
2016,2,8,9,45,834.5,71.5,2.1,14.5,430.0,696.29,560.39
2016,2,8,10,0,863.0,72.0,2.1,15.0,469.0,711.84,569.46
2016,2,8,10,15,877.5,74.0,2.1,15.5,501.5,710.71,566.27
2016,2,8,10,30,892.0,76.0,2.1,16.0,534.0,711.68,564.88
2016,2,8,10,45,901.5,77.0,2.15,16.5,559.0,704.62,557.84
2016,2,8,11,0,911.0,78.0,2.2,17.0,584.0,694.15,547.77
2016,2,8,11,15,917.5,79.0,2.2,17.0,602.0,678.32,534.36
2016,2,8,11,30,924.0,80.0,2.2,17.0,620.0,659.16,518.35
2016,2,8,11,45,927.0,80.5,2.2,17.5,630.0,634.13,496.81
2016,2,8,12,0,930.0,81.0,2.2,18.0,640.0,606.08,472.76
2016,2,8,12,15,930.5,81.0,2.15,18.0,642.0,573.3,445.42
2016,2,8,12,30,931.0,81.0,2.1,18.0,644.0,537.89,415.53
2016,2,8,12,45,935.0,78.5,2.05,18.0,639.0,499.24,382.48
2016,2,8,13,0,939.0,76.0,2.0,18.0,634.0,458.07,346.61
2016,2,8,13,15,934.5,75.5,1.9,18.0,620.5,413.16,306.95
2016,2,8,13,30,930.0,75.0,1.8,18.0,607.0,366.68,265.29
2016,2,8,13,45,921.0,74.0,1.75,18.5,585.0,317.17,220.53
2016,2,8,14,0,912.0,73.0,1.7,19.0,563.0,266.95,175.47
2016,2,8,14,15,900.5,71.5,1.55,18.5,534.5,215.39,131.47
2016,2,8,14,30,889.0,70.0,1.4,18.0,506.0,163.82,91.14
2016,2,8,14,45,871.0,68.5,1.3,18.0,471.0,112.02,58.69
2016,2,8,15,0,853.0,67.0,1.2,18.0,436.0,54.29,41.99
2016,2,8,15,15,829.5,64.5,1.1,17.5,395.5,49.55,38.1
2016,2,8,15,30,806.0,62.0,1.0,17.0,355.0,48.44,37.29
2016,2,8,15,45,771.0,58.5,0.9,17.0,310.5,46.48,35.62
2016,2,8,16,0,736.0,55.0,0.8,17.0,266.0,44.53,33.92
2016,2,8,16,15,683.5,50.0,0.85,16.0,219.5,41.22,31.07
2016,2,8,16,30,631.0,45.0,0.9,15.0,173.0,37.91,28.06
2016,2,8,16,45,543.5,38.0,1.0,14.5,127.5,32.61,23.07
2016,2,8,17,0,456.0,31.0,1.1,14.0,82.0,24.99,15.73
2016,2,8,17,15,228.0,15.5,1.1,13.5,41.0,12.16,1.62
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,155.0,11.0,1.55,7.5,21.0,96.66,0.0
2016,2,9,7,30,310.0,22.0,1.7,8.0,42.0,239.06,133.48
2016,2,9,7,45,427.5,31.5,1.9,9.0,84.5,338.09,273.84
2016,2,9,8,0,545.0,41.0,2.1,10.0,127.0,433.01,359.12
2016,2,9,8,15,613.5,47.0,2.2,10.5,174.0,489.24,408.81
2016,2,9,8,30,682.0,53.0,2.3,11.0,221.0,552.78,461.55
2016,2,9,8,45,726.0,57.0,2.4,11.5,267.5,596.49,495.8
2016,2,9,9,0,770.0,61.0,2.5,12.0,314.0,638.47,527.4
2016,2,9,9,15,800.0,64.5,2.5,12.5,357.5,667.75,547.77
2016,2,9,9,30,830.0,68.0,2.5,13.0,401.0,694.34,565.58
2016,2,9,9,45,802.5,74.5,2.5,13.5,421.0,680.3,552.53
2016,2,9,10,0,775.0,81.0,2.5,14.0,441.0,663.13,537.5
2016,2,9,10,15,630.5,131.0,2.45,14.5,437.0,611.39,493.79
2016,2,9,10,30,486.0,181.0,2.4,15.0,433.0,547.8,440.94
2016,2,9,10,45,556.5,167.5,2.35,15.5,469.0,570.47,457.41
2016,2,9,11,0,627.0,154.0,2.3,16.0,505.0,594.62,473.82
2016,2,9,11,15,599.0,169.5,2.15,16.5,513.0,574.24,454.89
2016,2,9,11,30,571.0,185.0,2.0,17.0,521.0,548.6,432.52
2016,2,9,11,45,512.0,209.5,1.9,17.5,515.0,516.45,405.17
2016,2,9,12,0,453.0,234.0,1.8,18.0,509.0,484.72,378.35
2016,2,9,12,15,696.5,158.0,1.65,18.0,581.5,526.54,408.63
2016,2,9,12,30,940.0,82.0,1.5,18.0,654.0,546.75,419.92
2016,2,9,12,45,939.0,81.0,1.4,18.5,648.0,506.83,384.92
2016,2,9,13,0,938.0,80.0,1.3,19.0,642.0,464.71,348.04
2016,2,9,13,15,932.5,79.5,1.2,19.0,627.5,419.32,308.65
2016,2,9,13,30,927.0,79.0,1.1,19.0,613.0,372.45,267.34
2016,2,9,13,45,915.0,79.0,1.0,19.0,590.5,322.92,223.62
2016,2,9,14,0,903.0,79.0,0.9,19.0,568.0,272.93,179.65
2016,2,9,14,15,631.0,138.5,0.9,18.5,471.5,214.81,141.83
2016,2,9,14,30,359.0,198.0,0.9,18.0,375.0,191.21,135.22
2016,2,9,14,45,364.5,182.0,0.9,18.0,351.5,156.49,110.89
2016,2,9,15,0,370.0,166.0,0.9,18.0,328.0,121.33,99.55
2016,2,9,15,15,310.5,157.0,0.9,17.5,284.5,112.36,92.39
2016,2,9,15,30,251.0,148.0,0.9,17.0,241.0,106.58,87.82
2016,2,9,15,45,235.5,132.0,0.9,16.5,210.5,96.45,79.36
2016,2,9,16,0,220.0,116.0,0.9,16.0,180.0,85.98,70.45
2016,2,9,16,15,201.5,98.0,0.95,15.5,149.0,73.81,59.84
2016,2,9,16,30,183.0,80.0,1.0,15.0,118.0,61.24,48.62
2016,2,9,16,45,155.5,60.5,1.05,14.5,87.0,47.18,35.84
2016,2,9,17,0,128.0,41.0,1.1,14.0,56.0,32.67,22.39
2016,2,9,17,15,64.0,25.0,1.1,13.5,32.5,20.25,7.65
2016,2,9,17,30,0.0,9.0,1.1,13.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,1.1,13.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,60.5,12.0,1.0,9.5,16.0,44.94,0.0
2016,2,10,7,30,121.0,24.0,1.0,10.0,32.0,130.49,77.54
2016,2,10,7,45,177.5,41.0,1.0,10.5,64.0,195.67,157.27
2016,2,10,8,0,234.0,58.0,1.0,11.0,96.0,254.46,210.33
2016,2,10,8,15,267.0,74.5,1.05,11.0,131.5,298.56,249.18
2016,2,10,8,30,300.0,91.0,1.1,11.0,167.0,342.76,286.72
2016,2,10,8,45,315.5,108.0,1.2,11.5,201.5,361.37,302.06
2016,2,10,9,0,331.0,125.0,1.3,12.0,236.0,392.53,326.53
2016,2,10,9,15,351.0,137.5,1.3,12.0,268.0,419.93,347.69
2016,2,10,9,30,371.0,150.0,1.3,12.0,300.0,459.74,377.77
2016,2,10,9,45,508.0,132.5,1.35,12.5,359.0,534.76,436.26
2016,2,10,10,0,645.0,115.0,1.4,13.0,418.0,614.86,496.19
2016,2,10,10,15,564.0,149.5,1.4,13.0,427.0,580.71,466.99
2016,2,10,10,30,483.0,184.0,1.4,13.0,436.0,550.86,441.91
2016,2,10,10,45,683.0,136.0,1.4,13.5,511.0,632.38,503.8
2016,2,10,11,0,883.0,88.0,1.4,14.0,586.0,697.44,550.58
2016,2,10,11,15,890.0,89.0,1.4,14.0,604.0,678.26,534.26
2016,2,10,11,30,897.0,90.0,1.4,14.0,622.0,659.83,519.05
2016,2,10,11,45,901.0,90.5,1.4,14.5,632.0,635.87,498.57
2016,2,10,12,0,905.0,91.0,1.4,15.0,642.0,608.9,475.62
2016,2,10,12,15,905.5,91.0,1.4,15.0,644.0,576.66,449.22
2016,2,10,12,30,906.0,91.0,1.4,15.0,646.0,541.86,420.3
2016,2,10,12,45,906.0,90.0,1.45,15.5,640.5,503.48,387.47
2016,2,10,13,0,906.0,89.0,1.5,16.0,635.0,462.89,352.11
2016,2,10,13,15,901.0,88.0,1.55,16.0,621.5,418.38,313.51
2016,2,10,13,30,896.0,87.0,1.6,16.0,608.0,372.43,272.81
2016,2,10,13,45,889.0,85.5,1.7,16.5,586.5,324.25,229.34
2016,2,10,14,0,882.0,84.0,1.8,17.0,565.0,275.23,185.15
2016,2,10,14,15,735.5,113.5,1.8,17.0,501.0,215.59,139.72
2016,2,10,14,30,589.0,143.0,1.8,17.0,437.0,178.12,115.73
2016,2,10,14,45,483.0,155.0,1.8,17.0,385.0,142.3,95.64
2016,2,10,15,0,377.0,167.0,1.8,17.0,333.0,123.46,94.25
2016,2,10,15,15,376.5,150.5,1.6,16.5,303.5,103.09,84.86
2016,2,10,15,30,376.0,134.0,1.4,16.0,274.0,93.45,76.84
2016,2,10,15,45,351.0,121.5,1.2,15.5,239.5,86.19,70.77
2016,2,10,16,0,326.0,109.0,1.0,15.0,205.0,78.69,64.36
2016,2,10,16,15,299.5,93.0,1.0,14.5,170.0,68.32,55.27
2016,2,10,16,30,273.0,77.0,1.0,14.0,135.0,57.57,45.63
2016,2,10,16,45,234.0,59.5,1.05,13.5,100.5,45.23,34.34
2016,2,10,17,0,195.0,42.0,1.1,13.0,66.0,32.44,22.41
2016,2,10,17,15,97.5,26.5,1.1,12.5,38.5,21.46,9.48
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,111.0,12.5,0.75,9.5,20.5,74.19,0.0
2016,2,11,7,30,222.0,25.0,0.8,10.0,41.0,195.58,127.03
2016,2,11,7,45,298.0,38.5,0.85,10.5,77.5,268.44,217.0
2016,2,11,8,0,374.0,52.0,0.9,11.0,114.0,339.12,279.89
2016,2,11,8,15,423.5,63.5,0.9,11.0,155.0,392.49,325.9
2016,2,11,8,30,473.0,75.0,0.9,11.0,196.0,446.07,370.07
2016,2,11,8,45,512.0,82.0,0.95,11.5,235.5,486.99,402.22
2016,2,11,9,0,551.0,89.0,1.0,12.0,275.0,526.59,432.17
2016,2,11,9,15,549.5,103.5,1.0,12.5,309.0,543.73,443.07
2016,2,11,9,30,548.0,118.0,1.0,13.0,343.0,558.17,451.71
2016,2,11,9,45,551.0,130.5,1.0,13.5,374.0,565.65,455.14
2016,2,11,10,0,554.0,143.0,1.0,14.0,405.0,576.42,460.8
2016,2,11,10,15,503.5,168.0,1.0,14.0,418.5,559.97,446.09
2016,2,11,10,30,453.0,193.0,1.0,14.0,432.0,541.12,429.93
2016,2,11,10,45,351.0,225.5,1.0,14.5,415.5,482.54,382.78
2016,2,11,11,0,249.0,258.0,1.0,15.0,399.0,426.51,337.63
2016,2,11,11,15,233.0,268.5,1.05,15.0,404.0,416.68,329.69
2016,2,11,11,30,217.0,279.0,1.1,15.0,409.0,406.45,321.08
2016,2,11,11,45,213.5,285.5,1.15,15.5,415.0,399.64,314.72
2016,2,11,12,0,210.0,292.0,1.2,16.0,421.0,392.13,307.77
2016,2,11,12,15,194.0,293.0,1.2,16.0,413.0,372.3,291.83
2016,2,11,12,30,178.0,294.0,1.2,16.0,405.0,352.98,276.34
2016,2,11,12,45,360.0,248.5,1.3,16.0,469.0,388.16,302.42
2016,2,11,13,0,542.0,203.0,1.4,16.0,533.0,407.51,313.85
2016,2,11,13,15,449.5,225.5,1.4,16.0,495.0,361.99,277.04
2016,2,11,13,30,357.0,248.0,1.4,16.0,457.0,323.37,246.54
2016,2,11,13,45,468.5,207.0,1.45,16.5,471.0,298.88,221.81
2016,2,11,14,0,580.0,166.0,1.5,17.0,485.0,264.63,187.75
2016,2,11,14,15,605.0,149.0,1.4,17.0,467.0,222.7,150.71
2016,2,11,14,30,630.0,132.0,1.3,17.0,449.0,176.5,112.27
2016,2,11,14,45,618.5,124.5,1.25,17.0,418.5,132.19,81.95
2016,2,11,15,0,607.0,117.0,1.2,17.0,388.0,88.89,62.36
2016,2,11,15,15,575.0,111.5,1.1,16.5,349.5,77.49,62.62
2016,2,11,15,30,543.0,106.0,1.0,16.0,311.0,75.47,61.14
2016,2,11,15,45,488.0,104.5,0.9,16.0,272.0,74.77,60.64
2016,2,11,16,0,433.0,103.0,0.8,16.0,233.0,74.75,60.66
2016,2,11,16,15,440.0,86.0,0.85,15.5,199.0,63.66,50.97
2016,2,11,16,30,447.0,69.0,0.9,15.0,165.0,54.34,42.63
2016,2,11,16,45,365.5,57.0,0.95,14.5,122.5,43.63,32.85
2016,2,11,17,0,284.0,45.0,1.0,14.0,80.0,34.93,24.55
2016,2,11,17,15,142.0,29.0,1.0,13.5,46.5,22.72,11.11
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.0,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
