Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,0,966.0,84.0,4.1,15.0,727.0,680.14,541.75
2016,2,22,12,15,967.0,84.0,4.1,15.0,729.0,645.72,513.23
2016,2,22,12,30,968.0,84.0,4.1,15.0,731.0,608.5,481.96
2016,2,22,12,45,963.5,85.0,4.15,15.5,724.5,566.78,445.78
2016,2,22,13,0,959.0,86.0,4.2,16.0,718.0,522.97,407.26
2016,2,22,13,15,955.5,85.5,4.15,16.0,704.0,476.37,366.2
2016,2,22,13,30,952.0,85.0,4.1,16.0,690.0,428.05,322.84
2016,2,22,13,45,945.5,84.0,4.1,16.0,668.0,376.84,276.4
2016,2,22,14,0,939.0,83.0,4.1,16.0,646.0,324.63,228.63
2016,2,22,14,15,801.0,110.5,3.95,16.0,575.0,260.58,176.66
2016,2,22,14,30,663.0,138.0,3.8,16.0,504.0,207.93,136.97
2016,2,22,14,45,660.0,128.5,3.65,16.0,473.0,160.3,99.64
2016,2,22,15,0,657.0,119.0,3.5,16.0,442.0,112.79,69.95
2016,2,22,15,15,653.5,108.5,3.15,15.5,407.0,72.65,58.46
2016,2,22,15,30,650.0,98.0,2.8,15.0,372.0,67.06,53.85
2016,2,22,15,45,616.5,94.0,2.45,14.5,331.5,65.99,53.15
2016,2,22,16,0,583.0,90.0,2.1,14.0,291.0,64.99,52.49
2016,2,22,16,15,552.0,80.5,1.95,13.0,248.0,59.52,47.88
2016,2,22,16,30,521.0,71.0,1.8,12.0,205.0,53.84,42.92
2016,2,22,16,45,458.0,61.5,1.7,11.5,161.5,47.8,37.38
2016,2,22,17,0,395.0,52.0,1.6,11.0,118.0,41.6,31.47
2016,2,22,17,15,309.5,38.0,1.6,10.5,78.5,30.9,21.24
2016,2,22,17,30,224.0,24.0,1.6,10.0,39.0,19.76,7.31
2016,2,22,17,45,112.0,12.0,1.6,10.0,19.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.4,6.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,7.0,13.0,11.82,0.0
2016,2,23,7,15,176.5,26.0,1.6,7.0,47.5,173.43,115.58
2016,2,23,7,30,353.0,39.0,1.7,7.0,82.0,312.47,258.33
2016,2,23,7,45,428.5,49.5,1.8,7.5,125.5,384.5,324.05
2016,2,23,8,0,504.0,60.0,1.9,8.0,169.0,459.07,388.4
2016,2,23,8,15,549.5,68.5,1.75,8.5,214.0,511.33,430.93
2016,2,23,8,30,595.0,77.0,1.6,9.0,259.0,563.2,470.59
2016,2,23,8,45,640.5,78.0,1.45,9.5,303.0,604.92,500.14
2016,2,23,9,0,686.0,79.0,1.3,10.0,347.0,645.11,527.19
2016,2,23,9,15,784.5,76.5,1.3,10.5,415.5,716.75,577.77
2016,2,23,9,30,883.0,74.0,1.3,11.0,484.0,790.51,627.86
2016,2,23,9,45,902.0,76.0,1.35,11.5,524.5,798.72,630.72
2016,2,23,10,0,921.0,78.0,1.4,12.0,565.0,810.23,636.78
2016,2,23,10,15,933.0,79.5,1.4,12.5,598.5,812.23,635.55
2016,2,23,10,30,945.0,81.0,1.4,13.0,632.0,810.62,632.04
2016,2,23,10,45,953.5,82.5,1.45,13.5,658.0,802.71,624.9
2016,2,23,11,0,962.0,84.0,1.5,14.0,684.0,791.13,615.4
2016,2,23,11,15,967.0,85.0,1.45,14.0,702.5,772.9,601.43
2016,2,23,11,30,972.0,86.0,1.4,14.0,721.0,751.17,584.49
2016,2,23,11,45,972.5,87.0,1.35,14.5,730.5,723.09,561.14
2016,2,23,12,0,973.0,88.0,1.3,15.0,740.0,691.92,535.4
2016,2,23,12,15,973.0,88.0,1.25,15.0,742.0,656.53,507.27
2016,2,23,12,30,973.0,88.0,1.2,15.0,744.0,618.4,476.58
2016,2,23,12,45,967.5,89.0,1.15,15.5,736.5,575.8,441.09
2016,2,23,13,0,962.0,90.0,1.1,16.0,729.0,531.19,403.39
2016,2,23,13,15,957.0,89.5,1.1,16.0,714.0,483.67,363.66
2016,2,23,13,30,952.0,89.0,1.1,16.0,699.0,434.57,321.58
2016,2,23,13,45,942.5,88.5,1.1,16.5,675.5,382.63,275.83
2016,2,23,14,0,933.0,88.0,1.1,17.0,652.0,329.99,228.95
2016,2,23,14,15,922.0,86.5,1.05,17.0,622.0,275.74,181.34
2016,2,23,14,30,911.0,85.0,1.0,17.0,592.0,221.42,135.3
2016,2,23,14,45,894.5,83.0,0.95,17.0,554.5,159.49,87.81
2016,2,23,15,0,878.0,81.0,0.9,17.0,517.0,104.93,55.64
2016,2,23,15,15,780.5,86.0,0.85,16.5,450.0,63.44,50.13
2016,2,23,15,30,683.0,91.0,0.8,16.0,383.0,61.96,49.15
2016,2,23,15,45,637.5,91.5,0.8,15.5,340.5,63.99,51.17
2016,2,23,16,0,592.0,92.0,0.8,15.0,298.0,66.42,53.53
2016,2,23,16,15,556.5,82.5,0.85,14.5,254.0,60.98,48.88
2016,2,23,16,30,521.0,73.0,0.9,14.0,210.0,55.33,43.92
2016,2,23,16,45,453.0,64.0,1.0,13.5,165.0,49.79,38.87
2016,2,23,17,0,385.0,55.0,1.1,13.0,120.0,44.13,33.49
2016,2,23,17,15,296.0,40.5,1.1,12.5,80.5,31.48,21.65
2016,2,23,17,30,207.0,26.0,1.1,12.0,41.0,20.47,8.63
2016,2,23,17,45,103.5,13.0,1.1,12.0,20.5,11.82,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,53.0,6.0,0.3,8.0,7.5,0.0,0.0
2016,2,24,7,0,106.0,12.0,0.3,8.0,15.0,72.88,0.0
2016,2,24,7,15,248.0,25.5,0.35,8.5,51.5,221.27,155.2
2016,2,24,7,30,390.0,39.0,0.4,9.0,88.0,338.19,274.59
2016,2,24,7,45,479.0,47.5,0.45,9.5,135.0,418.26,343.92
2016,2,24,8,0,568.0,56.0,0.5,10.0,182.0,501.32,411.85
2016,2,24,8,15,622.5,62.5,0.55,10.0,231.0,558.97,457.23
2016,2,24,8,30,677.0,69.0,0.6,10.0,280.0,616.46,500.63
2016,2,24,8,45,719.0,72.5,0.7,10.5,328.0,659.84,531.72
2016,2,24,9,0,761.0,76.0,0.8,11.0,376.0,697.78,558.08
2016,2,24,9,15,786.5,79.5,0.85,11.5,420.0,725.19,575.65
2016,2,24,9,30,812.0,83.0,0.9,12.0,464.0,749.78,591.03
2016,2,24,9,45,834.0,84.5,0.95,13.0,503.0,766.19,599.39
2016,2,24,10,0,856.0,86.0,1.0,14.0,542.0,779.33,605.48
2016,2,24,10,15,869.0,88.0,0.95,14.5,574.5,782.63,604.53
2016,2,24,10,30,882.0,90.0,0.9,15.0,607.0,776.73,597.44
2016,2,24,10,45,891.0,91.0,0.85,15.5,632.5,769.33,589.6
2016,2,24,11,0,900.0,92.0,0.8,16.0,658.0,758.48,579.6
2016,2,24,11,15,905.5,93.0,0.75,16.0,676.0,741.7,566.78
2016,2,24,11,30,911.0,94.0,0.7,16.0,694.0,721.61,550.96
2016,2,24,11,45,913.0,95.0,0.65,16.5,703.5,695.97,529.83
2016,2,24,12,0,915.0,96.0,0.6,17.0,713.0,667.34,506.46
2016,2,24,12,15,915.0,96.0,0.65,17.0,715.0,633.7,481.43
2016,2,24,12,30,915.0,96.0,0.7,17.0,717.0,597.47,453.86
2016,2,24,12,45,912.0,96.0,0.8,17.0,710.5,557.28,423.02
2016,2,24,13,0,909.0,96.0,0.9,17.0,704.0,515.06,389.53
2016,2,24,13,15,904.0,95.5,1.0,17.0,689.5,469.7,352.45
2016,2,24,13,30,899.0,95.0,1.1,17.0,675.0,422.87,312.95
2016,2,24,13,45,892.0,93.5,1.2,17.0,652.5,373.31,270.16
2016,2,24,14,0,885.0,92.0,1.3,17.0,630.0,322.91,225.81
2016,2,24,14,15,873.5,90.0,1.35,17.0,601.0,264.91,175.43
2016,2,24,14,30,862.0,88.0,1.4,17.0,572.0,211.94,130.31
2016,2,24,14,45,846.0,86.0,1.45,17.0,536.0,158.84,89.28
2016,2,24,15,0,830.0,84.0,1.5,17.0,500.0,106.86,57.82
2016,2,24,15,15,808.0,81.0,1.4,16.5,458.5,59.68,46.85
2016,2,24,15,30,786.0,78.0,1.3,16.0,417.0,58.63,46.21
2016,2,24,15,45,755.0,74.0,1.25,16.0,371.0,56.73,44.68
2016,2,24,16,0,724.0,70.0,1.2,16.0,325.0,54.84,43.12
2016,2,24,16,15,679.5,65.0,1.15,15.0,277.0,47.49,36.83
2016,2,24,16,30,635.0,60.0,1.1,14.0,229.0,44.92,34.67
2016,2,24,16,45,567.5,53.0,1.05,13.5,180.5,40.59,30.72
2016,2,24,17,0,500.0,46.0,1.0,13.0,132.0,36.18,26.53
2016,2,24,17,15,389.5,35.5,1.0,12.5,89.0,28.46,19.13
2016,2,24,17,30,279.0,25.0,1.0,12.0,46.0,20.5,9.39
2016,2,24,17,45,139.5,12.5,1.05,12.0,23.0,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,48.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,97.0,13.0,0.7,10.0,16.0,68.91,0.0
2016,2,25,7,15,229.5,27.5,0.8,10.0,52.5,215.33,156.9
2016,2,25,7,30,362.0,42.0,0.9,10.0,89.0,324.75,265.6
2016,2,25,7,45,440.5,52.5,1.0,10.5,135.0,399.93,331.47
2016,2,25,8,0,519.0,63.0,1.1,11.0,181.0,477.63,396.2
2016,2,25,8,15,574.5,70.5,1.1,11.5,229.0,536.7,442.83
2016,2,25,8,30,630.0,78.0,1.1,12.0,277.0,595.63,486.63
2016,2,25,8,45,664.5,84.0,1.1,12.5,323.5,636.05,514.8
2016,2,25,9,0,699.0,90.0,1.1,13.0,370.0,674.68,540.83
2016,2,25,9,15,726.0,94.5,1.15,13.5,412.5,703.49,559.54
2016,2,25,9,30,753.0,99.0,1.2,14.0,455.0,729.69,576.17
2016,2,25,9,45,776.0,101.0,1.3,14.5,494.0,743.12,584.07
2016,2,25,10,0,799.0,103.0,1.4,15.0,533.0,757.77,592.97
2016,2,25,10,15,813.0,105.0,1.35,15.5,565.0,762.07,592.96
2016,2,25,10,30,827.0,107.0,1.3,16.0,597.0,762.97,590.78
2016,2,25,10,45,841.5,107.0,1.3,16.5,623.0,758.6,585.65
2016,2,25,11,0,856.0,107.0,1.3,17.0,649.0,750.69,578.28
2016,2,25,11,15,589.0,203.0,1.25,17.0,581.0,634.23,489.99
2016,2,25,11,30,322.0,299.0,1.2,17.0,513.0,516.59,399.68
2016,2,25,11,45,323.0,303.5,1.2,17.5,520.5,506.18,391.37
2016,2,25,12,0,324.0,308.0,1.2,18.0,528.0,494.48,381.17
2016,2,25,12,15,602.5,208.0,1.15,18.0,619.0,558.38,429.46
2016,2,25,12,30,881.0,108.0,1.1,18.0,710.0,593.38,453.59
2016,2,25,12,45,888.0,103.5,1.05,18.5,706.0,554.83,421.06
2016,2,25,13,0,895.0,99.0,1.0,19.0,702.0,514.16,386.94
2016,2,25,13,15,891.0,98.5,0.95,19.0,688.0,469.71,349.94
2016,2,25,13,30,887.0,98.0,0.9,19.0,674.0,423.74,310.83
2016,2,25,13,45,878.0,97.5,0.85,19.0,652.0,374.78,268.66
2016,2,25,14,0,869.0,97.0,0.8,19.0,630.0,320.43,221.78
2016,2,25,14,15,858.0,95.0,0.75,19.0,601.0,268.07,176.41
2016,2,25,14,30,847.0,93.0,0.7,19.0,572.0,215.85,132.41
2016,2,25,14,45,827.5,92.0,0.65,19.0,536.0,163.77,92.65
2016,2,25,15,0,808.0,91.0,0.6,19.0,500.0,113.21,62.15
2016,2,25,15,15,786.5,88.0,0.55,18.5,459.0,64.65,50.69
2016,2,25,15,30,765.0,85.0,0.5,18.0,418.0,63.8,50.3
2016,2,25,15,45,732.0,81.0,0.5,17.5,372.0,56.45,44.14
2016,2,25,16,0,699.0,77.0,0.5,17.0,326.0,54.96,43.05
2016,2,25,16,15,654.5,71.5,0.55,16.5,278.0,52.25,40.82
2016,2,25,16,30,610.0,66.0,0.6,16.0,230.0,49.51,38.46
2016,2,25,16,45,549.5,57.5,0.7,15.5,182.5,44.15,33.64
2016,2,25,17,0,489.0,49.0,0.8,15.0,135.0,38.63,28.48
2016,2,25,17,15,381.0,37.5,0.85,14.5,91.5,30.1,20.45
2016,2,25,17,30,273.0,26.0,0.9,14.0,48.0,21.29,10.45
2016,2,25,17,45,136.5,13.0,0.95,14.0,24.0,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.95,9.5,4.5,4.09,0.0
2016,2,26,7,0,0.0,9.0,0.9,10.0,9.0,8.19,0.0
2016,2,26,7,15,0.0,27.0,1.1,10.5,27.0,26.67,15.02
2016,2,26,7,30,0.0,45.0,1.3,11.0,45.0,46.15,33.29
2016,2,26,7,45,9.5,65.0,1.5,11.5,67.0,73.5,57.48
2016,2,26,8,0,19.0,85.0,1.7,12.0,89.0,100.34,81.0
2016,2,26,8,15,26.0,105.0,1.75,12.0,112.5,135.78,111.44
2016,2,26,8,30,33.0,125.0,1.8,12.0,136.0,161.53,133.22
2016,2,26,8,45,39.5,143.5,1.85,12.5,158.5,184.63,152.13
2016,2,26,9,0,46.0,162.0,1.9,13.0,181.0,207.55,170.51
2016,2,26,9,15,245.0,166.0,2.0,13.5,282.0,391.39,323.4
2016,2,26,9,30,444.0,170.0,2.1,14.0,383.0,564.25,458.77
2016,2,26,9,45,371.0,202.0,2.25,14.5,389.5,524.19,423.86
2016,2,26,10,0,298.0,234.0,2.4,15.0,396.0,496.9,399.84
2016,2,26,10,15,280.5,252.5,2.4,15.0,412.0,496.06,397.71
2016,2,26,10,30,263.0,271.0,2.4,15.0,428.0,493.8,394.42
2016,2,26,10,45,561.0,190.5,2.45,15.5,543.0,636.05,506.09
2016,2,26,11,0,859.0,110.0,2.5,16.0,658.0,759.37,597.42
2016,2,26,11,15,686.0,174.5,2.5,16.0,620.5,682.0,536.15
2016,2,26,11,30,513.0,239.0,2.5,16.0,583.0,599.23,471.47
2016,2,26,11,45,465.5,262.0,2.55,16.0,577.5,568.91,447.54
2016,2,26,12,0,418.0,285.0,2.6,16.0,572.0,533.28,419.3
2016,2,26,12,15,650.0,198.0,2.65,16.0,645.0,579.66,455.62
2016,2,26,12,30,882.0,111.0,2.7,16.0,718.0,599.8,470.06
2016,2,26,12,45,749.0,159.5,2.8,16.0,671.5,535.06,417.97
2016,2,26,13,0,616.0,208.0,2.9,16.0,625.0,477.23,371.49
2016,2,26,13,15,744.5,156.5,2.95,16.0,650.5,455.23,350.99
2016,2,26,13,30,873.0,105.0,3.0,16.0,676.0,424.04,320.91
2016,2,26,13,45,659.5,173.5,3.15,16.0,597.0,359.99,269.88
2016,2,26,14,0,446.0,242.0,3.3,16.0,518.0,313.41,235.04
2016,2,26,14,15,639.5,169.5,3.35,15.5,544.5,274.84,195.03
2016,2,26,14,30,833.0,97.0,3.4,15.0,571.0,219.05,139.33
2016,2,26,14,45,820.5,93.0,3.5,15.0,535.5,166.08,96.93
2016,2,26,15,0,808.0,89.0,3.6,15.0,500.0,113.94,63.32
2016,2,26,15,15,785.5,86.0,3.55,14.5,459.0,63.49,50.56
2016,2,26,15,30,763.0,83.0,3.5,14.0,418.0,62.02,49.55
2016,2,26,15,45,737.0,77.5,3.5,14.0,373.0,59.1,47.1
2016,2,26,16,0,711.0,72.0,3.5,14.0,328.0,56.1,44.56
2016,2,26,16,15,667.0,67.0,3.25,13.5,280.0,48.67,38.08
2016,2,26,16,30,623.0,62.0,3.0,13.0,232.0,46.18,35.92
2016,2,26,16,45,559.5,54.5,2.8,12.5,184.5,41.52,31.69
2016,2,26,17,0,496.0,47.0,2.6,12.0,137.0,36.74,27.17
2016,2,26,17,15,387.0,37.0,2.4,11.5,93.5,29.52,20.25
2016,2,26,17,30,278.0,27.0,2.2,11.0,50.0,22.09,11.71
2016,2,26,17,45,139.0,13.5,2.0,11.0,25.0,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,10.91,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,31.13,0.0
2016,2,27,7,15,233.5,31.5,1.3,9.0,64.0,224.51,173.62
2016,2,27,7,30,467.0,39.0,1.4,9.0,104.0,394.33,326.06
2016,2,27,7,45,547.5,46.0,1.55,9.5,153.0,469.58,391.87
2016,2,27,8,0,628.0,53.0,1.7,10.0,202.0,547.32,456.03
2016,2,27,8,15,677.5,58.5,1.65,10.5,251.5,596.98,494.13
2016,2,27,8,30,727.0,64.0,1.6,11.0,301.0,651.7,534.19
2016,2,27,8,45,760.5,67.5,1.55,11.5,348.5,690.45,560.5
2016,2,27,9,0,794.0,71.0,1.5,12.0,396.0,727.09,584.37
2016,2,27,9,15,817.5,74.0,1.5,12.5,440.0,752.77,600.09
2016,2,27,9,30,841.0,77.0,1.5,13.0,484.0,775.56,613.53
2016,2,27,9,45,857.5,79.5,1.5,13.5,522.5,789.04,620.22
2016,2,27,10,0,874.0,82.0,1.5,14.0,561.0,792.69,620.08
2016,2,27,10,15,886.0,84.0,1.5,14.0,593.5,795.55,620.76
2016,2,27,10,30,898.0,86.0,1.5,14.0,626.0,794.93,619.14
2016,2,27,10,45,906.0,87.0,1.5,14.5,651.5,786.6,611.16
2016,2,27,11,0,914.0,88.0,1.5,15.0,677.0,774.8,601.0
2016,2,27,11,15,682.5,177.5,1.5,15.0,624.0,685.07,533.36
2016,2,27,11,30,451.0,267.0,1.5,15.0,571.0,584.89,456.2
2016,2,27,11,45,690.5,179.5,1.5,15.5,652.0,645.51,502.9
2016,2,27,12,0,930.0,92.0,1.5,16.0,733.0,682.7,529.5
2016,2,27,12,15,673.5,192.0,1.55,16.0,657.0,590.5,457.63
2016,2,27,12,30,417.0,292.0,1.6,16.0,581.0,498.53,386.73
2016,2,27,12,45,452.0,274.0,1.7,16.0,584.5,480.69,373.07
2016,2,27,13,0,487.0,256.0,1.8,16.0,588.0,456.33,353.28
2016,2,27,13,15,486.0,251.0,1.75,15.5,576.5,423.44,326.54
2016,2,27,13,30,485.0,246.0,1.7,15.0,565.0,389.81,298.63
2016,2,27,13,45,471.5,242.5,1.7,15.0,544.5,352.52,267.16
2016,2,27,14,0,458.0,239.0,1.7,15.0,524.0,315.92,235.98
2016,2,27,14,15,452.0,229.5,1.7,15.0,500.0,277.48,203.19
2016,2,27,14,30,446.0,220.0,1.7,15.0,476.0,239.43,171.33
2016,2,27,14,45,645.5,152.0,1.75,15.0,497.0,185.92,120.03
2016,2,27,15,0,845.0,84.0,1.8,15.0,518.0,114.9,61.94
2016,2,27,15,15,624.5,122.5,1.65,14.5,429.0,83.73,68.24
2016,2,27,15,30,404.0,161.0,1.5,14.0,340.0,108.43,90.19
2016,2,27,15,45,580.0,114.5,1.35,14.0,342.0,80.48,65.9
2016,2,27,16,0,756.0,68.0,1.2,14.0,344.0,52.95,41.74
2016,2,27,16,15,714.5,63.5,1.15,13.5,294.5,50.49,39.74
2016,2,27,16,30,673.0,59.0,1.1,13.0,245.0,48.03,37.62
2016,2,27,16,45,615.5,52.0,1.05,12.5,196.0,39.56,29.99
2016,2,27,17,0,558.0,45.0,1.0,12.0,147.0,35.1,25.78
2016,2,27,17,15,450.0,36.0,1.05,11.5,101.5,28.64,19.58
2016,2,27,17,30,342.0,27.0,1.1,11.0,56.0,22.05,12.09
2016,2,27,17,45,171.0,13.5,1.15,10.5,28.0,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,1.6,7.5,5.0,4.55,0.0
2016,2,28,7,0,0.0,10.0,1.7,8.0,10.0,8.79,0.0
2016,2,28,7,15,0.0,25.5,1.9,8.5,25.5,22.83,12.83
2016,2,28,7,30,0.0,41.0,2.1,9.0,41.0,38.9,27.59
2016,2,28,7,45,0.0,59.5,2.3,9.5,59.5,58.01,44.51
2016,2,28,8,0,0.0,78.0,2.5,10.0,78.0,76.4,60.6
2016,2,28,8,15,1.0,96.5,2.45,10.5,97.0,95.08,76.67
2016,2,28,8,30,2.0,115.0,2.4,11.0,116.0,113.5,92.19
2016,2,28,8,45,6.0,131.5,2.4,11.5,134.0,131.74,107.38
2016,2,28,9,0,10.0,148.0,2.4,12.0,152.0,150.0,122.31
2016,2,28,9,15,23.0,172.0,2.4,12.0,183.0,183.58,150.3
2016,2,28,9,30,36.0,196.0,2.4,12.0,214.0,230.2,188.5
2016,2,28,9,45,142.5,221.5,2.4,12.5,299.5,353.47,289.9
2016,2,28,10,0,249.0,247.0,2.4,13.0,385.0,474.77,385.25
2016,2,28,10,15,250.5,262.5,2.4,13.0,408.0,485.41,391.61
2016,2,28,10,30,252.0,278.0,2.4,13.0,431.0,494.56,397.47
2016,2,28,10,45,211.5,294.5,2.4,13.5,426.5,459.83,368.3
2016,2,28,11,0,171.0,311.0,2.4,14.0,422.0,437.47,348.84
2016,2,28,11,15,322.0,285.5,2.45,14.0,501.5,520.86,415.14
2016,2,28,11,30,473.0,260.0,2.5,14.0,581.0,595.26,472.17
2016,2,28,11,45,436.5,278.0,2.55,14.5,577.5,567.75,448.55
2016,2,28,12,0,400.0,296.0,2.6,15.0,574.0,534.94,421.74
2016,2,28,12,15,366.5,306.0,2.6,15.0,561.0,503.9,396.92
2016,2,28,12,30,333.0,316.0,2.6,15.0,548.0,473.7,372.64
2016,2,28,12,45,312.5,317.5,2.6,15.0,533.5,444.25,349.01
2016,2,28,13,0,292.0,319.0,2.6,15.0,519.0,415.58,325.82
2016,2,28,13,15,424.0,270.0,2.55,15.0,554.0,413.41,322.0
2016,2,28,13,30,556.0,221.0,2.5,15.0,589.0,398.92,306.58
2016,2,28,13,45,342.0,258.5,2.45,15.0,483.0,324.84,249.62
2016,2,28,14,0,128.0,296.0,2.4,15.0,377.0,271.4,211.51
2016,2,28,14,15,463.5,206.0,2.35,15.0,477.5,264.16,193.14
2016,2,28,14,30,799.0,116.0,2.3,15.0,578.0,232.91,151.76
2016,2,28,14,45,454.0,174.0,2.25,15.0,433.5,179.29,123.01
2016,2,28,15,0,109.0,232.0,2.2,15.0,289.0,183.12,142.61
2016,2,28,15,15,313.5,185.5,2.0,14.5,330.0,131.24,109.32
2016,2,28,15,30,518.0,139.0,1.8,14.0,371.0,94.32,77.8
2016,2,28,15,45,299.0,145.5,1.6,14.0,276.0,104.92,87.34
2016,2,28,16,0,80.0,152.0,1.4,14.0,181.0,117.34,98.36
2016,2,28,16,15,70.0,132.0,1.3,13.5,155.0,103.04,86.15
2016,2,28,16,30,60.0,112.0,1.2,13.0,129.0,88.43,73.45
2016,2,28,16,45,49.5,91.0,1.15,12.5,103.0,72.86,59.63
2016,2,28,17,0,39.0,70.0,1.1,12.0,77.0,56.97,45.21
2016,2,28,17,15,19.5,50.0,1.1,11.5,53.5,41.41,30.81
2016,2,28,17,30,0.0,30.0,1.1,11.0,30.0,25.78,15.44
2016,2,28,17,45,0.0,15.0,1.15,11.0,15.0,13.13,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,103.5,9.5,1.65,7.5,14.5,68.25,0.0
2016,2,29,7,0,207.0,19.0,1.8,8.0,29.0,177.45,56.04
2016,2,29,7,15,339.0,30.5,1.85,8.5,71.0,295.08,238.2
2016,2,29,7,30,471.0,42.0,1.9,9.0,113.0,406.67,339.33
2016,2,29,7,45,558.0,48.0,2.0,9.5,163.0,486.38,408.26
2016,2,29,8,0,645.0,54.0,2.1,10.0,213.0,563.43,471.0
2016,2,29,8,15,693.0,59.0,2.05,10.5,263.0,618.02,512.65
2016,2,29,8,30,741.0,64.0,2.0,11.0,313.0,671.77,551.73
2016,2,29,8,45,774.5,67.5,2.0,11.5,361.5,711.01,578.7
2016,2,29,9,0,808.0,71.0,2.0,12.0,410.0,748.11,603.35
2016,2,29,9,15,830.5,74.0,2.0,12.5,454.0,773.29,618.7
2016,2,29,9,30,853.0,77.0,2.0,13.0,498.0,795.5,631.76
2016,2,29,9,45,863.0,81.5,2.05,14.0,536.0,806.26,635.78
2016,2,29,10,0,873.0,86.0,2.1,15.0,574.0,813.57,637.49
2016,2,29,10,15,884.5,88.0,2.05,15.0,606.0,809.28,632.62
2016,2,29,10,30,896.0,90.0,2.0,15.0,638.0,808.18,630.29
2016,2,29,10,45,903.5,91.5,1.95,15.5,663.0,799.9,621.84
2016,2,29,11,0,911.0,93.0,1.9,16.0,688.0,788.13,611.2
2016,2,29,11,15,916.0,94.0,1.95,16.0,706.0,770.53,598.63
2016,2,29,11,30,921.0,95.0,2.0,16.0,724.0,749.59,583.79
2016,2,29,11,45,930.0,92.5,2.1,16.5,735.0,724.58,564.17
2016,2,29,12,0,939.0,90.0,2.2,17.0,746.0,696.24,541.62
2016,2,29,12,15,940.0,90.0,2.25,17.0,748.0,662.16,515.04
2016,2,29,12,30,941.0,90.0,2.3,17.0,750.0,625.35,485.82
2016,2,29,12,45,942.5,88.0,2.35,17.5,744.5,584.39,451.94
2016,2,29,13,0,944.0,86.0,2.4,18.0,739.0,541.03,415.42
2016,2,29,13,15,940.0,85.5,2.3,18.0,724.5,494.31,375.71
2016,2,29,13,30,936.0,85.0,2.2,18.0,710.0,445.97,333.77
2016,2,29,13,45,762.0,140.0,2.15,18.0,638.0,375.77,277.5
2016,2,29,14,0,588.0,195.0,2.1,18.0,566.0,324.77,237.55
2016,2,29,14,15,742.5,138.5,1.95,18.0,585.0,282.46,195.26
2016,2,29,14,30,897.0,82.0,1.8,18.0,604.0,235.32,147.81
2016,2,29,14,45,875.5,82.5,1.65,18.0,566.5,181.56,104.84
2016,2,29,15,0,854.0,83.0,1.5,18.0,529.0,121.84,64.4
2016,2,29,15,15,833.5,80.0,1.35,18.0,487.0,68.5,43.63
2016,2,29,15,30,813.0,77.0,1.2,18.0,445.0,57.15,44.45
2016,2,29,15,45,780.5,74.5,1.05,18.0,397.5,56.41,43.95
2016,2,29,16,0,748.0,72.0,0.9,18.0,350.0,55.73,43.48
2016,2,29,16,15,706.5,67.5,0.85,17.5,301.0,53.39,41.61
2016,2,29,16,30,665.0,63.0,0.8,17.0,252.0,46.62,35.76
2016,2,29,16,45,594.0,57.0,0.8,16.5,201.5,43.16,32.7
2016,2,29,17,0,523.0,51.0,0.8,16.0,151.0,39.71,29.47
2016,2,29,17,15,420.0,41.0,0.75,15.5,105.5,32.6,22.81
2016,2,29,17,30,317.0,31.0,0.7,15.0,60.0,25.31,15.3
2016,2,29,17,45,158.5,15.5,0.7,15.0,30.0,12.49,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,124.0,10.0,1.4,9.5,17.0,80.99,0.0
2016,3,1,7,0,248.0,20.0,1.4,10.0,34.0,206.83,95.16
2016,3,1,7,15,378.0,31.0,1.7,10.5,77.0,322.25,259.83
2016,3,1,7,30,508.0,42.0,2.0,11.0,120.0,433.76,359.56
2016,3,1,7,45,586.5,48.5,2.3,11.5,171.0,509.48,424.79
2016,3,1,8,0,665.0,55.0,2.6,12.0,222.0,582.09,484.15
2016,3,1,8,15,639.0,67.0,2.65,12.5,255.0,595.51,494.07
2016,3,1,8,30,613.0,79.0,2.7,13.0,288.0,599.82,496.14
2016,3,1,8,45,581.5,100.5,2.8,13.5,321.5,607.56,500.54
2016,3,1,9,0,550.0,122.0,2.9,14.0,355.0,610.78,500.65
2016,3,1,9,15,429.0,164.5,3.0,14.5,357.5,557.34,454.87
2016,3,1,9,30,308.0,207.0,3.1,15.0,360.0,490.85,399.1
2016,3,1,9,45,608.0,142.0,3.25,15.5,474.0,677.09,546.35
2016,3,1,10,0,908.0,77.0,3.4,16.0,588.0,827.89,654.97
2016,3,1,10,15,919.0,78.5,3.45,16.0,620.5,829.28,653.73
2016,3,1,10,30,930.0,80.0,3.5,16.0,653.0,827.09,651.21
2016,3,1,10,45,938.5,80.5,3.6,16.0,679.0,818.19,644.29
2016,3,1,11,0,947.0,81.0,3.7,16.0,705.0,805.69,634.93
2016,3,1,11,15,952.0,82.0,3.7,16.0,723.0,787.56,621.15
2016,3,1,11,30,957.0,83.0,3.7,16.0,741.0,765.96,604.99
2016,3,1,11,45,961.5,82.5,3.75,16.5,751.5,739.1,583.53
2016,3,1,12,0,966.0,82.0,3.8,17.0,762.0,709.0,558.56
2016,3,1,12,15,966.5,82.0,3.8,17.0,763.5,673.8,530.23
2016,3,1,12,30,967.0,82.0,3.8,17.0,765.0,635.82,499.26
2016,3,1,12,45,965.0,82.0,3.8,17.0,758.5,593.9,464.59
2016,3,1,13,0,963.0,82.0,3.8,17.0,752.0,549.73,427.34
2016,3,1,13,15,958.5,81.5,3.8,16.5,737.0,501.95,387.08
2016,3,1,13,30,954.0,81.0,3.8,16.0,722.0,452.55,344.31
2016,3,1,13,45,948.0,79.5,3.8,16.0,699.0,400.39,297.62
2016,3,1,14,0,942.0,78.0,3.8,16.0,676.0,347.23,249.28
2016,3,1,14,15,931.5,76.5,3.8,16.0,645.5,292.18,199.34
2016,3,1,14,30,921.0,75.0,3.8,16.0,615.0,237.05,150.37
2016,3,1,14,45,907.5,73.0,3.8,16.0,578.5,181.27,104.4
2016,3,1,15,0,894.0,71.0,3.8,16.0,542.0,126.2,66.64
2016,3,1,15,15,874.0,69.0,3.65,15.5,499.0,71.89,44.87
2016,3,1,15,30,854.0,67.0,3.5,15.0,456.0,57.66,45.43
2016,3,1,15,45,827.0,64.0,3.4,15.0,409.0,48.58,37.56
2016,3,1,16,0,800.0,61.0,3.3,15.0,362.0,47.19,36.44
2016,3,1,16,15,761.0,57.0,2.9,14.0,312.0,44.92,34.65
2016,3,1,16,30,722.0,53.0,2.5,13.0,262.0,42.63,32.77
2016,3,1,16,45,660.5,48.0,2.2,12.5,211.0,39.37,29.84
2016,3,1,17,0,599.0,43.0,1.9,12.0,160.0,36.11,26.76
2016,3,1,17,15,499.5,35.5,1.8,11.5,113.0,30.4,21.3
2016,3,1,17,30,400.0,28.0,1.7,11.0,66.0,22.58,13.46
2016,3,1,17,45,200.0,14.0,1.65,11.0,33.0,11.11,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,132.5,10.5,1.0,10.5,18.5,86.88,0.0
2016,3,2,7,0,265.0,21.0,1.1,11.0,37.0,221.83,124.13
2016,3,2,7,15,389.0,30.5,1.25,11.5,79.5,330.13,266.02
2016,3,2,7,30,513.0,40.0,1.4,12.0,122.0,436.53,359.46
2016,3,2,7,45,582.0,47.0,1.55,12.5,171.5,506.54,418.38
2016,3,2,8,0,651.0,54.0,1.7,13.0,221.0,573.52,471.88
2016,3,2,8,15,456.5,94.0,1.65,13.5,223.0,487.59,402.88
2016,3,2,8,30,262.0,134.0,1.6,14.0,225.0,376.31,310.86
2016,3,2,8,45,530.5,103.0,1.55,14.5,320.0,572.65,467.76
2016,3,2,9,0,799.0,72.0,1.5,15.0,415.0,748.82,594.01
2016,3,2,9,15,821.0,75.0,1.45,15.0,458.5,773.63,607.66
2016,3,2,9,30,843.0,78.0,1.4,15.0,502.0,795.49,620.66
2016,3,2,9,45,857.0,81.0,1.35,15.5,540.5,800.67,620.75
2016,3,2,10,0,871.0,84.0,1.3,16.0,579.0,809.73,623.8
2016,3,2,10,15,883.0,85.5,1.35,16.0,611.5,812.03,624.61
2016,3,2,10,30,895.0,87.0,1.4,16.0,644.0,810.84,623.22
2016,3,2,10,45,730.0,152.5,1.5,16.5,618.0,746.28,576.79
2016,3,2,11,0,565.0,218.0,1.6,17.0,592.0,664.72,514.8
2016,3,2,11,15,742.0,155.5,1.75,17.0,661.0,719.36,557.74
2016,3,2,11,30,919.0,93.0,1.9,17.0,730.0,752.66,583.12
2016,3,2,11,45,760.0,160.5,2.05,17.0,692.0,686.67,532.75
2016,3,2,12,0,601.0,228.0,2.2,17.0,654.0,614.22,477.52
2016,3,2,12,15,762.5,162.5,2.35,17.0,704.0,629.31,490.18
2016,3,2,12,30,924.0,97.0,2.5,17.0,754.0,628.21,489.14
2016,3,2,12,45,652.5,201.0,2.65,17.0,663.0,534.57,415.56
2016,3,2,13,0,381.0,305.0,2.8,17.0,572.0,451.61,350.76
2016,3,2,13,15,365.5,308.5,2.9,17.0,560.5,423.8,328.33
2016,3,2,13,30,350.0,312.0,3.0,17.0,549.0,396.36,305.67
2016,3,2,13,45,338.5,297.5,3.1,17.0,520.5,357.39,273.91
2016,3,2,14,0,327.0,283.0,3.2,17.0,492.0,319.52,242.72
2016,3,2,14,15,283.5,276.5,3.3,16.5,452.0,280.57,212.09
2016,3,2,14,30,240.0,270.0,3.4,16.0,412.0,251.87,190.24
2016,3,2,14,45,180.0,255.0,3.5,15.5,358.0,214.62,163.3
2016,3,2,15,0,120.0,240.0,3.6,15.0,304.0,184.07,142.75
2016,3,2,15,15,122.0,220.5,3.65,14.5,281.5,159.4,126.09
2016,3,2,15,30,124.0,201.0,3.7,14.0,259.0,143.91,120.96
2016,3,2,15,45,99.0,179.0,3.8,14.0,222.0,136.26,114.69
2016,3,2,16,0,74.0,157.0,3.9,14.0,185.0,121.07,101.74
2016,3,2,16,15,63.5,137.0,3.8,13.5,159.0,106.82,89.61
2016,3,2,16,30,53.0,117.0,3.7,13.0,133.0,92.25,76.97
2016,3,2,16,45,46.0,96.0,3.65,13.0,108.0,76.75,63.1
2016,3,2,17,0,39.0,75.0,3.6,13.0,83.0,60.92,48.68
2016,3,2,17,15,22.0,54.0,3.4,12.5,58.5,44.72,33.81
2016,3,2,17,30,5.0,33.0,3.2,12.0,34.0,28.43,18.46
2016,3,2,17,45,2.5,16.5,3.05,11.5,17.0,14.55,0.0
2016,3,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,10.5,10.0,9.1,0.0
2016,3,3,7,0,0.0,20.0,0.9,11.0,20.0,17.74,5.96
2016,3,3,7,15,18.5,39.5,0.95,11.0,43.0,58.68,43.76
2016,3,3,7,30,37.0,59.0,1.0,11.0,66.0,94.09,75.5
2016,3,3,7,45,50.0,80.5,1.1,11.5,92.0,128.28,105.46
2016,3,3,8,0,63.0,102.0,1.2,12.0,118.0,161.9,134.31
2016,3,3,8,15,71.5,123.0,1.15,12.0,145.0,191.06,158.79
2016,3,3,8,30,80.0,144.0,1.1,12.0,172.0,219.86,182.37
2016,3,3,8,45,40.0,122.0,1.1,12.5,136.0,156.05,127.78
2016,3,3,9,0,0.0,100.0,1.1,13.0,100.0,90.41,71.22
2016,3,3,9,15,160.5,155.0,1.0,13.0,236.5,300.14,247.92
2016,3,3,9,30,321.0,210.0,0.9,13.0,373.0,506.96,408.16
2016,3,3,9,45,172.0,214.0,0.85,13.5,302.0,370.22,297.0
2016,3,3,10,0,23.0,218.0,0.8,14.0,231.0,223.07,177.29
2016,3,3,10,15,26.0,233.0,0.7,14.0,249.0,238.31,189.6
2016,3,3,10,30,29.0,248.0,0.6,14.0,267.0,264.93,209.79
2016,3,3,10,45,28.5,256.5,0.55,14.0,275.5,269.58,212.67
2016,3,3,11,0,28.0,265.0,0.5,14.0,284.0,274.05,215.57
2016,3,3,11,15,41.5,287.5,0.7,14.0,316.5,302.41,238.01
2016,3,3,11,30,55.0,310.0,0.9,14.0,349.0,329.22,258.92
2016,3,3,11,45,56.0,313.5,1.15,14.5,353.5,327.79,257.57
2016,3,3,12,0,57.0,317.0,1.4,15.0,358.0,326.07,256.09
2016,3,3,12,15,68.0,326.0,1.6,14.5,375.5,335.09,263.81
2016,3,3,12,30,79.0,335.0,1.8,14.0,393.0,342.69,270.32
2016,3,3,12,45,57.0,313.5,2.0,14.0,355.0,305.11,241.05
2016,3,3,13,0,35.0,292.0,2.2,14.0,317.0,270.08,213.75
2016,3,3,13,15,35.0,286.0,1.95,14.0,310.5,260.12,205.74
2016,3,3,13,30,35.0,280.0,1.7,14.0,304.0,250.18,197.64
2016,3,3,13,45,35.0,272.0,1.45,14.0,295.5,238.68,188.3
2016,3,3,14,0,35.0,264.0,1.2,14.0,287.0,227.2,178.97
2016,3,3,14,15,21.0,228.0,1.1,14.0,241.5,197.73,155.99
2016,3,3,14,30,7.0,192.0,1.0,14.0,196.0,164.26,129.89
2016,3,3,14,45,3.5,173.0,0.95,14.0,175.0,147.24,116.59
2016,3,3,15,0,0.0,154.0,0.9,14.0,154.0,130.8,103.64
2016,3,3,15,15,33.5,175.0,0.8,14.0,190.5,137.94,109.25
2016,3,3,15,30,67.0,196.0,0.7,14.0,227.0,147.94,123.67
2016,3,3,15,45,38.5,166.5,0.6,14.0,184.0,128.57,107.3
2016,3,3,16,0,10.0,137.0,0.5,14.0,141.0,113.2,94.33
2016,3,3,16,15,5.0,119.5,0.5,13.5,121.5,99.27,82.63
2016,3,3,16,30,0.0,102.0,0.5,13.0,102.0,85.2,70.54
2016,3,3,16,45,0.0,82.0,0.55,13.0,82.0,69.21,56.36
2016,3,3,17,0,0.0,62.0,0.6,13.0,62.0,53.01,41.73
2016,3,3,17,15,0.0,44.0,0.65,12.5,44.0,38.12,28.12
2016,3,3,17,30,0.0,26.0,0.7,12.0,26.0,22.92,13.98
2016,3,3,17,45,0.0,13.0,0.75,12.0,13.0,11.44,0.0
