Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.95,11.5,9.0,8.19,0.0
2016,3,4,7,0,0.0,18.0,1.0,12.0,18.0,15.85,5.48
2016,3,4,7,15,0.0,36.5,1.1,12.0,36.5,35.14,23.74
2016,3,4,7,30,0.0,55.0,1.2,12.0,55.0,54.47,40.84
2016,3,4,7,45,3.5,74.5,1.3,12.5,75.5,76.71,60.26
2016,3,4,8,0,7.0,94.0,1.4,13.0,96.0,98.52,78.98
2016,3,4,8,15,13.0,113.0,1.5,13.0,117.5,121.38,98.48
2016,3,4,8,30,19.0,132.0,1.6,13.0,139.0,144.21,117.63
2016,3,4,8,45,9.5,135.5,1.75,13.5,139.0,137.04,110.76
2016,3,4,9,0,0.0,139.0,1.9,14.0,139.0,130.57,104.54
2016,3,4,9,15,7.5,162.5,2.05,14.0,166.5,159.4,128.37
2016,3,4,9,30,15.0,186.0,2.2,14.0,194.0,188.0,151.65
2016,3,4,9,45,7.5,175.0,2.35,14.5,179.5,168.46,134.75
2016,3,4,10,0,0.0,164.0,2.5,15.0,165.0,150.08,119.0
2016,3,4,10,15,0.0,95.5,2.6,15.0,96.0,84.75,65.16
2016,3,4,10,30,0.0,27.0,2.7,15.0,27.0,23.86,14.4
2016,3,4,10,45,0.0,72.5,2.85,15.5,72.5,64.24,47.97
2016,3,4,11,0,0.0,118.0,3.0,16.0,118.0,105.17,81.42
2016,3,4,11,15,0.0,99.0,2.9,15.5,99.0,87.92,67.29
2016,3,4,11,30,0.0,80.0,2.8,15.0,80.0,70.96,53.4
2016,3,4,11,45,0.0,79.0,2.7,15.0,79.0,70.08,52.65
2016,3,4,12,0,0.0,78.0,2.6,15.0,78.0,69.19,51.9
2016,3,4,12,15,0.0,99.0,2.6,15.0,99.0,87.89,67.28
2016,3,4,12,30,0.0,120.0,2.6,15.0,120.0,106.43,82.45
2016,3,4,12,45,0.0,96.0,2.6,15.0,96.0,85.21,65.05
2016,3,4,13,0,0.0,72.0,2.6,15.0,72.0,63.84,47.5
2016,3,4,13,15,0.0,70.5,2.7,14.5,70.5,62.5,46.54
2016,3,4,13,30,0.0,69.0,2.8,14.0,69.0,61.15,45.56
2016,3,4,13,45,0.0,87.5,2.9,14.0,87.5,77.6,59.29
2016,3,4,14,0,0.0,106.0,3.0,14.0,106.0,93.69,72.7
2016,3,4,14,15,0.5,138.0,2.95,14.0,138.5,120.57,94.99
2016,3,4,14,30,1.0,170.0,2.9,14.0,171.0,145.93,115.95
2016,3,4,14,45,5.5,177.5,2.9,14.0,181.0,151.09,120.2
2016,3,4,15,0,10.0,185.0,2.9,14.0,191.0,154.96,123.52
2016,3,4,15,15,5.0,160.0,2.55,13.5,163.0,133.91,106.93
2016,3,4,15,30,0.0,135.0,2.2,13.0,135.0,114.14,95.31
2016,3,4,15,45,0.0,99.5,1.85,13.0,99.5,86.34,71.2
2016,3,4,16,0,0.0,64.0,1.5,13.0,64.0,56.55,45.04
2016,3,4,16,15,0.0,55.0,1.35,13.0,55.0,48.56,38.05
2016,3,4,16,30,0.0,46.0,1.2,13.0,46.0,40.58,30.95
2016,3,4,16,45,0.0,37.0,1.05,13.0,37.0,32.6,23.77
2016,3,4,17,0,0.0,28.0,0.9,13.0,28.0,24.65,16.5
2016,3,4,17,15,0.0,20.0,1.0,13.0,20.0,17.59,9.97
2016,3,4,17,30,0.0,12.0,1.1,13.0,12.0,10.54,3.39
2016,3,4,17,45,0.0,6.0,1.2,13.0,6.0,5.26,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,2.9,12.5,0.5,0.45,0.0
2016,3,5,7,0,0.0,1.0,3.2,13.0,1.0,0.88,0.0
2016,3,5,7,15,0.0,2.0,3.3,13.0,2.0,1.75,0.0
2016,3,5,7,30,0.0,3.0,3.4,13.0,3.0,2.63,0.0
2016,3,5,7,45,0.0,4.0,3.55,13.0,4.0,3.51,0.0
2016,3,5,8,0,0.0,5.0,3.7,13.0,5.0,4.39,0.0
2016,3,5,8,15,0.0,6.5,3.85,13.0,6.5,5.71,0.0
2016,3,5,8,30,0.0,8.0,4.0,13.0,8.0,7.03,0.42
2016,3,5,8,45,0.0,66.0,4.2,13.5,66.0,58.33,44.32
2016,3,5,9,0,0.0,124.0,4.4,14.0,124.0,114.59,91.49
2016,3,5,9,15,0.0,96.0,4.5,14.0,96.0,85.79,67.03
2016,3,5,9,30,0.0,68.0,4.6,14.0,68.0,60.15,45.31
2016,3,5,9,45,0.0,65.5,4.7,14.5,65.5,57.94,43.25
2016,3,5,10,0,0.0,63.0,4.8,15.0,63.0,55.74,41.21
2016,3,5,10,15,4.0,133.0,4.9,15.0,135.5,122.87,96.96
2016,3,5,10,30,8.0,203.0,5.0,15.0,208.0,192.23,153.53
2016,3,5,10,45,4.0,169.5,5.15,15.5,172.0,156.2,123.54
2016,3,5,11,0,0.0,136.0,5.3,16.0,136.0,121.62,94.87
2016,3,5,11,15,0.0,130.5,5.4,16.0,130.5,116.42,90.55
2016,3,5,11,30,0.0,125.0,5.5,16.0,125.0,111.31,86.3
2016,3,5,11,45,4.0,167.5,5.6,16.5,170.5,152.19,119.43
2016,3,5,12,0,8.0,210.0,5.7,17.0,216.0,192.39,151.57
2016,3,5,12,15,4.5,184.5,5.6,16.5,188.0,166.57,130.88
2016,3,5,12,30,1.0,159.0,5.5,16.0,160.0,141.42,110.69
2016,3,5,12,45,0.5,112.5,5.4,16.0,113.0,100.02,76.96
2016,3,5,13,0,0.0,66.0,5.3,16.0,66.0,58.51,42.89
2016,3,5,13,15,0.0,65.0,5.2,15.5,65.0,57.61,42.29
2016,3,5,13,30,0.0,64.0,5.1,15.0,64.0,56.71,41.67
2016,3,5,13,45,0.0,39.0,5.05,15.0,39.0,34.51,23.23
2016,3,5,14,0,0.0,14.0,5.0,15.0,14.0,12.37,4.73
2016,3,5,14,15,0.0,39.5,5.4,14.5,39.5,34.93,23.73
2016,3,5,14,30,0.0,65.0,5.8,14.0,65.0,57.53,42.82
2016,3,5,14,45,0.0,59.0,6.2,14.0,59.0,52.19,38.42
2016,3,5,15,0,0.0,53.0,6.6,14.0,53.0,46.84,34.02
2016,3,5,15,15,0.0,36.5,6.95,14.0,36.5,32.21,21.73
2016,3,5,15,30,0.0,20.0,7.3,14.0,20.0,17.62,10.04
2016,3,5,15,45,0.0,23.5,7.65,14.0,23.5,20.7,12.83
2016,3,5,16,0,0.0,27.0,8.0,14.0,27.0,23.78,15.63
2016,3,5,16,15,0.0,23.5,8.05,13.5,23.5,20.68,12.94
2016,3,5,16,30,0.0,20.0,8.1,13.0,20.0,17.59,10.2
2016,3,5,16,45,0.0,16.0,8.15,13.0,16.0,14.06,7.01
2016,3,5,17,0,0.0,12.0,8.2,13.0,12.0,10.54,3.79
2016,3,5,17,15,0.0,8.5,8.15,13.0,8.5,7.46,0.94
2016,3,5,17,30,0.0,5.0,8.1,13.0,5.0,4.38,0.0
2016,3,5,17,45,0.0,2.5,8.05,13.0,2.5,2.19,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,76.5,17.0,1.65,9.5,23.0,61.35,0.0
2016,3,6,7,0,153.0,34.0,1.7,10.0,46.0,181.79,135.02
2016,3,6,7,15,270.0,48.5,1.95,10.0,89.5,278.43,230.25
2016,3,6,7,30,387.0,63.0,2.2,10.0,133.0,383.47,322.61
2016,3,6,7,45,466.5,72.5,2.5,10.5,183.0,463.36,390.89
2016,3,6,8,0,546.0,82.0,2.8,11.0,233.0,545.33,458.32
2016,3,6,8,15,273.0,77.0,2.9,11.0,152.5,329.19,279.78
2016,3,6,8,30,0.0,72.0,3.0,11.0,72.0,63.71,49.28
2016,3,6,8,45,94.0,133.0,3.2,11.5,175.5,225.9,189.43
2016,3,6,9,0,188.0,194.0,3.4,12.0,279.0,374.66,311.99
2016,3,6,9,15,102.5,193.0,3.5,12.0,240.0,298.48,246.57
2016,3,6,9,30,17.0,192.0,3.6,12.0,201.0,195.6,159.11
2016,3,6,9,45,227.0,209.0,3.7,12.0,342.0,425.94,351.67
2016,3,6,10,0,437.0,226.0,3.8,12.0,483.0,626.55,510.26
2016,3,6,10,15,333.0,263.5,3.85,12.0,465.5,560.07,454.48
2016,3,6,10,30,229.0,301.0,3.9,12.0,448.0,494.14,400.11
2016,3,6,10,45,118.0,253.5,4.0,12.5,329.5,348.41,282.44
2016,3,6,11,0,7.0,206.0,4.1,13.0,211.0,191.96,153.3
2016,3,6,11,15,3.5,157.0,4.1,13.0,159.5,143.2,113.53
2016,3,6,11,30,0.0,108.0,4.1,13.0,108.0,96.01,74.54
2016,3,6,11,45,67.5,232.5,4.15,13.0,282.0,260.24,209.98
2016,3,6,12,0,135.0,357.0,4.2,13.0,456.0,420.28,336.46
2016,3,6,12,15,200.5,353.5,4.3,13.0,500.0,447.37,357.65
2016,3,6,12,30,266.0,350.0,4.4,13.0,544.0,472.17,376.92
2016,3,6,12,45,155.5,330.5,4.5,13.0,444.0,375.59,300.08
2016,3,6,13,0,45.0,311.0,4.6,13.0,344.0,291.28,232.7
2016,3,6,13,15,44.0,305.0,4.6,13.0,336.5,280.06,223.82
2016,3,6,13,30,43.0,299.0,4.6,13.0,329.0,268.91,214.82
2016,3,6,13,45,47.5,292.5,4.7,13.0,325.0,259.41,207.11
2016,3,6,14,0,52.0,286.0,4.8,13.0,321.0,249.36,198.85
2016,3,6,14,15,91.5,285.0,4.8,12.5,342.5,251.53,199.54
2016,3,6,14,30,131.0,284.0,4.8,12.0,364.0,242.34,190.54
2016,3,6,14,45,90.0,257.0,4.8,12.0,310.5,212.48,167.95
2016,3,6,15,0,49.0,230.0,4.8,12.0,257.0,181.38,144.85
2016,3,6,15,15,24.5,171.5,4.7,11.5,185.0,136.23,109.4
2016,3,6,15,30,0.0,113.0,4.6,11.0,113.0,97.55,81.5
2016,3,6,15,45,0.0,101.0,4.5,11.0,101.0,87.62,72.96
2016,3,6,16,0,0.0,89.0,4.4,11.0,89.0,77.6,64.23
2016,3,6,16,15,0.0,76.5,4.2,10.5,76.5,67.09,55.08
2016,3,6,16,30,0.0,64.0,4.0,10.0,64.0,56.48,45.7
2016,3,6,16,45,0.0,51.5,3.85,10.0,51.5,45.47,35.7
2016,3,6,17,0,0.0,39.0,3.7,10.0,39.0,34.39,25.52
2016,3,6,17,15,0.0,28.0,3.7,10.0,28.0,24.66,16.46
2016,3,6,17,30,0.0,17.0,3.7,10.0,17.0,14.95,7.38
2016,3,6,17,45,0.0,8.5,3.75,10.0,8.5,7.46,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,9.5,14.5,2.2,7.0,15.0,20.75,0.0
2016,3,7,7,0,19.0,29.0,2.3,7.0,30.0,46.57,31.88
2016,3,7,7,15,41.0,49.5,2.4,7.0,55.5,87.29,70.08
2016,3,7,7,30,63.0,70.0,2.5,7.0,81.0,138.71,116.16
2016,3,7,7,45,74.5,91.5,2.7,7.5,109.0,172.66,146.25
2016,3,7,8,0,86.0,113.0,2.9,8.0,137.0,206.08,175.12
2016,3,7,8,15,91.5,135.0,3.05,8.0,165.0,235.13,199.7
2016,3,7,8,30,97.0,157.0,3.2,8.0,193.0,249.22,211.34
2016,3,7,8,45,102.0,177.5,3.35,8.0,219.5,274.17,231.74
2016,3,7,9,0,107.0,198.0,3.5,8.0,246.0,298.61,251.4
2016,3,7,9,15,142.0,218.5,3.55,8.0,290.0,362.09,303.55
2016,3,7,9,30,177.0,239.0,3.6,8.0,334.0,410.17,342.31
2016,3,7,9,45,137.0,255.5,3.65,8.5,332.0,390.17,323.21
2016,3,7,10,0,97.0,272.0,3.7,9.0,330.0,355.56,292.85
2016,3,7,10,15,55.5,248.5,3.75,9.0,282.5,290.54,238.59
2016,3,7,10,30,14.0,225.0,3.8,9.0,235.0,218.32,177.96
2016,3,7,10,45,32.5,263.5,3.85,9.5,286.0,279.61,227.99
2016,3,7,11,0,51.0,302.0,3.9,10.0,337.0,328.84,267.09
2016,3,7,11,15,46.5,304.5,3.95,10.0,337.0,322.91,261.71
2016,3,7,11,30,42.0,307.0,4.0,10.0,337.0,317.14,256.71
2016,3,7,11,45,47.0,316.5,4.05,10.0,351.0,324.7,262.65
2016,3,7,12,0,52.0,326.0,4.1,10.0,365.0,331.47,267.92
2016,3,7,12,15,67.5,337.0,4.1,10.0,387.0,345.31,278.94
2016,3,7,12,30,83.0,348.0,4.1,10.0,409.0,357.29,288.33
2016,3,7,12,45,89.5,347.5,4.2,10.0,412.5,352.56,284.4
2016,3,7,13,0,96.0,347.0,4.3,10.0,416.0,346.96,279.75
2016,3,7,13,15,115.0,343.5,4.3,10.0,425.0,343.79,276.81
2016,3,7,13,30,134.0,340.0,4.3,10.0,434.0,335.85,269.76
2016,3,7,13,45,266.0,308.5,4.3,10.0,487.0,344.24,273.61
2016,3,7,14,0,398.0,277.0,4.3,10.0,540.0,342.31,266.91
2016,3,7,14,15,349.0,274.5,4.2,10.0,497.5,300.6,232.0
2016,3,7,14,30,300.0,272.0,4.1,10.0,455.0,263.55,201.89
2016,3,7,14,45,191.5,258.5,4.0,10.5,372.5,222.26,171.99
2016,3,7,15,0,83.0,245.0,3.9,11.0,290.0,194.28,154.33
2016,3,7,15,15,402.0,178.5,3.65,11.0,374.0,130.89,96.76
2016,3,7,15,30,721.0,112.0,3.4,11.0,458.0,74.23,60.78
2016,3,7,15,45,702.5,103.5,3.15,11.0,413.0,70.33,57.54
2016,3,7,16,0,684.0,95.0,2.9,11.0,368.0,66.23,54.05
2016,3,7,16,15,641.5,89.0,2.4,10.5,318.5,63.71,52.04
2016,3,7,16,30,599.0,83.0,1.9,10.0,269.0,61.15,49.92
2016,3,7,16,45,547.0,73.0,1.45,9.5,219.5,55.13,44.55
2016,3,7,17,0,495.0,63.0,1.0,9.0,170.0,48.86,38.79
2016,3,7,17,15,397.5,52.0,1.0,8.5,123.5,41.3,31.62
2016,3,7,17,30,300.0,41.0,1.0,8.0,77.0,31.87,22.46
2016,3,7,17,45,150.0,20.5,1.05,8.0,38.5,16.04,5.46
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,165.5,15.0,1.2,5.5,30.0,142.94,0.0
2016,3,8,7,0,331.0,30.0,1.3,6.0,60.0,290.88,230.75
2016,3,8,7,15,439.0,40.0,1.2,6.5,107.0,385.56,322.0
2016,3,8,7,30,547.0,50.0,1.1,7.0,154.0,486.55,407.63
2016,3,8,7,45,599.5,58.5,1.05,7.5,204.0,549.37,457.93
2016,3,8,8,0,652.0,67.0,1.0,8.0,254.0,612.85,505.93
2016,3,8,8,15,653.0,74.0,0.95,8.5,290.5,634.05,519.54
2016,3,8,8,30,654.0,81.0,0.9,9.0,327.0,652.81,530.82
2016,3,8,8,45,710.0,88.0,0.9,9.5,387.0,713.86,573.2
2016,3,8,9,0,766.0,95.0,0.9,10.0,447.0,773.46,612.62
2016,3,8,9,15,786.5,98.5,1.05,10.0,490.0,792.72,625.91
2016,3,8,9,30,807.0,102.0,1.2,10.0,533.0,813.83,640.99
2016,3,8,9,45,718.0,133.5,1.35,10.5,537.5,776.5,613.35
2016,3,8,10,0,629.0,165.0,1.5,11.0,542.0,730.01,579.04
2016,3,8,10,15,605.0,185.0,1.65,11.0,563.0,721.77,572.73
2016,3,8,10,30,581.0,205.0,1.8,11.0,584.0,705.98,560.57
2016,3,8,10,45,542.0,229.0,1.95,11.0,592.5,685.74,544.66
2016,3,8,11,0,503.0,253.0,2.1,11.0,601.0,663.56,527.24
2016,3,8,11,15,350.5,303.0,2.1,11.0,548.5,570.31,453.84
2016,3,8,11,30,198.0,353.0,2.1,11.0,496.0,483.58,384.7
2016,3,8,11,45,101.0,268.0,2.15,11.0,341.5,324.21,260.3
2016,3,8,12,0,4.0,183.0,2.2,11.0,187.0,165.59,131.78
2016,3,8,12,15,17.0,240.0,2.15,11.0,253.5,223.75,179.39
2016,3,8,12,30,30.0,297.0,2.1,11.0,320.0,281.57,225.34
2016,3,8,12,45,21.0,267.5,2.05,11.0,283.5,246.26,196.87
2016,3,8,13,0,12.0,238.0,2.0,11.0,247.0,214.23,171.25
2016,3,8,13,15,22.5,262.5,2.1,10.5,279.0,237.91,190.79
2016,3,8,13,30,33.0,287.0,2.2,10.0,311.0,255.74,205.35
2016,3,8,13,45,67.5,300.0,2.35,10.0,346.0,272.93,218.58
2016,3,8,14,0,102.0,313.0,2.5,10.0,381.0,285.3,227.4
2016,3,8,14,15,85.0,293.5,2.5,10.0,348.5,256.63,204.41
2016,3,8,14,30,68.0,274.0,2.5,10.0,316.0,230.15,183.52
2016,3,8,14,45,40.5,234.5,2.5,10.0,259.0,191.13,153.06
2016,3,8,15,0,13.0,195.0,2.5,10.0,202.0,163.31,131.86
2016,3,8,15,15,13.0,184.0,2.2,9.5,190.5,152.19,123.42
2016,3,8,15,30,13.0,173.0,1.9,9.0,179.0,141.96,121.04
2016,3,8,15,45,6.5,125.0,1.65,9.0,128.0,106.21,89.84
2016,3,8,16,0,0.0,77.0,1.4,9.0,77.0,68.04,56.04
2016,3,8,16,15,0.0,67.0,1.25,8.5,67.0,59.22,48.38
2016,3,8,16,30,0.0,57.0,1.1,8.0,57.0,50.34,40.5
2016,3,8,16,45,0.0,46.5,0.95,8.0,46.5,41.02,32.01
2016,3,8,17,0,0.0,36.0,0.8,8.0,36.0,31.73,23.42
2016,3,8,17,15,0.0,26.0,0.8,7.5,26.0,22.89,15.17
2016,3,8,17,30,0.0,16.0,0.8,7.0,16.0,14.06,6.87
2016,3,8,17,45,0.0,9.0,0.85,7.0,9.0,7.9,0.14
2016,3,8,18,0,0.0,2.0,0.9,7.0,2.0,1.82,0.0
2016,3,8,18,15,0.0,1.0,0.9,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,141.5,16.0,1.75,8.5,29.5,132.13,4.13
2016,3,9,7,0,283.0,32.0,1.9,9.0,59.0,263.22,210.04
2016,3,9,7,15,387.0,43.0,1.95,9.0,104.0,355.52,297.26
2016,3,9,7,30,491.0,54.0,2.0,9.0,149.0,453.87,382.77
2016,3,9,7,45,245.5,59.5,2.15,9.5,107.0,282.23,240.71
2016,3,9,8,0,0.0,65.0,2.3,10.0,65.0,58.09,44.76
2016,3,9,8,15,0.0,78.0,2.35,10.0,78.0,70.39,55.52
2016,3,9,8,30,0.0,91.0,2.4,10.0,91.0,82.62,65.88
2016,3,9,8,45,0.0,100.5,2.45,10.5,100.5,91.22,72.88
2016,3,9,9,0,0.0,110.0,2.5,11.0,110.0,99.84,79.8
2016,3,9,9,15,16.0,162.0,2.5,11.0,171.0,165.0,134.76
2016,3,9,9,30,32.0,214.0,2.5,11.0,232.0,244.94,200.43
2016,3,9,9,45,19.5,204.0,2.5,11.5,215.0,207.35,168.26
2016,3,9,10,0,7.0,194.0,2.5,12.0,198.0,184.98,148.94
2016,3,9,10,15,53.5,251.0,2.55,12.0,286.0,291.47,236.23
2016,3,9,10,30,100.0,308.0,2.6,12.0,374.0,385.49,310.77
2016,3,9,10,45,137.5,323.5,2.65,12.5,417.5,437.2,350.23
2016,3,9,11,0,175.0,339.0,2.7,13.0,461.0,473.89,377.75
2016,3,9,11,15,93.5,287.0,2.7,13.5,352.5,341.4,272.56
2016,3,9,11,30,12.0,235.0,2.7,14.0,244.0,220.28,174.59
2016,3,9,11,45,36.5,286.5,2.75,14.5,314.0,289.31,229.63
2016,3,9,12,0,61.0,338.0,2.8,15.0,384.0,348.69,275.41
2016,3,9,12,15,35.0,280.5,2.8,15.0,307.0,274.45,216.79
2016,3,9,12,30,9.0,223.0,2.8,15.0,230.0,202.46,159.58
2016,3,9,12,45,18.5,257.5,2.8,15.0,271.5,236.33,186.76
2016,3,9,13,0,28.0,292.0,2.8,15.0,313.0,267.28,211.1
2016,3,9,13,15,25.0,279.5,2.8,15.0,298.0,253.33,200.0
2016,3,9,13,30,22.0,267.0,2.8,15.0,283.0,238.82,188.59
2016,3,9,13,45,19.5,253.5,2.8,15.5,267.0,224.11,176.7
2016,3,9,14,0,17.0,240.0,2.8,16.0,251.0,209.8,165.16
2016,3,9,14,15,14.5,226.5,2.75,16.0,235.5,195.86,154.25
2016,3,9,14,30,12.0,213.0,2.7,16.0,220.0,182.3,143.67
2016,3,9,14,45,11.0,202.5,2.65,16.0,209.0,171.61,135.36
2016,3,9,15,0,10.0,192.0,2.6,16.0,198.0,161.0,127.18
2016,3,9,15,15,14.5,186.0,2.4,15.5,193.5,153.88,122.0
2016,3,9,15,30,19.0,180.0,2.2,15.0,189.0,146.97,122.66
2016,3,9,15,45,9.5,132.5,2.0,15.0,137.0,111.9,92.74
2016,3,9,16,0,0.0,85.0,1.8,15.0,85.0,74.54,60.43
2016,3,9,16,15,0.0,73.5,1.6,14.5,73.5,64.8,52.15
2016,3,9,16,30,0.0,62.0,1.4,14.0,62.0,54.78,43.46
2016,3,9,16,45,0.0,51.0,1.25,13.5,51.0,45.02,34.84
2016,3,9,17,0,0.0,40.0,1.1,13.0,40.0,35.27,26.07
2016,3,9,17,15,0.0,29.5,1.1,12.5,29.5,25.98,17.56
2016,3,9,17,30,0.0,19.0,1.1,12.0,19.0,16.71,8.99
2016,3,9,17,45,0.0,11.0,1.1,12.0,11.0,9.66,1.59
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.73,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,4.0,16.5,2.2,10.5,17.0,17.01,0.0
2016,3,10,7,0,8.0,33.0,2.4,11.0,34.0,38.28,25.9
2016,3,10,7,15,26.0,54.0,2.55,11.5,59.0,81.57,64.22
2016,3,10,7,30,44.0,75.0,2.7,12.0,84.0,118.6,96.97
2016,3,10,7,45,54.5,97.0,2.85,12.5,111.0,151.34,125.35
2016,3,10,8,0,65.0,119.0,3.0,13.0,138.0,183.62,152.68
2016,3,10,8,15,73.0,139.5,3.25,13.0,165.0,211.53,176.02
2016,3,10,8,30,81.0,160.0,3.5,13.0,192.0,239.19,198.75
2016,3,10,8,45,117.5,183.0,3.8,13.5,235.5,308.07,255.21
2016,3,10,9,0,154.0,206.0,4.1,14.0,279.0,362.26,298.63
2016,3,10,9,15,130.0,225.5,4.25,14.0,291.0,360.77,295.67
2016,3,10,9,30,106.0,245.0,4.4,14.0,303.0,343.24,280.2
2016,3,10,9,45,116.5,264.5,4.55,14.5,332.0,383.69,311.37
2016,3,10,10,0,127.0,284.0,4.7,15.0,361.0,408.23,329.59
2016,3,10,10,15,63.5,187.0,4.75,15.0,225.5,232.81,188.04
2016,3,10,10,30,0.0,90.0,4.8,15.0,90.0,79.82,60.84
2016,3,10,10,45,0.0,79.5,4.85,15.0,79.5,70.49,53.11
2016,3,10,11,0,0.0,69.0,4.9,15.0,69.0,61.17,45.32
2016,3,10,11,15,0.0,102.5,4.8,15.0,102.5,91.1,69.98
2016,3,10,11,30,0.0,136.0,4.7,15.0,136.0,121.24,94.6
2016,3,10,11,45,0.0,138.0,4.65,15.5,138.0,122.88,95.66
2016,3,10,12,0,0.0,140.0,4.6,16.0,140.0,124.49,96.74
2016,3,10,12,15,0.0,94.0,4.5,15.5,94.0,83.48,63.4
2016,3,10,12,30,0.0,48.0,4.4,15.0,48.0,42.54,29.76
2016,3,10,12,45,0.0,37.5,4.35,15.0,37.5,33.22,22.04
2016,3,10,13,0,0.0,27.0,4.3,15.0,27.0,23.9,14.3
2016,3,10,13,15,0.0,87.5,4.1,15.0,87.5,77.66,58.9
2016,3,10,13,30,0.0,148.0,3.9,15.0,148.0,130.1,101.91
2016,3,10,13,45,0.0,110.0,3.7,15.0,110.0,97.27,75.09
2016,3,10,14,0,0.0,72.0,3.5,15.0,72.0,63.81,47.59
2016,3,10,14,15,0.0,52.5,3.25,15.0,52.5,46.47,33.27
2016,3,10,14,30,0.0,33.0,3.0,15.0,33.0,29.17,18.87
2016,3,10,14,45,0.0,26.0,2.75,15.0,26.0,22.96,13.71
2016,3,10,15,0,0.0,19.0,2.5,15.0,19.0,16.76,8.53
2016,3,10,15,15,0.0,33.5,2.25,14.5,33.5,29.57,19.46
2016,3,10,15,30,0.0,48.0,2.0,14.0,48.0,42.39,32.04
2016,3,10,15,45,0.0,63.0,1.75,14.0,63.0,55.68,43.92
2016,3,10,16,0,0.0,78.0,1.5,14.0,78.0,68.92,55.76
2016,3,10,16,15,0.0,67.5,1.3,13.5,67.5,59.66,47.79
2016,3,10,16,30,0.0,57.0,1.1,13.0,57.0,50.34,39.67
2016,3,10,16,45,0.0,47.0,0.95,13.0,47.0,41.47,31.75
2016,3,10,17,0,0.0,37.0,0.8,13.0,37.0,32.61,23.71
2016,3,10,17,15,0.0,27.0,0.9,12.5,27.0,23.77,15.62
2016,3,10,17,30,0.0,17.0,1.0,12.0,17.0,14.94,7.48
2016,3,10,17,45,0.0,9.5,1.1,12.0,9.5,8.34,0.79
2016,3,10,18,0,0.0,2.0,1.2,12.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,1.25,12.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,3.9,11.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,4.1,11.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,5.5,4.25,11.0,5.5,4.82,0.0
2016,3,11,7,30,0.0,8.0,4.4,11.0,8.0,7.02,0.42
2016,3,11,7,45,0.0,11.0,4.6,11.0,11.0,9.66,2.75
2016,3,11,8,0,0.0,14.0,4.8,11.0,14.0,12.31,5.06
2016,3,11,8,15,0.0,16.5,4.7,10.5,16.5,14.51,6.99
2016,3,11,8,30,0.0,19.0,4.6,10.0,19.0,16.72,8.91
2016,3,11,8,45,0.0,76.0,4.55,10.0,76.0,67.23,52.49
2016,3,11,9,0,0.0,133.0,4.5,10.0,133.0,122.91,99.73
2016,3,11,9,15,0.0,90.5,4.6,10.0,90.5,80.34,63.28
2016,3,11,9,30,0.0,48.0,4.7,10.0,48.0,42.42,30.78
2016,3,11,9,45,0.0,32.0,4.8,10.5,32.0,28.26,18.56
2016,3,11,10,0,0.0,16.0,4.9,11.0,16.0,14.13,6.41
2016,3,11,10,15,9.0,129.5,5.0,11.0,135.5,123.7,99.18
2016,3,11,10,30,18.0,243.0,5.1,11.0,255.0,238.91,194.15
2016,3,11,10,45,9.0,130.0,5.25,11.5,136.0,123.51,98.31
2016,3,11,11,0,0.0,17.0,5.4,12.0,17.0,15.03,7.04
2016,3,11,11,15,0.0,48.5,5.5,12.0,48.5,42.97,30.56
2016,3,11,11,30,0.0,80.0,5.6,12.0,80.0,70.99,53.99
2016,3,11,11,45,0.0,113.0,5.75,12.0,113.0,100.47,78.47
2016,3,11,12,0,0.0,146.0,5.9,12.0,146.0,129.85,102.73
2016,3,11,12,15,99.5,260.0,5.85,12.0,334.5,302.12,244.97
2016,3,11,12,30,199.0,374.0,5.8,12.0,523.0,453.32,365.16
2016,3,11,12,45,99.5,221.0,5.75,12.0,295.5,253.08,204.18
2016,3,11,13,0,0.0,68.0,5.7,12.0,68.0,60.32,44.97
2016,3,11,13,15,2.0,122.0,5.7,12.0,123.5,108.84,85.51
2016,3,11,13,30,4.0,176.0,5.7,12.0,179.0,155.65,124.22
2016,3,11,13,45,12.5,214.0,5.7,12.0,223.0,189.59,152.03
2016,3,11,14,0,21.0,252.0,5.7,12.0,267.0,220.87,177.45
2016,3,11,14,15,12.0,216.0,5.8,11.5,224.5,187.21,150.55
2016,3,11,14,30,3.0,180.0,5.9,11.0,182.0,154.82,124.61
2016,3,11,14,45,88.5,220.5,6.0,11.0,270.5,190.28,150.52
2016,3,11,15,0,174.0,261.0,6.1,11.0,359.0,207.75,161.87
2016,3,11,15,15,87.0,148.0,5.95,10.5,197.0,117.5,92.14
2016,3,11,15,30,0.0,35.0,5.8,10.0,35.0,30.88,22.17
2016,3,11,15,45,0.0,72.0,5.65,10.0,72.0,63.68,51.77
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,93.44,78.61
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,81.9,68.58
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,70.24,58.31
2016,3,11,16,45,0.0,66.0,4.6,9.0,66.0,57.69,46.96
2016,3,11,17,0,0.0,51.0,4.3,9.0,51.0,45.01,35.33
2016,3,11,17,15,0.0,38.0,4.1,8.5,38.0,33.52,24.69
2016,3,11,17,30,0.0,25.0,3.9,8.0,25.0,22.02,13.94
2016,3,11,17,45,0.0,14.5,3.75,8.0,14.5,12.75,4.56
2016,3,11,18,0,0.0,4.0,3.6,8.0,4.0,3.64,0.0
2016,3,11,18,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.6,7.5,7.5,6.58,0.0
2016,3,12,7,0,0.0,15.0,2.9,8.0,15.0,13.18,5.43
2016,3,12,7,15,0.0,25.0,3.05,8.0,25.0,22.0,13.39
2016,3,12,7,30,0.0,35.0,3.2,8.0,35.0,30.84,21.34
2016,3,12,7,45,0.0,46.5,3.4,8.5,46.5,41.02,30.31
2016,3,12,8,0,0.0,58.0,3.6,9.0,58.0,51.23,39.15
2016,3,12,8,15,0.0,69.5,3.7,9.0,69.5,61.44,47.95
2016,3,12,8,30,0.0,81.0,3.8,9.0,81.0,72.21,57.11
2016,3,12,8,45,0.0,100.0,3.95,9.5,100.0,90.41,72.42
2016,3,12,9,0,0.0,119.0,4.1,10.0,119.0,108.55,87.46
2016,3,12,9,15,37.0,181.0,4.2,10.0,202.0,214.54,177.52
2016,3,12,9,30,74.0,243.0,4.3,10.0,285.0,313.46,259.2
2016,3,12,9,45,37.0,168.5,4.4,10.5,189.5,195.78,160.51
2016,3,12,10,0,0.0,94.0,4.5,11.0,94.0,83.38,65.0
2016,3,12,10,15,0.0,104.5,4.45,11.0,104.5,93.0,73.02
2016,3,12,10,30,0.0,115.0,4.4,11.0,115.0,102.59,80.89
2016,3,12,10,45,0.0,127.5,4.35,11.0,127.5,113.95,90.21
2016,3,12,11,0,0.0,140.0,4.3,11.0,140.0,125.23,99.44
2016,3,12,11,15,12.0,212.5,4.35,11.0,221.5,200.75,161.78
2016,3,12,11,30,24.0,285.0,4.4,11.0,303.0,275.32,222.14
2016,3,12,11,45,12.0,210.0,4.5,11.0,219.0,196.32,157.69
2016,3,12,12,0,0.0,135.0,4.6,11.0,135.0,120.04,94.8
2016,3,12,12,15,1.0,148.0,4.7,11.0,149.0,132.06,104.82
2016,3,12,12,30,2.0,161.0,4.8,11.0,163.0,143.85,114.57
2016,3,12,12,45,1.0,114.5,4.9,11.5,115.5,102.11,79.88
2016,3,12,13,0,0.0,68.0,5.0,12.0,68.0,60.32,45.01
2016,3,12,13,15,0.0,92.5,4.95,12.0,92.5,82.13,63.27
2016,3,12,13,30,0.0,117.0,4.9,12.0,117.0,103.44,81.04
2016,3,12,13,45,0.0,104.5,4.85,12.0,104.5,92.54,72.05
2016,3,12,14,0,0.0,92.0,4.8,12.0,92.0,81.63,63.06
2016,3,12,14,15,0.0,101.0,4.65,12.0,101.0,89.39,69.67
2016,3,12,14,30,0.0,110.0,4.5,12.0,110.0,96.91,76.09
2016,3,12,14,45,0.0,92.5,4.4,12.0,92.5,81.99,63.74
2016,3,12,15,0,0.0,75.0,4.3,12.0,75.0,66.4,50.77
2016,3,12,15,15,0.0,102.0,4.2,11.5,102.0,89.52,70.59
2016,3,12,15,30,0.0,129.0,4.1,11.0,129.0,110.22,92.55
2016,3,12,15,45,31.0,150.0,4.0,11.0,163.0,119.19,100.73
2016,3,12,16,0,62.0,171.0,3.9,11.0,197.0,131.1,111.52
2016,3,12,16,15,53.0,151.0,3.8,11.0,171.0,117.02,99.35
2016,3,12,16,30,44.0,131.0,3.7,11.0,145.0,102.61,86.75
2016,3,12,16,45,34.0,109.0,3.65,11.0,119.0,86.62,72.53
2016,3,12,17,0,24.0,87.0,3.6,11.0,93.0,70.28,57.73
2016,3,12,17,15,12.0,65.5,3.6,10.5,68.5,55.06,43.77
2016,3,12,17,30,0.0,44.0,3.6,10.0,44.0,37.63,27.62
2016,3,12,17,45,0.0,25.5,3.6,10.0,25.5,22.27,12.4
2016,3,12,18,0,0.0,7.0,3.6,10.0,7.0,6.37,0.0
2016,3,12,18,15,0.0,3.5,3.6,10.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.0,10.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,3.1,11.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.5,3.1,11.0,2.5,2.19,0.0
2016,3,13,7,30,0.0,4.0,3.1,11.0,4.0,3.51,0.0
2016,3,13,7,45,0.0,5.0,3.15,11.5,5.0,4.39,0.0
2016,3,13,8,0,0.0,6.0,3.2,12.0,6.0,5.27,0.0
2016,3,13,8,15,0.0,7.5,3.25,12.0,7.5,6.59,0.06
2016,3,13,8,30,0.0,9.0,3.3,12.0,9.0,7.92,1.19
2016,3,13,8,45,0.0,40.0,3.4,12.0,40.0,35.29,24.73
2016,3,13,9,0,0.0,71.0,3.5,12.0,71.0,62.8,48.09
2016,3,13,9,15,0.0,73.5,3.6,12.0,73.5,65.04,49.82
2016,3,13,9,30,0.0,76.0,3.7,12.0,76.0,67.28,51.56
2016,3,13,9,45,0.0,88.5,3.85,12.0,88.5,78.43,60.8
2016,3,13,10,0,0.0,101.0,4.0,12.0,101.0,89.82,70.2
2016,3,13,10,15,0.0,121.0,4.05,12.0,121.0,108.24,85.39
2016,3,13,10,30,0.0,141.0,4.1,12.0,141.0,126.61,100.44
2016,3,13,10,45,0.0,138.5,4.15,12.0,138.5,124.05,98.16
2016,3,13,11,0,0.0,136.0,4.2,12.0,136.0,121.57,95.98
2016,3,13,11,15,0.5,145.0,4.3,12.0,145.5,129.96,102.83
2016,3,13,11,30,1.0,154.0,4.4,12.0,155.0,138.25,109.58
2016,3,13,11,45,8.0,206.5,4.55,12.0,213.0,190.31,152.28
2016,3,13,12,0,15.0,259.0,4.7,12.0,271.0,241.24,193.53
2016,3,13,12,15,9.0,212.5,4.85,12.0,220.0,194.44,155.45
2016,3,13,12,30,3.0,166.0,5.0,12.0,169.0,148.87,118.2
2016,3,13,12,45,6.5,198.0,5.15,12.0,203.5,178.28,142.4
2016,3,13,13,0,10.0,230.0,5.3,12.0,238.0,206.65,165.57
2016,3,13,13,15,5.0,183.5,5.15,12.0,187.5,163.32,130.19
2016,3,13,13,30,0.0,137.0,5.0,12.0,137.0,120.7,95.25
2016,3,13,13,45,5.0,177.5,4.9,12.0,181.0,156.59,124.92
2016,3,13,14,0,10.0,218.0,4.8,12.0,225.0,190.38,152.58
2016,3,13,14,15,5.0,186.0,4.7,12.0,189.5,161.52,129.16
2016,3,13,14,30,0.0,154.0,4.6,12.0,154.0,133.38,106.34
2016,3,13,14,45,0.0,141.5,4.5,12.0,141.5,122.6,97.63
2016,3,13,15,0,0.0,129.0,4.4,12.0,129.0,111.89,88.94
2016,3,13,15,15,0.0,137.5,4.25,12.0,137.5,117.8,94.12
2016,3,13,15,30,0.0,146.0,4.1,12.0,146.0,123.05,103.38
2016,3,13,15,45,0.0,112.0,3.95,12.0,112.0,96.58,80.4
2016,3,13,16,0,0.0,78.0,3.8,12.0,78.0,69.01,56.21
2016,3,13,16,15,0.0,68.0,3.65,12.0,68.0,60.11,48.45
2016,3,13,16,30,0.0,58.0,3.5,12.0,58.0,51.22,40.59
2016,3,13,16,45,0.0,47.5,3.4,12.0,47.5,41.91,32.24
2016,3,13,17,0,0.0,37.0,3.3,12.0,37.0,32.61,23.79
2016,3,13,17,15,0.0,27.5,3.25,11.5,27.5,24.21,16.1
2016,3,13,17,30,0.0,18.0,3.2,11.0,18.0,15.82,8.35
2016,3,13,17,45,0.0,10.5,3.2,11.0,10.5,9.22,1.91
2016,3,13,18,0,0.0,3.0,3.2,11.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.05,11.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,7.5,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,8.19,0.0
2016,3,14,6,45,74.0,28.0,2.35,8.5,37.0,104.22,69.5
2016,3,14,7,0,148.0,47.0,2.5,9.0,65.0,182.64,150.14
2016,3,14,7,15,206.5,66.5,2.55,9.0,105.0,250.68,211.97
2016,3,14,7,30,265.0,86.0,2.6,9.0,145.0,321.23,274.09
2016,3,14,7,45,304.5,103.5,2.7,9.0,188.0,376.49,321.5
