Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,0,344.0,121.0,2.8,9.0,231.0,432.66,368.2
2016,3,14,8,15,395.0,127.5,2.85,9.0,273.5,500.93,423.31
2016,3,14,8,30,446.0,134.0,2.9,9.0,316.0,554.24,465.41
2016,3,14,8,45,500.5,139.0,2.95,9.5,366.0,608.57,506.63
2016,3,14,9,0,555.0,144.0,3.0,10.0,416.0,662.29,546.35
2016,3,14,9,15,457.0,187.0,2.95,10.0,424.5,628.18,515.23
2016,3,14,9,30,359.0,230.0,2.9,10.0,433.0,573.74,469.42
2016,3,14,9,45,313.0,257.5,2.9,10.5,443.0,559.92,455.5
2016,3,14,10,0,267.0,285.0,2.9,11.0,453.0,544.05,439.9
2016,3,14,10,15,310.0,291.5,2.85,11.0,495.5,579.13,466.57
2016,3,14,10,30,353.0,298.0,2.8,11.0,538.0,612.05,490.93
2016,3,14,10,45,355.0,309.5,2.8,11.5,558.0,613.93,490.11
2016,3,14,11,0,357.0,321.0,2.8,12.0,578.0,613.99,488.17
2016,3,14,11,15,263.0,345.5,2.75,12.0,538.0,550.53,437.26
2016,3,14,11,30,169.0,370.0,2.7,12.0,498.0,481.17,382.02
2016,3,14,11,45,154.0,374.0,2.7,12.5,491.5,462.84,366.84
2016,3,14,12,0,139.0,378.0,2.7,13.0,485.0,444.79,351.69
2016,3,14,12,15,138.5,379.0,2.65,13.0,485.0,433.95,342.94
2016,3,14,12,30,138.0,380.0,2.6,13.0,485.0,422.67,333.8
2016,3,14,12,45,206.0,370.0,2.6,13.0,526.0,441.01,348.12
2016,3,14,13,0,274.0,360.0,2.6,13.0,567.0,453.18,356.83
2016,3,14,13,15,196.0,356.5,2.65,13.0,503.0,394.19,310.47
2016,3,14,13,30,118.0,353.0,2.7,13.0,439.0,341.83,269.7
2016,3,14,13,45,116.0,342.5,2.75,13.0,425.0,325.14,256.38
2016,3,14,14,0,114.0,332.0,2.8,13.0,411.0,305.54,240.53
2016,3,14,14,15,112.0,315.0,2.85,13.0,390.0,281.59,221.19
2016,3,14,14,30,110.0,298.0,2.9,13.0,369.0,258.05,202.17
2016,3,14,14,45,309.5,247.0,2.95,13.0,429.5,231.81,172.38
2016,3,14,15,0,509.0,196.0,3.0,13.0,490.0,189.97,130.68
2016,3,14,15,15,628.5,153.5,2.95,12.5,489.5,133.67,88.27
2016,3,14,15,30,748.0,111.0,2.9,12.0,489.0,72.14,58.56
2016,3,14,15,45,716.0,107.0,2.9,12.0,441.5,71.44,58.19
2016,3,14,16,0,684.0,103.0,2.9,12.0,394.0,70.78,57.78
2016,3,14,16,15,643.5,97.0,2.7,11.5,343.5,68.54,56.07
2016,3,14,16,30,603.0,91.0,2.5,11.0,293.0,66.26,54.27
2016,3,14,16,45,543.0,83.0,2.35,10.5,242.0,62.16,50.73
2016,3,14,17,0,483.0,75.0,2.2,10.0,191.0,57.98,46.95
2016,3,14,17,15,394.0,63.0,2.25,9.5,142.5,47.81,37.54
2016,3,14,17,30,305.0,51.0,2.3,9.0,94.0,39.3,29.36
2016,3,14,17,45,183.0,34.0,2.35,8.5,56.5,26.52,16.57
2016,3,14,18,0,61.0,17.0,2.4,8.0,19.0,13.95,0.0
2016,3,14,18,15,30.5,8.5,2.45,8.0,9.5,7.73,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.0,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,60.0,11.0,1.4,6.0,13.0,46.04,0.0
2016,3,15,6,45,210.5,26.0,1.55,6.5,49.5,206.31,151.32
2016,3,15,7,0,361.0,41.0,1.7,7.0,86.0,333.11,277.65
2016,3,15,7,15,452.5,50.5,1.7,7.5,134.5,420.83,355.44
2016,3,15,7,30,544.0,60.0,1.7,8.0,183.0,512.83,432.16
2016,3,15,7,45,609.5,65.5,1.7,8.5,235.5,583.15,487.53
2016,3,15,8,0,675.0,71.0,1.7,9.0,288.0,654.53,541.09
2016,3,15,8,15,713.0,75.5,1.75,9.5,339.0,702.71,575.27
2016,3,15,8,30,751.0,80.0,1.8,10.0,390.0,745.3,604.37
2016,3,15,8,45,781.0,83.0,1.9,11.0,439.0,782.49,628.12
2016,3,15,9,0,811.0,86.0,2.0,12.0,488.0,817.3,649.66
2016,3,15,9,15,830.5,89.0,2.05,12.0,531.5,840.38,664.45
2016,3,15,9,30,850.0,92.0,2.1,12.0,575.0,860.35,677.13
2016,3,15,9,45,866.0,93.5,2.2,12.5,614.0,872.2,683.38
2016,3,15,10,0,882.0,95.0,2.3,13.0,653.0,873.09,682.06
2016,3,15,10,15,892.0,96.5,2.35,13.0,685.0,873.21,681.27
2016,3,15,10,30,902.0,98.0,2.4,13.0,717.0,869.8,678.17
2016,3,15,10,45,910.5,98.5,2.5,13.5,742.0,860.52,670.28
2016,3,15,11,0,919.0,99.0,2.6,14.0,767.0,847.7,660.06
2016,3,15,11,15,923.5,100.0,2.65,14.0,784.0,828.73,646.45
2016,3,15,11,30,928.0,101.0,2.7,14.0,801.0,806.41,630.57
2016,3,15,11,45,931.5,101.0,2.75,14.5,810.0,779.11,610.01
2016,3,15,12,0,935.0,101.0,2.8,15.0,819.0,748.71,586.64
2016,3,15,12,15,935.5,101.0,2.8,15.0,820.0,713.35,559.15
2016,3,15,12,30,936.0,101.0,2.8,15.0,821.0,675.35,529.19
2016,3,15,12,45,938.5,98.5,2.8,15.0,814.5,633.79,495.95
2016,3,15,13,0,941.0,96.0,2.8,15.0,808.0,589.8,460.03
2016,3,15,13,15,937.5,95.0,2.75,15.0,793.0,541.92,419.99
2016,3,15,13,30,934.0,94.0,2.7,15.0,778.0,492.44,377.65
2016,3,15,13,45,927.5,93.0,2.7,15.0,754.5,440.42,332.34
2016,3,15,14,0,921.0,92.0,2.7,15.0,731.0,387.52,285.22
2016,3,15,14,15,912.5,90.5,2.65,15.0,700.5,333.01,236.06
2016,3,15,14,30,904.0,89.0,2.6,15.0,670.0,278.28,186.79
2016,3,15,14,45,891.0,87.0,2.55,15.0,633.0,222.4,138.44
2016,3,15,15,0,878.0,85.0,2.5,15.0,596.0,167.26,95.27
2016,3,15,15,15,861.0,82.5,2.35,14.5,553.0,112.46,62.4
2016,3,15,15,30,844.0,80.0,2.2,14.0,510.0,57.55,45.29
2016,3,15,15,45,821.0,76.5,2.05,14.0,462.5,56.22,44.31
2016,3,15,16,0,798.0,73.0,1.9,14.0,415.0,54.86,43.26
2016,3,15,16,15,764.0,69.0,1.7,13.5,364.0,52.99,41.83
2016,3,15,16,30,730.0,65.0,1.5,13.0,313.0,51.1,40.33
2016,3,15,16,45,681.0,59.5,1.35,12.5,260.5,47.83,37.52
2016,3,15,17,0,632.0,54.0,1.2,12.0,208.0,40.72,31.15
2016,3,15,17,15,552.0,46.5,1.2,11.5,157.5,35.87,26.62
2016,3,15,17,30,472.0,39.0,1.2,11.0,107.0,30.91,21.79
2016,3,15,17,45,329.5,27.5,1.25,10.5,65.5,22.1,12.95
2016,3,15,18,0,187.0,16.0,1.3,10.0,24.0,12.99,0.0
2016,3,15,18,15,93.5,8.0,1.3,9.5,12.0,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,119.0,13.0,1.7,7.0,16.0,83.76,0.0
2016,3,16,6,45,271.5,25.5,1.95,8.0,55.0,247.79,188.12
2016,3,16,7,0,424.0,38.0,2.2,9.0,94.0,374.14,311.0
2016,3,16,7,15,511.5,46.5,2.3,9.5,144.0,459.67,386.51
2016,3,16,7,30,599.0,55.0,2.4,10.0,194.0,549.38,460.71
2016,3,16,7,45,654.0,61.0,2.5,10.5,246.5,613.76,511.55
2016,3,16,8,0,709.0,67.0,2.6,11.0,299.0,673.79,556.85
2016,3,16,8,15,745.5,71.0,2.7,11.5,350.5,721.62,591.2
2016,3,16,8,30,782.0,75.0,2.8,12.0,402.0,767.91,623.42
2016,3,16,8,45,808.5,78.5,2.9,12.5,451.0,803.19,646.76
2016,3,16,9,0,835.0,82.0,3.0,13.0,500.0,835.96,667.96
2016,3,16,9,15,853.5,84.5,2.95,13.5,544.0,857.76,679.99
2016,3,16,9,30,872.0,87.0,2.9,14.0,588.0,868.42,684.04
2016,3,16,9,45,886.0,89.0,2.9,14.5,626.5,879.43,688.86
2016,3,16,10,0,900.0,91.0,2.9,15.0,665.0,887.01,691.36
2016,3,16,10,15,909.5,92.5,2.85,15.0,697.0,886.62,689.33
2016,3,16,10,30,919.0,94.0,2.8,15.0,729.0,882.65,685.03
2016,3,16,10,45,926.0,95.0,2.8,15.5,753.5,872.44,675.66
2016,3,16,11,0,933.0,96.0,2.8,16.0,778.0,858.68,664.03
2016,3,16,11,15,937.0,97.0,2.8,16.0,795.0,839.02,649.68
2016,3,16,11,30,941.0,98.0,2.8,16.0,812.0,815.99,633.08
2016,3,16,11,45,943.5,98.0,2.8,16.5,820.5,787.6,611.59
2016,3,16,12,0,946.0,98.0,2.8,17.0,829.0,756.14,587.65
2016,3,16,12,15,945.5,98.0,2.8,17.0,829.0,719.75,559.67
2016,3,16,12,30,945.0,98.0,2.8,17.0,829.0,680.75,529.27
2016,3,16,12,45,947.5,95.0,2.85,17.0,822.5,638.39,495.96
2016,3,16,13,0,950.0,92.0,2.9,17.0,816.0,593.6,459.9
2016,3,16,13,15,945.5,91.5,2.9,17.0,800.0,545.27,419.95
2016,3,16,13,30,941.0,91.0,2.9,17.0,784.0,495.41,377.71
2016,3,16,13,45,935.0,89.5,2.9,17.5,760.0,442.84,331.6
2016,3,16,14,0,929.0,88.0,2.9,18.0,736.0,389.35,283.81
2016,3,16,14,15,919.5,86.5,2.85,17.5,705.0,334.16,235.02
2016,3,16,14,30,910.0,85.0,2.8,17.0,674.0,278.86,185.98
2016,3,16,14,45,897.5,83.0,2.75,17.0,636.5,222.78,137.57
2016,3,16,15,0,885.0,81.0,2.7,17.0,599.0,167.38,94.15
2016,3,16,15,15,868.0,79.0,2.5,17.0,556.0,112.59,60.88
2016,3,16,15,30,851.0,77.0,2.3,17.0,513.0,55.37,42.82
2016,3,16,15,45,827.5,74.0,2.15,17.0,465.5,54.32,42.1
2016,3,16,16,0,804.0,71.0,2.0,17.0,418.0,53.27,41.32
2016,3,16,16,15,771.5,67.0,1.75,16.0,367.0,51.35,39.94
2016,3,16,16,30,739.0,63.0,1.5,15.0,316.0,49.39,38.48
2016,3,16,16,45,690.5,58.0,1.25,14.5,263.5,46.48,36.02
2016,3,16,17,0,642.0,53.0,1.0,14.0,211.0,43.54,33.41
2016,3,16,17,15,564.5,45.5,1.05,13.5,160.5,34.97,25.62
2016,3,16,17,30,487.0,38.0,1.1,13.0,110.0,29.96,20.81
2016,3,16,17,45,351.0,27.5,1.15,12.5,68.0,22.04,12.92
2016,3,16,18,0,215.0,17.0,1.2,12.0,26.0,13.85,0.0
2016,3,16,18,15,107.5,8.5,1.2,11.5,13.0,7.73,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,89.0,7.0,1.2,8.5,10.0,6.37,0.0
2016,3,17,6,30,178.0,14.0,1.3,9.0,20.0,147.75,0.0
2016,3,17,6,45,327.5,25.5,1.45,10.0,61.0,284.7,219.54
2016,3,17,7,0,477.0,37.0,1.6,11.0,102.0,410.68,337.76
2016,3,17,7,15,560.0,44.5,1.75,11.0,153.0,493.6,409.87
2016,3,17,7,30,643.0,52.0,1.9,11.0,204.0,574.74,476.81
2016,3,17,7,45,694.5,57.0,2.05,11.5,257.5,637.36,525.54
2016,3,17,8,0,746.0,62.0,2.2,12.0,311.0,699.97,572.2
2016,3,17,8,15,780.5,66.0,2.2,12.5,363.0,746.87,604.43
2016,3,17,8,30,815.0,70.0,2.2,13.0,415.0,792.15,634.47
2016,3,17,8,45,839.5,73.5,2.25,14.0,464.0,826.24,654.83
2016,3,17,9,0,864.0,77.0,2.3,15.0,513.0,849.57,667.17
2016,3,17,9,15,881.0,79.5,2.25,15.5,557.5,870.41,678.06
2016,3,17,9,30,898.0,82.0,2.2,16.0,602.0,888.09,686.67
2016,3,17,9,45,910.5,84.0,2.15,16.5,640.5,897.88,689.85
2016,3,17,10,0,923.0,86.0,2.1,17.0,679.0,904.16,690.79
2016,3,17,10,15,932.5,87.5,2.05,17.0,711.5,903.66,688.56
2016,3,17,10,30,942.0,89.0,2.0,17.0,744.0,899.5,684.07
2016,3,17,10,45,948.0,90.0,2.0,17.5,768.5,888.18,674.17
2016,3,17,11,0,954.0,91.0,2.0,18.0,793.0,873.26,662.07
2016,3,17,11,15,958.0,91.5,1.95,18.0,810.0,852.67,647.04
2016,3,17,11,30,962.0,92.0,1.9,18.0,827.0,828.67,629.84
2016,3,17,11,45,963.5,92.5,1.9,18.5,835.5,799.5,608.48
2016,3,17,12,0,965.0,93.0,1.9,19.0,844.0,767.23,585.06
2016,3,17,12,15,965.0,93.0,1.85,19.0,844.5,730.55,557.31
2016,3,17,12,30,965.0,93.0,1.8,19.0,845.0,691.17,527.17
2016,3,17,12,45,963.0,93.0,1.8,19.5,837.0,648.1,493.13
2016,3,17,13,0,961.0,93.0,1.8,20.0,829.0,602.85,456.76
2016,3,17,13,15,957.0,92.0,1.75,20.0,813.0,553.76,417.29
2016,3,17,13,30,953.0,91.0,1.7,20.0,797.0,503.1,375.55
2016,3,17,13,45,946.5,90.0,1.7,20.0,773.0,450.1,331.06
2016,3,17,14,0,940.0,89.0,1.7,20.0,749.0,396.19,284.67
2016,3,17,14,15,931.0,87.5,1.65,20.0,717.5,340.5,235.99
2016,3,17,14,30,922.0,86.0,1.6,20.0,686.0,284.64,187.05
2016,3,17,14,45,909.0,84.5,1.55,20.0,648.0,228.12,139.15
2016,3,17,15,0,896.0,83.0,1.5,20.0,610.0,172.31,96.0
2016,3,17,15,15,879.0,80.5,1.4,19.5,566.5,116.47,62.18
2016,3,17,15,30,862.0,78.0,1.3,19.0,523.0,64.84,50.59
2016,3,17,15,45,839.0,74.5,1.25,19.0,474.5,54.67,42.03
2016,3,17,16,0,816.0,71.0,1.2,19.0,426.0,53.25,40.95
2016,3,17,16,15,783.0,67.5,1.1,18.5,374.5,51.71,39.84
2016,3,17,16,30,750.0,64.0,1.0,18.0,323.0,50.17,38.68
2016,3,17,16,45,702.0,58.5,0.95,17.5,270.0,46.86,35.9
2016,3,17,17,0,654.0,53.0,0.9,17.0,217.0,43.48,32.94
2016,3,17,17,15,577.5,46.0,0.9,16.5,166.0,35.33,25.62
2016,3,17,17,30,501.0,39.0,0.9,16.0,115.0,30.76,21.26
2016,3,17,17,45,366.0,28.0,0.95,15.5,72.0,22.41,13.16
2016,3,17,18,0,231.0,17.0,1.0,15.0,29.0,13.78,0.0
2016,3,17,18,15,115.5,8.5,0.95,14.5,14.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,88.0,8.0,2.0,8.5,11.5,57.93,0.0
2016,3,18,6,30,176.0,16.0,2.3,9.0,23.0,151.78,0.0
2016,3,18,6,45,318.5,28.0,2.6,9.5,64.5,283.14,223.76
2016,3,18,7,0,461.0,40.0,2.9,10.0,106.0,405.42,338.2
2016,3,18,7,15,544.0,48.0,2.85,10.0,157.0,489.05,411.56
2016,3,18,7,30,627.0,56.0,2.8,10.0,208.0,576.39,483.75
2016,3,18,7,45,388.5,96.5,2.75,10.5,198.0,451.61,381.46
2016,3,18,8,0,150.0,137.0,2.7,11.0,188.0,286.8,241.25
2016,3,18,8,15,473.5,107.0,2.7,11.5,303.0,545.04,456.77
2016,3,18,8,30,797.0,77.0,2.7,12.0,418.0,788.93,639.57
2016,3,18,8,45,598.5,135.0,2.7,12.5,407.5,701.72,569.39
2016,3,18,9,0,400.0,193.0,2.7,13.0,397.0,593.19,481.31
2016,3,18,9,15,639.0,141.5,2.7,13.0,500.0,748.75,601.59
2016,3,18,9,30,878.0,90.0,2.7,13.0,603.0,883.22,696.19
2016,3,18,9,45,545.0,197.5,2.75,13.5,522.5,715.13,569.0
2016,3,18,10,0,212.0,305.0,2.8,14.0,442.0,506.28,403.27
2016,3,18,10,15,380.0,271.5,2.8,14.0,532.0,621.07,494.47
2016,3,18,10,30,548.0,238.0,2.8,14.0,622.0,731.99,577.86
2016,3,18,10,45,740.5,170.5,2.8,14.5,708.0,813.99,637.58
2016,3,18,11,0,933.0,103.0,2.8,15.0,794.0,871.61,675.76
2016,3,18,11,15,937.5,104.0,2.8,15.0,811.0,852.08,660.85
2016,3,18,11,30,942.0,105.0,2.8,15.0,828.0,829.16,644.33
2016,3,18,11,45,941.5,107.0,2.85,15.0,836.0,800.2,623.91
2016,3,18,12,0,941.0,109.0,2.9,15.0,844.0,768.29,600.9
2016,3,18,12,15,941.0,109.0,2.9,15.0,844.5,732.06,572.94
2016,3,18,12,30,941.0,109.0,2.9,15.0,845.0,693.22,542.54
2016,3,18,12,45,932.5,112.0,2.9,15.0,835.5,649.58,507.83
2016,3,18,13,0,924.0,115.0,2.9,15.0,826.0,604.26,471.07
2016,3,18,13,15,919.5,114.0,2.9,15.0,810.0,556.17,431.33
2016,3,18,13,30,915.0,113.0,2.9,15.0,794.0,506.65,389.37
2016,3,18,13,45,908.0,111.5,2.95,15.0,770.0,454.5,344.36
2016,3,18,14,0,901.0,110.0,3.0,15.0,746.0,401.59,297.6
2016,3,18,14,15,891.0,108.0,3.05,15.0,714.5,346.89,248.65
2016,3,18,14,30,881.0,106.0,3.1,15.0,683.0,285.86,194.58
2016,3,18,14,45,871.5,102.0,3.15,15.0,646.0,229.33,145.29
2016,3,18,15,0,862.0,98.0,3.2,15.0,609.0,173.35,100.41
2016,3,18,15,15,844.0,95.5,3.2,14.5,565.5,118.67,65.82
2016,3,18,15,30,826.0,93.0,3.2,14.0,522.0,66.35,52.98
2016,3,18,15,45,750.5,93.0,3.2,14.0,455.0,67.61,54.3
2016,3,18,16,0,675.0,93.0,3.2,14.0,388.0,62.61,50.06
2016,3,18,16,15,620.0,95.0,3.0,13.5,341.0,66.02,53.36
2016,3,18,16,30,565.0,97.0,2.8,13.0,294.0,70.04,57.18
2016,3,18,16,45,525.0,86.0,2.6,12.5,246.0,63.76,51.75
2016,3,18,17,0,485.0,75.0,2.4,12.0,198.0,57.16,45.89
2016,3,18,17,15,418.5,62.5,2.3,11.0,151.5,48.79,38.3
2016,3,18,17,30,352.0,50.0,2.2,10.0,105.0,38.43,28.67
2016,3,18,17,45,176.0,38.5,2.15,9.5,66.0,29.87,20.06
2016,3,18,18,0,0.0,27.0,2.1,9.0,27.0,22.44,2.22
2016,3,18,18,15,0.0,13.5,2.1,9.0,13.5,12.28,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.5,9.0,8.0,7.28,0.0
2016,3,19,6,30,0.0,16.0,1.7,9.0,16.0,14.11,0.0
2016,3,19,6,45,54.5,35.0,1.95,9.5,43.0,90.19,69.04
2016,3,19,7,0,109.0,54.0,2.2,10.0,70.0,164.89,136.39
2016,3,19,7,15,133.0,75.5,2.25,10.0,103.0,197.68,166.71
2016,3,19,7,30,157.0,97.0,2.3,10.0,136.0,243.42,206.78
2016,3,19,7,45,176.0,117.0,2.35,10.5,170.5,283.18,240.19
2016,3,19,8,0,195.0,137.0,2.4,11.0,205.0,322.97,272.6
2016,3,19,8,15,196.5,160.0,2.4,11.5,237.0,352.14,294.86
2016,3,19,8,30,198.0,183.0,2.4,12.0,269.0,380.07,315.58
2016,3,19,8,45,163.0,206.5,2.45,12.5,282.5,376.03,309.49
2016,3,19,9,0,128.0,230.0,2.5,13.0,296.0,369.97,301.94
2016,3,19,9,15,195.0,246.5,2.5,13.0,356.5,443.11,360.36
2016,3,19,9,30,262.0,263.0,2.5,13.0,417.0,531.84,428.64
2016,3,19,9,45,310.5,271.0,2.5,13.5,465.5,577.19,461.58
2016,3,19,10,0,359.0,279.0,2.5,14.0,514.0,620.96,492.97
2016,3,19,10,15,415.0,274.0,2.5,14.0,557.5,668.43,527.63
2016,3,19,10,30,471.0,269.0,2.5,14.0,601.0,699.97,550.42
2016,3,19,10,45,681.5,187.0,2.5,14.5,685.5,784.05,613.84
2016,3,19,11,0,892.0,105.0,2.5,15.0,770.0,843.06,653.54
2016,3,19,11,15,671.0,208.5,2.5,15.0,715.0,756.91,589.11
2016,3,19,11,30,450.0,312.0,2.5,15.0,660.0,658.71,512.75
2016,3,19,11,45,444.0,318.5,2.55,15.0,665.0,639.3,498.44
2016,3,19,12,0,438.0,325.0,2.6,15.0,670.0,618.49,482.4
2016,3,19,12,15,671.0,217.0,2.65,15.0,745.5,656.36,513.61
2016,3,19,12,30,904.0,109.0,2.7,15.0,821.0,672.47,526.98
2016,3,19,12,45,906.5,106.5,2.75,15.0,814.5,631.95,494.58
2016,3,19,13,0,909.0,104.0,2.8,15.0,808.0,589.1,459.94
2016,3,19,13,15,906.0,103.0,2.8,15.0,793.0,542.62,421.38
2016,3,19,13,30,903.0,102.0,2.8,15.0,778.0,494.58,380.54
2016,3,19,13,45,899.0,100.0,2.8,15.0,755.5,443.99,336.6
2016,3,19,14,0,895.0,98.0,2.8,15.0,733.0,392.37,290.72
2016,3,19,14,15,886.5,96.5,2.8,15.0,703.0,338.99,242.71
2016,3,19,14,30,878.0,95.0,2.8,15.0,673.0,285.45,194.44
2016,3,19,14,45,870.0,91.5,2.8,15.0,637.0,230.58,146.35
2016,3,19,15,0,862.0,88.0,2.8,15.0,601.0,175.98,102.33
2016,3,19,15,15,556.5,157.5,2.85,14.5,480.0,138.96,91.5
2016,3,19,15,30,251.0,227.0,2.9,14.0,359.0,152.24,127.46
2016,3,19,15,45,234.5,206.5,2.95,14.0,320.5,140.48,117.7
2016,3,19,16,0,218.0,186.0,3.0,14.0,282.0,135.71,113.97
2016,3,19,16,15,209.5,165.0,2.85,13.5,248.5,122.26,102.78
2016,3,19,16,30,201.0,144.0,2.7,13.0,215.0,108.35,91.01
2016,3,19,16,45,194.5,121.5,2.6,13.0,181.0,89.44,74.44
2016,3,19,17,0,188.0,99.0,2.5,13.0,147.0,74.46,61.09
2016,3,19,17,15,165.5,78.0,2.4,12.0,113.0,59.83,47.99
2016,3,19,17,30,143.0,57.0,2.3,11.0,79.0,44.65,34.09
2016,3,19,17,45,94.5,38.5,2.2,10.5,50.5,30.71,20.82
2016,3,19,18,0,46.0,20.0,2.1,10.0,22.0,16.36,1.79
2016,3,19,18,15,23.0,10.0,2.1,9.5,11.0,9.1,0.0
2016,3,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.1,9.5,11.0,10.01,0.0
2016,3,20,6,30,0.0,22.0,1.2,10.0,22.0,23.58,2.18
2016,3,20,6,45,108.5,37.5,1.35,10.5,54.0,142.28,112.7
2016,3,20,7,0,217.0,53.0,1.5,11.0,86.0,253.26,210.65
2016,3,20,7,15,254.5,71.5,1.65,11.5,125.0,308.9,259.34
2016,3,20,7,30,292.0,90.0,1.8,12.0,164.0,365.7,307.28
2016,3,20,7,45,318.5,106.5,2.0,12.5,204.0,412.06,345.02
2016,3,20,8,0,345.0,123.0,2.2,13.0,244.0,458.39,381.48
2016,3,20,8,15,254.5,155.5,2.25,13.0,252.0,410.51,340.29
2016,3,20,8,30,164.0,188.0,2.3,13.0,260.0,357.82,295.07
2016,3,20,8,45,206.0,207.0,2.4,13.5,307.5,413.8,339.39
2016,3,20,9,0,248.0,226.0,2.5,14.0,355.0,486.12,394.57
2016,3,20,9,15,197.5,250.5,2.65,14.0,358.5,450.32,364.23
2016,3,20,9,30,147.0,275.0,2.8,14.0,362.0,429.06,345.43
2016,3,20,9,45,198.5,290.0,2.95,14.5,415.5,485.34,389.01
2016,3,20,10,0,250.0,305.0,3.1,15.0,469.0,555.22,441.42
2016,3,20,10,15,251.0,320.5,3.3,15.0,492.0,564.22,447.2
2016,3,20,10,30,252.0,336.0,3.5,15.0,515.0,571.66,452.18
2016,3,20,10,45,126.0,208.5,3.7,15.5,298.0,313.22,251.06
2016,3,20,11,0,0.0,81.0,3.9,16.0,81.0,71.9,53.64
2016,3,20,11,15,137.5,227.5,4.1,16.0,334.5,329.98,264.76
2016,3,20,11,30,275.0,374.0,4.3,16.0,588.0,576.82,454.45
2016,3,20,11,45,153.0,348.0,4.55,16.0,467.5,439.95,347.38
2016,3,20,12,0,31.0,322.0,4.8,16.0,347.0,314.09,247.49
2016,3,20,12,15,15.5,229.0,4.9,16.0,241.5,213.57,168.17
2016,3,20,12,30,0.0,136.0,5.0,16.0,136.0,120.64,93.3
2016,3,20,12,45,0.0,138.0,5.15,16.0,138.0,122.23,94.7
2016,3,20,13,0,0.0,140.0,5.3,16.0,140.0,123.79,96.02
2016,3,20,13,15,11.5,213.0,5.3,15.5,222.0,191.92,151.45
2016,3,20,13,30,23.0,286.0,5.3,15.0,304.0,256.13,203.08
2016,3,20,13,45,11.5,186.0,5.35,15.0,195.0,166.59,131.25
2016,3,20,14,0,0.0,86.0,5.4,15.0,86.0,76.31,57.77
2016,3,20,14,15,0.0,52.5,5.3,14.5,52.5,46.49,33.25
2016,3,20,14,30,0.0,19.0,5.2,14.0,19.0,16.79,8.48
2016,3,20,14,45,0.0,22.5,5.15,14.0,22.5,19.88,11.11
2016,3,20,15,0,0.0,26.0,5.1,14.0,26.0,22.96,13.76
2016,3,20,15,15,0.0,52.5,4.85,14.0,52.5,46.41,33.62
2016,3,20,15,30,0.0,79.0,4.6,14.0,79.0,69.93,56.14
2016,3,20,15,45,0.0,57.0,4.45,14.0,57.0,50.37,39.06
2016,3,20,16,0,0.0,35.0,4.3,14.0,35.0,30.87,21.89
2016,3,20,16,15,0.0,31.0,4.0,13.5,31.0,27.32,18.85
2016,3,20,16,30,0.0,27.0,3.7,13.0,27.0,23.77,15.78
2016,3,20,16,45,0.0,22.5,3.45,13.0,22.5,19.8,12.22
2016,3,20,17,0,0.0,18.0,3.2,13.0,18.0,15.82,8.63
2016,3,20,17,15,0.0,13.5,2.95,12.5,13.5,11.86,5.02
2016,3,20,17,30,0.0,9.0,2.7,12.0,9.0,7.9,1.38
2016,3,20,17,45,0.0,5.5,2.5,12.0,5.5,4.82,0.0
2016,3,20,18,0,0.0,2.0,2.3,12.0,2.0,1.75,0.0
2016,3,20,18,15,0.0,1.0,2.25,11.5,1.0,0.91,0.0
2016,3,20,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.4,9.0,8.5,7.73,0.0
2016,3,21,6,30,0.0,17.0,1.5,9.0,17.0,14.98,1.68
2016,3,21,6,45,23.5,37.5,1.65,9.5,41.5,60.93,45.55
2016,3,21,7,0,47.0,58.0,1.8,10.0,66.0,102.11,82.75
2016,3,21,7,15,65.0,80.5,2.0,10.0,95.5,142.24,118.51
2016,3,21,7,30,83.0,103.0,2.2,10.0,125.0,195.38,164.56
2016,3,21,7,45,100.5,124.0,2.4,10.5,156.0,233.29,196.63
2016,3,21,8,0,118.0,145.0,2.6,11.0,187.0,271.34,228.03
2016,3,21,8,15,281.5,147.5,2.8,11.0,267.0,423.09,355.78
2016,3,21,8,30,445.0,150.0,3.0,11.0,347.0,583.66,484.67
2016,3,21,8,45,429.0,173.5,3.2,11.5,380.5,599.89,493.69
2016,3,21,9,0,413.0,197.0,3.4,12.0,414.0,613.15,501.21
2016,3,21,9,15,206.5,149.0,3.6,12.0,257.5,355.66,294.78
2016,3,21,9,30,0.0,101.0,3.8,12.0,101.0,89.91,70.15
2016,3,21,9,45,2.0,142.0,4.05,12.5,143.5,130.15,103.61
2016,3,21,10,0,4.0,183.0,4.3,13.0,186.0,170.66,136.51
2016,3,21,10,15,3.5,178.0,4.45,13.0,180.5,164.64,131.28
2016,3,21,10,30,3.0,173.0,4.6,13.0,175.0,158.87,126.36
2016,3,21,10,45,1.5,161.5,4.85,13.0,162.5,146.44,115.99
2016,3,21,11,0,0.0,150.0,5.1,13.0,150.0,134.32,105.91
2016,3,21,11,15,0.0,131.5,5.25,13.0,131.5,117.33,91.87
2016,3,21,11,30,0.0,113.0,5.4,13.0,113.0,100.57,78.03
2016,3,21,11,45,0.0,114.5,5.6,13.5,114.5,101.86,78.92
2016,3,21,12,0,0.0,116.0,5.8,14.0,116.0,103.14,79.79
2016,3,21,12,15,0.0,116.0,5.85,14.0,116.0,103.06,79.72
2016,3,21,12,30,0.0,116.0,5.9,14.0,116.0,102.99,79.66
2016,3,21,12,45,55.0,250.5,6.0,14.0,293.5,252.98,202.22
2016,3,21,13,0,110.0,385.0,6.1,14.0,471.0,389.74,310.49
2016,3,21,13,15,111.0,376.5,5.95,14.0,461.5,373.13,296.64
2016,3,21,13,30,112.0,368.0,5.8,14.0,452.0,356.37,282.9
2016,3,21,13,45,71.0,327.5,5.65,14.0,380.5,298.68,237.13
2016,3,21,14,0,30.0,287.0,5.5,14.0,309.0,246.22,195.74
2016,3,21,14,15,19.5,249.0,5.4,13.5,263.0,216.51,172.54
2016,3,21,14,30,9.0,211.0,5.3,13.0,217.0,181.52,144.92
2016,3,21,14,45,4.5,145.0,5.25,13.0,148.0,126.59,100.17
2016,3,21,15,0,0.0,79.0,5.2,13.0,79.0,69.98,53.42
2016,3,21,15,15,0.0,73.0,5.0,12.5,73.0,64.62,49.19
2016,3,21,15,30,0.0,67.0,4.8,12.0,67.0,59.26,47.12
2016,3,21,15,45,16.5,120.5,4.65,12.0,128.0,103.72,86.6
2016,3,21,16,0,33.0,174.0,4.5,12.0,189.0,134.0,113.48
2016,3,21,16,15,16.5,97.0,4.3,11.5,104.5,81.33,67.35
2016,3,21,16,30,0.0,20.0,4.1,11.0,20.0,17.6,10.32
2016,3,21,16,45,0.0,17.0,3.9,11.0,17.0,14.95,7.94
2016,3,21,17,0,0.0,14.0,3.7,11.0,14.0,12.3,5.53
2016,3,21,17,15,0.0,10.5,3.4,10.5,10.5,9.22,2.71
2016,3,21,17,30,0.0,7.0,3.1,10.0,7.0,6.14,0.0
2016,3,21,17,45,0.0,4.5,2.85,10.0,4.5,3.94,0.0
2016,3,21,18,0,0.0,2.0,2.6,10.0,2.0,1.75,0.0
2016,3,21,18,15,0.0,1.0,2.45,9.5,1.0,0.91,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,11.5,1.4,6.5,18.0,72.44,0.0
2016,3,22,6,30,210.0,23.0,1.6,7.0,36.0,193.29,111.51
2016,3,22,6,45,345.5,34.5,1.85,8.0,80.0,313.57,257.8
2016,3,22,7,0,481.0,46.0,2.1,9.0,124.0,434.21,364.28
2016,3,22,7,15,558.5,53.5,2.25,9.0,176.0,515.33,433.88
2016,3,22,7,30,636.0,61.0,2.4,9.0,228.0,599.51,502.7
2016,3,22,7,45,687.0,66.0,2.55,9.5,282.0,661.49,550.45
2016,3,22,8,0,738.0,71.0,2.7,10.0,336.0,718.94,592.96
2016,3,22,8,15,771.0,75.5,2.7,10.0,388.0,765.5,626.16
2016,3,22,8,30,804.0,80.0,2.7,10.0,440.0,810.3,657.26
2016,3,22,8,45,831.0,82.0,2.7,10.5,489.5,844.65,678.86
2016,3,22,9,0,858.0,84.0,2.7,11.0,539.0,876.39,698.27
2016,3,22,9,15,875.0,86.5,2.7,11.0,583.0,888.58,704.77
2016,3,22,9,30,892.0,89.0,2.7,11.0,627.0,906.07,715.33
2016,3,22,9,45,908.0,89.0,2.75,11.5,666.5,916.39,719.92
2016,3,22,10,0,924.0,89.0,2.8,12.0,706.0,923.26,722.26
2016,3,22,10,15,933.0,90.5,2.75,12.0,737.5,922.07,719.63
2016,3,22,10,30,942.0,92.0,2.7,12.0,769.0,917.22,714.68
2016,3,22,10,45,949.0,92.5,2.7,12.5,793.5,905.91,704.52
2016,3,22,11,0,956.0,93.0,2.7,13.0,818.0,890.98,692.07
2016,3,22,11,15,959.5,93.5,2.7,13.0,834.5,869.64,676.57
2016,3,22,11,30,963.0,94.0,2.7,13.0,851.0,844.92,658.81
2016,3,22,11,45,965.5,94.0,2.75,13.0,859.5,815.66,638.21
2016,3,22,12,0,968.0,94.0,2.8,13.0,868.0,783.27,615.34
2016,3,22,12,15,967.5,94.0,2.85,13.0,868.0,745.87,587.44
2016,3,22,12,30,967.0,94.0,2.9,13.0,868.0,705.82,556.33
2016,3,22,12,45,963.0,95.0,3.0,13.0,859.0,662.12,521.92
2016,3,22,13,0,959.0,96.0,3.1,13.0,850.0,616.38,485.01
2016,3,22,13,15,955.0,95.0,3.15,13.0,833.5,567.12,444.21
2016,3,22,13,30,951.0,94.0,3.2,13.0,817.0,516.33,401.0
2016,3,22,13,45,945.0,93.0,3.3,13.0,792.5,463.38,354.94
2016,3,22,14,0,939.0,92.0,3.4,13.0,768.0,409.52,306.86
2016,3,22,14,15,633.5,193.5,3.4,13.0,641.5,333.78,248.4
2016,3,22,14,30,328.0,295.0,3.4,13.0,515.0,298.48,226.58
2016,3,22,14,45,613.5,189.5,3.45,13.0,572.0,248.18,172.93
2016,3,22,15,0,899.0,84.0,3.5,13.0,629.0,184.19,107.92
2016,3,22,15,15,882.5,82.0,3.3,12.5,585.5,128.4,70.51
2016,3,22,15,30,866.0,80.0,3.1,12.0,542.0,74.18,50.59
2016,3,22,15,45,593.0,128.5,2.95,12.0,432.0,84.07,69.21
2016,3,22,16,0,320.0,177.0,2.8,12.0,322.0,124.11,104.67
2016,3,22,16,15,539.0,122.0,2.55,11.5,331.5,84.62,70.22
2016,3,22,16,30,758.0,67.0,2.3,11.0,341.0,52.11,41.49
2016,3,22,16,45,713.0,61.5,2.05,11.0,288.0,48.91,38.71
2016,3,22,17,0,668.0,56.0,1.8,11.0,235.0,45.63,35.74
2016,3,22,17,15,595.5,49.5,1.8,10.5,182.5,37.78,28.57
2016,3,22,17,30,523.0,43.0,1.8,10.0,130.0,33.74,24.64
2016,3,22,17,45,397.0,33.0,1.8,9.5,85.0,26.41,17.48
2016,3,22,18,0,271.0,23.0,1.8,9.0,40.0,18.88,6.77
2016,3,22,18,15,135.5,11.5,1.85,8.5,20.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,20.0,11.5,2.05,5.5,13.0,22.34,0.0
2016,3,23,6,30,40.0,23.0,2.3,6.0,26.0,60.65,35.97
2016,3,23,6,45,82.0,42.5,2.55,6.5,54.5,118.36,96.33
2016,3,23,7,0,124.0,62.0,2.8,7.0,83.0,186.62,157.91
2016,3,23,7,15,145.0,84.0,2.9,7.5,116.5,218.11,186.74
2016,3,23,7,30,166.0,106.0,3.0,8.0,150.0,262.72,225.44
2016,3,23,7,45,181.5,126.5,3.1,9.0,184.5,300.73,256.81
2016,3,23,8,0,197.0,147.0,3.2,10.0,219.0,338.54,286.98
2016,3,23,8,15,321.5,150.5,3.2,10.5,287.5,461.96,388.79
2016,3,23,8,30,446.0,154.0,3.2,11.0,356.0,592.26,491.39
2016,3,23,8,45,649.0,121.0,3.2,11.5,450.0,740.91,604.0
2016,3,23,9,0,852.0,88.0,3.2,12.0,544.0,878.93,701.79
2016,3,23,9,15,869.5,90.5,3.2,12.5,588.5,899.88,712.43
2016,3,23,9,30,887.0,93.0,3.2,13.0,633.0,909.16,715.74
2016,3,23,9,45,900.5,94.5,3.2,13.5,671.5,918.91,719.59
2016,3,23,10,0,914.0,96.0,3.2,14.0,710.0,925.17,721.11
2016,3,23,10,15,838.5,129.0,3.2,14.0,712.0,892.34,696.57
2016,3,23,10,30,763.0,162.0,3.2,14.0,714.0,852.26,667.27
2016,3,23,10,45,855.0,131.5,3.2,14.5,768.5,877.21,683.18
2016,3,23,11,0,947.0,101.0,3.2,15.0,823.0,894.51,693.13
2016,3,23,11,15,950.5,101.5,3.1,15.0,839.5,873.15,676.67
2016,3,23,11,30,954.0,102.0,3.0,15.0,856.0,848.43,658.28
2016,3,23,11,45,857.0,149.5,2.95,15.5,831.5,794.8,618.39
2016,3,23,12,0,760.0,197.0,2.9,16.0,807.0,738.64,573.72
2016,3,23,12,15,693.0,230.0,2.85,16.0,786.5,689.41,535.57
2016,3,23,12,30,626.0,263.0,2.8,16.0,766.0,641.47,498.06
2016,3,23,12,45,781.5,187.0,2.8,16.0,808.5,636.35,494.72
2016,3,23,13,0,937.0,111.0,2.8,16.0,851.0,619.37,480.78
2016,3,23,13,15,932.5,110.0,2.75,16.0,834.5,570.56,440.61
2016,3,23,13,30,928.0,109.0,2.7,16.0,818.0,520.32,398.47
2016,3,23,13,45,917.5,110.0,2.65,16.0,792.5,467.98,353.62
2016,3,23,14,0,907.0,111.0,2.6,16.0,767.0,415.16,307.33
2016,3,23,14,15,897.0,109.0,2.5,16.0,735.5,359.98,258.31
2016,3,23,14,30,887.0,107.0,2.4,16.0,704.0,304.82,209.08
2016,3,23,14,45,871.5,105.5,2.35,16.0,665.0,242.16,155.15
2016,3,23,15,0,856.0,104.0,2.3,16.0,626.0,187.12,110.54
2016,3,23,15,15,838.0,101.0,2.2,15.5,582.0,132.19,73.69
2016,3,23,15,30,820.0,98.0,2.1,15.0,538.0,79.22,53.07
2016,3,23,15,45,737.5,100.0,2.05,15.0,469.0,65.01,51.71
2016,3,23,16,0,655.0,102.0,2.0,15.0,400.0,68.0,54.53
2016,3,23,16,15,572.5,104.5,1.8,14.5,343.0,71.92,58.28
2016,3,23,16,30,490.0,107.0,1.6,14.0,286.0,75.54,61.75
2016,3,23,16,45,436.0,99.5,1.4,13.5,240.5,71.5,58.4
2016,3,23,17,0,382.0,92.0,1.2,13.0,195.0,67.34,54.81
2016,3,23,17,15,331.5,76.0,1.2,12.0,151.5,56.69,45.31
2016,3,23,17,30,281.0,60.0,1.2,11.0,108.0,45.59,35.12
2016,3,23,17,45,197.5,42.5,1.3,10.5,70.5,32.79,23.04
2016,3,23,18,0,114.0,25.0,1.4,10.0,33.0,19.55,7.98
2016,3,23,18,15,57.0,12.5,1.45,9.5,16.5,11.37,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,99.0,12.5,1.35,7.5,19.5,70.55,0.0
2016,3,24,6,30,198.0,25.0,1.6,8.0,39.0,191.99,134.06
2016,3,24,6,45,310.0,38.5,1.85,9.0,82.0,296.82,245.47
2016,3,24,7,0,422.0,52.0,2.1,10.0,125.0,403.06,338.57
2016,3,24,7,15,496.0,61.5,2.05,10.0,176.0,483.08,406.67
2016,3,24,7,30,570.0,71.0,2.0,10.0,227.0,565.96,473.21
2016,3,24,7,45,609.0,80.0,2.0,10.5,277.5,622.23,515.44
2016,3,24,8,0,648.0,89.0,2.0,11.0,328.0,678.14,555.74
2016,3,24,8,15,683.5,95.0,2.05,11.5,379.5,726.53,589.31
2016,3,24,8,30,719.0,101.0,2.1,12.0,431.0,773.52,621.0
2016,3,24,8,45,723.5,113.5,2.15,13.0,475.5,799.49,635.59
2016,3,24,9,0,728.0,126.0,2.2,14.0,520.0,822.3,647.88
2016,3,24,9,15,749.0,130.0,2.2,14.0,563.0,846.72,663.21
2016,3,24,9,30,770.0,134.0,2.2,14.0,606.0,868.2,676.41
2016,3,24,9,45,788.0,135.5,2.2,14.5,644.0,880.95,682.3
2016,3,24,10,0,806.0,137.0,2.2,15.0,682.0,885.67,682.78
2016,3,24,10,15,817.5,139.5,2.15,15.0,713.5,887.55,682.33
2016,3,24,10,30,829.0,142.0,2.1,15.0,745.0,885.93,679.63
2016,3,24,10,45,842.0,141.0,2.1,15.5,770.5,878.43,672.33
2016,3,24,11,0,855.0,140.0,2.1,16.0,796.0,867.37,662.8
2016,3,24,11,15,860.0,141.5,2.1,16.0,813.0,848.79,649.5
2016,3,24,11,30,865.0,143.0,2.1,16.0,830.0,826.95,634.1
