Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,45,859.0,148.5,2.1,16.5,836.5,797.52,612.31
2016,3,24,12,0,853.0,154.0,2.1,17.0,843.0,765.54,587.39
2016,3,24,12,15,853.0,154.0,2.1,17.0,843.0,730.31,561.15
2016,3,24,12,30,853.0,154.0,2.1,17.0,843.0,692.73,532.74
2016,3,24,12,45,876.5,139.5,2.15,17.0,841.0,654.28,503.7
2016,3,24,13,0,900.0,125.0,2.2,17.0,839.0,612.75,471.39
2016,3,24,13,15,895.5,124.0,2.2,17.0,822.5,565.37,433.27
2016,3,24,13,30,891.0,123.0,2.2,17.0,806.0,516.64,393.06
2016,3,24,13,45,884.5,121.0,2.25,17.0,782.0,465.17,349.78
2016,3,24,14,0,878.0,119.0,2.3,17.0,758.0,408.42,301.31
2016,3,24,14,15,868.5,117.0,2.3,17.0,727.0,353.96,253.47
2016,3,24,14,30,859.0,115.0,2.3,17.0,696.0,299.61,205.33
2016,3,24,14,45,839.5,115.0,2.3,17.0,657.0,245.19,158.37
2016,3,24,15,0,820.0,115.0,2.3,17.0,618.0,192.44,115.85
2016,3,24,15,15,801.0,112.0,2.15,16.5,574.5,139.38,80.09
2016,3,24,15,30,782.0,109.0,2.0,16.0,531.0,88.46,59.51
2016,3,24,15,45,745.5,108.0,1.95,16.0,481.5,70.38,56.15
2016,3,24,16,0,709.0,107.0,1.9,16.0,432.0,71.88,57.68
2016,3,24,16,15,673.5,101.0,1.8,15.5,381.0,69.82,56.18
2016,3,24,16,30,638.0,95.0,1.7,15.0,330.0,67.68,54.57
2016,3,24,16,45,603.5,84.0,1.6,14.5,279.5,61.4,49.24
2016,3,24,17,0,569.0,73.0,1.5,14.0,229.0,54.78,43.45
2016,3,24,17,15,497.0,63.0,1.6,13.0,178.0,48.5,37.86
2016,3,24,17,30,425.0,53.0,1.7,12.0,127.0,41.99,31.81
2016,3,24,17,45,325.5,39.0,1.8,11.5,84.0,31.46,21.83
2016,3,24,18,0,226.0,25.0,1.9,11.0,41.0,20.46,9.23
2016,3,24,18,15,113.0,12.5,2.15,10.5,20.5,11.37,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,118.0,14.0,0.95,7.5,23.0,83.72,0.0
2016,3,25,6,30,236.0,28.0,1.0,8.0,46.0,225.96,165.75
2016,3,25,6,45,339.0,41.5,1.1,8.5,90.0,321.02,265.24
2016,3,25,7,0,442.0,55.0,1.2,9.0,134.0,422.45,353.3
2016,3,25,7,15,514.5,63.5,1.35,9.0,185.0,501.28,419.89
2016,3,25,7,30,587.0,72.0,1.5,9.0,236.0,582.59,485.15
2016,3,25,7,45,641.0,77.0,1.7,9.5,289.0,646.44,533.87
2016,3,25,8,0,695.0,82.0,1.9,10.0,342.0,710.53,581.18
2016,3,25,8,15,728.5,86.5,1.95,10.5,393.0,756.26,612.3
2016,3,25,8,30,762.0,91.0,2.0,11.0,444.0,795.65,638.12
2016,3,25,8,45,795.0,91.5,2.05,12.0,493.5,833.1,660.87
2016,3,25,9,0,828.0,92.0,2.1,13.0,543.0,868.08,681.42
2016,3,25,9,15,845.0,94.5,2.1,13.5,586.5,888.39,692.16
2016,3,25,9,30,862.0,97.0,2.1,14.0,630.0,905.51,700.82
2016,3,25,9,45,876.0,98.5,2.15,14.5,668.0,907.01,699.29
2016,3,25,10,0,890.0,100.0,2.2,15.0,706.0,913.72,701.68
2016,3,25,10,15,899.5,102.0,2.2,15.0,737.5,913.46,700.18
2016,3,25,10,30,909.0,104.0,2.2,15.0,769.0,909.62,696.47
2016,3,25,10,45,912.0,107.0,2.25,15.5,792.5,897.65,686.57
2016,3,25,11,0,915.0,110.0,2.3,16.0,816.0,882.23,674.52
2016,3,25,11,15,919.0,111.0,2.3,16.0,832.5,862.22,660.26
2016,3,25,11,30,923.0,112.0,2.3,16.0,849.0,838.92,643.83
2016,3,25,11,45,926.5,112.0,2.35,16.5,857.5,811.07,623.52
2016,3,25,12,0,930.0,112.0,2.4,17.0,866.0,780.18,601.1
2016,3,25,12,15,930.0,112.0,2.4,17.0,866.0,743.97,574.2
2016,3,25,12,30,930.0,112.0,2.4,17.0,866.0,705.2,544.65
2016,3,25,12,45,937.0,106.0,2.45,17.0,860.0,663.06,512.38
2016,3,25,13,0,944.0,100.0,2.5,17.0,854.0,618.26,477.22
2016,3,25,13,15,940.0,99.5,2.5,17.0,837.5,569.95,438.09
2016,3,25,13,30,936.0,99.0,2.5,17.0,821.0,520.13,396.7
2016,3,25,13,45,931.0,97.0,2.5,17.5,796.5,467.38,351.23
2016,3,25,14,0,926.0,95.0,2.5,18.0,772.0,413.69,303.98
2016,3,25,14,15,917.0,93.5,2.45,17.5,740.5,358.43,255.65
2016,3,25,14,30,908.0,92.0,2.4,17.0,709.0,303.05,206.69
2016,3,25,14,45,895.5,90.0,2.4,17.0,670.5,246.72,157.51
2016,3,25,15,0,883.0,88.0,2.4,17.0,632.0,191.12,112.04
2016,3,25,15,15,866.0,85.5,2.35,16.5,588.5,135.73,74.27
2016,3,25,15,30,849.0,83.0,2.3,16.0,545.0,73.02,44.52
2016,3,25,15,45,822.5,81.0,2.25,16.0,496.0,58.29,45.62
2016,3,25,16,0,796.0,79.0,2.2,16.0,447.0,58.18,45.7
2016,3,25,16,15,764.5,75.0,2.05,15.5,395.5,56.53,44.5
2016,3,25,16,30,733.0,71.0,1.9,15.0,344.0,54.84,43.24
2016,3,25,16,45,682.0,66.5,1.8,14.5,290.5,48.01,37.34
2016,3,25,17,0,631.0,62.0,1.7,14.0,237.0,45.99,35.63
2016,3,25,17,15,560.5,54.5,1.7,13.0,185.5,41.42,31.57
2016,3,25,17,30,490.0,47.0,1.7,12.0,134.0,36.74,27.19
2016,3,25,17,45,369.0,36.5,1.75,11.5,89.0,29.14,19.88
2016,3,25,18,0,248.0,26.0,1.8,11.0,44.0,21.3,10.41
2016,3,25,18,15,124.0,13.0,1.85,10.5,22.0,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,164.5,12.5,2.5,8.5,25.5,110.95,0.0
2016,3,26,6,30,329.0,25.0,2.7,9.0,51.0,285.18,217.46
2016,3,26,6,45,437.0,34.0,2.95,10.0,97.0,380.1,316.19
2016,3,26,7,0,545.0,43.0,3.2,11.0,143.0,483.17,405.41
2016,3,26,7,15,609.5,49.5,3.25,11.5,195.0,550.78,461.85
2016,3,26,7,30,674.0,56.0,3.3,12.0,247.0,626.6,521.8
2016,3,26,7,45,715.5,60.5,3.4,12.5,299.5,682.47,563.77
2016,3,26,8,0,757.0,65.0,3.5,13.0,352.0,737.82,603.82
2016,3,26,8,15,786.0,68.5,3.55,13.5,402.5,780.21,632.69
2016,3,26,8,30,815.0,72.0,3.6,14.0,453.0,820.74,659.53
2016,3,26,8,45,834.5,75.0,3.7,14.5,500.5,841.49,671.69
2016,3,26,9,0,854.0,78.0,3.8,15.0,548.0,868.06,688.12
2016,3,26,9,15,869.5,80.5,3.75,15.0,591.0,887.5,699.75
2016,3,26,9,30,885.0,83.0,3.7,15.0,634.0,903.77,709.19
2016,3,26,9,45,893.5,86.0,3.7,15.5,670.5,910.95,711.23
2016,3,26,10,0,902.0,89.0,3.7,16.0,707.0,914.63,711.01
2016,3,26,10,15,910.0,90.5,3.65,16.0,737.5,912.62,708.0
2016,3,26,10,30,918.0,92.0,3.6,16.0,768.0,907.04,702.71
2016,3,26,10,45,924.5,92.0,3.6,16.5,791.5,895.0,692.06
2016,3,26,11,0,931.0,92.0,3.6,17.0,815.0,879.47,679.19
2016,3,26,11,15,934.0,93.0,3.5,17.0,830.5,858.65,663.48
2016,3,26,11,30,937.0,94.0,3.4,17.0,846.0,834.55,645.59
2016,3,26,11,45,938.5,94.0,3.35,17.5,853.5,805.13,623.13
2016,3,26,12,0,940.0,94.0,3.3,18.0,861.0,772.76,598.69
2016,3,26,12,15,939.5,94.0,3.15,18.0,860.5,736.18,571.16
2016,3,26,12,30,939.0,94.0,3.0,18.0,860.0,697.07,540.35
2016,3,26,12,45,923.5,101.0,2.95,18.0,848.0,652.7,505.4
2016,3,26,13,0,908.0,108.0,2.9,18.0,836.0,607.1,468.86
2016,3,26,13,15,903.5,107.5,2.8,18.0,819.5,560.03,430.35
2016,3,26,13,30,899.0,107.0,2.7,18.0,803.0,511.58,389.83
2016,3,26,13,45,881.0,111.5,2.65,18.0,776.5,460.29,346.34
2016,3,26,14,0,863.0,116.0,2.6,18.0,750.0,409.21,302.07
2016,3,26,14,15,653.5,192.0,2.6,18.0,661.0,344.22,251.2
2016,3,26,14,30,444.0,268.0,2.6,18.0,572.0,306.17,224.03
2016,3,26,14,45,621.0,191.5,2.6,18.0,591.0,256.45,175.79
2016,3,26,15,0,798.0,115.0,2.6,18.0,610.0,193.02,116.76
2016,3,26,15,15,698.5,132.5,2.55,17.5,544.0,141.75,84.66
2016,3,26,15,30,599.0,150.0,2.5,17.0,478.0,108.23,75.54
2016,3,26,15,45,492.5,160.5,2.45,17.0,414.5,104.91,85.71
2016,3,26,16,0,386.0,171.0,2.4,17.0,351.0,113.49,93.39
2016,3,26,16,15,455.0,138.0,2.35,16.5,326.0,94.3,77.22
2016,3,26,16,30,524.0,105.0,2.3,16.0,301.0,74.46,60.27
2016,3,26,16,45,483.0,95.5,2.3,15.5,255.5,68.64,55.41
2016,3,26,17,0,442.0,86.0,2.3,15.0,210.0,62.99,50.55
2016,3,26,17,15,386.0,72.5,2.45,14.0,164.0,54.07,42.67
2016,3,26,17,30,330.0,59.0,2.6,13.0,118.0,44.79,34.2
2016,3,26,17,45,239.0,43.5,2.8,12.5,79.0,33.52,23.64
2016,3,26,18,0,148.0,28.0,3.0,12.0,40.0,21.87,11.23
2016,3,26,18,15,74.0,14.0,3.15,11.5,20.0,12.73,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,147.5,14.0,2.55,9.0,27.0,129.51,0.0
2016,3,27,6,30,295.0,28.0,2.7,9.0,54.0,267.79,208.9
2016,3,27,6,45,402.0,39.0,2.9,9.5,100.0,364.28,304.45
2016,3,27,7,0,509.0,50.0,3.1,10.0,146.0,468.59,395.47
2016,3,27,7,15,577.5,57.5,3.1,10.5,198.5,545.17,458.95
2016,3,27,7,30,646.0,65.0,3.1,11.0,251.0,624.15,521.17
2016,3,27,7,45,403.5,112.0,3.1,11.5,236.0,494.95,415.44
2016,3,27,8,0,161.0,159.0,3.1,12.0,221.0,324.85,271.48
2016,3,27,8,15,230.0,175.0,3.2,12.0,277.0,418.03,348.39
2016,3,27,8,30,299.0,191.0,3.3,12.0,333.0,496.76,411.14
2016,3,27,8,45,564.5,143.5,3.4,12.5,445.0,700.4,571.82
2016,3,27,9,0,830.0,96.0,3.5,13.0,557.0,880.01,701.15
2016,3,27,9,15,847.5,99.0,3.6,13.0,600.5,901.32,713.73
2016,3,27,9,30,865.0,102.0,3.7,13.0,644.0,919.39,725.35
2016,3,27,9,45,877.0,104.5,3.85,13.5,682.0,928.49,729.63
2016,3,27,10,0,889.0,107.0,4.0,14.0,720.0,925.69,725.62
2016,3,27,10,15,898.5,108.5,4.05,14.0,752.0,924.66,723.92
2016,3,27,10,30,908.0,110.0,4.1,14.0,784.0,920.08,719.84
2016,3,27,10,45,914.5,112.0,4.2,14.0,808.0,909.84,712.18
2016,3,27,11,0,921.0,114.0,4.3,14.0,832.0,896.06,702.31
2016,3,27,11,15,925.5,115.0,4.3,14.0,848.5,876.13,687.52
2016,3,27,11,30,930.0,116.0,4.3,14.0,865.0,852.87,670.45
2016,3,27,11,45,931.0,117.0,4.35,14.5,873.5,823.7,648.28
2016,3,27,12,0,932.0,118.0,4.4,15.0,882.0,791.6,624.02
2016,3,27,12,15,932.5,118.0,4.4,15.0,882.0,755.45,596.26
2016,3,27,12,30,933.0,118.0,4.4,15.0,882.0,716.72,565.72
2016,3,27,12,45,932.0,117.0,4.4,15.0,874.0,673.81,531.42
2016,3,27,13,0,931.0,116.0,4.4,15.0,866.0,628.8,494.75
2016,3,27,13,15,927.5,115.5,4.4,15.0,850.0,581.0,455.01
2016,3,27,13,30,924.0,115.0,4.4,15.0,834.0,531.68,413.02
2016,3,27,13,45,914.5,115.0,4.45,15.0,809.0,478.93,367.41
2016,3,27,14,0,905.0,115.0,4.5,15.0,784.0,425.67,320.24
2016,3,27,14,15,816.5,138.5,4.5,14.5,723.0,360.52,265.24
2016,3,27,14,30,728.0,162.0,4.5,14.0,662.0,301.73,215.92
2016,3,27,14,45,680.0,166.5,4.55,14.0,613.5,250.83,172.58
2016,3,27,15,0,632.0,171.0,4.6,14.0,565.0,205.0,136.05
2016,3,27,15,15,511.5,192.0,4.55,13.5,497.0,169.7,116.09
2016,3,27,15,30,391.0,213.0,4.5,13.0,429.0,154.42,117.67
2016,3,27,15,45,446.5,180.0,4.5,13.0,405.5,116.92,97.58
2016,3,27,16,0,502.0,147.0,4.5,13.0,382.0,98.34,81.64
2016,3,27,16,15,331.5,151.5,4.35,12.5,299.5,108.75,91.26
2016,3,27,16,30,161.0,156.0,4.2,12.0,217.0,116.03,98.13
2016,3,27,16,45,138.5,136.0,4.1,11.5,183.0,102.45,86.46
2016,3,27,17,0,116.0,116.0,4.0,11.0,149.0,88.47,74.19
2016,3,27,17,15,97.0,93.0,3.95,10.5,117.0,72.23,59.59
2016,3,27,17,30,78.0,70.0,3.9,10.0,85.0,55.52,44.24
2016,3,27,17,45,46.5,48.5,3.85,10.0,57.0,39.3,29.04
2016,3,27,18,0,15.0,27.0,3.8,10.0,29.0,23.21,12.79
2016,3,27,18,15,7.5,13.5,3.75,9.5,14.5,12.28,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.5,14.0,3.5,6.5,31.5,156.88,0.0
2016,3,28,6,30,377.0,28.0,3.7,7.0,63.0,322.27,258.39
2016,3,28,6,45,491.0,36.5,3.95,7.5,113.0,423.84,358.21
2016,3,28,7,0,605.0,45.0,4.2,8.0,163.0,527.11,448.49
2016,3,28,7,15,667.5,51.0,4.4,8.0,217.0,601.33,512.08
2016,3,28,7,30,730.0,57.0,4.6,8.0,271.0,677.05,574.22
2016,3,28,7,45,772.0,60.5,4.8,8.5,326.0,733.69,617.96
2016,3,28,8,0,814.0,64.0,5.0,9.0,381.0,789.62,659.78
2016,3,28,8,15,841.5,67.5,5.05,9.0,433.5,831.94,690.48
2016,3,28,8,30,869.0,71.0,5.1,9.0,486.0,863.62,712.59
2016,3,28,8,45,889.0,73.5,5.15,9.5,535.5,893.4,731.7
2016,3,28,9,0,909.0,76.0,5.2,10.0,585.0,920.36,748.52
2016,3,28,9,15,923.5,78.0,5.2,10.0,629.0,938.62,759.89
2016,3,28,9,30,938.0,80.0,5.2,10.0,673.0,953.52,768.91
2016,3,28,9,45,948.5,82.0,5.25,10.5,711.0,961.25,771.69
2016,3,28,10,0,959.0,84.0,5.3,11.0,749.0,965.3,771.98
2016,3,28,10,15,966.0,85.0,5.3,11.0,780.5,961.35,767.72
2016,3,28,10,30,973.0,86.0,5.3,11.0,812.0,953.68,760.99
2016,3,28,10,45,977.5,87.5,5.35,11.5,835.5,940.66,749.46
2016,3,28,11,0,982.0,89.0,5.4,12.0,859.0,923.98,735.46
2016,3,28,11,15,985.0,89.5,5.45,12.0,875.0,901.42,718.69
2016,3,28,11,30,988.0,90.0,5.5,12.0,891.0,875.43,699.47
2016,3,28,11,45,534.5,242.5,5.55,12.0,676.5,647.58,522.4
2016,3,28,12,0,81.0,395.0,5.6,12.0,462.0,416.68,332.91
2016,3,28,12,15,327.5,346.5,5.55,12.0,616.5,543.0,436.74
2016,3,28,12,30,574.0,298.0,5.5,12.0,771.0,644.24,516.49
2016,3,28,12,45,761.5,204.0,5.45,12.0,824.0,647.63,519.48
2016,3,28,13,0,949.0,110.0,5.4,12.0,877.0,635.98,509.54
2016,3,28,13,15,944.5,109.0,5.3,12.0,860.0,586.5,467.15
2016,3,28,13,30,940.0,108.0,5.2,12.0,843.0,535.59,422.78
2016,3,28,13,45,719.5,191.0,5.1,12.0,743.5,452.61,354.07
2016,3,28,14,0,499.0,274.0,5.0,12.0,644.0,393.11,305.69
2016,3,28,14,15,497.0,262.0,4.85,12.0,617.5,350.76,268.45
2016,3,28,14,30,495.0,250.0,4.7,12.0,591.0,308.53,231.06
2016,3,28,14,45,247.5,174.5,4.6,12.0,345.0,180.42,134.43
2016,3,28,15,0,0.0,99.0,4.5,12.0,99.0,87.54,68.22
2016,3,28,15,15,0.0,56.5,4.3,12.0,56.5,49.98,36.82
2016,3,28,15,30,0.0,14.0,4.1,12.0,14.0,12.35,4.9
2016,3,28,15,45,334.0,58.5,3.95,12.0,216.0,34.4,25.11
2016,3,28,16,0,668.0,103.0,3.8,12.0,418.0,67.91,55.07
2016,3,28,16,15,706.5,89.0,3.4,11.5,388.5,60.56,48.78
2016,3,28,16,30,745.0,75.0,3.0,11.0,359.0,57.82,46.58
2016,3,28,16,45,703.5,69.0,2.7,10.5,305.5,49.7,39.46
2016,3,28,17,0,662.0,63.0,2.4,10.0,252.0,46.59,36.77
2016,3,28,17,15,593.5,56.0,2.3,9.5,199.0,42.45,33.0
2016,3,28,17,30,525.0,49.0,2.2,9.0,146.0,38.22,28.94
2016,3,28,17,45,412.5,38.5,2.1,8.5,99.5,30.67,21.66
2016,3,28,18,0,300.0,28.0,2.0,8.0,53.0,22.88,13.02
2016,3,28,18,15,150.0,14.0,2.05,8.0,26.5,12.73,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,191.0,14.5,2.0,5.5,33.0,161.55,17.24
2016,3,29,6,30,382.0,29.0,2.4,6.0,66.0,327.98,266.23
2016,3,29,6,45,492.0,37.0,2.8,7.0,115.5,426.82,360.44
2016,3,29,7,0,602.0,45.0,3.2,8.0,165.0,527.25,446.73
2016,3,29,7,15,663.0,51.0,3.35,8.0,219.0,600.32,508.14
2016,3,29,7,30,724.0,57.0,3.5,8.0,273.0,674.86,568.02
2016,3,29,7,45,767.0,60.5,3.65,8.5,328.0,732.22,611.15
2016,3,29,8,0,810.0,64.0,3.8,9.0,383.0,788.96,652.37
2016,3,29,8,15,837.5,67.0,3.7,9.5,435.5,830.56,679.76
2016,3,29,8,30,865.0,70.0,3.6,10.0,488.0,861.53,698.58
2016,3,29,8,45,885.5,72.5,3.55,10.5,537.0,891.75,716.78
2016,3,29,9,0,906.0,75.0,3.5,11.0,586.0,919.16,732.68
2016,3,29,9,15,920.5,77.0,3.35,11.5,630.0,937.41,741.18
2016,3,29,9,30,935.0,79.0,3.2,12.0,674.0,952.32,747.29
2016,3,29,9,45,945.0,81.0,3.05,12.5,712.5,959.59,748.04
2016,3,29,10,0,955.0,83.0,2.9,13.0,751.0,963.2,746.39
2016,3,29,10,15,963.0,84.5,2.85,13.0,782.5,960.72,742.91
2016,3,29,10,30,971.0,86.0,2.8,13.0,814.0,954.49,737.07
2016,3,29,10,45,975.5,87.0,2.75,13.5,837.5,940.92,725.02
2016,3,29,11,0,980.0,88.0,2.7,14.0,861.0,923.72,710.72
2016,3,29,11,15,983.0,88.5,2.65,14.0,877.0,901.19,694.24
2016,3,29,11,30,986.0,89.0,2.6,14.0,893.0,875.23,675.51
2016,3,29,11,45,986.5,90.0,2.6,14.0,900.5,844.53,653.93
2016,3,29,12,0,987.0,91.0,2.6,14.0,908.0,810.76,630.16
2016,3,29,12,15,722.5,213.5,2.6,14.0,811.5,704.57,549.31
2016,3,29,12,30,458.0,336.0,2.6,14.0,715.0,601.96,469.12
2016,3,29,12,45,717.5,214.5,2.6,14.0,801.0,631.37,493.69
2016,3,29,13,0,977.0,93.0,2.6,14.0,887.0,639.39,499.3
2016,3,29,13,15,972.5,92.5,2.55,14.0,869.5,589.33,457.99
2016,3,29,13,30,968.0,92.0,2.5,14.0,852.0,537.75,414.81
2016,3,29,13,45,959.0,92.0,2.5,14.0,826.0,483.39,368.45
2016,3,29,14,0,950.0,92.0,2.5,14.0,800.0,428.4,320.32
2016,3,29,14,15,941.0,91.0,2.45,14.0,767.5,372.25,270.12
2016,3,29,14,30,932.0,90.0,2.4,14.0,735.0,315.96,219.3
2016,3,29,14,45,917.0,89.0,2.4,14.0,695.5,258.52,168.45
2016,3,29,15,0,902.0,88.0,2.4,14.0,656.0,202.06,121.16
2016,3,29,15,15,885.5,85.5,2.3,13.5,611.5,145.61,80.66
2016,3,29,15,30,869.0,83.0,2.2,13.0,567.0,90.77,54.52
2016,3,29,15,45,845.0,81.0,2.15,13.0,517.5,58.03,45.89
2016,3,29,16,0,821.0,79.0,2.1,13.0,468.0,57.93,45.99
2016,3,29,16,15,790.5,75.0,1.9,12.5,415.5,56.27,44.78
2016,3,29,16,30,760.0,71.0,1.7,12.0,363.0,54.57,43.5
2016,3,29,16,45,715.0,66.0,1.55,12.0,309.0,51.91,41.23
2016,3,29,17,0,670.0,61.0,1.4,12.0,255.0,44.97,35.02
2016,3,29,17,15,603.0,54.5,1.4,11.0,202.0,41.16,31.66
2016,3,29,17,30,536.0,48.0,1.4,10.0,149.0,37.28,28.02
2016,3,29,17,45,421.5,38.0,1.45,9.5,102.0,30.13,21.15
2016,3,29,18,0,307.0,28.0,1.5,9.0,55.0,22.77,13.15
2016,3,29,18,15,153.5,14.0,1.6,8.5,27.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,134.5,18.0,2.05,7.5,32.0,130.23,41.37
2016,3,30,6,30,269.0,36.0,2.3,8.0,64.0,261.28,212.41
2016,3,30,6,45,371.0,48.0,2.6,8.5,110.5,357.57,301.48
2016,3,30,7,0,473.0,60.0,2.9,9.0,157.0,459.83,390.52
2016,3,30,7,15,539.5,68.5,2.95,9.0,209.0,536.13,454.33
2016,3,30,7,30,606.0,77.0,3.0,9.0,261.0,614.49,517.04
2016,3,30,7,45,332.0,119.0,3.05,9.5,222.5,448.46,379.3
2016,3,30,8,0,58.0,161.0,3.1,10.0,184.0,224.37,187.02
2016,3,30,8,15,197.5,176.5,3.05,10.5,270.0,375.91,315.59
2016,3,30,8,30,337.0,192.0,3.0,11.0,356.0,533.42,441.63
2016,3,30,8,45,579.0,146.5,3.0,11.5,462.0,722.25,587.95
2016,3,30,9,0,821.0,101.0,3.0,12.0,568.0,885.48,703.62
2016,3,30,9,15,602.5,182.5,3.0,12.0,539.0,785.3,627.42
2016,3,30,9,30,384.0,264.0,3.0,12.0,510.0,650.55,521.19
2016,3,30,9,45,633.5,186.5,3.05,12.5,620.5,810.37,643.93
2016,3,30,10,0,883.0,109.0,3.1,13.0,731.0,929.75,725.76
2016,3,30,10,15,588.5,231.0,3.1,13.0,653.0,791.88,623.24
2016,3,30,10,30,294.0,353.0,3.1,13.0,575.0,631.65,497.59
2016,3,30,10,45,226.0,374.0,3.1,13.5,548.0,569.9,449.16
2016,3,30,11,0,158.0,395.0,3.1,14.0,521.0,522.52,410.49
2016,3,30,11,15,339.0,353.5,3.05,14.0,629.5,630.2,495.03
2016,3,30,11,30,520.0,312.0,3.0,14.0,738.0,726.52,567.54
2016,3,30,11,45,541.0,309.5,3.0,14.0,756.0,716.92,559.29
2016,3,30,12,0,562.0,307.0,3.0,14.0,774.0,704.28,549.48
2016,3,30,12,15,745.0,211.5,3.0,14.0,830.0,719.95,563.47
2016,3,30,12,30,928.0,116.0,3.0,14.0,886.0,717.91,563.34
2016,3,30,12,45,929.5,113.0,3.0,14.5,878.5,674.99,528.45
2016,3,30,13,0,931.0,110.0,3.0,15.0,871.0,629.86,491.49
2016,3,30,13,15,927.0,109.5,3.0,15.0,854.0,581.86,452.34
2016,3,30,13,30,923.0,109.0,3.0,15.0,837.0,532.4,410.99
2016,3,30,13,45,917.5,107.5,3.0,15.0,812.5,480.28,366.44
2016,3,30,14,0,912.0,106.0,3.0,15.0,788.0,427.29,319.99
2016,3,30,14,15,902.5,104.0,3.0,15.0,756.0,372.0,270.81
2016,3,30,14,30,893.0,102.0,3.0,15.0,724.0,316.71,221.11
2016,3,30,14,45,880.5,100.0,3.05,15.0,685.5,261.0,171.77
2016,3,30,15,0,868.0,98.0,3.1,15.0,647.0,198.07,119.12
2016,3,30,15,15,851.0,95.0,3.15,14.5,603.0,142.5,78.84
2016,3,30,15,30,834.0,92.0,3.2,14.0,559.0,88.76,52.19
2016,3,30,15,45,811.5,88.5,3.3,14.0,510.5,62.98,50.04
2016,3,30,16,0,789.0,85.0,3.4,14.0,462.0,62.01,49.38
2016,3,30,16,15,757.5,81.0,3.45,13.5,410.0,60.55,48.36
2016,3,30,16,30,726.0,77.0,3.5,13.0,358.0,59.06,47.3
2016,3,30,16,45,681.0,71.5,3.6,12.5,305.0,51.22,40.49
2016,3,30,17,0,636.0,66.0,3.7,12.0,252.0,48.59,38.26
2016,3,30,17,15,568.5,58.5,3.8,11.0,200.0,44.17,34.33
2016,3,30,17,30,501.0,51.0,3.9,10.0,148.0,39.61,30.1
2016,3,30,17,45,389.0,40.5,4.0,9.5,101.5,32.15,22.94
2016,3,30,18,0,277.0,30.0,4.1,9.0,55.0,24.46,14.74
2016,3,30,18,15,138.5,15.0,4.1,8.5,27.5,12.14,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.0,18.5,2.3,9.0,34.5,148.44,69.6
2016,3,31,6,30,304.0,37.0,2.5,9.0,69.0,287.54,234.86
2016,3,31,6,45,401.0,48.5,2.7,9.5,116.5,380.75,320.27
2016,3,31,7,0,498.0,60.0,2.9,10.0,164.0,480.13,405.86
2016,3,31,7,15,253.0,84.5,2.9,10.0,138.0,314.51,268.31
2016,3,31,7,30,8.0,109.0,2.9,10.0,112.0,114.14,93.12
2016,3,31,7,45,14.0,129.0,2.95,10.5,134.5,138.43,113.95
2016,3,31,8,0,20.0,149.0,3.0,11.0,157.0,162.75,134.11
2016,3,31,8,15,38.0,176.5,3.0,11.0,194.5,221.07,182.85
2016,3,31,8,30,56.0,204.0,3.0,11.0,232.0,266.12,219.7
2016,3,31,8,45,168.0,226.0,3.0,11.5,320.5,405.37,334.19
2016,3,31,9,0,280.0,248.0,3.0,12.0,409.0,546.71,444.88
2016,3,31,9,15,358.0,250.0,3.0,12.0,471.5,616.33,497.89
2016,3,31,9,30,436.0,252.0,3.0,12.0,534.0,701.62,561.39
2016,3,31,9,45,671.5,176.0,3.0,12.5,638.0,835.67,661.36
2016,3,31,10,0,907.0,100.0,3.0,13.0,742.0,943.93,734.53
2016,3,31,10,15,915.5,101.5,3.0,13.0,772.5,941.87,730.82
2016,3,31,10,30,924.0,103.0,3.0,13.0,803.0,936.21,725.82
2016,3,31,10,45,931.0,103.5,3.05,13.5,827.0,924.59,715.89
2016,3,31,11,0,938.0,104.0,3.1,14.0,851.0,909.42,703.7
2016,3,31,11,15,941.5,104.5,3.2,14.0,866.5,887.84,688.78
2016,3,31,11,30,945.0,105.0,3.3,14.0,882.0,862.95,671.57
2016,3,31,11,45,947.0,105.0,3.4,14.5,890.0,833.23,649.66
2016,3,31,12,0,949.0,105.0,3.5,15.0,898.0,800.52,625.61
2016,3,31,12,15,949.0,104.5,3.6,15.0,897.0,763.1,598.74
2016,3,31,12,30,949.0,104.0,3.7,15.0,896.0,723.13,568.11
2016,3,31,12,45,952.5,100.5,3.8,15.5,888.5,680.31,533.7
2016,3,31,13,0,956.0,97.0,3.9,16.0,881.0,635.06,496.67
2016,3,31,13,15,952.0,96.5,4.0,15.5,864.0,586.13,457.58
2016,3,31,13,30,948.0,96.0,4.1,15.0,847.0,535.69,416.01
2016,3,31,13,45,941.5,95.0,4.2,15.0,822.0,482.49,370.28
2016,3,31,14,0,935.0,94.0,4.3,15.0,797.0,428.48,322.63
2016,3,31,14,15,926.5,92.5,4.4,15.0,765.0,372.86,272.64
2016,3,31,14,30,918.0,91.0,4.5,15.0,733.0,317.09,221.94
2016,3,31,14,45,905.5,90.0,4.6,15.0,694.5,260.93,171.58
2016,3,31,15,0,893.0,89.0,4.7,15.0,656.0,205.48,124.42
2016,3,31,15,15,877.5,86.5,4.75,14.5,612.5,149.62,83.45
2016,3,31,15,30,862.0,84.0,4.8,14.0,569.0,95.27,56.03
2016,3,31,15,45,536.0,145.0,4.85,14.0,438.0,94.53,77.68
2016,3,31,16,0,210.0,206.0,4.9,14.0,307.0,147.92,124.49
2016,3,31,16,15,484.5,138.5,4.85,13.5,337.5,94.13,77.96
2016,3,31,16,30,759.0,71.0,4.8,13.0,368.0,54.34,43.06
2016,3,31,16,45,717.0,66.5,4.8,12.5,314.5,52.12,41.29
2016,3,31,17,0,675.0,62.0,4.8,12.0,261.0,45.56,35.52
2016,3,31,17,15,611.5,55.5,4.6,11.5,208.5,41.8,32.13
2016,3,31,17,30,548.0,49.0,4.4,11.0,156.0,37.95,28.5
2016,3,31,17,45,439.5,39.5,4.25,10.5,108.5,31.28,22.11
2016,3,31,18,0,331.0,30.0,4.1,10.0,61.0,24.43,14.84
2016,3,31,18,15,165.5,15.0,3.95,9.5,30.5,12.08,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,17.5,2.5,8.5,37.5,168.14,96.92
2016,4,1,6,30,364.0,35.0,2.7,9.0,75.0,326.97,268.9
2016,4,1,6,45,458.0,44.5,2.95,9.5,123.5,417.83,351.99
2016,4,1,7,0,552.0,54.0,3.2,10.0,172.0,514.59,434.48
2016,4,1,7,15,276.0,77.5,3.25,10.0,136.5,340.51,290.6
2016,4,1,7,30,0.0,101.0,3.3,10.0,101.0,97.53,78.62
2016,4,1,7,45,2.0,119.5,3.35,10.5,120.5,116.85,95.15
2016,4,1,8,0,4.0,138.0,3.4,11.0,140.0,136.08,111.02
2016,4,1,8,15,12.0,160.5,3.4,11.0,166.5,164.95,135.19
2016,4,1,8,30,20.0,183.0,3.4,11.0,193.0,193.8,159.0
2016,4,1,8,45,92.5,223.5,3.4,11.5,276.0,317.54,261.9
2016,4,1,9,0,165.0,264.0,3.4,12.0,359.0,444.19,362.84
2016,4,1,9,15,201.5,282.0,3.4,12.0,407.0,493.69,400.79
2016,4,1,9,30,238.0,300.0,3.4,12.0,455.0,542.33,437.83
2016,4,1,9,45,569.0,200.5,3.45,12.5,598.0,769.32,615.28
2016,4,1,10,0,900.0,101.0,3.5,13.0,741.0,941.02,736.44
2016,4,1,10,15,908.0,102.5,3.5,13.0,772.0,938.51,731.96
2016,4,1,10,30,916.0,104.0,3.5,13.0,803.0,932.46,726.64
2016,4,1,10,45,922.5,105.0,3.5,13.5,826.0,920.99,716.37
2016,4,1,11,0,929.0,106.0,3.5,14.0,849.0,906.01,703.85
2016,4,1,11,15,932.5,106.5,3.45,14.0,865.0,884.56,687.93
2016,4,1,11,30,936.0,107.0,3.4,14.0,881.0,859.84,669.83
2016,4,1,11,45,938.0,107.0,3.4,14.5,888.5,830.31,647.47
2016,4,1,12,0,940.0,107.0,3.4,15.0,896.0,797.83,623.07
2016,4,1,12,15,940.0,107.0,3.35,15.0,895.0,761.12,596.07
2016,4,1,12,30,940.0,107.0,3.3,15.0,894.0,721.87,565.5
2016,4,1,12,45,941.5,104.5,3.3,15.0,886.5,679.01,531.91
2016,4,1,13,0,943.0,102.0,3.3,15.0,879.0,633.9,495.83
2016,4,1,13,15,939.5,101.5,3.3,15.0,862.0,585.72,456.43
2016,4,1,13,30,936.0,101.0,3.3,15.0,845.0,536.04,414.78
2016,4,1,13,45,930.5,99.5,3.35,15.0,820.5,483.38,369.79
2016,4,1,14,0,925.0,98.0,3.4,15.0,796.0,429.85,322.84
2016,4,1,14,15,916.5,96.5,3.45,15.0,764.5,374.7,273.58
2016,4,1,14,30,908.0,95.0,3.5,15.0,733.0,319.42,223.61
2016,4,1,14,45,897.0,92.5,3.55,15.0,695.0,262.96,173.24
2016,4,1,15,0,886.0,90.0,3.6,15.0,657.0,207.12,125.78
2016,4,1,15,15,870.5,87.5,3.65,14.5,613.0,151.64,84.91
2016,4,1,15,30,855.0,85.0,3.7,14.0,569.0,88.57,49.47
2016,4,1,15,45,834.5,82.0,3.75,14.0,521.0,58.3,45.91
2016,4,1,16,0,814.0,79.0,3.8,14.0,473.0,57.53,45.41
2016,4,1,16,15,785.0,75.5,3.75,13.5,421.0,56.28,44.56
2016,4,1,16,30,756.0,72.0,3.7,13.0,369.0,55.01,43.67
2016,4,1,16,45,714.5,67.0,3.65,12.5,316.0,52.41,41.55
2016,4,1,17,0,673.0,62.0,3.6,12.0,263.0,45.45,35.43
2016,4,1,17,15,610.5,55.5,3.4,11.5,210.5,41.69,32.06
2016,4,1,17,30,548.0,49.0,3.2,11.0,158.0,37.84,28.43
2016,4,1,17,45,444.5,39.5,3.05,10.5,110.5,31.18,22.07
2016,4,1,18,0,341.0,30.0,2.9,10.0,63.0,24.32,14.94
2016,4,1,18,15,170.5,15.0,2.85,9.5,31.5,12.01,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,179.5,18.5,1.45,8.0,39.5,170.73,110.5
2016,4,2,6,30,359.0,37.0,1.6,8.0,79.0,327.15,269.98
2016,4,2,6,45,445.5,47.5,1.8,8.5,127.0,414.26,348.43
2016,4,2,7,0,532.0,58.0,2.0,9.0,175.0,506.66,426.55
2016,4,2,7,15,283.0,90.0,1.9,9.5,154.0,363.86,308.08
2016,4,2,7,30,34.0,122.0,1.8,10.0,133.0,162.7,134.79
2016,4,2,7,45,39.5,142.5,1.7,10.5,157.5,188.64,156.7
2016,4,2,8,0,45.0,163.0,1.6,11.0,182.0,214.43,177.34
2016,4,2,8,15,48.5,184.5,1.5,11.0,207.5,239.55,197.23
2016,4,2,8,30,52.0,206.0,1.4,11.0,233.0,264.29,216.46
2016,4,2,8,45,145.5,233.0,1.35,11.5,316.0,393.66,320.66
2016,4,2,9,0,239.0,260.0,1.3,12.0,399.0,507.17,407.36
2016,4,2,9,15,539.0,188.0,1.25,12.5,532.5,731.56,576.35
2016,4,2,9,30,839.0,116.0,1.2,13.0,666.0,926.38,706.35
2016,4,2,9,45,842.5,123.5,1.2,13.5,701.5,932.95,705.21
2016,4,2,10,0,846.0,131.0,1.2,14.0,737.0,935.94,704.46
2016,4,2,10,15,786.5,162.5,1.2,14.0,744.5,909.07,685.35
2016,4,2,10,30,727.0,194.0,1.2,14.0,752.0,874.05,661.23
2016,4,2,10,45,798.5,168.0,1.2,14.5,797.5,887.09,668.4
2016,4,2,11,0,870.0,142.0,1.2,15.0,843.0,901.39,675.85
2016,4,2,11,15,874.0,143.0,1.25,15.0,858.0,880.71,662.06
2016,4,2,11,30,878.0,144.0,1.3,15.0,873.0,856.83,646.57
2016,4,2,11,45,881.5,143.5,1.4,15.5,881.0,828.02,627.16
2016,4,2,12,0,885.0,143.0,1.5,16.0,889.0,791.74,602.48
2016,4,2,12,15,884.5,143.0,1.6,16.0,887.5,755.92,577.45
2016,4,2,12,30,884.0,143.0,1.7,16.0,886.0,717.77,550.03
2016,4,2,12,45,894.5,134.5,1.8,16.5,880.0,677.27,519.34
2016,4,2,13,0,905.0,126.0,1.9,17.0,874.0,634.03,485.74
2016,4,2,13,15,900.0,125.0,1.95,17.0,856.5,585.98,448.07
2016,4,2,13,30,895.0,124.0,2.0,17.0,839.0,536.68,408.31
2016,4,2,13,45,887.0,123.5,2.15,17.0,814.0,485.4,366.13
2016,4,2,14,0,879.0,123.0,2.3,17.0,789.0,433.55,322.11
2016,4,2,14,15,869.0,121.0,2.35,17.0,757.0,374.21,271.06
2016,4,2,14,30,859.0,119.0,2.4,17.0,725.0,319.6,222.88
2016,4,2,14,45,842.0,118.0,2.5,17.0,686.0,264.68,175.03
2016,4,2,15,0,825.0,117.0,2.6,17.0,647.0,211.2,130.43
2016,4,2,15,15,807.0,114.0,2.6,16.5,603.5,157.79,91.34
2016,4,2,15,30,789.0,111.0,2.6,16.0,560.0,106.42,64.34
2016,4,2,15,45,761.0,108.0,2.65,16.0,511.0,68.9,54.74
2016,4,2,16,0,733.0,105.0,2.7,16.0,462.0,69.02,55.06
2016,4,2,16,15,700.0,100.0,2.6,15.5,410.5,67.68,54.19
2016,4,2,16,30,667.0,95.0,2.5,15.0,359.0,66.28,53.25
2016,4,2,16,45,616.0,89.0,2.45,14.5,306.0,63.94,51.44
2016,4,2,17,0,565.0,83.0,2.4,14.0,253.0,61.57,49.5
2016,4,2,17,15,498.5,73.5,2.3,13.0,202.0,56.09,44.74
2016,4,2,17,30,432.0,64.0,2.2,12.0,151.0,50.41,39.56
2016,4,2,17,45,325.5,50.5,2.15,11.5,105.0,38.81,28.76
2016,4,2,18,0,219.0,37.0,2.1,11.0,59.0,28.84,18.84
2016,4,2,18,15,109.5,18.5,2.2,10.5,29.5,14.56,0.0
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.5,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,61.0,10.0,2.0,7.0,11.0,45.36,0.0
2016,4,3,6,15,206.5,25.0,2.1,7.0,47.0,199.86,140.18
2016,4,3,6,30,352.0,40.0,2.2,7.0,83.0,326.92,272.52
2016,4,3,6,45,447.5,50.0,2.3,7.5,132.5,420.24,356.27
2016,4,3,7,0,543.0,60.0,2.4,8.0,182.0,519.21,439.77
2016,4,3,7,15,602.5,67.0,2.35,8.5,235.0,590.89,496.75
2016,4,3,7,30,662.0,74.0,2.3,9.0,288.0,664.09,552.1
2016,4,3,7,45,351.0,118.5,2.3,9.5,234.0,467.24,392.45
2016,4,3,8,0,40.0,163.0,2.3,10.0,180.0,209.65,173.37
2016,4,3,8,15,31.0,176.0,2.3,10.5,190.0,213.06,175.67
2016,4,3,8,30,22.0,189.0,2.3,11.0,200.0,201.69,165.01
2016,4,3,8,45,65.0,227.5,2.3,11.5,265.0,296.95,243.14
2016,4,3,9,0,108.0,266.0,2.3,12.0,330.0,377.42,306.72
2016,4,3,9,15,492.0,185.5,2.3,12.5,506.0,686.68,551.76
2016,4,3,9,30,876.0,105.0,2.3,13.0,682.0,950.09,736.58
2016,4,3,9,45,887.0,107.5,2.35,13.5,719.5,949.0,730.55
2016,4,3,10,0,898.0,110.0,2.4,14.0,757.0,953.61,731.48
2016,4,3,10,15,906.5,111.5,2.4,14.0,787.5,951.29,728.63
2016,4,3,10,30,915.0,113.0,2.4,14.0,818.0,945.42,723.59
2016,4,3,10,45,919.5,115.0,2.45,14.5,841.5,932.97,713.39
2016,4,3,11,0,924.0,117.0,2.5,15.0,865.0,917.04,701.01
2016,4,3,11,15,748.5,209.5,2.55,15.0,822.5,847.45,652.35
2016,4,3,11,30,573.0,302.0,2.6,15.0,780.0,764.28,589.31
2016,4,3,11,45,558.0,311.5,2.65,15.5,780.5,736.43,568.05
2016,4,3,12,0,543.0,321.0,2.7,16.0,781.0,707.3,545.32
2016,4,3,12,15,736.5,222.0,2.75,16.0,844.5,729.44,564.48
2016,4,3,12,30,930.0,123.0,2.8,16.0,908.0,733.1,568.95
2016,4,3,12,45,924.0,124.5,2.9,16.0,898.0,689.08,535.12
2016,4,3,13,0,918.0,126.0,3.0,16.0,888.0,643.37,499.47
2016,4,3,13,15,768.5,194.5,3.05,16.0,824.0,572.01,442.85
2016,4,3,13,30,619.0,263.0,3.1,16.0,760.0,511.93,394.73
2016,4,3,13,45,753.0,194.5,3.2,16.0,781.0,478.59,365.93
2016,4,3,14,0,887.0,126.0,3.3,16.0,802.0,436.28,327.31
2016,4,3,14,15,769.0,164.0,3.35,15.5,732.5,371.43,274.12
2016,4,3,14,30,651.0,202.0,3.4,15.0,663.0,321.67,233.66
2016,4,3,14,45,743.5,161.0,3.5,15.0,661.0,270.73,185.65
