Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,0,836.0,120.0,3.6,15.0,659.0,217.03,135.95
2016,4,3,15,15,818.5,116.5,3.6,14.5,615.0,162.66,95.4
2016,4,3,15,30,801.0,113.0,3.6,14.0,571.0,110.28,66.9
2016,4,3,15,45,779.5,108.0,3.6,14.0,522.5,68.91,55.18
2016,4,3,16,0,758.0,103.0,3.6,14.0,474.0,67.69,54.33
2016,4,3,16,15,726.0,98.0,3.45,13.5,422.0,66.28,53.38
2016,4,3,16,30,694.0,93.0,3.3,13.0,370.0,64.8,52.36
2016,4,3,16,45,652.5,85.5,3.2,12.5,317.0,61.26,49.45
2016,4,3,17,0,611.0,78.0,3.1,12.0,264.0,57.54,46.29
2016,4,3,17,15,545.5,69.5,2.95,11.5,211.5,52.71,41.98
2016,4,3,17,30,480.0,61.0,2.8,11.0,159.0,47.72,37.34
2016,4,3,17,45,380.5,48.5,2.7,10.5,112.0,38.82,28.93
2016,4,3,18,0,281.0,36.0,2.6,10.0,65.0,29.56,19.68
2016,4,3,18,15,140.5,18.0,2.6,9.5,32.5,14.17,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,11.82,0.0
2016,4,4,6,15,182.5,27.0,2.2,9.5,50.0,187.71,136.69
2016,4,4,6,30,365.0,41.0,2.3,10.0,87.0,338.19,279.98
2016,4,4,6,45,461.0,50.5,2.4,10.5,137.5,432.1,362.8
2016,4,4,7,0,557.0,60.0,2.5,11.0,188.0,531.57,445.32
2016,4,4,7,15,617.0,67.0,2.4,11.0,242.0,604.2,502.85
2016,4,4,7,30,677.0,74.0,2.3,11.0,296.0,678.38,558.85
2016,4,4,7,45,719.0,78.5,2.25,11.5,350.5,735.01,598.44
2016,4,4,8,0,761.0,83.0,2.2,12.0,405.0,786.18,632.57
2016,4,4,8,15,789.0,87.0,2.25,12.5,457.0,828.75,660.24
2016,4,4,8,30,817.0,91.0,2.3,13.0,509.0,869.24,685.91
2016,4,4,8,45,837.0,94.5,2.4,13.5,557.0,899.43,704.36
2016,4,4,9,0,857.0,98.0,2.5,14.0,605.0,926.75,720.77
2016,4,4,9,15,872.0,100.5,2.55,14.0,648.5,945.15,731.83
2016,4,4,9,30,887.0,103.0,2.6,14.0,692.0,951.07,734.46
2016,4,4,9,45,896.5,106.0,2.7,14.5,729.0,958.32,737.39
2016,4,4,10,0,906.0,109.0,2.8,15.0,766.0,962.04,738.01
2016,4,4,10,15,914.5,110.5,2.75,15.0,796.5,959.64,734.66
2016,4,4,10,30,923.0,112.0,2.7,15.0,827.0,953.66,729.09
2016,4,4,10,45,926.5,114.5,2.7,15.5,850.0,940.68,718.03
2016,4,4,11,0,930.0,117.0,2.7,16.0,873.0,924.22,704.82
2016,4,4,11,15,933.5,117.5,2.7,16.0,888.0,902.39,689.4
2016,4,4,11,30,937.0,118.0,2.7,16.0,903.0,877.3,671.84
2016,4,4,11,45,937.0,119.5,2.7,16.5,910.0,847.25,649.66
2016,4,4,12,0,937.0,121.0,2.7,17.0,917.0,814.34,625.55
2016,4,4,12,15,936.5,121.0,2.65,17.0,915.5,777.02,598.63
2016,4,4,12,30,936.0,121.0,2.6,17.0,914.0,737.24,568.4
2016,4,4,12,45,938.0,117.5,2.6,17.0,906.0,693.75,535.25
2016,4,4,13,0,940.0,114.0,2.6,17.0,898.0,648.04,499.65
2016,4,4,13,15,935.5,113.5,2.6,17.0,880.5,599.24,460.73
2016,4,4,13,30,931.0,113.0,2.6,17.0,863.0,549.04,419.67
2016,4,4,13,45,922.5,112.5,2.6,17.5,837.0,495.93,374.54
2016,4,4,14,0,914.0,112.0,2.6,18.0,811.0,442.25,327.92
2016,4,4,14,15,904.0,110.5,2.7,17.5,778.0,386.97,280.43
2016,4,4,14,30,894.0,109.0,2.8,17.0,745.0,331.77,232.04
2016,4,4,14,45,741.5,151.5,2.95,17.0,660.5,264.96,179.64
2016,4,4,15,0,589.0,194.0,3.1,17.0,576.0,226.03,152.6
2016,4,4,15,15,709.5,147.0,3.15,16.5,576.5,167.36,102.6
2016,4,4,15,30,830.0,100.0,3.2,16.0,577.0,103.96,59.52
2016,4,4,15,45,804.5,97.0,3.25,16.0,527.5,68.4,54.28
2016,4,4,16,0,779.0,94.0,3.3,16.0,478.0,68.05,54.2
2016,4,4,16,15,748.0,90.0,3.05,15.5,426.0,60.63,47.98
2016,4,4,16,30,717.0,86.0,2.8,15.0,374.0,59.63,47.37
2016,4,4,16,45,671.0,80.5,2.55,14.5,320.0,57.37,45.6
2016,4,4,17,0,625.0,75.0,2.3,14.0,266.0,55.05,43.7
2016,4,4,17,15,558.5,67.0,2.05,13.0,213.5,50.52,39.79
2016,4,4,17,30,492.0,59.0,1.8,12.0,161.0,45.85,35.55
2016,4,4,17,45,387.0,48.0,1.55,11.5,113.5,38.23,28.34
2016,4,4,18,0,282.0,37.0,1.3,11.0,66.0,28.87,19.16
2016,4,4,18,15,141.0,18.5,1.3,10.5,33.0,14.54,0.24
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,60.5,6.5,2.15,7.5,8.5,0.0,0.0
2016,4,5,6,0,121.0,13.0,2.2,8.0,17.0,84.58,0.0
2016,4,5,6,15,275.0,26.0,2.35,8.5,56.0,250.83,190.63
2016,4,5,6,30,429.0,39.0,2.5,9.0,95.0,381.1,317.28
2016,4,5,6,45,515.0,47.5,2.65,10.0,146.0,468.82,394.08
2016,4,5,7,0,601.0,56.0,2.8,11.0,197.0,561.43,469.94
2016,4,5,7,15,657.0,62.0,2.85,11.5,251.5,630.93,524.44
2016,4,5,7,30,713.0,68.0,2.9,12.0,306.0,696.54,573.46
2016,4,5,7,45,755.5,71.5,3.0,12.5,361.0,754.0,614.63
2016,4,5,8,0,798.0,75.0,3.1,13.0,416.0,810.67,653.93
2016,4,5,8,15,824.0,78.5,3.15,13.5,468.0,851.5,680.36
2016,4,5,8,30,850.0,82.0,3.2,14.0,520.0,890.16,704.8
2016,4,5,8,45,870.5,84.0,3.25,14.5,569.0,910.33,715.74
2016,4,5,9,0,891.0,86.0,3.3,15.0,618.0,936.73,731.19
2016,4,5,9,15,905.0,88.5,3.4,15.5,661.0,954.64,740.94
2016,4,5,9,30,919.0,91.0,3.5,16.0,704.0,969.21,748.5
2016,4,5,9,45,928.0,93.0,3.65,16.5,741.0,975.05,750.47
2016,4,5,10,0,937.0,95.0,3.8,17.0,778.0,977.3,750.17
2016,4,5,10,15,944.0,96.5,3.9,17.0,808.5,973.52,746.94
2016,4,5,10,30,951.0,98.0,4.0,17.0,839.0,966.08,741.38
2016,4,5,10,45,955.5,99.0,4.1,17.5,862.0,952.26,730.15
2016,4,5,11,0,960.0,100.0,4.2,18.0,885.0,934.89,716.63
2016,4,5,11,15,963.0,101.0,4.2,18.0,900.0,912.76,700.75
2016,4,5,11,30,966.0,102.0,4.2,18.0,915.0,887.29,682.61
2016,4,5,11,45,967.5,102.0,4.2,18.5,922.0,856.45,659.49
2016,4,5,12,0,969.0,102.0,4.2,19.0,929.0,822.61,634.34
2016,4,5,12,15,968.5,102.0,4.1,19.0,927.5,784.5,606.93
2016,4,5,12,30,968.0,102.0,4.0,19.0,926.0,743.84,575.73
2016,4,5,12,45,966.0,101.0,3.9,19.5,916.5,698.98,539.69
2016,4,5,13,0,964.0,100.0,3.8,20.0,907.0,652.08,501.57
2016,4,5,13,15,960.0,99.5,3.65,20.0,889.0,602.67,461.6
2016,4,5,13,30,956.0,99.0,3.5,20.0,871.0,551.79,419.55
2016,4,5,13,45,949.0,98.0,3.4,20.0,845.5,497.91,374.3
2016,4,5,14,0,942.0,97.0,3.3,20.0,820.0,443.3,327.33
2016,4,5,14,15,933.0,95.5,3.15,20.0,787.5,387.12,278.11
2016,4,5,14,30,924.0,94.0,3.0,20.0,755.0,330.87,228.26
2016,4,5,14,45,911.5,92.0,2.95,20.0,715.5,273.63,178.14
2016,4,5,15,0,899.0,90.0,2.9,20.0,676.0,217.16,130.66
2016,4,5,15,15,883.5,88.0,2.75,19.5,631.5,161.34,89.19
2016,4,5,15,30,868.0,86.0,2.6,19.0,587.0,107.03,59.45
2016,4,5,15,45,846.5,83.0,2.5,19.0,537.5,58.68,45.23
2016,4,5,16,0,825.0,80.0,2.4,19.0,488.0,57.92,44.78
2016,4,5,16,15,796.0,76.5,2.15,18.5,436.0,56.71,43.98
2016,4,5,16,30,767.0,73.0,1.9,18.0,384.0,55.45,43.14
2016,4,5,16,45,726.0,68.0,1.65,17.5,329.5,52.88,41.1
2016,4,5,17,0,685.0,63.0,1.4,17.0,275.0,50.23,38.93
2016,4,5,17,15,624.0,57.0,1.35,16.0,222.0,42.55,32.27
2016,4,5,17,30,563.0,51.0,1.3,15.0,169.0,39.15,29.21
2016,4,5,17,45,463.0,41.5,1.3,14.5,120.5,32.54,23.04
2016,4,5,18,0,363.0,32.0,1.3,14.0,72.0,25.74,16.33
2016,4,5,18,15,181.5,16.0,1.3,13.5,36.0,12.64,0.52
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,59.5,7.0,1.2,10.5,9.0,6.37,0.0
2016,4,6,6,0,119.0,14.0,1.2,11.0,18.0,111.2,0.0
2016,4,6,6,15,264.0,27.0,1.35,12.0,57.5,245.55,187.82
2016,4,6,6,30,409.0,40.0,1.5,13.0,97.0,369.96,302.74
2016,4,6,6,45,497.0,49.0,1.65,14.0,147.5,459.33,378.54
2016,4,6,7,0,585.0,58.0,1.8,15.0,198.0,553.8,453.61
2016,4,6,7,15,641.0,64.5,1.9,15.5,252.0,623.65,506.83
2016,4,6,7,30,697.0,71.0,2.0,16.0,306.0,694.83,558.74
2016,4,6,7,45,735.5,75.5,2.15,16.5,360.0,744.27,593.12
2016,4,6,8,0,774.0,80.0,2.3,17.0,414.0,798.38,630.01
2016,4,6,8,15,801.0,83.5,2.35,17.5,466.0,839.68,656.08
2016,4,6,8,30,828.0,87.0,2.4,18.0,518.0,878.86,680.25
2016,4,6,8,45,848.5,90.0,2.5,18.5,566.5,909.02,698.27
2016,4,6,9,0,869.0,93.0,2.6,19.0,615.0,936.33,714.28
2016,4,6,9,15,883.5,95.5,2.65,19.0,658.0,945.17,718.62
2016,4,6,9,30,898.0,98.0,2.7,19.0,701.0,959.99,727.35
2016,4,6,9,45,908.5,100.0,2.75,19.5,738.5,967.08,729.52
2016,4,6,10,0,919.0,102.0,2.8,20.0,776.0,970.64,729.54
2016,4,6,10,15,927.0,104.0,2.75,20.5,806.5,968.28,724.91
2016,4,6,10,30,935.0,106.0,2.7,21.0,837.0,962.29,718.09
2016,4,6,10,45,939.0,107.5,2.7,21.5,860.0,948.59,706.78
2016,4,6,11,0,943.0,109.0,2.7,22.0,883.0,931.4,693.38
2016,4,6,11,15,946.0,109.5,2.65,22.0,898.0,908.95,677.54
2016,4,6,11,30,949.0,110.0,2.6,22.0,913.0,883.23,659.64
2016,4,6,11,45,949.0,111.0,2.55,22.5,919.5,852.48,637.17
2016,4,6,12,0,949.0,112.0,2.5,23.0,926.0,818.84,612.86
2016,4,6,12,15,948.5,112.0,2.5,23.0,924.0,781.23,587.31
2016,4,6,12,30,948.0,112.0,2.5,23.0,922.0,741.14,557.95
2016,4,6,12,45,942.5,113.0,2.5,23.5,911.5,696.43,523.68
2016,4,6,13,0,937.0,114.0,2.5,24.0,901.0,649.98,487.52
2016,4,6,13,15,932.5,113.0,2.45,24.0,883.0,600.91,449.41
2016,4,6,13,30,928.0,112.0,2.4,24.0,865.0,550.48,409.29
2016,4,6,13,45,920.0,111.5,2.4,24.0,839.5,497.76,366.52
2016,4,6,14,0,912.0,111.0,2.4,24.0,814.0,444.44,322.1
2016,4,6,14,15,902.5,109.0,2.35,24.0,781.0,389.1,275.05
2016,4,6,14,30,893.0,107.0,2.3,24.0,748.0,333.8,227.36
2016,4,6,14,45,879.5,105.0,2.25,24.0,709.0,277.86,179.49
2016,4,6,15,0,866.0,103.0,2.2,24.0,670.0,214.85,127.97
2016,4,6,15,15,849.5,100.5,2.1,24.0,625.5,159.77,87.34
2016,4,6,15,30,833.0,98.0,2.0,24.0,581.0,106.49,57.83
2016,4,6,15,45,673.0,127.0,1.9,24.0,496.5,80.18,62.38
2016,4,6,16,0,513.0,156.0,1.8,24.0,412.0,102.72,81.55
2016,4,6,16,15,521.5,135.5,1.65,23.5,371.5,91.59,72.58
2016,4,6,16,30,530.0,115.0,1.5,23.0,331.0,79.8,62.97
2016,4,6,16,45,484.5,107.5,1.35,22.5,284.5,76.02,60.06
2016,4,6,17,0,439.0,100.0,1.2,22.0,238.0,72.08,56.91
2016,4,6,17,15,476.0,79.0,1.2,21.5,202.5,60.03,46.61
2016,4,6,17,30,513.0,58.0,1.2,21.0,167.0,44.78,33.31
2016,4,6,17,45,413.0,47.5,1.2,20.5,119.0,37.57,26.75
2016,4,6,18,0,313.0,37.0,1.2,20.0,71.0,30.12,19.59
2016,4,6,18,15,156.5,18.5,1.2,20.0,35.5,14.76,2.39
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,2.4,11.5,4.5,4.09,0.0
2016,4,7,6,0,0.0,9.0,2.5,12.0,9.0,7.91,0.0
2016,4,7,6,15,0.0,27.0,2.75,12.5,27.0,25.14,14.38
2016,4,7,6,30,0.0,45.0,3.0,13.0,45.0,44.51,31.83
2016,4,7,6,45,8.0,66.5,3.3,13.5,68.5,73.23,56.99
2016,4,7,7,0,16.0,88.0,3.6,14.0,92.0,101.44,81.49
2016,4,7,7,15,25.0,108.5,3.8,14.0,116.5,140.31,114.77
2016,4,7,7,30,34.0,129.0,4.0,14.0,141.0,169.29,139.24
2016,4,7,7,45,20.5,138.5,4.2,14.5,146.5,152.4,124.03
2016,4,7,8,0,7.0,148.0,4.4,15.0,152.0,148.07,119.28
2016,4,7,8,15,176.0,178.0,4.4,15.0,270.5,359.83,297.83
2016,4,7,8,30,345.0,208.0,4.4,15.0,389.0,565.77,462.33
2016,4,7,8,45,574.5,161.0,4.4,15.5,494.5,747.63,602.17
2016,4,7,9,0,804.0,114.0,4.4,16.0,600.0,903.09,712.06
2016,4,7,9,15,662.5,172.5,4.35,16.0,591.5,844.11,666.19
2016,4,7,9,30,521.0,231.0,4.3,16.0,583.0,765.84,605.2
2016,4,7,9,45,503.0,252.5,4.3,16.0,607.5,766.11,603.68
2016,4,7,10,0,485.0,274.0,4.3,16.0,632.0,763.63,599.8
2016,4,7,10,15,563.5,259.0,4.25,16.0,690.5,809.44,633.43
2016,4,7,10,30,642.0,244.0,4.2,16.0,749.0,855.59,666.53
2016,4,7,10,45,626.5,261.5,4.2,16.5,765.5,841.54,653.22
2016,4,7,11,0,611.0,279.0,4.2,17.0,782.0,823.26,637.48
2016,4,7,11,15,630.5,276.0,4.2,17.0,803.5,816.93,632.47
2016,4,7,11,30,650.0,273.0,4.2,17.0,825.0,805.65,623.84
2016,4,7,11,45,661.0,265.0,4.2,17.0,830.5,779.93,604.82
2016,4,7,12,0,672.0,257.0,4.2,17.0,836.0,751.57,583.76
2016,4,7,12,15,583.0,300.0,4.15,17.0,801.5,693.8,538.78
2016,4,7,12,30,494.0,343.0,4.1,17.0,767.0,639.79,496.51
2016,4,7,12,45,471.5,344.5,4.1,17.0,745.5,597.78,464.3
2016,4,7,13,0,449.0,346.0,4.1,17.0,724.0,556.64,432.3
2016,4,7,13,15,517.5,315.5,4.1,16.5,743.0,540.69,420.12
2016,4,7,13,30,586.0,285.0,4.1,16.0,762.0,518.26,401.78
2016,4,7,13,45,587.5,272.5,4.1,16.0,738.5,473.29,364.63
2016,4,7,14,0,589.0,260.0,4.1,16.0,715.0,427.8,326.29
2016,4,7,14,15,588.0,245.5,4.1,15.5,685.0,379.61,285.64
2016,4,7,14,30,587.0,231.0,4.1,15.0,655.0,331.45,244.29
2016,4,7,14,45,393.5,269.5,4.1,15.0,547.0,284.56,210.65
2016,4,7,15,0,200.0,308.0,4.1,15.0,439.0,257.86,196.33
2016,4,7,15,15,145.5,284.0,4.05,15.0,376.5,219.32,168.52
2016,4,7,15,30,91.0,260.0,4.0,15.0,314.0,197.52,155.03
2016,4,7,15,45,80.0,235.5,4.0,15.0,280.0,173.98,145.43
2016,4,7,16,0,69.0,211.0,4.0,15.0,246.0,158.22,132.44
2016,4,7,16,15,57.5,186.5,3.85,14.5,214.0,141.98,119.11
2016,4,7,16,30,46.0,162.0,3.7,14.0,182.0,125.28,105.19
2016,4,7,16,45,38.0,141.0,3.55,14.0,156.0,110.33,92.4
2016,4,7,17,0,30.0,120.0,3.4,14.0,130.0,95.04,79.11
2016,4,7,17,15,21.0,98.0,3.2,13.5,104.5,78.79,64.85
2016,4,7,17,30,12.0,76.0,3.0,13.0,79.0,63.73,51.33
2016,4,7,17,45,6.0,55.0,2.9,12.5,56.5,46.73,35.81
2016,4,7,18,0,0.0,34.0,2.8,12.0,34.0,29.51,19.88
2016,4,7,18,15,0.0,17.0,2.75,12.0,17.0,14.98,3.62
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,1.3,10.5,6.0,5.46,0.0
2016,4,8,6,0,0.0,12.0,1.4,11.0,12.0,10.56,0.0
2016,4,8,6,15,9.5,31.5,1.65,11.0,33.0,42.87,29.37
2016,4,8,6,30,19.0,51.0,1.9,11.0,54.0,72.95,56.78
2016,4,8,6,45,33.0,73.0,2.15,11.5,80.0,109.17,88.81
2016,4,8,7,0,47.0,95.0,2.4,12.0,106.0,144.92,119.96
2016,4,8,7,15,60.0,116.5,2.45,12.0,135.0,179.12,149.32
2016,4,8,7,30,73.0,138.0,2.5,12.0,164.0,213.44,178.18
2016,4,8,7,45,36.5,112.0,2.55,12.5,125.0,145.27,119.38
2016,4,8,8,0,0.0,86.0,2.6,13.0,86.0,76.62,59.7
2016,4,8,8,15,0.0,108.5,2.6,13.0,108.5,98.25,77.75
2016,4,8,8,30,0.0,131.0,2.6,13.0,131.0,119.88,95.49
2016,4,8,8,45,7.0,171.0,2.65,13.5,175.5,165.69,133.03
2016,4,8,9,0,14.0,211.0,2.7,14.0,220.0,211.7,169.91
2016,4,8,9,15,36.5,255.0,2.75,14.0,279.5,292.66,234.86
2016,4,8,9,30,59.0,299.0,2.8,14.0,339.0,358.75,286.61
2016,4,8,9,45,70.0,322.0,2.9,14.5,372.0,389.51,309.41
2016,4,8,10,0,81.0,345.0,3.0,15.0,405.0,419.38,331.39
2016,4,8,10,15,56.5,333.0,3.05,15.0,376.0,378.56,298.66
2016,4,8,10,30,32.0,321.0,3.1,15.0,347.0,339.21,267.19
2016,4,8,10,45,43.0,347.5,3.15,15.0,383.0,371.37,292.12
2016,4,8,11,0,54.0,374.0,3.2,15.0,419.0,402.12,315.51
2016,4,8,11,15,61.5,388.0,3.3,15.0,440.0,416.21,326.11
2016,4,8,11,30,69.0,402.0,3.4,15.0,461.0,429.22,335.94
2016,4,8,11,45,79.0,412.0,3.5,15.0,480.0,439.29,343.63
2016,4,8,12,0,89.0,422.0,3.6,15.0,499.0,448.06,350.32
2016,4,8,12,15,115.0,429.0,3.65,15.0,528.0,467.14,365.07
2016,4,8,12,30,141.0,436.0,3.7,15.0,557.0,478.81,374.03
2016,4,8,12,45,104.0,416.5,3.75,15.5,505.5,426.39,332.89
2016,4,8,13,0,67.0,397.0,3.8,16.0,454.0,378.8,295.61
2016,4,8,13,15,68.5,387.5,3.85,16.0,445.0,363.9,284.29
2016,4,8,13,30,70.0,378.0,3.9,16.0,436.0,348.96,272.75
2016,4,8,13,45,221.5,360.5,3.95,16.0,535.0,388.92,302.69
2016,4,8,14,0,373.0,343.0,4.0,16.0,634.0,410.98,316.28
2016,4,8,14,15,275.0,346.5,4.05,15.5,556.5,353.68,272.09
2016,4,8,14,30,177.0,350.0,4.1,15.0,479.0,314.43,243.16
2016,4,8,14,45,93.5,280.5,4.15,15.0,348.5,242.44,188.68
2016,4,8,15,0,10.0,211.0,4.2,15.0,218.0,179.3,141.68
2016,4,8,15,15,7.0,194.5,4.2,14.5,199.5,164.16,130.23
2016,4,8,15,30,4.0,178.0,4.2,14.0,181.0,149.49,119.01
2016,4,8,15,45,2.0,145.5,4.2,14.0,147.0,123.55,102.66
2016,4,8,16,0,0.0,113.0,4.2,14.0,113.0,97.9,80.69
2016,4,8,16,15,12.5,134.0,4.1,13.5,139.0,113.29,94.64
2016,4,8,16,30,25.0,155.0,4.0,13.0,165.0,126.91,107.07
2016,4,8,16,45,17.5,134.5,3.9,13.0,141.5,110.81,93.18
2016,4,8,17,0,10.0,114.0,3.8,13.0,118.0,94.55,78.99
2016,4,8,17,15,5.0,92.5,3.6,12.5,94.5,77.44,63.92
2016,4,8,17,30,0.0,71.0,3.4,12.0,71.0,60.16,48.37
2016,4,8,17,45,0.0,50.0,3.25,12.0,50.0,43.05,32.66
2016,4,8,18,0,0.0,29.0,3.1,12.0,29.0,25.58,16.54
2016,4,8,18,15,0.0,14.5,3.0,12.0,14.5,12.76,2.83
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.25,11.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,2.3,11.0,3.0,2.63,0.0
2016,4,9,6,15,0.0,9.0,2.4,11.0,9.0,7.9,0.82
2016,4,9,6,30,0.0,15.0,2.5,11.0,15.0,13.18,5.6
2016,4,9,6,45,0.0,22.5,2.65,11.5,22.5,19.79,11.45
2016,4,9,7,0,0.0,30.0,2.8,12.0,30.0,26.41,17.25
2016,4,9,7,15,0.0,38.0,2.85,12.0,38.0,33.49,23.39
2016,4,9,7,30,0.0,46.0,2.9,12.0,46.0,40.58,29.47
2016,4,9,7,45,0.0,80.0,2.95,12.0,80.0,71.23,55.63
2016,4,9,8,0,0.0,114.0,3.0,12.0,114.0,104.84,83.89
2016,4,9,8,15,0.0,107.5,3.0,12.0,107.5,97.18,77.11
2016,4,9,8,30,0.0,101.0,3.0,12.0,101.0,90.31,71.08
2016,4,9,8,45,0.0,114.0,3.0,12.5,114.0,102.47,80.87
2016,4,9,9,0,0.0,127.0,3.0,13.0,127.0,114.58,90.51
2016,4,9,9,15,0.0,86.0,3.0,13.0,86.0,76.25,58.44
2016,4,9,9,30,0.0,45.0,3.0,13.0,45.0,39.83,27.9
2016,4,9,9,45,0.0,34.0,3.0,13.0,34.0,30.1,19.68
2016,4,9,10,0,0.0,23.0,3.0,13.0,23.0,20.36,11.47
2016,4,9,10,15,0.0,49.0,3.0,13.0,49.0,43.45,30.76
2016,4,9,10,30,0.0,75.0,3.0,13.0,75.0,66.61,49.94
2016,4,9,10,45,2.5,123.0,3.05,13.5,125.0,112.09,87.22
2016,4,9,11,0,5.0,171.0,3.1,14.0,175.0,157.77,124.02
2016,4,9,11,15,2.5,135.0,3.05,14.0,137.0,122.66,95.36
2016,4,9,11,30,0.0,99.0,3.0,14.0,99.0,88.14,67.13
2016,4,9,11,45,9.0,200.0,2.95,14.0,208.5,185.61,146.26
2016,4,9,12,0,18.0,301.0,2.9,14.0,318.0,281.63,222.03
2016,4,9,12,15,13.5,256.5,2.85,14.0,269.5,237.13,186.65
2016,4,9,12,30,9.0,212.0,2.8,14.0,221.0,193.66,152.2
2016,4,9,12,45,9.5,220.5,2.8,14.0,229.5,200.37,157.66
2016,4,9,13,0,10.0,229.0,2.8,14.0,238.0,206.84,162.83
2016,4,9,13,15,9.0,215.5,2.8,14.0,223.5,193.54,152.28
2016,4,9,13,30,8.0,202.0,2.8,14.0,209.0,180.46,141.93
2016,4,9,13,45,9.5,217.5,2.85,14.0,225.0,193.01,152.11
2016,4,9,14,0,11.0,233.0,2.9,14.0,241.0,204.89,161.69
2016,4,9,14,15,5.5,185.5,2.9,14.0,189.5,162.62,127.99
2016,4,9,14,30,0.0,138.0,2.9,14.0,138.0,120.83,94.45
2016,4,9,14,45,0.0,96.0,2.9,14.0,96.0,85.14,65.35
2016,4,9,15,0,0.0,54.0,2.9,14.0,54.0,47.8,34.49
2016,4,9,15,15,2.0,116.0,2.85,14.0,117.5,101.88,79.55
2016,4,9,15,30,4.0,178.0,2.8,14.0,181.0,149.59,118.99
2016,4,9,15,45,2.0,97.0,2.75,14.0,98.5,85.47,69.51
2016,4,9,16,0,0.0,16.0,2.7,14.0,16.0,14.1,6.89
2016,4,9,16,15,0.0,50.0,2.5,13.5,50.0,44.15,33.76
2016,4,9,16,30,0.0,84.0,2.3,13.0,84.0,73.84,60.33
2016,4,9,16,45,0.0,72.5,2.1,13.0,72.5,64.05,51.78
2016,4,9,17,0,0.0,61.0,1.9,13.0,61.0,53.89,42.83
2016,4,9,17,15,0.0,49.0,1.7,12.5,49.0,43.24,33.38
2016,4,9,17,30,0.0,37.0,1.5,12.0,37.0,32.61,23.77
2016,4,9,17,45,0.0,27.0,1.35,12.0,27.0,23.77,15.6
2016,4,9,18,0,0.0,17.0,1.2,12.0,17.0,14.94,7.39
2016,4,9,18,15,0.0,9.5,1.2,11.5,9.5,8.34,0.22
2016,4,9,18,30,0.0,2.0,1.2,11.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.2,11.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.7,10.5,1.5,1.36,0.0
2016,4,10,6,0,0.0,3.0,1.8,11.0,3.0,2.63,0.0
2016,4,10,6,15,0.0,9.0,1.9,11.0,9.0,7.9,0.87
2016,4,10,6,30,0.0,15.0,2.0,11.0,15.0,13.18,5.63
2016,4,10,6,45,0.0,21.5,2.1,11.0,21.5,18.91,10.74
2016,4,10,7,0,0.0,28.0,2.2,11.0,28.0,24.64,15.81
2016,4,10,7,15,0.0,35.5,2.2,11.0,35.5,31.28,21.59
2016,4,10,7,30,0.0,43.0,2.2,11.0,43.0,37.92,27.3
2016,4,10,7,45,0.0,38.0,2.2,11.5,38.0,33.51,23.34
2016,4,10,8,0,0.0,33.0,2.2,12.0,33.0,29.1,19.42
2016,4,10,8,15,0.0,48.0,2.2,12.0,48.0,42.39,30.7
2016,4,10,8,30,0.0,63.0,2.2,12.0,63.0,55.72,41.89
2016,4,10,8,45,0.0,88.5,2.2,12.0,88.5,78.42,60.87
2016,4,10,9,0,0.0,114.0,2.2,12.0,114.0,102.15,80.48
2016,4,10,9,15,0.0,118.5,2.25,12.0,118.5,106.21,83.59
2016,4,10,9,30,0.0,123.0,2.3,12.0,123.0,110.26,86.73
2016,4,10,9,45,2.0,148.5,2.35,12.5,150.0,135.85,107.48
2016,4,10,10,0,4.0,174.0,2.4,13.0,177.0,161.36,127.85
2016,4,10,10,15,6.0,188.5,2.45,13.0,193.0,176.33,139.78
2016,4,10,10,30,8.0,203.0,2.5,13.0,209.0,191.11,151.51
2016,4,10,10,45,8.5,206.5,2.55,13.0,213.5,194.1,153.71
2016,4,10,11,0,9.0,210.0,2.6,13.0,218.0,197.02,155.91
2016,4,10,11,15,9.5,215.0,2.65,13.0,223.5,201.22,159.16
2016,4,10,11,30,10.0,220.0,2.7,13.0,229.0,205.31,162.33
2016,4,10,11,45,6.5,185.5,2.8,13.0,191.0,170.65,134.41
2016,4,10,12,0,3.0,151.0,2.9,13.0,153.0,136.67,106.92
2016,4,10,12,15,6.5,187.5,3.0,13.0,193.0,171.16,134.93
2016,4,10,12,30,10.0,224.0,3.1,13.0,233.0,204.87,161.96
2016,4,10,12,45,7.5,198.0,3.25,13.0,205.0,179.56,141.63
2016,4,10,13,0,5.0,172.0,3.4,13.0,177.0,154.71,121.67
2016,4,10,13,15,9.5,218.5,3.5,13.0,227.0,196.4,155.42
2016,4,10,13,30,14.0,265.0,3.6,13.0,277.0,236.31,187.34
2016,4,10,13,45,9.0,217.5,3.7,13.0,225.5,192.83,152.62
2016,4,10,14,0,4.0,170.0,3.8,13.0,174.0,150.02,118.27
2016,4,10,14,15,7.0,197.5,3.8,13.0,203.5,173.02,137.11
2016,4,10,14,30,10.0,225.0,3.8,13.0,233.0,194.56,154.6
2016,4,10,14,45,8.5,211.0,3.8,13.0,217.0,181.26,144.08
2016,4,10,15,0,7.0,197.0,3.8,13.0,201.0,168.24,133.84
2016,4,10,15,15,4.5,182.5,3.75,12.5,185.0,154.97,123.67
2016,4,10,15,30,2.0,168.0,3.7,12.0,169.0,142.08,113.75
2016,4,10,15,45,126.0,192.0,3.7,12.0,256.0,139.78,117.47
2016,4,10,16,0,250.0,216.0,3.7,12.0,343.0,145.56,122.89
2016,4,10,16,15,233.0,197.5,3.6,11.5,306.5,135.55,114.76
2016,4,10,16,30,216.0,179.0,3.5,11.0,270.0,131.05,111.42
2016,4,10,16,45,202.0,156.0,3.45,11.0,232.0,116.12,98.54
2016,4,10,17,0,188.0,133.0,3.4,11.0,194.0,100.69,85.04
2016,4,10,17,15,285.5,105.0,3.15,10.5,178.5,79.0,65.81
2016,4,10,17,30,383.0,77.0,2.9,10.0,163.0,57.55,46.46
2016,4,10,17,45,299.5,62.0,2.65,10.0,118.0,47.11,36.64
2016,4,10,18,0,216.0,47.0,2.4,10.0,73.0,36.3,26.21
2016,4,10,18,15,108.0,28.5,2.25,10.0,41.5,22.99,11.29
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,9.1,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.5,0.9,9.5,15.0,42.33,0.0
2016,4,11,6,0,110.0,23.0,0.9,10.0,30.0,126.62,66.19
2016,4,11,6,15,221.0,39.0,1.05,10.0,69.5,233.43,189.11
2016,4,11,6,30,332.0,55.0,1.2,10.0,109.0,338.18,282.08
2016,4,11,6,45,411.5,66.0,1.35,10.5,157.5,420.28,352.42
2016,4,11,7,0,491.0,77.0,1.5,11.0,206.0,512.97,427.86
2016,4,11,7,15,544.5,85.5,1.55,11.0,258.0,581.63,481.13
2016,4,11,7,30,598.0,94.0,1.6,11.0,310.0,651.34,533.3
2016,4,11,7,45,319.5,136.5,1.65,11.5,254.0,450.59,373.03
2016,4,11,8,0,41.0,179.0,1.7,12.0,198.0,227.53,185.82
2016,4,11,8,15,66.5,208.0,1.7,12.0,242.5,281.79,230.82
2016,4,11,8,30,92.0,237.0,1.7,12.0,287.0,336.02,273.81
2016,4,11,8,45,46.0,194.0,1.75,12.5,219.0,238.92,193.57
2016,4,11,9,0,0.0,151.0,1.8,13.0,151.0,137.76,109.13
2016,4,11,9,15,0.0,149.0,1.8,13.0,149.0,135.21,106.97
2016,4,11,9,30,0.0,147.0,1.8,13.0,147.0,132.86,104.8
2016,4,11,9,45,8.0,203.5,1.8,13.5,210.0,194.0,154.13
2016,4,11,10,0,16.0,260.0,1.8,14.0,273.0,255.31,202.22
2016,4,11,10,15,20.5,283.5,1.8,14.0,300.0,280.64,221.59
2016,4,11,10,30,25.0,307.0,1.8,14.0,327.0,305.47,240.55
2016,4,11,10,45,27.0,320.5,1.85,14.5,343.0,329.9,258.58
2016,4,11,11,0,29.0,334.0,1.9,15.0,359.0,340.91,266.22
2016,4,11,11,15,30.0,339.0,1.9,15.0,365.0,342.32,267.01
2016,4,11,11,30,31.0,344.0,1.9,15.0,371.0,343.44,267.67
2016,4,11,11,45,31.0,346.5,1.95,15.0,374.0,341.15,265.82
2016,4,11,12,0,31.0,349.0,2.0,15.0,377.0,338.69,263.9
2016,4,11,12,15,34.5,356.5,2.05,15.0,387.5,342.96,267.21
2016,4,11,12,30,38.0,364.0,2.1,15.0,398.0,346.55,269.99
2016,4,11,12,45,36.5,360.0,2.2,15.0,392.0,336.55,262.41
2016,4,11,13,0,35.0,356.0,2.3,15.0,386.0,326.68,254.98
2016,4,11,13,15,86.0,383.5,2.35,15.0,455.5,370.79,289.19
2016,4,11,13,30,137.0,411.0,2.4,15.0,525.0,403.3,313.52
2016,4,11,13,45,139.0,397.0,2.5,15.0,509.5,380.0,295.31
2016,4,11,14,0,141.0,383.0,2.6,15.0,494.0,356.72,277.08
2016,4,11,14,15,140.0,368.0,2.65,15.0,474.5,331.7,257.26
2016,4,11,14,30,139.0,353.0,2.7,15.0,455.0,306.99,237.5
2016,4,11,14,45,237.0,322.0,2.8,15.0,485.0,295.56,224.54
2016,4,11,15,0,335.0,291.0,2.9,15.0,515.0,264.13,194.9
2016,4,11,15,15,336.5,269.0,2.9,14.5,481.5,225.53,164.97
2016,4,11,15,30,338.0,247.0,2.9,14.0,448.0,187.28,138.65
2016,4,11,15,45,519.5,182.0,2.95,14.0,461.5,115.89,95.81
2016,4,11,16,0,701.0,117.0,3.0,14.0,475.0,75.53,61.06
2016,4,11,16,15,669.5,111.0,2.95,13.5,424.5,73.88,59.98
2016,4,11,16,30,638.0,105.0,2.9,13.0,374.0,72.12,58.75
2016,4,11,16,45,601.5,96.5,2.9,13.0,323.5,68.25,55.5
2016,4,11,17,0,565.0,88.0,2.9,13.0,273.0,64.15,51.98
2016,4,11,17,15,504.5,78.5,2.7,12.5,222.0,58.86,47.36
2016,4,11,17,30,444.0,69.0,2.5,12.0,171.0,53.34,42.35
2016,4,11,17,45,365.0,56.0,2.35,12.0,125.0,42.68,32.44
2016,4,11,18,0,286.0,43.0,2.2,12.0,79.0,33.28,23.44
2016,4,11,18,15,164.0,27.0,2.2,11.5,45.5,21.13,10.35
2016,4,11,18,30,42.0,11.0,2.2,11.0,12.0,10.01,0.0
2016,4,11,18,45,21.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.0,2.6,9.5,15.5,42.36,0.0
2016,4,12,6,0,108.0,24.0,2.8,10.0,31.0,128.82,77.35
2016,4,12,6,15,211.0,41.0,2.85,10.0,70.5,229.94,188.27
2016,4,12,6,30,314.0,58.0,2.9,10.0,110.0,330.45,278.52
2016,4,12,6,45,157.0,51.0,3.0,10.0,77.0,191.1,162.72
2016,4,12,7,0,0.0,44.0,3.1,10.0,44.0,38.81,28.13
2016,4,12,7,15,0.0,55.0,3.1,10.0,55.0,48.56,36.68
2016,4,12,7,30,0.0,66.0,3.1,10.0,66.0,58.33,45.05
2016,4,12,7,45,0.0,88.0,3.1,10.5,88.0,79.04,62.58
2016,4,12,8,0,0.0,110.0,3.1,11.0,110.0,100.37,80.34
2016,4,12,8,15,0.0,122.0,3.1,11.0,122.0,111.47,89.38
2016,4,12,8,30,0.0,134.0,3.1,11.0,134.0,122.54,98.34
2016,4,12,8,45,0.0,137.5,3.1,11.5,137.5,125.18,100.03
2016,4,12,9,0,0.0,141.0,3.1,12.0,141.0,127.97,101.85
2016,4,12,9,15,3.5,172.0,3.1,12.0,175.0,160.79,128.76
2016,4,12,9,30,7.0,203.0,3.1,12.0,209.0,193.54,155.24
2016,4,12,9,45,16.0,246.5,3.15,12.5,259.0,243.61,195.23
2016,4,12,10,0,25.0,290.0,3.2,13.0,309.0,293.26,234.09
2016,4,12,10,15,95.0,344.5,3.3,13.0,420.5,425.94,339.48
2016,4,12,10,30,165.0,399.0,3.4,13.0,532.0,554.11,437.61
2016,4,12,10,45,148.5,409.5,3.5,13.5,531.5,540.53,424.94
2016,4,12,11,0,132.0,420.0,3.6,14.0,531.0,526.67,412.92
2016,4,12,11,15,134.0,428.0,3.65,14.0,542.5,526.0,412.12
2016,4,12,11,30,136.0,436.0,3.7,14.0,554.0,524.41,410.61
2016,4,12,11,45,141.0,435.5,3.8,14.0,558.5,516.51,404.64
2016,4,12,12,0,146.0,435.0,3.9,14.0,563.0,507.86,398.12
2016,4,12,12,15,508.5,289.5,3.95,14.0,734.0,635.96,502.09
2016,4,12,12,30,871.0,144.0,4.0,14.0,905.0,726.29,573.3
2016,4,12,12,45,849.5,155.5,4.05,14.0,891.5,684.56,539.51
2016,4,12,13,0,828.0,167.0,4.1,14.0,878.0,639.65,503.61
2016,4,12,13,15,823.5,166.0,4.1,14.0,861.0,593.7,466.29
2016,4,12,13,30,819.0,165.0,4.1,14.0,844.0,546.73,427.26
2016,4,12,13,45,812.0,163.0,4.15,14.0,820.0,497.04,385.28
2016,4,12,14,0,805.0,161.0,4.2,14.0,796.0,447.01,341.95
2016,4,12,14,15,795.0,158.5,4.25,14.0,764.5,395.44,296.48
2016,4,12,14,30,785.0,156.0,4.3,14.0,733.0,344.28,250.65
2016,4,12,14,45,703.5,174.0,4.35,14.0,671.0,284.85,200.86
2016,4,12,15,0,622.0,192.0,4.4,14.0,609.0,240.3,165.1
2016,4,12,15,15,672.0,166.5,4.4,13.5,590.5,189.27,122.05
2016,4,12,15,30,722.0,141.0,4.4,13.0,572.0,133.32,82.12
2016,4,12,15,45,607.5,154.5,4.45,13.0,497.0,97.94,80.7
2016,4,12,16,0,493.0,168.0,4.5,13.0,422.0,109.32,90.97
2016,4,12,16,15,478.0,151.5,4.45,12.5,376.5,100.99,84.12
2016,4,12,16,30,463.0,135.0,4.4,12.0,331.0,92.15,76.75
2016,4,12,16,45,407.0,129.5,4.35,12.0,285.5,90.16,75.23
2016,4,12,17,0,351.0,124.0,4.3,12.0,240.0,88.12,73.58
2016,4,12,17,15,308.0,106.5,4.15,11.5,195.0,80.13,66.6
2016,4,12,17,30,265.0,89.0,4.0,11.0,150.0,67.91,55.59
2016,4,12,17,45,205.5,70.0,3.85,10.5,110.0,54.2,42.94
2016,4,12,18,0,146.0,51.0,3.7,10.0,70.0,40.09,29.66
2016,4,12,18,15,73.0,30.5,3.7,9.5,40.0,24.49,13.49
2016,4,12,18,30,0.0,10.0,3.7,9.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.7,9.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,13.5,2.2,8.5,18.0,50.62,0.0
2016,4,13,6,0,131.0,27.0,2.4,9.0,36.0,150.68,99.8
2016,4,13,6,15,245.0,42.5,2.55,9.5,77.5,255.04,210.23
2016,4,13,6,30,359.0,58.0,2.7,10.0,119.0,362.81,305.82
2016,4,13,6,45,447.0,67.0,2.9,10.5,170.5,454.24,384.55
2016,4,13,7,0,535.0,76.0,3.1,11.0,222.0,549.3,462.33
2016,4,13,7,15,588.0,83.5,3.1,11.0,275.0,617.77,515.99
2016,4,13,7,30,641.0,91.0,3.1,11.0,328.0,687.18,568.47
2016,4,13,7,45,679.0,97.0,3.15,11.5,381.0,742.13,607.41
2016,4,13,8,0,717.0,103.0,3.2,12.0,434.0,796.31,644.74
2016,4,13,8,15,744.0,107.5,3.25,12.0,484.5,837.4,672.8
2016,4,13,8,30,771.0,112.0,3.3,12.0,535.0,876.53,699.16
2016,4,13,8,45,792.5,115.0,3.35,12.5,582.5,901.06,713.46
2016,4,13,9,0,814.0,118.0,3.4,13.0,630.0,928.61,729.96
2016,4,13,9,15,829.0,121.0,3.4,13.0,672.0,946.99,740.9
2016,4,13,9,30,844.0,124.0,3.4,13.0,714.0,962.13,749.72
2016,4,13,9,45,867.0,120.0,3.4,13.5,753.0,973.6,754.71
2016,4,13,10,0,890.0,116.0,3.4,14.0,792.0,972.3,750.97
2016,4,13,10,15,897.5,117.5,3.45,14.0,821.0,968.71,747.69
2016,4,13,10,30,905.0,119.0,3.5,14.0,850.0,961.64,742.16
2016,4,13,10,45,908.5,121.0,3.55,14.5,872.0,947.97,730.85
2016,4,13,11,0,912.0,123.0,3.6,15.0,894.0,930.94,717.39
2016,4,13,11,15,915.0,123.5,3.65,15.0,908.0,908.74,701.77
2016,4,13,11,30,918.0,124.0,3.7,15.0,922.0,883.41,684.02
2016,4,13,11,45,916.0,126.5,3.75,15.5,927.5,852.92,661.37
2016,4,13,12,0,914.0,129.0,3.8,16.0,933.0,819.75,636.86
2016,4,13,12,15,913.5,129.0,3.85,16.0,931.5,783.0,610.86
2016,4,13,12,30,913.0,129.0,3.9,16.0,930.0,743.93,581.17
2016,4,13,12,45,907.5,130.5,3.95,16.0,919.0,700.71,547.77
2016,4,13,13,0,902.0,132.0,4.0,16.0,908.0,655.88,512.4
2016,4,13,13,15,898.0,131.0,4.0,15.5,891.0,608.48,475.03
2016,4,13,13,30,894.0,130.0,4.0,15.0,874.0,559.8,435.54
2016,4,13,13,45,881.5,131.5,4.05,15.0,847.0,508.07,391.86
2016,4,13,14,0,869.0,133.0,4.1,15.0,820.0,452.08,343.84
2016,4,13,14,15,627.5,223.5,4.1,15.0,709.5,382.62,288.55
2016,4,13,14,30,386.0,314.0,4.1,15.0,599.0,345.37,261.5
2016,4,13,14,45,598.5,222.5,4.15,15.0,638.0,298.11,214.35
2016,4,13,15,0,811.0,131.0,4.2,15.0,677.0,238.77,155.23
2016,4,13,15,15,794.0,127.5,4.15,14.5,633.5,185.93,113.41
2016,4,13,15,30,777.0,124.0,4.1,14.0,590.0,127.18,74.29
2016,4,13,15,45,752.5,120.5,4.1,14.0,541.5,77.68,62.71
2016,4,13,16,0,728.0,117.0,4.1,14.0,493.0,75.43,60.99
2016,4,13,16,15,697.5,111.5,3.95,13.5,442.0,74.13,60.19
2016,4,13,16,30,667.0,106.0,3.8,13.0,391.0,72.75,59.3
2016,4,13,16,45,622.0,99.5,3.7,12.5,338.0,70.41,57.52
2016,4,13,17,0,577.0,93.0,3.6,12.0,285.0,67.98,55.6
2016,4,13,17,15,516.5,83.5,3.4,11.5,233.0,62.84,51.13
2016,4,13,17,30,456.0,74.0,3.2,11.0,181.0,55.41,44.41
2016,4,13,17,45,359.0,62.0,3.0,10.5,132.5,47.11,36.67
2016,4,13,18,0,262.0,50.0,2.8,10.0,84.0,38.59,28.42
2016,4,13,18,15,148.0,31.5,2.7,9.5,49.0,24.61,14.0
2016,4,13,18,30,34.0,13.0,2.6,9.0,14.0,11.82,0.0
2016,4,13,18,45,17.0,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
