Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.5,2.0,7.5,20.5,59.67,0.0
2016,4,14,6,0,158.0,29.0,2.2,8.0,41.0,173.3,122.65
2016,4,14,6,15,279.0,43.5,2.35,8.5,84.5,279.53,232.08
2016,4,14,6,30,400.0,58.0,2.5,9.0,128.0,394.03,333.0
2016,4,14,6,45,476.5,68.0,2.65,9.5,179.0,478.91,405.8
2016,4,14,7,0,553.0,78.0,2.8,10.0,230.0,567.3,477.4
2016,4,14,7,15,597.5,78.0,2.9,10.0,274.0,620.24,518.9
2016,4,14,7,30,642.0,78.0,3.0,10.0,318.0,672.82,558.86
2016,4,14,7,45,707.5,75.5,3.1,10.5,376.0,736.04,604.7
2016,4,14,8,0,773.0,73.0,3.2,11.0,434.0,804.89,653.37
2016,4,14,8,15,711.5,103.5,3.25,11.0,463.5,804.4,650.58
2016,4,14,8,30,650.0,134.0,3.3,11.0,493.0,792.81,640.2
2016,4,14,8,45,563.5,180.0,3.35,11.5,510.0,761.07,613.86
2016,4,14,9,0,477.0,226.0,3.4,12.0,527.0,732.44,587.4
2016,4,14,9,15,361.5,277.0,3.45,12.0,514.0,659.97,528.94
2016,4,14,9,30,246.0,328.0,3.5,12.0,501.0,585.03,468.13
2016,4,14,9,45,558.5,229.0,3.55,12.5,647.5,800.52,635.8
2016,4,14,10,0,871.0,130.0,3.6,13.0,794.0,980.94,762.58
2016,4,14,10,15,878.5,132.0,3.7,13.0,823.5,977.41,758.08
2016,4,14,10,30,886.0,134.0,3.8,13.0,853.0,961.1,746.35
2016,4,14,10,45,879.5,142.0,3.9,13.5,871.5,953.34,739.45
2016,4,14,11,0,873.0,150.0,4.0,14.0,890.0,933.07,723.81
2016,4,14,11,15,488.5,291.0,4.1,14.0,706.5,716.43,562.49
2016,4,14,11,30,104.0,432.0,4.2,14.0,523.0,486.6,381.32
2016,4,14,11,45,102.5,434.0,4.35,14.0,524.5,478.61,376.15
2016,4,14,12,0,101.0,436.0,4.5,14.0,526.0,470.34,369.86
2016,4,14,12,15,476.5,303.5,4.6,14.0,723.5,626.61,496.7
2016,4,14,12,30,852.0,171.0,4.7,14.0,921.0,742.58,587.71
2016,4,14,12,45,495.5,303.0,4.85,14.0,738.0,584.58,462.45
2016,4,14,13,0,139.0,435.0,5.0,14.0,555.0,451.19,355.3
2016,4,14,13,15,513.5,286.0,5.05,14.0,716.5,521.52,412.86
2016,4,14,13,30,888.0,137.0,5.1,14.0,878.0,563.76,443.55
2016,4,14,13,45,549.5,263.0,5.15,14.0,717.0,456.52,357.31
2016,4,14,14,0,211.0,389.0,5.2,14.0,556.0,390.18,305.96
2016,4,14,14,15,263.0,362.5,5.2,14.0,562.5,364.15,283.53
2016,4,14,14,30,315.0,336.0,5.2,14.0,569.0,340.21,261.54
2016,4,14,14,45,565.0,234.0,5.25,14.0,626.0,299.32,218.19
2016,4,14,15,0,815.0,132.0,5.3,14.0,683.0,241.98,158.74
2016,4,14,15,15,797.5,128.5,5.25,13.5,639.0,188.87,116.18
2016,4,14,15,30,780.0,125.0,5.2,13.0,595.0,129.86,76.22
2016,4,14,15,45,768.5,116.5,5.2,13.0,548.5,77.08,62.44
2016,4,14,16,0,757.0,108.0,5.2,13.0,502.0,69.38,55.9
2016,4,14,16,15,727.0,103.0,5.1,12.5,450.0,68.17,55.15
2016,4,14,16,30,697.0,98.0,5.0,12.0,398.0,66.87,54.3
2016,4,14,16,45,661.0,90.5,4.9,12.0,345.5,63.55,51.51
2016,4,14,17,0,625.0,83.0,4.8,12.0,293.0,60.02,48.47
2016,4,14,17,15,565.5,75.5,4.55,11.5,240.0,56.19,45.15
2016,4,14,17,30,506.0,68.0,4.3,11.0,187.0,52.23,41.57
2016,4,14,17,45,417.5,57.0,4.05,10.5,138.5,44.94,34.74
2016,4,14,18,0,329.0,46.0,3.8,10.0,90.0,35.59,25.82
2016,4,14,18,15,164.5,31.5,3.7,9.5,53.5,24.6,14.31
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,130.5,13.5,2.2,6.5,23.5,89.44,0.0
2016,4,15,6,0,261.0,27.0,2.4,7.0,47.0,239.24,178.46
2016,4,15,6,15,379.5,38.0,2.85,7.5,93.0,343.11,287.26
2016,4,15,6,30,498.0,49.0,3.3,8.0,139.0,455.8,387.41
2016,4,15,6,45,567.0,57.5,3.75,8.5,191.5,535.98,456.06
2016,4,15,7,0,636.0,66.0,4.2,9.0,244.0,619.4,524.73
2016,4,15,7,15,683.5,72.0,4.4,9.5,299.0,684.37,575.55
2016,4,15,7,30,731.0,78.0,4.6,10.0,354.0,749.91,625.11
2016,4,15,7,45,760.0,83.5,4.8,10.5,407.5,793.56,656.47
2016,4,15,8,0,789.0,89.0,5.0,11.0,461.0,841.28,690.37
2016,4,15,8,15,813.5,93.0,4.9,11.5,512.5,881.25,715.94
2016,4,15,8,30,838.0,97.0,4.8,12.0,564.0,918.92,739.26
2016,4,15,8,45,854.0,101.0,4.75,12.5,611.5,946.01,754.82
2016,4,15,9,0,870.0,105.0,4.7,13.0,659.0,970.07,768.11
2016,4,15,9,15,884.0,107.5,4.65,13.0,701.5,987.22,777.89
2016,4,15,9,30,898.0,110.0,4.6,13.0,744.0,991.27,778.47
2016,4,15,9,45,912.5,109.5,4.55,13.5,782.0,998.89,780.36
2016,4,15,10,0,927.0,109.0,4.5,14.0,820.0,1003.04,779.9
2016,4,15,10,15,934.5,110.5,4.55,14.0,849.5,999.17,776.42
2016,4,15,10,30,942.0,112.0,4.6,14.0,879.0,991.69,770.63
2016,4,15,10,45,949.0,112.0,4.65,14.5,902.0,978.62,759.6
2016,4,15,11,0,956.0,112.0,4.7,15.0,925.0,962.0,746.26
2016,4,15,11,15,958.5,112.5,4.75,15.0,939.0,938.51,729.62
2016,4,15,11,30,961.0,113.0,4.8,15.0,953.0,911.79,710.73
2016,4,15,11,45,964.0,112.0,4.9,15.5,960.0,880.95,687.9
2016,4,15,12,0,967.0,111.0,5.0,16.0,967.0,847.13,662.89
2016,4,15,12,15,966.0,110.5,5.05,16.0,964.5,808.01,634.91
2016,4,15,12,30,965.0,110.0,5.1,16.0,962.0,766.46,603.88
2016,4,15,12,45,965.5,107.5,5.15,16.5,952.0,721.95,568.05
2016,4,15,13,0,966.0,105.0,5.2,17.0,942.0,675.3,529.93
2016,4,15,13,15,961.5,104.0,5.2,17.0,923.5,625.14,489.1
2016,4,15,13,30,957.0,103.0,5.2,17.0,905.0,573.62,446.19
2016,4,15,13,45,951.5,101.5,5.25,17.0,879.0,520.1,400.7
2016,4,15,14,0,946.0,100.0,5.3,17.0,853.0,465.74,353.31
2016,4,15,14,15,937.5,98.5,5.25,17.0,819.5,409.72,303.39
2016,4,15,14,30,929.0,97.0,5.2,17.0,786.0,353.61,252.66
2016,4,15,14,45,917.0,95.0,5.2,17.0,746.5,296.42,201.18
2016,4,15,15,0,905.0,93.0,5.2,17.0,707.0,239.98,151.68
2016,4,15,15,15,890.0,90.5,5.0,16.5,662.5,183.75,106.57
2016,4,15,15,30,875.0,88.0,4.8,16.0,618.0,129.03,70.82
2016,4,15,15,45,855.5,85.5,4.65,16.0,568.5,66.35,52.37
2016,4,15,16,0,836.0,83.0,4.5,16.0,519.0,59.15,46.31
2016,4,15,16,15,810.0,79.0,4.2,15.5,467.0,57.68,45.29
2016,4,15,16,30,784.0,75.0,3.9,15.0,415.0,56.13,44.18
2016,4,15,16,45,750.0,70.0,3.6,15.0,361.0,53.66,42.14
2016,4,15,17,0,716.0,65.0,3.3,15.0,307.0,51.08,39.96
2016,4,15,17,15,663.0,59.5,3.05,14.0,253.5,47.88,37.31
2016,4,15,17,30,610.0,54.0,2.8,13.0,200.0,40.81,31.04
2016,4,15,17,45,530.0,45.5,2.55,12.5,150.0,35.17,25.81
2016,4,15,18,0,450.0,37.0,2.3,12.0,100.0,29.34,20.19
2016,4,15,18,15,308.0,25.5,2.25,11.5,60.0,20.49,11.1
2016,4,15,18,30,166.0,14.0,2.2,11.0,20.0,11.3,0.0
2016,4,15,18,45,83.0,7.0,2.2,11.0,10.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,13.5,2.65,8.5,25.0,93.97,0.0
2016,4,16,6,0,275.0,27.0,2.9,9.0,50.0,249.89,190.59
2016,4,16,6,15,385.5,38.5,2.9,9.5,95.5,348.81,290.72
2016,4,16,6,30,496.0,50.0,2.9,10.0,141.0,456.96,385.22
2016,4,16,6,45,563.5,58.0,2.95,11.0,193.5,535.45,449.8
2016,4,16,7,0,631.0,66.0,3.0,12.0,246.0,617.04,513.39
2016,4,16,7,15,677.0,72.0,3.0,12.5,300.0,680.69,560.82
2016,4,16,7,30,723.0,78.0,3.0,13.0,354.0,744.83,606.71
2016,4,16,7,45,756.0,82.5,3.0,13.5,408.0,790.69,637.4
2016,4,16,8,0,789.0,87.0,3.0,14.0,462.0,840.69,670.35
2016,4,16,8,15,812.5,91.0,2.95,14.5,513.0,879.72,694.23
2016,4,16,8,30,836.0,95.0,2.9,15.0,564.0,916.45,716.06
2016,4,16,8,45,853.5,98.0,2.9,15.5,611.5,943.71,731.33
2016,4,16,9,0,871.0,101.0,2.9,16.0,659.0,968.01,744.53
2016,4,16,9,15,884.0,103.5,2.85,16.5,701.0,974.53,745.1
2016,4,16,9,30,897.0,106.0,2.8,17.0,743.0,987.54,750.4
2016,4,16,9,45,908.5,107.0,2.75,17.5,780.0,994.02,751.3
2016,4,16,10,0,920.0,108.0,2.7,18.0,817.0,997.03,750.05
2016,4,16,10,15,927.0,109.5,2.7,18.0,846.0,992.76,746.03
2016,4,16,10,30,934.0,111.0,2.7,18.0,875.0,984.93,739.86
2016,4,16,10,45,942.0,110.0,2.7,18.5,898.0,971.89,729.0
2016,4,16,11,0,950.0,109.0,2.7,19.0,921.0,955.34,715.99
2016,4,16,11,15,953.0,110.0,2.75,19.0,935.5,932.97,701.0
2016,4,16,11,30,956.0,111.0,2.8,19.0,950.0,907.33,683.85
2016,4,16,11,45,959.5,109.5,2.85,19.5,956.5,876.61,661.97
2016,4,16,12,0,963.0,108.0,2.9,20.0,963.0,842.93,638.06
2016,4,16,12,15,962.5,107.5,2.9,20.0,961.0,804.38,611.61
2016,4,16,12,30,962.0,107.0,2.9,20.0,959.0,763.39,582.41
2016,4,16,12,45,960.5,106.5,2.9,20.5,949.0,719.48,548.44
2016,4,16,13,0,959.0,106.0,2.9,21.0,939.0,673.57,512.38
2016,4,16,13,15,955.0,105.0,2.85,21.0,921.0,624.02,473.66
2016,4,16,13,30,951.0,104.0,2.8,21.0,903.0,573.08,432.89
2016,4,16,13,45,945.5,102.5,2.75,21.0,877.5,519.88,389.32
2016,4,16,14,0,940.0,101.0,2.7,21.0,852.0,465.86,343.91
2016,4,16,14,15,931.5,99.5,2.65,21.0,819.0,410.17,296.14
2016,4,16,14,30,923.0,98.0,2.6,21.0,786.0,354.41,247.43
2016,4,16,14,45,913.5,95.5,2.55,21.0,747.5,297.82,197.91
2016,4,16,15,0,904.0,93.0,2.5,21.0,709.0,241.72,149.88
2016,4,16,15,15,889.5,90.5,2.35,20.5,664.5,185.65,105.82
2016,4,16,15,30,875.0,88.0,2.2,20.0,620.0,131.04,70.53
2016,4,16,15,45,855.5,85.5,2.1,20.0,571.0,68.37,43.53
2016,4,16,16,0,836.0,83.0,2.0,20.0,522.0,59.06,45.45
2016,4,16,16,15,810.5,79.5,1.85,19.5,470.0,57.96,44.78
2016,4,16,16,30,785.0,76.0,1.7,19.0,418.0,56.81,44.04
2016,4,16,16,45,739.0,73.5,1.6,18.5,362.5,56.28,43.82
2016,4,16,17,0,693.0,71.0,1.5,18.0,307.0,50.92,39.33
2016,4,16,17,15,640.0,65.0,1.45,17.0,254.0,47.85,36.83
2016,4,16,17,30,587.0,59.0,1.4,16.0,201.0,44.7,34.12
2016,4,16,17,45,483.5,51.5,1.35,15.5,149.5,40.03,29.79
2016,4,16,18,0,380.0,44.0,1.3,15.0,98.0,35.34,25.18
2016,4,16,18,15,190.0,32.5,1.3,14.5,59.5,25.35,15.1
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,17.71,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,114.5,15.5,0.65,11.5,25.0,106.78,0.0
2016,4,17,6,0,229.0,31.0,0.7,12.0,50.0,223.99,170.61
2016,4,17,6,15,332.5,44.0,0.7,12.0,94.5,319.84,261.19
2016,4,17,6,30,436.0,57.0,0.7,12.0,139.0,423.13,348.43
2016,4,17,6,45,503.0,66.5,0.7,12.5,190.0,501.54,411.02
2016,4,17,7,0,570.0,76.0,0.7,13.0,241.0,582.95,472.1
2016,4,17,7,15,617.5,83.0,0.55,13.5,294.0,647.56,515.79
2016,4,17,7,30,665.0,90.0,0.4,14.0,347.0,712.75,557.27
2016,4,17,7,45,699.5,95.5,0.3,14.5,399.5,764.71,588.11
2016,4,17,8,0,734.0,101.0,0.2,15.0,452.0,815.69,617.21
2016,4,17,8,15,759.0,105.5,0.4,15.5,502.5,855.29,643.24
2016,4,17,8,30,784.0,110.0,0.6,16.0,553.0,887.51,664.66
2016,4,17,8,45,804.5,113.0,0.8,16.5,600.0,916.96,684.24
2016,4,17,9,0,825.0,116.0,1.0,17.0,647.0,943.61,701.85
2016,4,17,9,15,839.0,118.5,1.15,17.5,688.5,960.43,712.07
2016,4,17,9,30,853.0,121.0,1.3,18.0,730.0,974.0,720.28
2016,4,17,9,45,869.5,120.5,1.5,19.0,767.5,983.18,725.09
2016,4,17,10,0,886.0,120.0,1.7,20.0,805.0,979.33,721.36
2016,4,17,10,15,893.5,121.5,1.75,20.0,834.0,975.6,718.56
2016,4,17,10,30,901.0,123.0,1.8,20.0,863.0,968.41,713.65
2016,4,17,10,45,909.0,123.0,1.9,20.5,886.0,956.7,705.19
2016,4,17,11,0,917.0,123.0,2.0,21.0,909.0,941.55,694.58
2016,4,17,11,15,920.0,123.5,2.0,21.0,923.0,919.16,679.5
2016,4,17,11,30,923.0,124.0,2.0,21.0,937.0,893.65,662.47
2016,4,17,11,45,926.5,123.0,2.0,21.5,944.0,864.16,641.59
2016,4,17,12,0,930.0,122.0,2.0,22.0,951.0,831.79,618.84
2016,4,17,12,15,929.5,122.0,1.95,22.0,949.0,794.61,593.57
2016,4,17,12,30,929.0,122.0,1.9,22.0,947.0,755.08,565.34
2016,4,17,12,45,930.0,119.5,1.9,22.5,938.0,712.25,533.16
2016,4,17,13,0,931.0,117.0,1.9,23.0,929.0,667.35,498.88
2016,4,17,13,15,927.0,116.0,1.75,23.0,911.0,618.95,461.37
2016,4,17,13,30,923.0,115.0,1.6,23.0,893.0,569.23,422.05
2016,4,17,13,45,772.0,186.5,1.5,23.5,824.0,500.71,368.19
2016,4,17,14,0,621.0,258.0,1.4,24.0,755.0,449.31,327.4
2016,4,17,14,15,760.0,182.0,1.2,24.0,767.0,402.98,287.23
2016,4,17,14,30,899.0,106.0,1.0,24.0,779.0,354.91,242.84
2016,4,17,14,45,891.0,102.5,0.85,24.0,741.0,299.22,195.31
2016,4,17,15,0,883.0,99.0,0.7,24.0,703.0,243.9,149.1
2016,4,17,15,15,868.5,96.5,0.5,24.0,658.5,188.95,106.64
2016,4,17,15,30,854.0,94.0,0.3,24.0,614.0,126.31,65.27
2016,4,17,15,45,837.0,90.0,0.2,24.0,566.0,73.09,45.19
2016,4,17,16,0,820.0,86.0,0.1,24.0,518.0,60.93,46.19
2016,4,17,16,15,794.5,82.0,0.2,23.5,466.5,59.57,45.36
2016,4,17,16,30,769.0,78.0,0.3,23.0,415.0,58.12,44.4
2016,4,17,16,45,734.5,73.0,0.45,22.5,361.5,55.75,42.62
2016,4,17,17,0,700.0,68.0,0.6,22.0,308.0,53.27,40.7
2016,4,17,17,15,649.0,62.0,0.7,21.0,255.0,45.46,34.13
2016,4,17,17,30,598.0,56.0,0.8,20.0,202.0,42.19,31.37
2016,4,17,17,45,518.0,47.5,0.95,19.0,152.0,36.62,26.4
2016,4,17,18,0,438.0,39.0,1.1,18.0,102.0,30.87,21.05
2016,4,17,18,15,308.5,27.0,1.15,17.5,62.5,21.65,12.05
2016,4,17,18,30,179.0,15.0,1.2,17.0,23.0,12.08,0.0
2016,4,17,18,45,89.5,7.5,1.25,16.5,11.5,6.82,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,15.0,1.05,11.5,28.5,130.57,0.0
2016,4,18,6,0,295.0,30.0,1.0,12.0,57.0,267.33,207.37
2016,4,18,6,15,400.0,41.0,1.1,12.5,103.0,363.79,297.71
2016,4,18,6,30,505.0,52.0,1.2,13.0,149.0,468.58,385.73
2016,4,18,6,45,573.0,59.5,1.35,14.0,202.0,547.46,448.08
2016,4,18,7,0,641.0,67.0,1.5,15.0,255.0,629.39,509.62
2016,4,18,7,15,686.0,73.0,1.3,15.5,309.5,692.66,552.5
2016,4,18,7,30,731.0,79.0,1.1,16.0,364.0,756.33,593.0
2016,4,18,7,45,762.5,83.5,0.95,16.5,417.5,801.16,618.61
2016,4,18,8,0,794.0,88.0,0.8,17.0,471.0,849.97,645.72
2016,4,18,8,15,817.0,92.0,0.65,17.5,522.5,888.62,664.66
2016,4,18,8,30,840.0,96.0,0.5,18.0,574.0,924.93,681.27
2016,4,18,8,45,858.0,98.5,0.4,19.0,621.0,952.05,691.22
2016,4,18,9,0,876.0,101.0,0.3,20.0,668.0,966.39,693.08
2016,4,18,9,15,889.0,103.5,0.45,20.5,710.0,982.67,703.28
2016,4,18,9,30,902.0,106.0,0.6,21.0,752.0,995.64,711.61
2016,4,18,9,45,915.0,105.5,0.8,21.5,789.0,1001.85,716.93
2016,4,18,10,0,928.0,105.0,1.0,22.0,826.0,1004.6,720.04
2016,4,18,10,15,935.0,106.5,1.05,22.0,855.0,1000.27,717.2
2016,4,18,10,30,942.0,108.0,1.1,22.0,884.0,992.36,712.32
2016,4,18,10,45,947.0,108.5,1.15,22.5,906.0,978.02,702.2
2016,4,18,11,0,952.0,109.0,1.2,23.0,928.0,960.22,690.06
2016,4,18,11,15,954.5,110.0,1.15,23.0,942.0,937.34,674.51
2016,4,18,11,30,957.0,111.0,1.1,23.0,956.0,911.23,657.05
2016,4,18,11,45,957.5,111.5,1.1,23.5,961.5,879.93,635.89
2016,4,18,12,0,958.0,112.0,1.1,24.0,967.0,845.8,612.96
2016,4,18,12,15,956.5,112.0,1.05,24.0,965.0,807.07,587.5
2016,4,18,12,30,955.0,112.0,1.0,24.0,963.0,766.0,559.56
2016,4,18,12,45,949.5,113.5,0.95,24.0,951.5,721.42,527.72
2016,4,18,13,0,944.0,115.0,0.9,24.0,940.0,675.14,494.06
2016,4,18,13,15,939.5,114.0,0.95,24.0,921.5,625.91,458.56
2016,4,18,13,30,935.0,113.0,1.0,24.0,903.0,575.39,420.91
2016,4,18,13,45,795.0,177.5,1.1,24.0,836.0,509.41,371.56
2016,4,18,14,0,655.0,242.0,1.2,24.0,769.0,452.02,328.31
2016,4,18,14,15,775.0,177.0,1.3,23.5,776.5,406.03,290.23
2016,4,18,14,30,895.0,112.0,1.4,23.0,784.0,359.85,248.76
2016,4,18,14,45,875.5,113.5,1.5,23.0,743.0,305.04,202.34
2016,4,18,15,0,856.0,115.0,1.6,23.0,702.0,244.07,152.07
2016,4,18,15,15,840.0,112.0,1.65,22.5,658.0,189.42,109.58
2016,4,18,15,30,824.0,109.0,1.7,22.0,614.0,136.56,75.03
2016,4,18,15,45,795.0,108.0,1.75,22.0,563.5,86.84,55.95
2016,4,18,16,0,766.0,107.0,1.8,22.0,513.0,68.22,52.82
2016,4,18,16,15,739.0,93.5,1.8,21.5,453.5,67.63,52.64
2016,4,18,16,30,712.0,80.0,1.8,21.0,394.0,59.11,45.62
2016,4,18,16,45,633.5,89.0,1.8,20.5,342.0,61.67,48.1
2016,4,18,17,0,555.0,98.0,1.8,20.0,290.0,71.06,56.47
2016,4,18,17,15,505.5,87.0,1.75,19.0,239.5,64.87,51.37
2016,4,18,17,30,456.0,76.0,1.7,18.0,189.0,56.57,44.23
2016,4,18,17,45,380.5,63.0,1.7,17.0,142.0,47.66,36.3
2016,4,18,18,0,305.0,50.0,1.7,16.0,95.0,38.44,27.83
2016,4,18,18,15,152.5,35.5,1.75,15.0,58.0,27.58,17.26
2016,4,18,18,30,0.0,21.0,1.8,14.0,21.0,17.89,0.0
2016,4,18,18,45,0.0,10.5,1.85,13.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,127.5,16.5,1.05,11.5,29.0,118.72,3.82
2016,4,19,6,0,255.0,33.0,1.0,12.0,58.0,243.61,191.16
2016,4,19,6,15,357.0,45.5,1.1,12.0,103.5,340.36,279.95
2016,4,19,6,30,459.0,58.0,1.2,12.0,149.0,443.51,367.66
2016,4,19,6,45,536.5,65.0,1.35,12.5,202.0,527.96,435.84
2016,4,19,7,0,614.0,72.0,1.5,13.0,255.0,615.89,503.36
2016,4,19,7,15,659.0,78.0,1.4,13.5,308.5,678.47,547.09
2016,4,19,7,30,704.0,84.0,1.3,14.0,362.0,741.44,589.05
2016,4,19,7,45,742.5,87.0,1.25,14.5,416.0,789.42,619.03
2016,4,19,8,0,781.0,90.0,1.2,15.0,470.0,842.36,651.54
2016,4,19,8,15,804.0,94.0,1.1,15.5,521.0,880.76,672.25
2016,4,19,8,30,827.0,98.0,1.0,16.0,572.0,916.85,690.89
2016,4,19,8,45,846.0,100.5,0.9,17.0,619.0,944.75,702.27
2016,4,19,9,0,865.0,103.0,0.8,18.0,666.0,969.75,711.47
2016,4,19,9,15,878.0,105.5,0.75,18.5,708.0,976.0,710.95
2016,4,19,9,30,891.0,108.0,0.7,19.0,750.0,988.9,715.02
2016,4,19,9,45,896.0,112.5,0.7,19.5,784.5,992.93,714.6
2016,4,19,10,0,901.0,117.0,0.7,20.0,819.0,993.41,712.27
2016,4,19,10,15,908.0,118.5,0.75,20.5,848.5,989.08,708.25
2016,4,19,10,30,915.0,120.0,0.8,21.0,878.0,981.25,702.26
2016,4,19,10,45,914.0,125.0,0.85,21.5,898.0,966.14,691.87
2016,4,19,11,0,913.0,130.0,0.9,22.0,918.0,947.69,679.56
2016,4,19,11,15,916.0,131.0,0.95,22.0,932.0,925.7,666.38
2016,4,19,11,30,919.0,132.0,1.0,22.0,946.0,900.58,651.2
2016,4,19,11,45,760.0,227.0,1.1,22.5,904.0,838.28,610.12
2016,4,19,12,0,601.0,322.0,1.2,23.0,862.0,767.61,559.84
2016,4,19,12,15,538.0,345.5,1.2,23.0,828.0,711.5,521.14
2016,4,19,12,30,475.0,369.0,1.2,23.0,794.0,657.65,483.29
2016,4,19,12,45,424.5,382.5,1.3,23.0,759.0,606.88,448.1
2016,4,19,13,0,374.0,396.0,1.4,23.0,724.0,561.6,416.01
2016,4,19,13,15,443.0,362.5,1.45,22.5,743.5,545.93,405.9
2016,4,19,13,30,512.0,329.0,1.5,22.0,763.0,526.52,391.81
2016,4,19,13,45,382.5,359.5,1.6,22.0,678.5,461.44,343.62
2016,4,19,14,0,253.0,390.0,1.7,22.0,594.0,403.31,301.09
2016,4,19,14,15,337.0,348.5,1.75,21.5,609.0,383.81,284.9
2016,4,19,14,30,421.0,307.0,1.8,21.0,624.0,348.85,255.29
2016,4,19,14,45,292.5,316.5,1.9,21.0,531.5,301.44,221.26
2016,4,19,15,0,164.0,326.0,2.0,21.0,439.0,269.51,200.95
2016,4,19,15,15,185.5,303.0,2.15,20.5,423.5,242.72,180.13
2016,4,19,15,30,207.0,280.0,2.3,20.0,408.0,214.0,159.14
2016,4,19,15,45,215.0,255.5,2.45,19.5,379.0,182.18,139.58
2016,4,19,16,0,223.0,231.0,2.6,19.0,350.0,162.91,133.79
2016,4,19,16,15,117.0,192.5,2.8,18.0,254.5,139.53,115.02
2016,4,19,16,30,11.0,154.0,3.0,17.0,159.0,127.23,105.37
2016,4,19,16,45,6.5,135.5,3.2,16.5,138.5,112.54,93.23
2016,4,19,17,0,2.0,117.0,3.4,16.0,118.0,97.71,80.74
2016,4,19,17,15,1.0,97.0,3.5,15.5,97.5,81.69,66.94
2016,4,19,17,30,0.0,77.0,3.6,15.0,77.0,65.51,52.69
2016,4,19,17,45,0.0,58.5,3.75,14.5,58.5,50.29,39.02
2016,4,19,18,0,0.0,40.0,3.9,14.0,40.0,34.92,25.01
2016,4,19,18,15,0.0,24.5,3.75,13.5,24.5,21.6,12.5
2016,4,19,18,30,0.0,9.0,3.6,13.0,9.0,7.9,0.0
2016,4,19,18,45,0.0,4.5,3.5,13.0,4.5,4.09,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,156.5,16.5,1.15,10.5,32.0,141.97,34.94
2016,4,20,6,0,313.0,33.0,1.1,11.0,64.0,283.7,225.58
2016,4,20,6,15,415.0,43.5,1.25,11.5,111.0,379.21,312.7
2016,4,20,6,30,517.0,54.0,1.4,12.0,158.0,482.37,399.42
2016,4,20,6,45,582.0,61.5,1.6,12.5,211.0,559.7,461.59
2016,4,20,7,0,647.0,69.0,1.8,13.0,264.0,639.81,523.19
2016,4,20,7,15,690.5,74.5,1.8,13.5,318.0,701.48,567.07
2016,4,20,7,30,734.0,80.0,1.8,14.0,372.0,758.12,605.57
2016,4,20,7,45,765.0,84.5,1.8,14.5,425.5,807.96,637.84
2016,4,20,8,0,796.0,89.0,1.8,15.0,479.0,856.38,668.23
2016,4,20,8,15,818.0,92.5,1.8,15.5,529.5,893.5,690.04
2016,4,20,8,30,840.0,96.0,1.8,16.0,580.0,928.25,709.96
2016,4,20,8,45,860.5,97.0,1.8,16.5,627.5,955.89,724.83
2016,4,20,9,0,881.0,98.0,1.8,17.0,675.0,970.89,731.24
2016,4,20,9,15,893.0,100.0,1.85,17.0,716.0,985.67,739.78
2016,4,20,9,30,905.0,102.0,1.9,17.0,757.0,997.16,746.26
2016,4,20,9,45,921.5,100.0,1.95,17.5,794.5,1005.1,749.16
2016,4,20,10,0,938.0,98.0,2.0,18.0,832.0,1009.58,749.97
2016,4,20,10,15,944.0,99.5,2.05,18.0,861.0,1004.33,746.0
2016,4,20,10,30,950.0,101.0,2.1,18.0,890.0,995.5,739.92
2016,4,20,10,45,949.0,105.0,2.2,18.5,910.0,979.27,728.3
2016,4,20,11,0,948.0,109.0,2.3,19.0,930.0,959.63,714.54
2016,4,20,11,15,950.0,110.0,2.4,19.0,944.0,936.4,699.75
2016,4,20,11,30,952.0,111.0,2.5,19.0,958.0,909.98,682.77
2016,4,20,11,45,940.0,119.5,2.6,19.5,960.0,876.11,659.37
2016,4,20,12,0,928.0,128.0,2.7,20.0,962.0,839.85,634.25
2016,4,20,12,15,927.0,128.0,2.75,20.0,959.5,802.29,608.93
2016,4,20,12,30,926.0,128.0,2.8,20.0,957.0,762.45,580.56
2016,4,20,12,45,923.5,127.0,2.9,20.0,946.5,718.69,548.46
2016,4,20,13,0,921.0,126.0,3.0,20.0,936.0,673.15,514.21
2016,4,20,13,15,916.0,125.5,3.1,19.5,917.5,624.99,477.96
2016,4,20,13,30,911.0,125.0,3.2,19.0,899.0,575.63,439.54
2016,4,20,13,45,903.0,124.5,3.3,19.0,873.0,523.87,397.23
2016,4,20,14,0,895.0,124.0,3.4,19.0,847.0,471.61,353.26
2016,4,20,14,15,885.5,122.0,3.5,19.0,814.0,417.4,306.68
2016,4,20,14,30,876.0,120.0,3.6,19.0,781.0,363.31,259.23
2016,4,20,14,45,863.0,118.0,3.7,19.0,742.0,301.6,205.66
2016,4,20,15,0,850.0,116.0,3.8,19.0,703.0,247.24,158.6
2016,4,20,15,15,834.0,113.0,3.85,18.5,658.5,192.98,114.89
2016,4,20,15,30,818.0,110.0,3.9,18.0,614.0,140.53,79.01
2016,4,20,15,45,800.0,105.0,3.95,17.5,566.0,88.57,55.83
2016,4,20,16,0,782.0,100.0,4.0,17.0,518.0,70.37,55.79
2016,4,20,16,15,717.5,98.0,3.85,16.5,452.5,63.81,50.4
2016,4,20,16,30,653.0,96.0,3.7,16.0,387.0,64.23,51.06
2016,4,20,16,45,597.0,97.5,3.6,16.0,338.0,67.54,54.15
2016,4,20,17,0,541.0,99.0,3.5,16.0,289.0,71.43,57.72
2016,4,20,17,15,546.5,81.5,3.15,15.0,246.5,60.15,48.04
2016,4,20,17,30,552.0,64.0,2.8,14.0,204.0,48.22,37.55
2016,4,20,17,45,476.0,54.5,2.45,13.5,155.0,42.1,31.95
2016,4,20,18,0,400.0,45.0,2.1,13.0,106.0,35.76,25.92
2016,4,20,18,15,200.0,36.0,1.95,12.5,66.5,27.98,18.1
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,22.39,1.13
2016,4,20,18,45,0.0,13.5,1.65,11.5,13.5,12.28,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,0.6,11.5,6.5,5.7,0.0
2016,4,21,6,0,0.0,13.0,0.6,12.0,13.0,11.42,3.76
2016,4,21,6,15,0.0,22.5,0.7,12.0,22.5,19.79,11.25
2016,4,21,6,30,0.0,32.0,0.8,12.0,32.0,28.19,18.71
2016,4,21,6,45,0.0,43.0,0.95,12.5,43.0,37.92,27.18
2016,4,21,7,0,0.0,54.0,1.1,13.0,54.0,47.67,35.51
2016,4,21,7,15,0.0,65.5,1.2,13.0,65.5,57.89,44.18
2016,4,21,7,30,0.0,77.0,1.3,13.0,77.0,68.23,52.83
2016,4,21,7,45,0.0,114.0,1.45,13.5,114.0,104.81,83.28
2016,4,21,8,0,0.0,151.0,1.6,14.0,151.0,141.98,113.53
2016,4,21,8,15,55.5,205.5,1.7,14.0,237.5,265.79,215.72
2016,4,21,8,30,111.0,260.0,1.8,14.0,324.0,379.47,305.79
2016,4,21,8,45,89.5,275.0,1.95,14.5,329.5,372.22,297.51
2016,4,21,9,0,68.0,290.0,2.1,15.0,335.0,364.3,289.43
2016,4,21,9,15,142.0,318.0,2.2,15.0,419.0,480.35,379.77
2016,4,21,9,30,216.0,346.0,2.3,15.0,503.0,577.58,452.92
2016,4,21,9,45,233.5,361.5,2.4,15.5,538.5,604.8,471.12
2016,4,21,10,0,251.0,377.0,2.5,16.0,574.0,646.29,499.74
2016,4,21,10,15,278.5,385.5,2.55,16.0,612.0,671.48,517.61
2016,4,21,10,30,306.0,394.0,2.6,16.0,650.0,694.59,534.02
2016,4,21,10,45,230.5,416.5,2.7,16.5,612.0,623.18,479.26
2016,4,21,11,0,155.0,439.0,2.8,17.0,574.0,566.49,435.1
2016,4,21,11,15,153.5,446.0,2.85,17.0,581.5,560.99,431.02
2016,4,21,11,30,152.0,453.0,2.9,17.0,589.0,554.73,426.12
2016,4,21,11,45,158.0,451.5,2.95,17.0,593.5,546.06,419.77
2016,4,21,12,0,164.0,450.0,3.0,17.0,598.0,536.56,412.8
2016,4,21,12,15,238.0,435.5,3.1,17.0,649.5,567.21,436.88
2016,4,21,12,30,312.0,421.0,3.2,17.0,701.0,588.44,453.39
2016,4,21,12,45,304.5,424.0,3.35,17.0,695.0,564.45,435.2
2016,4,21,13,0,297.0,427.0,3.5,17.0,689.0,540.34,416.94
2016,4,21,13,15,306.5,410.0,3.6,17.0,676.0,510.41,394.28
2016,4,21,13,30,316.0,393.0,3.7,17.0,663.0,479.76,370.61
2016,4,21,13,45,160.5,284.0,3.85,17.0,421.5,308.74,240.04
2016,4,21,14,0,5.0,175.0,4.0,17.0,180.0,154.88,120.03
2016,4,21,14,15,4.0,169.5,4.1,17.0,173.0,149.18,115.85
2016,4,21,14,30,3.0,164.0,4.2,17.0,166.0,143.6,111.58
2016,4,21,14,45,56.0,244.0,4.3,17.0,283.0,211.34,164.21
2016,4,21,15,0,109.0,324.0,4.4,17.0,400.0,268.5,207.21
2016,4,21,15,15,54.5,179.0,4.45,16.5,217.0,153.37,118.02
2016,4,21,15,30,0.0,34.0,4.5,16.0,34.0,30.05,19.49
2016,4,21,15,45,20.5,124.5,4.55,16.0,135.5,103.48,80.34
2016,4,21,16,0,41.0,215.0,4.6,16.0,237.0,161.75,134.78
2016,4,21,16,15,153.5,197.5,4.5,15.5,268.5,142.83,119.14
2016,4,21,16,30,266.0,180.0,4.4,15.0,300.0,125.58,104.84
2016,4,21,16,45,252.5,160.0,4.3,15.0,262.0,113.81,94.93
2016,4,21,17,0,239.0,140.0,4.2,15.0,224.0,101.49,84.39
2016,4,21,17,15,222.0,118.0,3.85,14.5,186.5,87.3,72.16
2016,4,21,17,30,205.0,96.0,3.5,14.0,149.0,72.51,59.13
2016,4,21,17,45,178.0,75.5,3.2,13.5,114.0,58.12,46.17
2016,4,21,18,0,151.0,55.0,2.9,13.0,79.0,43.22,32.5
2016,4,21,18,15,92.0,37.0,2.65,12.5,50.0,29.58,19.57
2016,4,21,18,30,33.0,19.0,2.4,12.0,21.0,16.17,0.96
2016,4,21,18,45,16.5,9.5,2.2,12.0,10.5,8.64,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,24.5,18.5,3.6,11.5,21.5,41.45,16.47
2016,4,22,6,0,49.0,37.0,3.7,12.0,43.0,86.86,66.89
2016,4,22,6,15,77.5,58.5,3.65,12.0,72.5,135.64,111.05
2016,4,22,6,30,106.0,80.0,3.6,12.0,102.0,184.44,154.47
2016,4,22,6,45,123.5,102.0,3.6,12.0,135.0,226.32,190.93
2016,4,22,7,0,141.0,124.0,3.6,12.0,168.0,268.35,226.57
2016,4,22,7,15,156.5,145.5,3.75,12.0,202.5,308.18,259.56
2016,4,22,7,30,172.0,167.0,3.9,12.0,237.0,348.04,291.88
2016,4,22,7,45,125.0,188.5,4.1,12.5,243.0,332.14,275.89
2016,4,22,8,0,78.0,210.0,4.3,13.0,249.0,296.19,243.83
2016,4,22,8,15,95.0,236.0,4.5,13.0,288.0,339.55,278.81
2016,4,22,8,30,112.0,262.0,4.7,13.0,327.0,382.63,312.95
2016,4,22,8,45,85.5,274.5,4.95,13.0,326.5,367.6,299.14
2016,4,22,9,0,59.0,287.0,5.2,13.0,326.0,351.97,285.03
2016,4,22,9,15,29.5,203.5,5.45,13.0,223.0,228.33,184.33
2016,4,22,9,30,0.0,120.0,5.7,13.0,120.0,107.41,83.89
2016,4,22,9,45,2.5,149.0,5.95,13.5,151.0,136.68,107.83
2016,4,22,10,0,5.0,178.0,6.2,14.0,182.0,165.93,131.37
2016,4,22,10,15,8.5,209.0,6.3,14.0,216.0,197.83,157.14
2016,4,22,10,30,12.0,240.0,6.4,14.0,250.0,229.41,182.46
2016,4,22,10,45,13.0,253.0,6.55,14.0,264.5,241.41,191.89
2016,4,22,11,0,14.0,266.0,6.7,14.0,279.0,253.17,201.15
2016,4,22,11,15,7.0,169.5,6.65,13.5,176.0,157.85,124.35
2016,4,22,11,30,0.0,73.0,6.6,13.0,73.0,64.98,48.24
2016,4,22,11,45,13.5,214.5,6.55,13.0,227.0,202.47,160.95
2016,4,22,12,0,27.0,356.0,6.5,13.0,381.0,341.96,272.25
2016,4,22,12,15,17.0,266.5,6.5,12.5,282.5,248.85,198.21
2016,4,22,12,30,7.0,177.0,6.5,12.0,184.0,161.79,128.04
2016,4,22,12,45,6.5,177.5,6.5,12.0,184.0,161.24,127.66
2016,4,22,13,0,6.0,178.0,6.5,12.0,184.0,160.7,127.25
2016,4,22,13,15,444.5,155.5,6.3,12.0,536.0,382.08,310.42
2016,4,22,13,30,883.0,133.0,6.1,12.0,888.0,570.33,455.56
2016,4,22,13,45,579.0,261.0,5.95,12.0,750.5,474.72,375.93
2016,4,22,14,0,275.0,389.0,5.8,12.0,613.0,413.3,326.54
2016,4,22,14,15,147.0,330.5,5.65,12.0,450.0,312.54,247.39
2016,4,22,14,30,19.0,272.0,5.5,12.0,287.0,235.13,187.81
2016,4,22,14,45,81.5,301.0,5.4,12.0,358.5,258.02,204.41
2016,4,22,15,0,144.0,330.0,5.3,12.0,430.0,269.6,210.91
2016,4,22,15,15,481.5,220.5,5.3,12.0,525.0,215.34,151.94
2016,4,22,15,30,819.0,111.0,5.3,12.0,620.0,145.06,83.88
2016,4,22,15,45,812.5,102.5,5.3,12.0,574.5,90.98,56.61
2016,4,22,16,0,806.0,94.0,5.3,12.0,529.0,65.98,53.02
2016,4,22,16,15,780.0,90.5,5.2,11.5,478.0,65.24,52.67
2016,4,22,16,30,754.0,87.0,5.1,11.0,427.0,64.45,52.27
2016,4,22,16,45,716.5,82.5,5.0,11.0,373.5,57.01,45.77
2016,4,22,17,0,679.0,78.0,4.9,11.0,320.0,55.48,44.54
2016,4,22,17,15,626.0,71.5,4.55,10.5,266.5,52.25,41.78
2016,4,22,17,30,573.0,65.0,4.2,10.0,213.0,48.9,38.8
2016,4,22,17,45,484.0,57.5,3.9,10.0,162.5,44.47,34.58
2016,4,22,18,0,395.0,50.0,3.6,10.0,112.0,40.01,30.1
2016,4,22,18,15,265.5,36.5,3.35,9.5,71.5,28.42,18.94
2016,4,22,18,30,136.0,23.0,3.1,9.0,31.0,18.1,3.4
2016,4,22,18,45,68.0,11.5,2.85,9.0,15.5,10.46,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,159.0,18.0,1.7,9.0,36.0,151.41,87.59
2016,4,23,6,0,318.0,36.0,1.9,10.0,72.0,292.62,238.78
2016,4,23,6,15,415.0,46.5,2.05,10.0,119.0,385.82,323.18
2016,4,23,6,30,512.0,57.0,2.2,10.0,166.0,486.06,409.0
2016,4,23,6,45,571.5,64.5,2.35,10.5,217.5,559.35,468.39
2016,4,23,7,0,631.0,72.0,2.5,11.0,269.0,635.01,527.06
2016,4,23,7,15,673.5,77.5,2.4,11.0,322.5,695.52,571.5
2016,4,23,7,30,716.0,83.0,2.3,11.0,376.0,756.27,614.43
2016,4,23,7,45,744.0,88.0,2.25,11.5,428.0,798.16,641.27
2016,4,23,8,0,772.0,93.0,2.2,12.0,480.0,844.03,670.33
2016,4,23,8,15,794.0,96.5,2.25,12.5,529.5,880.69,693.01
2016,4,23,8,30,816.0,100.0,2.3,13.0,579.0,915.04,713.84
2016,4,23,8,45,830.0,104.0,2.35,13.5,624.0,939.76,727.8
2016,4,23,9,0,844.0,108.0,2.4,14.0,669.0,961.52,739.77
2016,4,23,9,15,856.5,110.5,2.4,14.0,709.5,976.92,748.32
2016,4,23,9,30,869.0,113.0,2.4,14.0,750.0,979.01,747.99
2016,4,23,9,45,885.5,111.0,2.45,14.5,786.5,986.89,751.03
2016,4,23,10,0,902.0,109.0,2.5,15.0,823.0,991.44,751.89
2016,4,23,10,15,585.5,257.0,2.6,15.0,727.0,847.94,651.07
2016,4,23,10,30,269.0,405.0,2.7,15.0,631.0,671.95,517.67
2016,4,23,10,45,596.0,259.5,2.8,15.5,776.0,829.15,639.24
2016,4,23,11,0,923.0,114.0,2.9,16.0,921.0,946.4,720.33
2016,4,23,11,15,600.5,277.0,2.9,16.0,805.5,808.39,619.87
2016,4,23,11,30,278.0,440.0,2.9,16.0,690.0,656.25,503.01
2016,4,23,11,45,602.5,279.0,2.95,16.0,824.0,761.68,587.85
2016,4,23,12,0,927.0,118.0,3.0,16.0,958.0,834.26,642.68
2016,4,23,12,15,588.0,284.5,3.05,16.0,817.0,697.91,539.29
2016,4,23,12,30,249.0,451.0,3.1,16.0,676.0,570.23,439.28
2016,4,23,12,45,582.0,285.0,3.15,16.0,803.5,631.71,490.82
2016,4,23,13,0,915.0,119.0,3.2,16.0,931.0,668.13,520.05
2016,4,23,13,15,911.0,118.5,3.3,16.0,913.0,621.05,482.47
2016,4,23,13,30,907.0,118.0,3.4,16.0,895.0,572.69,443.37
2016,4,23,13,45,895.5,119.5,3.55,16.0,868.5,521.24,400.86
2016,4,23,14,0,884.0,121.0,3.7,16.0,842.0,469.6,356.96
2016,4,23,14,15,875.0,119.0,3.8,15.5,809.5,416.34,311.14
2016,4,23,14,30,866.0,117.0,3.9,15.0,777.0,363.15,264.26
2016,4,23,14,45,848.5,117.5,4.0,15.0,737.5,302.72,210.98
2016,4,23,15,0,831.0,118.0,4.1,15.0,698.0,250.22,164.72
2016,4,23,15,15,815.5,115.0,4.1,15.0,654.5,197.18,120.6
2016,4,23,15,30,800.0,112.0,4.1,15.0,611.0,145.9,83.85
2016,4,23,15,45,774.0,110.5,4.1,15.0,562.5,97.27,60.78
2016,4,23,16,0,748.0,109.0,4.1,15.0,514.0,68.67,54.72
2016,4,23,16,15,720.0,104.5,4.05,14.5,464.0,67.88,54.35
2016,4,23,16,30,692.0,100.0,4.0,14.0,414.0,67.01,53.89
2016,4,23,16,45,646.0,96.0,4.0,13.5,361.0,66.33,53.58
2016,4,23,17,0,600.0,92.0,4.0,13.0,308.0,65.68,53.27
2016,4,23,17,15,546.5,84.0,3.9,12.5,256.5,61.76,49.96
2016,4,23,17,30,493.0,76.0,3.8,12.0,205.0,57.68,46.37
2016,4,23,17,45,409.0,66.0,3.7,12.0,156.5,49.74,39.02
2016,4,23,18,0,325.0,56.0,3.6,12.0,108.0,42.86,32.4
2016,4,23,18,15,215.5,40.0,3.55,11.5,69.0,31.03,21.1
2016,4,23,18,30,106.0,24.0,3.5,11.0,30.0,18.83,4.96
2016,4,23,18,45,53.0,12.0,3.5,11.0,15.0,10.91,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
