Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,55.0,22.5,2.55,9.5,28.5,78.11,46.74
2016,4,24,6,0,110.0,45.0,2.9,10.0,57.0,153.38,124.15
2016,4,24,6,15,163.5,65.0,2.9,10.0,94.5,218.87,183.71
2016,4,24,6,30,217.0,85.0,2.9,10.0,132.0,287.41,244.35
2016,4,24,6,45,260.0,103.5,2.9,10.5,175.0,348.54,296.46
2016,4,24,7,0,303.0,122.0,2.9,11.0,218.0,411.81,348.46
2016,4,24,7,15,351.0,131.0,2.85,11.0,261.5,485.66,407.74
2016,4,24,7,30,399.0,140.0,2.8,11.0,305.0,545.42,454.42
2016,4,24,7,45,565.0,126.0,2.8,11.5,393.0,691.39,566.58
2016,4,24,8,0,731.0,112.0,2.8,12.0,481.0,836.96,670.7
2016,4,24,8,15,756.0,116.0,2.8,12.5,531.0,875.87,694.07
2016,4,24,8,30,781.0,120.0,2.8,13.0,581.0,906.64,712.22
2016,4,24,8,45,810.0,119.0,2.8,13.5,629.5,939.57,731.73
2016,4,24,9,0,839.0,118.0,2.8,14.0,678.0,969.76,749.11
2016,4,24,9,15,853.0,120.5,2.7,14.5,719.5,986.48,756.21
2016,4,24,9,30,867.0,123.0,2.6,15.0,761.0,999.91,761.19
2016,4,24,9,45,881.5,122.5,2.55,15.5,797.5,996.8,755.6
2016,4,24,10,0,896.0,122.0,2.5,16.0,834.0,1000.86,755.19
2016,4,24,10,15,903.5,123.5,2.5,16.0,863.0,996.87,751.39
2016,4,24,10,30,911.0,125.0,2.5,16.0,892.0,989.4,745.5
2016,4,24,10,45,915.0,126.5,2.5,16.0,913.0,975.24,735.3
2016,4,24,11,0,919.0,128.0,2.5,16.0,934.0,957.74,723.03
2016,4,24,11,15,922.0,129.0,2.7,16.0,948.0,935.63,709.54
2016,4,24,11,30,925.0,130.0,2.9,16.0,962.0,910.4,693.73
2016,4,24,11,45,921.5,133.0,3.15,16.5,966.0,878.67,672.25
2016,4,24,12,0,918.0,136.0,3.4,17.0,970.0,844.41,648.72
2016,4,24,12,15,917.0,136.0,3.6,16.5,968.0,807.12,624.83
2016,4,24,12,30,916.0,136.0,3.8,16.0,966.0,767.61,597.68
2016,4,24,12,45,722.0,243.5,4.05,16.0,893.0,690.85,537.59
2016,4,24,13,0,528.0,351.0,4.3,16.0,820.0,621.36,482.79
2016,4,24,13,15,499.0,347.5,4.45,16.0,784.0,569.71,443.39
2016,4,24,13,30,470.0,344.0,4.6,16.0,748.0,520.19,404.77
2016,4,24,13,45,497.5,324.0,4.8,16.0,740.5,487.49,378.3
2016,4,24,14,0,525.0,304.0,5.0,16.0,733.0,452.06,348.59
2016,4,24,14,15,654.5,239.5,5.1,15.5,753.5,417.34,317.21
2016,4,24,14,30,784.0,175.0,5.2,15.0,774.0,370.36,273.34
2016,4,24,14,45,757.0,178.0,5.3,15.0,733.0,318.84,227.76
2016,4,24,15,0,730.0,181.0,5.4,15.0,692.0,270.02,185.26
2016,4,24,15,15,711.5,176.0,5.45,14.5,648.5,219.67,143.9
2016,4,24,15,30,693.0,171.0,5.5,14.0,605.0,171.6,109.33
2016,4,24,15,45,676.0,162.0,5.55,13.5,558.5,123.17,83.73
2016,4,24,16,0,659.0,153.0,5.6,13.0,512.0,98.19,81.05
2016,4,24,16,15,627.5,146.0,5.55,12.5,461.0,96.93,80.4
2016,4,24,16,30,596.0,139.0,5.5,12.0,410.0,95.55,79.62
2016,4,24,16,45,571.0,125.5,5.45,12.0,360.0,87.22,72.49
2016,4,24,17,0,546.0,112.0,5.4,12.0,310.0,79.56,65.87
2016,4,24,17,15,490.5,101.5,5.25,11.5,258.0,73.45,60.65
2016,4,24,17,30,435.0,91.0,5.1,11.0,206.0,67.09,55.01
2016,4,24,17,45,365.0,76.5,4.95,10.5,158.0,57.4,46.15
2016,4,24,18,0,295.0,62.0,4.8,10.0,110.0,47.34,36.68
2016,4,24,18,15,193.5,43.5,4.65,9.5,70.5,33.69,23.67
2016,4,24,18,30,92.0,25.0,4.5,9.0,31.0,20.26,6.97
2016,4,24,18,45,46.0,12.5,4.4,9.0,15.5,11.37,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,54.5,5.0,3.6,5.5,6.5,0.0,0.0
2016,4,25,5,30,109.0,10.0,3.8,6.0,13.0,71.75,0.0
2016,4,25,5,45,270.5,22.0,4.05,6.5,49.5,230.44,159.8
2016,4,25,6,0,432.0,34.0,4.3,7.0,86.0,367.19,307.27
2016,4,25,6,15,522.0,42.0,4.55,7.5,135.5,457.01,390.23
2016,4,25,6,30,612.0,50.0,4.8,8.0,185.0,553.13,473.2
2016,4,25,6,45,667.5,55.5,5.05,8.5,239.0,618.98,528.16
2016,4,25,7,0,723.0,61.0,5.3,9.0,293.0,692.58,587.04
2016,4,25,7,15,761.5,65.5,5.4,9.5,348.0,751.74,631.79
2016,4,25,7,30,800.0,70.0,5.5,10.0,403.0,810.59,674.91
2016,4,25,7,45,827.0,73.5,5.65,10.5,457.0,857.09,707.7
2016,4,25,8,0,854.0,77.0,5.8,11.0,511.0,901.94,738.67
2016,4,25,8,15,874.0,80.0,5.8,11.0,562.0,928.19,755.81
2016,4,25,8,30,894.0,83.0,5.8,11.0,613.0,961.24,778.03
2016,4,25,8,45,909.5,85.0,5.8,11.5,660.5,986.02,792.48
2016,4,25,9,0,925.0,87.0,5.8,12.0,708.0,1007.77,804.71
2016,4,25,9,15,936.0,89.0,5.8,12.0,749.5,1021.91,812.98
2016,4,25,9,30,947.0,91.0,5.8,12.0,791.0,1032.61,818.95
2016,4,25,9,45,955.0,92.5,5.85,12.5,826.5,1036.29,818.81
2016,4,25,10,0,963.0,94.0,5.9,13.0,862.0,1036.36,816.29
2016,4,25,10,15,968.5,95.5,5.9,13.0,890.5,1030.38,810.83
2016,4,25,10,30,974.0,97.0,5.9,13.0,919.0,1020.76,802.97
2016,4,25,10,45,978.0,97.5,5.9,13.5,940.5,1005.11,789.44
2016,4,25,11,0,982.0,98.0,5.9,14.0,962.0,985.97,773.6
2016,4,25,11,15,984.0,98.5,5.8,14.0,975.0,961.65,755.05
2016,4,25,11,30,986.0,99.0,5.7,14.0,988.0,934.1,734.29
2016,4,25,11,45,984.5,100.5,5.65,14.5,993.0,901.51,708.91
2016,4,25,12,0,983.0,102.0,5.6,15.0,998.0,866.13,681.61
2016,4,25,12,15,982.0,102.0,5.45,15.0,995.0,827.17,652.53
2016,4,25,12,30,981.0,102.0,5.3,15.0,992.0,785.8,621.66
2016,4,25,12,45,971.5,105.5,5.2,15.0,979.5,739.53,584.88
2016,4,25,13,0,962.0,109.0,5.1,15.0,967.0,691.82,546.38
2016,4,25,13,15,958.0,108.5,4.95,15.0,948.5,642.81,506.05
2016,4,25,13,30,954.0,108.0,4.8,15.0,930.0,592.44,463.82
2016,4,25,13,45,947.5,107.0,4.65,15.5,903.5,539.33,417.74
2016,4,25,14,0,941.0,106.0,4.5,16.0,877.0,485.53,370.24
2016,4,25,14,15,933.0,104.5,4.4,15.5,844.0,430.31,322.13
2016,4,25,14,30,925.0,103.0,4.3,15.0,811.0,374.99,272.87
2016,4,25,14,45,914.0,101.0,4.2,15.0,772.0,318.64,221.94
2016,4,25,15,0,903.0,99.0,4.1,15.0,733.0,262.96,172.28
2016,4,25,15,15,888.5,96.5,4.0,15.0,688.5,207.25,125.5
2016,4,25,15,30,874.0,94.0,3.9,15.0,644.0,153.01,86.0
2016,4,25,15,45,855.5,91.0,3.8,15.0,595.0,90.41,51.33
2016,4,25,16,0,837.0,88.0,3.7,15.0,546.0,61.71,48.62
2016,4,25,16,15,812.0,84.5,3.5,14.5,493.5,60.77,48.09
2016,4,25,16,30,787.0,81.0,3.3,14.0,441.0,59.78,47.49
2016,4,25,16,45,751.0,77.0,3.15,14.0,387.0,58.26,46.32
2016,4,25,17,0,715.0,73.0,3.0,14.0,333.0,56.7,45.08
2016,4,25,17,15,665.5,67.0,2.8,13.0,279.0,48.65,38.15
2016,4,25,17,30,616.0,61.0,2.6,12.0,225.0,45.52,35.48
2016,4,25,17,45,536.5,54.0,2.45,11.5,174.0,41.33,31.62
2016,4,25,18,0,457.0,47.0,2.3,11.0,123.0,37.09,27.49
2016,4,25,18,15,335.5,35.5,2.35,10.5,80.5,28.57,19.24
2016,4,25,18,30,214.0,24.0,2.4,10.0,38.0,19.72,7.48
2016,4,25,18,45,107.0,12.0,2.45,9.5,19.0,10.91,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.3,7.0,13.0,11.82,0.0
2016,4,26,5,45,171.5,26.5,1.35,7.5,47.5,174.59,124.48
2016,4,26,6,0,343.0,40.0,1.4,8.0,82.0,315.83,261.41
2016,4,26,6,15,433.5,49.5,1.55,8.5,129.5,405.27,340.77
2016,4,26,6,30,524.0,59.0,1.7,9.0,177.0,500.79,421.01
2016,4,26,6,45,575.5,67.5,1.85,9.5,228.5,569.84,476.25
2016,4,26,7,0,627.0,76.0,2.0,10.0,280.0,640.69,530.58
2016,4,26,7,15,668.0,82.0,2.05,10.5,333.0,700.65,573.89
2016,4,26,7,30,709.0,88.0,2.1,11.0,386.0,760.72,615.81
2016,4,26,7,45,591.5,128.5,2.2,11.5,399.0,720.15,582.77
2016,4,26,8,0,474.0,169.0,2.3,12.0,412.0,663.17,536.91
2016,4,26,8,15,637.0,139.0,2.3,12.5,499.0,794.5,632.89
2016,4,26,8,30,800.0,109.0,2.3,13.0,586.0,914.64,713.99
2016,4,26,8,45,667.0,164.5,2.35,13.5,583.0,863.39,673.94
2016,4,26,9,0,534.0,220.0,2.4,14.0,580.0,790.45,618.57
2016,4,26,9,15,584.0,219.5,2.4,14.0,634.5,836.38,651.3
2016,4,26,9,30,634.0,219.0,2.4,14.0,689.0,886.71,685.39
2016,4,26,9,45,733.5,184.5,2.4,14.0,752.5,940.14,720.63
2016,4,26,10,0,833.0,150.0,2.4,14.0,816.0,982.93,748.04
2016,4,26,10,15,691.5,231.5,2.45,14.0,797.5,926.15,708.33
2016,4,26,10,30,550.0,313.0,2.5,14.0,779.0,855.65,655.47
2016,4,26,10,45,541.5,328.0,2.6,14.5,796.0,845.88,647.51
2016,4,26,11,0,533.0,343.0,2.7,15.0,813.0,833.71,637.35
2016,4,26,11,15,460.0,372.5,2.85,15.0,782.5,776.26,595.44
2016,4,26,11,30,387.0,402.0,3.0,15.0,752.0,714.0,549.9
2016,4,26,11,45,304.0,432.0,3.2,15.0,708.5,653.64,504.87
2016,4,26,12,0,221.0,462.0,3.4,15.0,665.0,592.63,458.69
2016,4,26,12,15,297.0,437.5,3.5,15.0,708.5,614.24,476.51
2016,4,26,12,30,373.0,413.0,3.6,15.0,752.0,626.8,486.8
2016,4,26,12,45,607.0,290.5,3.7,15.0,835.5,655.18,511.44
2016,4,26,13,0,841.0,168.0,3.8,15.0,919.0,667.06,522.0
2016,4,26,13,15,836.0,166.5,3.85,15.0,901.0,620.18,484.56
2016,4,26,13,30,831.0,165.0,3.9,15.0,883.0,572.4,445.82
2016,4,26,13,45,835.5,156.0,3.95,15.0,860.5,522.49,404.45
2016,4,26,14,0,840.0,147.0,4.0,15.0,838.0,471.26,360.81
2016,4,26,14,15,831.0,145.0,4.05,15.0,806.5,419.2,315.44
2016,4,26,14,30,822.0,143.0,4.1,15.0,775.0,367.39,269.4
2016,4,26,14,45,811.0,139.5,4.15,15.0,737.5,314.4,222.1
2016,4,26,15,0,800.0,136.0,4.2,15.0,700.0,262.32,176.07
2016,4,26,15,15,783.5,132.5,4.2,14.5,656.5,210.51,133.0
2016,4,26,15,30,767.0,129.0,4.2,14.0,613.0,152.84,90.17
2016,4,26,15,45,749.5,123.5,4.2,14.0,566.5,103.0,63.4
2016,4,26,16,0,732.0,118.0,4.2,14.0,520.0,74.04,59.6
2016,4,26,16,15,704.0,113.0,4.2,13.5,469.5,73.18,59.2
2016,4,26,16,30,676.0,108.0,4.2,13.0,419.0,72.23,58.69
2016,4,26,16,45,643.0,100.0,4.25,12.5,367.5,68.89,56.04
2016,4,26,17,0,610.0,92.0,4.3,12.0,316.0,65.3,53.12
2016,4,26,17,15,558.0,84.5,4.2,11.5,264.5,61.78,50.18
2016,4,26,17,30,506.0,77.0,4.1,11.0,213.0,58.13,46.97
2016,4,26,17,45,428.0,67.0,4.0,10.5,164.5,52.03,41.37
2016,4,26,18,0,350.0,57.0,3.9,10.0,116.0,43.55,33.38
2016,4,26,18,15,243.5,42.0,3.85,9.5,76.0,32.52,22.83
2016,4,26,18,30,137.0,27.0,3.8,9.0,36.0,21.17,9.26
2016,4,26,18,45,68.5,13.5,3.8,9.0,18.0,12.28,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,46.26,0.0
2016,4,27,5,45,193.5,26.5,3.1,9.5,48.5,189.67,139.39
2016,4,27,6,0,326.0,41.0,3.4,10.0,83.0,306.36,254.4
2016,4,27,6,15,415.0,51.0,3.45,10.0,129.5,394.86,334.19
2016,4,27,6,30,504.0,61.0,3.5,10.0,176.0,489.37,415.51
2016,4,27,6,45,554.0,70.5,3.6,10.5,226.5,557.9,471.22
2016,4,27,7,0,604.0,80.0,3.7,11.0,277.0,628.17,525.96
2016,4,27,7,15,302.0,49.5,3.8,11.0,148.0,344.19,293.98
2016,4,27,7,30,0.0,19.0,3.9,11.0,19.0,16.73,8.79
2016,4,27,7,45,0.0,46.0,4.0,11.5,46.0,40.61,29.29
2016,4,27,8,0,0.0,73.0,4.1,12.0,73.0,64.59,49.5
2016,4,27,8,15,0.0,49.5,4.15,12.0,49.5,43.75,31.65
2016,4,27,8,30,0.0,26.0,4.2,12.0,26.0,22.96,13.9
2016,4,27,8,45,60.0,170.5,4.3,12.0,211.5,225.72,185.34
2016,4,27,9,0,120.0,315.0,4.4,12.0,397.0,460.51,373.14
2016,4,27,9,15,60.0,201.0,4.5,12.0,242.0,255.22,207.42
2016,4,27,9,30,0.0,87.0,4.6,12.0,87.0,77.24,59.03
2016,4,27,9,45,7.0,173.5,4.75,12.5,179.0,164.03,130.67
2016,4,27,10,0,14.0,260.0,4.9,13.0,271.0,252.65,201.87
2016,4,27,10,15,37.5,325.0,5.0,13.0,356.5,351.01,280.27
2016,4,27,10,30,61.0,390.0,5.1,13.0,442.0,434.97,345.87
2016,4,27,10,45,37.0,325.0,5.2,13.0,357.0,342.75,272.81
2016,4,27,11,0,13.0,260.0,5.3,13.0,272.0,246.73,195.97
2016,4,27,11,15,453.0,204.5,5.35,12.5,615.5,613.94,497.5
2016,4,27,11,30,893.0,149.0,5.4,12.0,959.0,904.13,718.01
2016,4,27,11,45,622.5,288.5,5.5,12.0,854.5,789.44,627.82
2016,4,27,12,0,352.0,428.0,5.6,12.0,750.0,669.02,530.6
2016,4,27,12,15,624.5,289.0,5.6,12.0,859.0,732.0,584.48
2016,4,27,12,30,897.0,150.0,5.6,12.0,968.0,769.53,616.76
2016,4,27,12,45,889.0,153.0,5.6,12.5,956.5,726.35,580.81
2016,4,27,13,0,881.0,156.0,5.6,13.0,945.0,683.19,544.72
2016,4,27,13,15,876.5,155.0,5.5,13.0,927.0,635.38,505.29
2016,4,27,13,30,872.0,154.0,5.4,13.0,909.0,586.52,464.22
2016,4,27,13,45,696.5,231.5,5.35,13.0,823.5,512.77,403.17
2016,4,27,14,0,521.0,309.0,5.3,13.0,738.0,456.86,356.94
2016,4,27,14,15,520.5,292.5,5.15,13.0,707.5,411.17,317.84
2016,4,27,14,30,520.0,276.0,5.0,13.0,677.0,365.63,278.25
2016,4,27,14,45,670.0,206.0,4.9,13.0,696.0,320.75,234.1
2016,4,27,15,0,820.0,136.0,4.8,13.0,715.0,268.21,181.79
2016,4,27,15,15,461.0,212.0,4.65,13.0,533.5,212.13,149.41
2016,4,27,15,30,102.0,288.0,4.5,13.0,352.0,224.46,176.11
2016,4,27,15,45,83.0,260.5,4.4,13.0,310.0,195.88,155.49
2016,4,27,16,0,64.0,233.0,4.3,13.0,268.0,172.79,145.49
2016,4,27,16,15,261.0,192.0,4.05,12.5,315.5,131.47,110.42
2016,4,27,16,30,458.0,151.0,3.8,12.0,363.0,100.91,84.21
2016,4,27,16,45,535.5,123.0,3.55,12.0,342.0,84.95,70.4
2016,4,27,17,0,613.0,95.0,3.3,12.0,321.0,67.53,55.1
2016,4,27,17,15,560.0,87.0,3.15,11.5,268.5,63.69,51.89
2016,4,27,17,30,507.0,79.0,3.0,11.0,216.0,59.69,48.38
2016,4,27,17,45,442.0,67.0,2.9,11.0,168.0,51.93,41.22
2016,4,27,18,0,377.0,55.0,2.8,11.0,120.0,42.05,31.96
2016,4,27,18,15,267.5,41.0,2.8,10.5,79.0,31.75,22.14
2016,4,27,18,30,158.0,27.0,2.8,10.0,38.0,21.16,9.83
2016,4,27,18,45,79.0,13.5,2.85,10.0,19.0,12.28,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,7.0,2.15,7.5,8.5,6.37,0.0
2016,4,28,5,30,95.0,14.0,2.4,8.0,17.0,67.98,0.0
2016,4,28,5,45,232.5,27.0,2.7,8.5,53.0,219.26,166.13
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,335.54,279.91
2016,4,28,6,15,457.0,49.0,3.0,9.5,136.5,423.13,358.05
2016,4,28,6,30,544.0,58.0,3.0,10.0,184.0,516.54,436.44
2016,4,28,6,45,603.0,64.0,3.0,10.5,236.5,588.94,494.15
2016,4,28,7,0,662.0,70.0,3.0,11.0,289.0,663.6,550.96
2016,4,28,7,15,701.0,75.0,3.05,11.5,342.0,721.57,592.91
2016,4,28,7,30,740.0,80.0,3.1,12.0,395.0,774.93,630.07
2016,4,28,7,45,770.5,83.0,3.2,12.5,448.0,822.57,662.27
2016,4,28,8,0,801.0,86.0,3.3,13.0,501.0,868.8,692.81
2016,4,28,8,15,822.0,89.5,3.35,13.5,550.5,904.98,715.28
2016,4,28,8,30,843.0,93.0,3.4,14.0,600.0,938.79,735.86
2016,4,28,8,45,860.0,95.0,3.45,14.5,646.5,954.36,743.46
2016,4,28,9,0,877.0,97.0,3.5,15.0,693.0,976.96,756.18
2016,4,28,9,15,889.0,99.0,3.5,15.5,734.0,991.63,762.99
2016,4,28,9,30,901.0,101.0,3.5,16.0,775.0,1003.05,767.7
2016,4,28,9,45,918.0,98.5,3.55,16.5,812.0,1010.94,770.53
2016,4,28,10,0,935.0,96.0,3.6,17.0,849.0,1015.43,771.19
2016,4,28,10,15,941.5,97.0,3.65,17.0,877.5,1010.1,766.81
2016,4,28,10,30,948.0,98.0,3.7,17.0,906.0,1001.24,760.25
2016,4,28,10,45,950.5,100.0,3.75,17.5,927.0,986.18,748.19
2016,4,28,11,0,953.0,102.0,3.8,18.0,948.0,967.71,733.99
2016,4,28,11,15,956.0,103.0,3.85,18.0,961.5,945.39,718.64
2016,4,28,11,30,959.0,104.0,3.9,18.0,975.0,919.86,701.13
2016,4,28,11,45,958.5,105.0,3.95,18.5,980.5,888.38,678.18
2016,4,28,12,0,958.0,106.0,4.0,19.0,986.0,854.16,653.36
2016,4,28,12,15,957.5,106.0,4.05,19.0,983.5,816.48,627.28
2016,4,28,12,30,957.0,106.0,4.1,19.0,981.0,776.45,599.34
2016,4,28,12,45,956.0,105.5,4.15,19.0,971.0,733.46,566.93
2016,4,28,13,0,955.0,105.0,4.2,19.0,961.0,688.51,532.27
2016,4,28,13,15,951.5,104.0,4.2,19.0,943.5,639.91,493.92
2016,4,28,13,30,948.0,103.0,4.2,19.0,926.0,589.95,453.55
2016,4,28,13,45,940.5,103.0,4.2,19.0,900.0,537.67,410.34
2016,4,28,14,0,933.0,103.0,4.2,19.0,874.0,484.78,365.5
2016,4,28,14,15,925.5,101.5,4.15,18.5,842.0,430.38,318.92
2016,4,28,14,30,918.0,100.0,4.1,18.0,810.0,375.85,271.1
2016,4,28,14,45,903.5,100.0,4.1,18.0,770.5,320.59,221.89
2016,4,28,15,0,889.0,100.0,4.1,18.0,731.0,266.33,174.04
2016,4,28,15,15,875.5,98.0,4.1,17.5,687.5,212.04,128.74
2016,4,28,15,30,862.0,96.0,4.1,17.0,644.0,159.09,89.78
2016,4,28,15,45,837.0,95.5,4.15,17.0,594.5,98.72,55.27
2016,4,28,16,0,812.0,95.0,4.2,17.0,545.0,66.09,52.0
2016,4,28,16,15,787.5,91.0,4.25,16.0,493.5,65.02,51.48
2016,4,28,16,30,763.0,87.0,4.3,15.0,442.0,63.86,50.86
2016,4,28,16,45,722.0,84.0,4.35,14.5,388.0,57.5,45.52
2016,4,28,17,0,681.0,81.0,4.4,14.0,334.0,57.09,45.4
2016,4,28,17,15,632.5,74.5,4.45,13.5,281.0,53.96,42.8
2016,4,28,17,30,584.0,68.0,4.5,13.0,228.0,50.71,39.97
2016,4,28,17,45,503.5,60.5,4.55,12.5,177.5,46.37,36.01
2016,4,28,18,0,423.0,53.0,4.6,12.0,127.0,41.96,31.75
2016,4,28,18,15,310.0,40.0,4.55,11.5,84.5,32.27,22.54
2016,4,28,18,30,197.0,27.0,4.5,11.0,42.0,21.19,10.29
2016,4,28,18,45,98.5,13.5,4.5,10.5,21.0,12.28,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,6.82,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,13.75,0.0
2016,4,29,5,45,107.5,34.5,2.55,8.5,49.0,136.83,103.78
2016,4,29,6,0,215.0,54.0,2.8,9.0,83.0,249.8,207.98
2016,4,29,6,15,301.0,69.0,2.8,9.0,129.0,335.96,284.99
2016,4,29,6,30,387.0,84.0,2.8,9.0,175.0,428.68,365.06
2016,4,29,6,45,457.5,92.5,2.85,9.5,226.5,506.02,429.19
2016,4,29,7,0,528.0,101.0,2.9,10.0,278.0,587.19,493.14
2016,4,29,7,15,572.0,109.0,2.9,10.0,330.0,655.24,544.79
2016,4,29,7,30,616.0,117.0,2.9,10.0,382.0,718.24,591.06
2016,4,29,7,45,651.5,122.0,2.95,10.5,433.5,769.89,626.73
2016,4,29,8,0,687.0,127.0,3.0,11.0,485.0,820.51,660.89
2016,4,29,8,15,711.5,132.0,3.05,11.0,533.5,859.4,687.09
2016,4,29,8,30,736.0,137.0,3.1,11.0,582.0,896.26,711.66
2016,4,29,8,45,755.0,140.5,3.2,11.0,627.0,923.69,729.71
2016,4,29,9,0,774.0,144.0,3.3,11.0,672.0,948.46,745.95
2016,4,29,9,15,788.5,147.0,3.35,11.0,712.0,958.97,751.82
2016,4,29,9,30,803.0,150.0,3.4,11.0,752.0,973.14,760.53
2016,4,29,9,45,830.5,143.0,3.45,11.5,790.5,986.0,767.0
2016,4,29,10,0,858.0,136.0,3.5,12.0,829.0,995.36,771.14
2016,4,29,10,15,865.5,137.5,3.55,12.5,857.0,980.74,758.76
2016,4,29,10,30,873.0,139.0,3.6,13.0,885.0,973.5,751.9
2016,4,29,10,45,878.5,140.5,3.65,13.5,906.0,961.07,741.51
2016,4,29,11,0,884.0,142.0,3.7,14.0,927.0,945.38,729.02
2016,4,29,11,15,887.5,142.5,3.85,14.0,941.0,923.82,714.49
2016,4,29,11,30,891.0,143.0,4.0,14.0,955.0,899.27,697.84
2016,4,29,11,45,892.0,143.5,4.2,14.5,960.5,869.8,676.58
2016,4,29,12,0,893.0,144.0,4.4,15.0,966.0,837.74,653.79
2016,4,29,12,15,893.0,144.0,4.5,15.0,964.0,802.08,628.89
2016,4,29,12,30,893.0,144.0,4.6,15.0,962.0,764.24,601.01
2016,4,29,12,45,890.0,144.0,4.75,15.0,952.0,722.36,569.18
2016,4,29,13,0,887.0,144.0,4.9,15.0,942.0,678.85,535.3
2016,4,29,13,15,883.0,143.0,4.9,15.0,924.5,632.55,497.89
2016,4,29,13,30,879.0,142.0,4.9,15.0,907.0,585.08,458.68
2016,4,29,13,45,871.0,141.5,4.95,15.5,881.0,535.06,415.85
2016,4,29,14,0,863.0,141.0,5.0,16.0,855.0,480.89,368.96
2016,4,29,14,15,854.0,139.0,5.0,15.5,823.0,427.83,323.13
2016,4,29,14,30,845.0,137.0,5.0,15.0,791.0,375.0,276.43
2016,4,29,14,45,833.0,134.0,5.0,15.0,753.0,321.06,227.92
2016,4,29,15,0,821.0,131.0,5.0,15.0,715.0,268.1,180.71
2016,4,29,15,15,805.5,128.0,4.95,15.0,672.0,215.78,136.3
2016,4,29,15,30,790.0,125.0,4.9,15.0,629.0,165.24,98.29
2016,4,29,15,45,769.5,121.0,4.85,15.0,581.5,107.74,64.06
2016,4,29,16,0,749.0,117.0,4.8,15.0,534.0,73.11,58.53
2016,4,29,16,15,722.5,112.5,4.7,14.5,483.5,72.57,58.4
2016,4,29,16,30,696.0,108.0,4.6,14.0,433.0,71.96,58.19
2016,4,29,16,45,664.0,100.5,4.55,14.0,381.5,68.99,55.78
2016,4,29,17,0,632.0,93.0,4.5,14.0,330.0,65.8,53.13
2016,4,29,17,15,581.0,85.5,4.4,13.5,277.5,62.3,50.23
2016,4,29,17,30,530.0,78.0,4.3,13.0,225.0,58.64,47.07
2016,4,29,17,45,459.0,68.0,4.2,12.5,176.0,52.57,41.56
2016,4,29,18,0,388.0,58.0,4.1,12.0,127.0,44.28,33.85
2016,4,29,18,15,277.5,44.0,4.05,11.5,85.0,34.03,24.14
2016,4,29,18,30,167.0,30.0,4.0,11.0,43.0,23.5,12.49
2016,4,29,18,45,83.5,15.0,4.0,10.5,21.5,13.64,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,65.0,8.0,3.1,9.5,10.5,42.57,0.0
2016,4,30,5,30,130.0,16.0,3.3,10.0,21.0,115.5,0.0
2016,4,30,5,45,266.5,28.5,3.5,10.5,59.0,243.03,189.41
2016,4,30,6,0,403.0,41.0,3.7,11.0,97.0,360.43,300.13
2016,4,30,6,15,487.0,50.0,4.0,11.5,146.0,447.53,377.53
2016,4,30,6,30,571.0,59.0,4.3,12.0,195.0,540.12,455.34
2016,4,30,6,45,628.0,65.0,4.6,12.5,248.5,612.08,513.65
2016,4,30,7,0,685.0,71.0,4.9,13.0,302.0,686.08,571.45
2016,4,30,7,15,722.5,75.5,5.1,13.0,356.0,737.89,610.98
2016,4,30,7,30,760.0,80.0,5.3,13.0,410.0,794.99,653.76
2016,4,30,7,45,788.5,84.0,5.5,13.5,462.5,842.54,687.22
2016,4,30,8,0,817.0,88.0,5.7,14.0,515.0,888.56,719.01
2016,4,30,8,15,837.0,91.0,5.75,14.5,565.0,923.43,741.27
2016,4,30,8,30,857.0,94.0,5.8,15.0,615.0,955.84,761.54
2016,4,30,8,45,872.5,96.0,5.85,15.5,661.0,970.02,768.42
2016,4,30,9,0,888.0,98.0,5.9,16.0,707.0,991.22,780.56
2016,4,30,9,15,899.5,100.0,5.9,16.0,747.0,1005.39,788.85
2016,4,30,9,30,911.0,102.0,5.9,16.0,787.0,1016.28,794.95
2016,4,30,9,45,925.0,100.5,5.95,16.5,823.5,1022.32,796.55
2016,4,30,10,0,939.0,99.0,6.0,17.0,860.0,1024.93,795.88
2016,4,30,10,15,944.5,100.0,5.95,17.0,887.5,1018.52,789.89
2016,4,30,10,30,950.0,101.0,5.9,17.0,915.0,1008.6,781.64
2016,4,30,10,45,954.0,102.0,5.9,17.5,936.0,993.8,768.92
2016,4,30,11,0,958.0,103.0,5.9,18.0,957.0,975.58,753.99
2016,4,30,11,15,960.0,103.5,5.8,18.0,969.5,951.77,736.09
2016,4,30,11,30,962.0,104.0,5.7,18.0,982.0,924.83,716.1
2016,4,30,11,45,962.5,104.0,5.65,18.5,987.0,893.19,691.77
2016,4,30,12,0,963.0,104.0,5.6,19.0,992.0,858.79,665.58
2016,4,30,12,15,962.0,104.0,5.45,19.0,989.5,820.66,637.54
2016,4,30,12,30,961.0,104.0,5.3,19.0,987.0,780.21,607.81
2016,4,30,12,45,956.5,104.5,5.2,19.0,975.5,735.68,573.31
2016,4,30,13,0,952.0,105.0,5.1,19.0,964.0,689.46,536.68
2016,4,30,13,15,948.0,104.5,5.0,19.0,945.5,641.22,497.85
2016,4,30,13,30,944.0,104.0,4.9,19.0,927.0,591.66,457.15
2016,4,30,13,45,939.5,102.0,4.8,19.5,901.5,539.55,412.77
2016,4,30,14,0,935.0,100.0,4.7,20.0,876.0,486.6,366.85
2016,4,30,14,15,927.5,98.5,4.6,20.0,844.0,432.25,319.62
2016,4,30,14,30,920.0,97.0,4.5,20.0,812.0,377.77,271.38
2016,4,30,14,45,910.0,95.0,4.45,20.0,773.5,322.32,222.07
2016,4,30,15,0,900.0,93.0,4.4,20.0,735.0,267.44,173.66
2016,4,30,15,15,887.0,91.0,4.25,20.0,691.5,212.83,127.74
2016,4,30,15,30,874.0,89.0,4.1,20.0,648.0,159.52,88.03
2016,4,30,15,45,857.0,86.0,4.0,20.0,600.0,106.8,58.92
2016,4,30,16,0,840.0,83.0,3.9,20.0,552.0,57.83,44.25
2016,4,30,16,15,817.0,79.5,3.7,19.5,500.5,56.78,43.63
2016,4,30,16,30,794.0,76.0,3.5,19.0,449.0,55.65,42.9
2016,4,30,16,45,762.5,72.0,3.3,18.5,396.0,54.0,41.71
2016,4,30,17,0,731.0,68.0,3.1,18.0,343.0,52.27,40.43
2016,4,30,17,15,686.0,63.0,2.95,17.5,290.0,49.58,38.24
2016,4,30,17,30,641.0,58.0,2.8,17.0,237.0,42.82,32.36
2016,4,30,17,45,573.0,51.5,2.65,16.5,186.5,38.94,28.9
2016,4,30,18,0,505.0,45.0,2.5,16.0,136.0,34.97,25.17
2016,4,30,18,15,394.5,35.0,2.45,15.5,92.0,27.72,18.34
2016,4,30,18,30,284.0,25.0,2.4,15.0,48.0,20.22,10.08
2016,4,30,18,45,142.0,12.5,2.4,14.5,24.0,11.37,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,72.5,8.5,1.8,10.5,11.5,47.23,0.0
2016,5,1,5,30,145.0,17.0,1.9,11.0,23.0,130.02,0.0
2016,5,1,5,45,277.5,29.0,2.05,11.5,61.0,250.95,196.43
2016,5,1,6,0,410.0,41.0,2.2,12.0,99.0,365.91,302.31
2016,5,1,6,15,492.5,49.0,2.15,12.5,148.0,451.0,375.84
2016,5,1,6,30,575.0,57.0,2.1,13.0,197.0,541.43,448.78
2016,5,1,6,45,627.5,63.5,2.1,13.5,249.0,610.63,501.82
2016,5,1,7,0,680.0,70.0,2.1,14.0,301.0,681.63,553.74
2016,5,1,7,15,717.0,74.5,1.9,14.5,354.5,733.12,587.55
2016,5,1,7,30,754.0,79.0,1.7,15.0,408.0,789.61,623.27
2016,5,1,7,45,780.0,83.0,1.5,15.5,460.0,834.74,649.13
2016,5,1,8,0,806.0,87.0,1.3,16.0,512.0,878.26,672.62
2016,5,1,8,15,826.0,90.5,1.2,16.5,561.0,913.55,690.96
2016,5,1,8,30,846.0,94.0,1.1,17.0,610.0,946.43,707.22
2016,5,1,8,45,860.5,96.5,1.05,18.0,655.5,960.1,710.17
2016,5,1,9,0,875.0,99.0,1.0,19.0,701.0,980.8,717.88
2016,5,1,9,15,886.5,101.0,1.0,19.5,741.0,994.9,723.56
2016,5,1,9,30,898.0,103.0,1.0,20.0,781.0,1005.76,727.36
2016,5,1,9,45,906.5,105.0,1.0,20.5,815.5,1010.32,727.36
2016,5,1,10,0,915.0,107.0,1.0,21.0,850.0,1011.43,725.45
2016,5,1,10,15,921.0,108.5,0.95,21.0,878.0,1006.11,720.12
2016,5,1,10,30,927.0,110.0,0.9,21.0,906.0,997.32,712.87
2016,5,1,10,45,931.0,111.0,0.9,21.5,926.5,982.72,701.85
2016,5,1,11,0,935.0,112.0,0.9,22.0,947.0,964.79,688.98
2016,5,1,11,15,937.5,112.5,0.8,22.0,960.0,941.79,672.49
2016,5,1,11,30,940.0,113.0,0.7,22.0,973.0,915.71,654.21
2016,5,1,11,45,940.0,113.5,0.65,22.5,978.0,884.61,632.62
2016,5,1,12,0,940.0,114.0,0.6,23.0,983.0,850.84,609.49
2016,5,1,12,15,939.5,114.0,0.6,23.0,980.5,813.76,586.28
2016,5,1,12,30,939.0,114.0,0.6,23.0,978.0,774.4,561.42
2016,5,1,12,45,937.0,113.0,0.6,23.0,967.5,731.07,531.76
2016,5,1,13,0,935.0,112.0,0.6,23.0,957.0,685.94,500.17
2016,5,1,13,15,931.0,111.5,0.75,23.0,939.0,638.42,467.74
2016,5,1,13,30,927.0,111.0,0.9,23.0,921.0,589.62,432.84
2016,5,1,13,45,920.0,110.5,1.05,23.0,895.0,538.27,394.49
2016,5,1,14,0,913.0,110.0,1.2,23.0,869.0,486.33,354.01
2016,5,1,14,15,905.0,108.5,1.35,22.5,837.0,432.86,311.39
2016,5,1,14,30,897.0,107.0,1.5,22.0,805.0,379.34,267.12
2016,5,1,14,45,884.5,105.5,1.65,22.0,766.5,324.73,220.62
2016,5,1,15,0,872.0,104.0,1.8,22.0,728.0,270.95,174.77
2016,5,1,15,15,858.0,101.5,1.85,21.5,684.5,217.27,130.96
2016,5,1,15,30,844.0,99.0,1.9,21.0,641.0,155.93,85.43
2016,5,1,15,45,823.5,96.5,2.0,21.0,593.0,104.6,56.86
2016,5,1,16,0,803.0,94.0,2.1,21.0,545.0,64.98,50.14
2016,5,1,16,15,778.5,90.5,2.15,20.5,494.0,64.25,49.84
2016,5,1,16,30,754.0,87.0,2.2,20.0,443.0,63.47,49.46
2016,5,1,16,45,718.5,83.0,2.3,19.5,390.0,56.46,43.67
2016,5,1,17,0,683.0,79.0,2.4,19.0,337.0,55.3,42.9
2016,5,1,17,15,636.0,73.0,2.35,18.0,285.0,52.5,40.72
2016,5,1,17,30,589.0,67.0,2.3,17.0,233.0,49.58,38.35
2016,5,1,17,45,517.0,59.0,2.25,16.5,182.5,44.8,34.08
2016,5,1,18,0,445.0,51.0,2.2,16.0,132.0,39.86,29.48
2016,5,1,18,15,338.0,39.5,2.25,15.0,89.5,31.5,21.7
2016,5,1,18,30,231.0,28.0,2.3,14.0,47.0,22.81,12.47
2016,5,1,18,45,115.5,14.0,2.4,13.5,23.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.0,9.0,1.15,8.5,11.5,34.97,0.0
2016,5,2,5,30,98.0,18.0,1.3,9.0,23.0,102.25,9.9
2016,5,2,5,45,212.5,33.0,1.5,10.0,59.5,212.64,168.18
2016,5,2,6,0,327.0,48.0,1.7,11.0,96.0,316.18,262.28
2016,5,2,6,15,409.0,59.0,1.75,11.0,143.5,403.79,338.5
2016,5,2,6,30,491.0,70.0,1.8,11.0,191.0,494.95,414.58
2016,5,2,6,45,245.5,72.5,1.85,11.5,133.0,311.51,263.27
2016,5,2,7,0,0.0,75.0,1.9,12.0,75.0,67.24,52.1
2016,5,2,7,15,30.0,126.0,1.85,12.5,139.0,157.39,129.41
2016,5,2,7,30,60.0,177.0,1.8,13.0,203.0,244.48,201.1
2016,5,2,7,45,84.5,204.0,1.75,13.5,246.0,296.39,242.21
2016,5,2,8,0,109.0,231.0,1.7,14.0,289.0,348.55,282.57
2016,5,2,8,15,169.5,252.5,1.65,14.5,352.0,445.98,357.71
2016,5,2,8,30,230.0,274.0,1.6,15.0,415.0,526.79,417.52
2016,5,2,8,45,379.5,251.5,1.6,15.5,504.5,661.4,517.55
2016,5,2,9,0,529.0,229.0,1.6,16.0,594.0,799.6,614.73
2016,5,2,9,15,521.5,249.0,1.55,16.0,626.0,811.97,619.17
2016,5,2,9,30,514.0,269.0,1.5,16.0,658.0,821.53,623.11
2016,5,2,9,45,696.0,196.0,1.5,16.5,748.5,921.35,691.23
2016,5,2,10,0,878.0,123.0,1.5,17.0,839.0,993.55,734.99
2016,5,2,10,15,884.5,124.5,1.5,17.5,866.5,988.75,728.56
2016,5,2,10,30,891.0,126.0,1.5,18.0,894.0,980.6,721.12
2016,5,2,10,45,894.5,128.0,1.5,18.5,914.0,966.8,710.23
2016,5,2,11,0,898.0,130.0,1.5,19.0,934.0,949.76,697.45
2016,5,2,11,15,900.5,130.5,1.5,19.0,947.0,927.27,682.57
2016,5,2,11,30,903.0,131.0,1.5,19.0,960.0,901.83,665.85
2016,5,2,11,45,901.0,133.5,1.55,19.5,964.5,871.63,645.4
2016,5,2,12,0,899.0,136.0,1.6,20.0,969.0,838.92,623.25
2016,5,2,12,15,898.0,135.5,1.7,20.0,966.0,802.13,599.87
2016,5,2,12,30,897.0,135.0,1.8,20.0,963.0,763.25,574.07
2016,5,2,12,45,890.5,137.5,1.9,20.0,951.5,721.15,544.26
2016,5,2,13,0,884.0,140.0,2.0,20.0,940.0,677.65,512.6
2016,5,2,13,15,879.5,139.0,2.15,20.0,922.0,631.41,478.34
2016,5,2,13,30,875.0,138.0,2.3,20.0,904.0,584.06,442.07
2016,5,2,13,45,862.5,140.0,2.45,20.0,877.0,534.12,402.61
2016,5,2,14,0,850.0,142.0,2.6,20.0,850.0,480.5,359.22
2016,5,2,14,15,840.5,140.0,2.75,19.5,818.5,428.07,316.01
2016,5,2,14,30,831.0,138.0,2.9,19.0,787.0,375.95,271.73
2016,5,2,14,45,810.0,139.5,3.05,19.0,747.0,323.79,226.49
2016,5,2,15,0,789.0,141.0,3.2,19.0,707.0,273.58,183.1
2016,5,2,15,15,772.5,138.0,3.3,18.5,664.5,222.94,141.22
2016,5,2,15,30,756.0,135.0,3.4,18.0,622.0,166.24,98.43
2016,5,2,15,45,724.0,135.0,3.5,18.0,573.0,120.01,72.28
2016,5,2,16,0,692.0,135.0,3.6,18.0,524.0,84.16,67.27
2016,5,2,16,15,604.0,138.5,3.6,17.5,455.5,89.42,72.21
2016,5,2,16,30,516.0,142.0,3.6,17.0,387.0,94.86,77.32
2016,5,2,16,45,495.5,127.0,3.6,16.5,340.0,86.85,70.77
2016,5,2,17,0,475.0,112.0,3.6,16.0,293.0,78.36,63.7
2016,5,2,17,15,406.0,108.5,3.5,15.0,247.0,77.25,63.12
2016,5,2,17,30,337.0,105.0,3.4,14.0,201.0,76.18,62.46
2016,5,2,17,45,280.0,88.5,3.35,13.5,157.0,67.66,54.85
2016,5,2,18,0,223.0,72.0,3.3,13.0,113.0,55.69,43.9
2016,5,2,18,15,153.5,52.5,3.25,12.5,76.5,41.25,30.49
2016,5,2,18,30,84.0,33.0,3.2,12.0,40.0,26.43,15.78
2016,5,2,18,45,42.0,16.5,3.15,12.0,20.0,13.53,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,11.0,1.25,10.0,11.0,10.01,0.0
2016,5,3,5,30,0.0,22.0,1.4,10.0,22.0,23.53,1.38
2016,5,3,5,45,119.5,39.5,1.6,10.5,57.5,150.75,118.79
2016,5,3,6,0,239.0,57.0,1.8,11.0,93.0,270.24,224.33
2016,5,3,6,15,313.5,71.5,1.7,11.0,138.0,349.32,293.29
2016,5,3,6,30,388.0,86.0,1.6,11.0,183.0,433.86,364.12
2016,5,3,6,45,434.0,92.0,1.5,11.5,224.0,488.92,407.84
2016,5,3,7,0,480.0,98.0,1.4,12.0,265.0,546.16,450.85
2016,5,3,7,15,344.0,140.0,1.4,12.0,269.5,476.74,393.12
2016,5,3,7,30,208.0,182.0,1.4,12.0,274.0,398.34,327.47
2016,5,3,7,45,432.0,151.5,1.4,12.5,372.0,601.06,487.46
2016,5,3,8,0,656.0,121.0,1.4,13.0,470.0,788.2,620.91
2016,5,3,8,15,550.0,174.0,1.55,13.0,485.5,750.61,591.51
2016,5,3,8,30,444.0,227.0,1.7,13.0,501.0,714.38,562.16
2016,5,3,8,45,447.5,243.5,1.85,13.5,537.0,737.27,577.3
2016,5,3,9,0,451.0,260.0,2.0,14.0,573.0,757.98,590.23
2016,5,3,9,15,409.0,294.5,2.15,14.0,590.5,750.83,583.01
2016,5,3,9,30,367.0,329.0,2.3,14.0,608.0,725.84,563.68
2016,5,3,9,45,368.5,345.5,2.45,14.5,636.0,738.07,571.14
2016,5,3,10,0,370.0,362.0,2.6,15.0,664.0,748.3,576.88
2016,5,3,10,15,289.0,396.0,2.55,15.0,637.0,695.33,535.26
2016,5,3,10,30,208.0,430.0,2.5,15.0,610.0,628.44,484.06
2016,5,3,10,45,319.5,403.5,2.5,15.5,687.0,707.35,542.78
2016,5,3,11,0,431.0,377.0,2.5,16.0,764.0,777.5,592.71
2016,5,3,11,15,455.5,381.0,2.35,16.0,795.0,783.83,595.27
2016,5,3,11,30,480.0,385.0,2.2,16.0,826.0,787.01,596.06
2016,5,3,11,45,316.5,429.5,2.1,16.5,721.5,664.0,503.95
2016,5,3,12,0,153.0,474.0,2.0,17.0,617.0,551.21,418.51
2016,5,3,12,15,211.0,466.0,1.95,17.0,662.0,574.72,437.02
2016,5,3,12,30,269.0,458.0,1.9,17.0,707.0,593.41,450.7
2016,5,3,12,45,329.5,429.0,1.85,17.0,730.5,590.36,448.75
2016,5,3,13,0,390.0,400.0,1.8,17.0,754.0,582.68,443.15
2016,5,3,13,15,421.0,379.0,1.85,17.0,755.0,555.19,422.96
2016,5,3,13,30,452.0,358.0,1.9,17.0,756.0,527.9,402.28
2016,5,3,13,45,488.0,336.0,1.95,17.0,754.0,499.41,379.87
2016,5,3,14,0,524.0,314.0,2.0,17.0,752.0,467.46,353.86
2016,5,3,14,15,485.5,310.5,2.1,17.0,704.5,416.53,313.65
2016,5,3,14,30,447.0,307.0,2.2,17.0,657.0,369.44,276.05
2016,5,3,14,45,530.5,260.5,2.35,17.0,656.5,330.65,241.24
2016,5,3,15,0,614.0,214.0,2.5,17.0,656.0,281.93,197.25
2016,5,3,15,15,574.5,210.0,2.6,16.5,604.0,236.43,161.23
2016,5,3,15,30,535.0,206.0,2.7,16.0,552.0,193.49,130.13
2016,5,3,15,45,361.0,228.5,2.8,16.0,454.0,174.19,127.0
2016,5,3,16,0,187.0,251.0,2.9,16.0,356.0,173.82,144.33
2016,5,3,16,15,330.0,202.0,2.95,15.5,367.5,137.72,114.29
2016,5,3,16,30,473.0,153.0,3.0,15.0,379.0,101.6,83.71
2016,5,3,16,45,338.0,153.0,3.1,15.0,305.0,109.66,91.08
2016,5,3,17,0,203.0,153.0,3.2,15.0,231.0,114.65,95.72
2016,5,3,17,15,173.0,135.0,3.15,14.5,195.0,102.17,85.17
2016,5,3,17,30,143.0,117.0,3.1,14.0,159.0,89.35,74.09
2016,5,3,17,45,118.5,95.0,3.05,13.5,125.0,73.73,60.23
2016,5,3,18,0,94.0,73.0,3.0,13.0,91.0,57.7,45.7
2016,5,3,18,15,59.5,51.5,2.9,12.5,62.0,41.57,30.83
2016,5,3,18,30,25.0,30.0,2.8,12.0,33.0,25.65,15.4
2016,5,3,18,45,12.5,15.0,2.7,12.0,16.5,13.18,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
