Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,10.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,3.1,10.0,15.0,13.21,0.0
2016,5,4,5,45,23.5,36.0,3.15,10.5,39.5,58.43,42.86
2016,5,4,6,0,47.0,57.0,3.2,11.0,64.0,100.85,81.13
2016,5,4,6,15,71.5,79.5,3.2,11.0,95.5,158.56,131.94
2016,5,4,6,30,96.0,102.0,3.2,11.0,127.0,205.23,172.83
2016,5,4,6,45,130.0,120.5,3.2,11.0,161.5,254.3,215.19
2016,5,4,7,0,164.0,139.0,3.2,11.0,196.0,305.31,258.18
2016,5,4,7,15,221.5,157.0,3.15,11.0,247.5,394.19,331.34
2016,5,4,7,30,279.0,175.0,3.1,11.0,299.0,469.51,391.65
2016,5,4,7,45,311.0,192.5,3.1,11.5,346.5,522.74,431.8
2016,5,4,8,0,343.0,210.0,3.1,12.0,394.0,576.09,471.18
2016,5,4,8,15,335.0,234.5,2.95,12.0,428.0,599.64,486.25
2016,5,4,8,30,327.0,259.0,2.8,12.0,462.0,621.06,499.65
2016,5,4,8,45,340.5,277.0,2.7,12.5,502.0,653.75,521.24
2016,5,4,9,0,354.0,295.0,2.6,13.0,542.0,684.96,541.26
2016,5,4,9,15,365.0,312.5,2.45,13.0,579.5,711.46,558.21
2016,5,4,9,30,376.0,330.0,2.3,13.0,617.0,736.08,573.57
2016,5,4,9,45,337.5,357.0,2.2,13.5,623.0,720.39,557.9
2016,5,4,10,0,299.0,384.0,2.1,14.0,629.0,702.8,541.41
2016,5,4,10,15,370.0,369.0,2.1,14.0,682.5,745.46,573.08
2016,5,4,10,30,441.0,354.0,2.1,14.0,736.0,797.76,610.2
2016,5,4,10,45,383.5,390.0,2.1,14.0,728.0,753.72,576.41
2016,5,4,11,0,326.0,426.0,2.1,14.0,720.0,721.09,551.21
2016,5,4,11,15,300.5,440.5,2.2,14.0,714.5,696.1,533.05
2016,5,4,11,30,275.0,455.0,2.3,14.0,709.0,670.68,514.39
2016,5,4,11,45,275.5,457.5,2.4,14.5,713.0,655.77,503.0
2016,5,4,12,0,276.0,460.0,2.5,15.0,717.0,639.84,490.74
2016,5,4,12,15,301.0,451.5,2.65,15.0,731.0,632.1,486.03
2016,5,4,12,30,326.0,443.0,2.8,15.0,745.0,622.12,479.4
2016,5,4,12,45,328.0,437.0,2.95,15.5,738.0,596.31,459.73
2016,5,4,13,0,330.0,431.0,3.1,16.0,731.0,569.99,439.48
2016,5,4,13,15,396.5,394.5,3.2,16.0,748.0,557.39,430.49
2016,5,4,13,30,463.0,358.0,3.3,16.0,765.0,534.55,412.98
2016,5,4,13,45,429.0,359.0,3.45,16.0,728.0,488.36,376.85
2016,5,4,14,0,395.0,360.0,3.6,16.0,691.0,451.71,347.55
2016,5,4,14,15,468.0,318.5,3.7,16.0,696.0,416.4,317.73
2016,5,4,14,30,541.0,277.0,3.8,16.0,701.0,380.64,285.79
2016,5,4,14,45,514.0,268.0,3.9,16.0,656.0,332.33,245.41
2016,5,4,15,0,487.0,259.0,4.0,16.0,611.0,287.0,207.74
2016,5,4,15,15,426.0,262.5,4.1,15.5,557.0,247.28,177.44
2016,5,4,15,30,365.0,266.0,4.2,15.0,503.0,223.34,162.13
2016,5,4,15,45,381.5,240.0,4.3,15.0,471.5,183.35,134.22
2016,5,4,16,0,398.0,214.0,4.4,15.0,440.0,133.85,110.94
2016,5,4,16,15,409.5,190.0,4.4,14.5,404.0,122.13,101.45
2016,5,4,16,30,421.0,166.0,4.4,14.0,368.0,109.6,91.09
2016,5,4,16,45,438.5,141.5,4.45,14.0,331.0,95.97,79.47
2016,5,4,17,0,456.0,117.0,4.5,14.0,294.0,81.5,66.97
2016,5,4,17,15,396.0,111.0,4.35,13.5,248.5,78.78,64.85
2016,5,4,17,30,336.0,105.0,4.2,13.0,203.0,75.98,62.54
2016,5,4,17,45,285.5,88.5,4.05,12.5,160.0,67.71,55.14
2016,5,4,18,0,235.0,72.0,3.9,12.0,117.0,55.79,44.22
2016,5,4,18,15,166.0,53.0,3.7,11.5,80.0,41.7,31.12
2016,5,4,18,30,97.0,34.0,3.5,11.0,43.0,27.25,17.0
2016,5,4,18,45,48.5,17.0,3.35,11.0,21.5,13.96,0.0
2016,5,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.85,10.0,7.5,6.82,0.0
2016,5,5,5,30,0.0,15.0,2.1,10.0,15.0,13.21,0.93
2016,5,5,5,45,7.5,34.5,2.35,10.5,35.5,39.33,27.02
2016,5,5,6,0,15.0,54.0,2.6,11.0,56.0,72.98,56.85
2016,5,5,6,15,29.0,75.5,2.75,11.0,82.0,108.23,88.16
2016,5,5,6,30,43.0,97.0,2.9,11.0,108.0,143.29,118.98
2016,5,5,6,45,57.5,118.0,3.05,11.5,136.5,178.2,148.88
2016,5,5,7,0,72.0,139.0,3.2,12.0,165.0,213.52,178.45
2016,5,5,7,15,271.5,139.5,3.2,12.0,258.5,414.01,348.35
2016,5,5,7,30,471.0,140.0,3.2,12.0,352.0,614.97,509.13
2016,5,5,7,45,246.0,168.0,3.2,12.5,280.0,432.62,357.71
2016,5,5,8,0,21.0,196.0,3.2,13.0,208.0,207.77,168.2
2016,5,5,8,15,52.5,235.5,3.15,13.0,267.5,295.91,240.6
2016,5,5,8,30,84.0,275.0,3.1,13.0,327.0,368.92,298.5
2016,5,5,8,45,44.0,225.0,3.1,13.5,252.5,269.14,216.68
2016,5,5,9,0,4.0,175.0,3.1,14.0,178.0,164.0,129.86
2016,5,5,9,15,70.0,272.0,3.1,14.0,325.5,340.61,273.11
2016,5,5,9,30,136.0,369.0,3.1,14.0,473.0,525.37,415.0
2016,5,5,9,45,186.5,384.0,3.1,14.5,533.5,584.86,458.31
2016,5,5,10,0,237.0,399.0,3.1,15.0,594.0,642.7,500.14
2016,5,5,10,15,159.0,406.5,3.15,15.0,539.5,566.66,440.91
2016,5,5,10,30,81.0,414.0,3.2,15.0,485.0,478.07,372.32
2016,5,5,10,45,90.0,429.5,3.25,15.5,510.0,495.57,384.99
2016,5,5,11,0,99.0,445.0,3.3,16.0,535.0,511.92,396.21
2016,5,5,11,15,66.0,414.0,3.35,16.0,474.5,445.21,345.26
2016,5,5,11,30,33.0,383.0,3.4,16.0,414.0,381.42,296.23
2016,5,5,11,45,33.5,386.5,3.5,16.0,418.0,379.95,295.3
2016,5,5,12,0,34.0,390.0,3.6,16.0,422.0,378.2,293.97
2016,5,5,12,15,27.0,358.0,3.6,16.0,383.5,339.31,264.1
2016,5,5,12,30,20.0,326.0,3.6,16.0,345.0,301.58,235.04
2016,5,5,12,45,12.5,243.0,3.65,16.5,254.5,222.53,173.2
2016,5,5,13,0,5.0,160.0,3.7,17.0,164.0,144.6,111.41
2016,5,5,13,15,7.0,182.5,3.65,17.0,189.0,164.72,127.6
2016,5,5,13,30,9.0,205.0,3.6,17.0,214.0,184.25,143.13
2016,5,5,13,45,12.0,238.0,3.6,17.0,249.0,212.34,165.36
2016,5,5,14,0,15.0,271.0,3.6,17.0,284.0,239.07,186.39
2016,5,5,14,15,9.5,219.0,3.55,16.5,227.5,192.65,150.26
2016,5,5,14,30,4.0,167.0,3.5,16.0,171.0,146.75,114.19
2016,5,5,14,45,2.0,134.0,3.5,16.0,136.0,118.05,91.3
2016,5,5,15,0,0.0,101.0,3.5,16.0,101.0,89.43,68.25
2016,5,5,15,15,0.0,110.0,3.4,15.5,110.0,96.95,74.76
2016,5,5,15,30,0.0,119.0,3.3,15.0,119.0,104.21,81.07
2016,5,5,15,45,110.0,184.5,3.25,15.0,247.5,144.27,110.65
2016,5,5,16,0,220.0,250.0,3.2,15.0,376.0,173.69,144.84
2016,5,5,16,15,441.0,183.0,3.1,14.5,405.5,117.76,97.49
2016,5,5,16,30,662.0,116.0,3.0,14.0,435.0,76.56,62.12
2016,5,5,16,45,627.0,109.0,2.95,14.0,384.0,74.21,60.31
2016,5,5,17,0,592.0,102.0,2.9,14.0,333.0,71.68,58.28
2016,5,5,17,15,544.0,94.0,2.6,13.5,282.0,68.1,55.36
2016,5,5,17,30,496.0,86.0,2.3,13.0,231.0,64.34,52.16
2016,5,5,17,45,427.5,75.5,2.05,13.0,182.5,56.19,44.79
2016,5,5,18,0,359.0,65.0,1.8,13.0,134.0,49.18,38.23
2016,5,5,18,15,265.0,50.5,1.65,12.5,93.0,38.77,28.5
2016,5,5,18,30,171.0,36.0,1.5,12.0,52.0,28.03,17.79
2016,5,5,18,45,85.5,18.0,1.35,11.5,26.0,14.16,0.0
2016,5,5,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,2.0,10.5,1.75,9.0,10.5,10.66,0.0
2016,5,6,5,30,4.0,21.0,1.9,9.0,21.0,22.51,7.17
2016,5,6,5,45,44.5,41.5,2.1,9.5,48.0,91.79,71.46
2016,5,6,6,0,85.0,62.0,2.3,10.0,75.0,145.82,120.34
2016,5,6,6,15,118.0,83.5,2.25,10.0,109.5,197.72,166.56
2016,5,6,6,30,151.0,105.0,2.2,10.0,144.0,250.96,212.92
2016,5,6,6,45,187.0,121.0,2.2,10.5,180.5,315.23,266.66
2016,5,6,7,0,223.0,137.0,2.2,11.0,217.0,367.41,309.06
2016,5,6,7,15,183.0,163.5,2.2,11.0,236.0,352.82,295.1
2016,5,6,7,30,143.0,190.0,2.2,11.0,255.0,350.72,291.06
2016,5,6,7,45,75.5,183.5,2.2,11.0,218.0,261.62,216.03
2016,5,6,8,0,8.0,177.0,2.2,11.0,181.0,174.94,141.85
2016,5,6,8,15,4.0,126.0,2.25,11.0,128.0,117.94,94.25
2016,5,6,8,30,0.0,75.0,2.3,11.0,75.0,66.43,50.75
2016,5,6,8,45,3.5,136.5,2.35,11.5,139.0,126.8,101.01
2016,5,6,9,0,7.0,198.0,2.4,12.0,203.0,189.47,151.81
2016,5,6,9,15,12.0,232.0,2.4,12.0,241.0,226.91,181.65
2016,5,6,9,30,17.0,266.0,2.4,12.0,279.0,264.11,210.98
2016,5,6,9,45,12.5,231.5,2.45,12.5,241.0,224.62,178.62
2016,5,6,10,0,8.0,197.0,2.5,13.0,203.0,186.61,147.6
2016,5,6,10,15,19.5,273.0,2.5,13.0,289.5,268.88,213.21
2016,5,6,10,30,31.0,349.0,2.5,13.0,376.0,364.72,287.36
2016,5,6,10,45,20.0,274.5,2.5,13.0,292.5,277.53,218.91
2016,5,6,11,0,9.0,200.0,2.5,13.0,209.0,188.07,147.99
2016,5,6,11,15,10.0,215.0,2.45,13.0,225.0,201.95,159.16
2016,5,6,11,30,11.0,230.0,2.4,13.0,241.0,215.56,169.83
2016,5,6,11,45,10.0,213.0,2.4,13.5,223.0,198.52,155.89
2016,5,6,12,0,9.0,196.0,2.4,14.0,205.0,181.73,142.24
2016,5,6,12,15,12.5,244.0,2.4,14.0,256.5,226.01,177.36
2016,5,6,12,30,16.0,292.0,2.4,14.0,308.0,269.16,211.04
2016,5,6,12,45,15.5,288.0,2.4,14.0,303.0,263.5,206.49
2016,5,6,13,0,15.0,284.0,2.4,14.0,298.0,257.89,202.16
2016,5,6,13,15,8.0,212.0,2.35,14.0,220.0,190.68,149.25
2016,5,6,13,30,1.0,140.0,2.3,14.0,142.0,124.14,96.12
2016,5,6,13,45,2.0,147.5,2.3,14.0,150.0,130.85,101.76
2016,5,6,14,0,3.0,155.0,2.3,14.0,158.0,137.35,107.12
2016,5,6,14,15,1.5,127.0,2.25,14.0,128.5,112.51,87.11
2016,5,6,14,30,0.0,99.0,2.2,14.0,99.0,87.78,67.1
2016,5,6,14,45,0.0,111.0,2.15,14.0,111.0,98.03,75.67
2016,5,6,15,0,0.0,123.0,2.1,14.0,123.0,108.04,84.03
2016,5,6,15,15,0.0,121.0,2.0,14.0,121.0,106.15,82.66
2016,5,6,15,30,0.0,119.0,1.9,14.0,119.0,104.23,81.29
2016,5,6,15,45,0.0,93.0,1.8,14.0,93.0,82.44,63.5
2016,5,6,16,0,0.0,67.0,1.7,14.0,67.0,59.29,46.6
2016,5,6,16,15,0.0,52.5,1.55,13.5,52.5,46.39,35.53
2016,5,6,16,30,0.0,38.0,1.4,13.0,38.0,33.53,24.33
2016,5,6,16,45,0.0,40.0,1.25,13.0,40.0,35.29,26.01
2016,5,6,17,0,0.0,42.0,1.1,13.0,42.0,37.04,27.69
2016,5,6,17,15,0.0,35.5,1.0,12.5,35.5,31.28,22.64
2016,5,6,17,30,0.0,29.0,0.9,12.0,29.0,25.53,17.53
2016,5,6,17,45,0.0,23.0,0.8,12.0,23.0,20.23,12.7
2016,5,6,18,0,0.0,17.0,0.7,12.0,17.0,14.94,7.82
2016,5,6,18,15,0.0,11.5,0.75,11.5,11.5,10.09,3.33
2016,5,6,18,30,0.0,6.0,0.8,11.0,6.0,5.26,0.0
2016,5,6,18,45,0.0,3.0,0.85,11.0,3.0,2.63,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.55,9.5,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,1.8,10.0,10.0,8.78,0.0
2016,5,7,5,45,0.0,23.0,2.1,10.5,23.0,20.26,11.23
2016,5,7,6,0,0.0,36.0,2.4,11.0,36.0,31.75,21.52
2016,5,7,6,15,0.0,52.5,2.45,11.0,52.5,47.68,35.56
2016,5,7,6,30,0.0,69.0,2.5,11.0,69.0,63.93,49.76
2016,5,7,6,45,0.0,87.0,2.55,11.0,87.0,81.62,64.99
2016,5,7,7,0,0.0,105.0,2.6,11.0,105.0,99.08,79.77
2016,5,7,7,15,0.0,118.0,2.65,11.0,118.0,110.84,89.5
2016,5,7,7,30,0.0,131.0,2.7,11.0,131.0,122.64,99.14
2016,5,7,7,45,16.5,170.5,2.75,11.5,180.0,178.07,145.53
2016,5,7,8,0,33.0,210.0,2.8,12.0,229.0,250.62,204.66
2016,5,7,8,15,21.0,204.0,2.8,12.0,216.5,213.65,173.29
2016,5,7,8,30,9.0,198.0,2.8,12.0,204.0,193.95,156.27
2016,5,7,8,45,10.5,211.5,2.85,12.5,218.5,207.63,166.75
2016,5,7,9,0,12.0,225.0,2.9,13.0,233.0,221.26,177.02
2016,5,7,9,15,6.0,174.5,2.85,13.0,178.5,164.84,130.83
2016,5,7,9,30,0.0,124.0,2.8,13.0,124.0,111.1,86.58
2016,5,7,9,45,0.0,120.0,2.8,13.5,120.0,107.37,83.28
2016,5,7,10,0,0.0,116.0,2.8,14.0,116.0,103.7,79.98
2016,5,7,10,15,0.0,106.5,2.8,14.0,106.5,95.06,72.83
2016,5,7,10,30,0.0,97.0,2.8,14.0,97.0,86.49,65.75
2016,5,7,10,45,0.0,64.5,2.8,14.5,64.5,57.39,41.75
2016,5,7,11,0,0.0,32.0,2.8,15.0,32.0,28.45,17.87
2016,5,7,11,15,0.0,45.5,2.75,15.0,45.5,40.49,27.77
2016,5,7,11,30,0.0,59.0,2.7,15.0,59.0,52.54,37.64
2016,5,7,11,45,0.0,71.5,2.65,15.5,71.5,63.71,46.66
2016,5,7,12,0,0.0,84.0,2.6,16.0,84.0,74.85,55.59
2016,5,7,12,15,0.5,110.0,2.55,16.0,110.5,98.3,74.57
2016,5,7,12,30,1.0,136.0,2.5,16.0,137.0,121.54,93.25
2016,5,7,12,45,0.5,129.0,2.5,16.0,129.5,114.83,87.84
2016,5,7,13,0,0.0,122.0,2.5,16.0,122.0,108.2,82.56
2016,5,7,13,15,0.0,119.0,2.5,16.0,119.0,105.46,80.42
2016,5,7,13,30,0.0,116.0,2.5,16.0,116.0,102.74,78.3
2016,5,7,13,45,0.0,115.5,2.55,16.0,115.5,102.22,77.97
2016,5,7,14,0,0.0,115.0,2.6,16.0,115.0,101.7,77.66
2016,5,7,14,15,0.0,111.5,2.6,15.5,111.5,98.61,75.42
2016,5,7,14,30,0.0,108.0,2.6,15.0,108.0,95.53,73.19
2016,5,7,14,45,2.5,147.0,2.65,15.0,149.0,129.1,100.6
2016,5,7,15,0,5.0,186.0,2.7,15.0,190.0,160.83,126.33
2016,5,7,15,15,14.0,214.5,2.65,15.0,224.0,183.21,144.16
2016,5,7,15,30,23.0,243.0,2.6,15.0,258.0,202.46,159.54
2016,5,7,15,45,56.5,247.0,2.6,15.0,280.0,190.5,149.42
2016,5,7,16,0,90.0,251.0,2.6,15.0,302.0,184.56,153.76
2016,5,7,16,15,45.0,152.5,2.55,14.5,178.0,122.29,101.3
2016,5,7,16,30,0.0,54.0,2.5,14.0,54.0,47.7,36.69
2016,5,7,16,45,0.0,71.5,2.5,14.0,71.5,63.23,50.62
2016,5,7,17,0,0.0,89.0,2.5,14.0,89.0,77.55,63.45
2016,5,7,17,15,0.0,75.5,2.4,13.5,75.5,66.19,53.64
2016,5,7,17,30,0.0,62.0,2.3,13.0,62.0,54.73,43.59
2016,5,7,17,45,0.0,49.0,2.2,13.0,49.0,43.25,33.26
2016,5,7,18,0,0.0,36.0,2.1,13.0,36.0,31.73,22.76
2016,5,7,18,15,0.0,25.0,2.0,12.5,25.0,22.01,13.82
2016,5,7,18,30,0.0,14.0,1.9,12.0,14.0,12.3,4.78
2016,5,7,18,45,0.0,7.0,1.8,12.0,7.0,6.14,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.1,10.0,5.0,4.55,0.0
2016,5,8,5,30,0.0,10.0,1.3,10.0,10.0,8.78,0.12
2016,5,8,5,45,0.0,21.5,1.55,10.5,21.5,18.92,10.19
2016,5,8,6,0,0.0,33.0,1.8,11.0,33.0,29.09,19.28
2016,5,8,6,15,0.0,47.5,1.85,11.5,47.5,41.94,30.58
2016,5,8,6,30,0.0,62.0,1.9,12.0,62.0,55.92,42.7
2016,5,8,6,45,0.0,77.5,1.95,12.5,77.5,70.9,55.45
2016,5,8,7,0,0.0,93.0,2.0,13.0,93.0,85.74,67.84
2016,5,8,7,15,2.5,121.5,1.95,13.0,122.5,116.71,93.81
2016,5,8,7,30,5.0,150.0,1.9,13.0,152.0,147.68,119.32
2016,5,8,7,45,4.5,158.5,1.85,13.5,161.0,153.91,123.71
2016,5,8,8,0,4.0,167.0,1.8,14.0,170.0,160.4,128.29
2016,5,8,8,15,2.0,159.0,1.8,14.0,160.5,148.76,118.27
2016,5,8,8,30,0.0,151.0,1.8,14.0,151.0,137.92,109.0
2016,5,8,8,45,14.0,211.0,1.8,14.0,220.5,210.48,167.96
2016,5,8,9,0,28.0,271.0,1.8,14.0,290.0,301.11,239.32
2016,5,8,9,15,32.0,293.0,1.85,14.0,317.0,325.73,257.65
2016,5,8,9,30,36.0,315.0,1.9,14.0,344.0,349.82,275.73
2016,5,8,9,45,22.5,265.0,2.0,14.5,283.5,280.5,220.84
2016,5,8,10,0,9.0,215.0,2.1,15.0,223.0,204.56,160.41
2016,5,8,10,15,12.5,250.5,2.2,15.0,262.0,240.7,189.01
2016,5,8,10,30,16.0,286.0,2.3,15.0,301.0,276.43,216.68
2016,5,8,10,45,35.5,350.0,2.4,15.5,383.0,365.78,285.17
2016,5,8,11,0,55.0,414.0,2.5,16.0,465.0,441.52,341.47
2016,5,8,11,15,191.0,430.0,2.6,16.0,607.5,581.16,447.99
2016,5,8,11,30,327.0,446.0,2.7,16.0,750.0,708.23,541.31
2016,5,8,11,45,347.5,430.0,2.8,16.0,754.5,691.9,529.43
2016,5,8,12,0,368.0,414.0,2.9,16.0,759.0,673.86,517.21
2016,5,8,12,15,615.0,282.5,2.95,16.0,857.0,727.59,561.46
2016,5,8,12,30,862.0,151.0,3.0,16.0,955.0,757.78,587.02
2016,5,8,12,45,870.5,143.0,3.1,16.5,948.0,718.98,556.88
2016,5,8,13,0,879.0,135.0,3.2,17.0,941.0,677.88,524.9
2016,5,8,13,15,476.0,277.0,3.25,16.5,712.5,511.45,397.33
2016,5,8,13,30,73.0,419.0,3.3,16.0,484.0,387.63,300.48
2016,5,8,13,45,76.0,405.0,3.35,16.0,471.0,369.79,287.34
2016,5,8,14,0,79.0,391.0,3.4,16.0,458.0,351.89,273.6
2016,5,8,14,15,460.5,259.0,3.45,16.0,626.0,374.24,286.33
2016,5,8,14,30,842.0,127.0,3.5,16.0,794.0,380.76,280.46
2016,5,8,14,45,836.5,122.0,3.55,16.0,758.5,327.9,233.18
2016,5,8,15,0,831.0,117.0,3.6,16.0,723.0,275.34,186.3
2016,5,8,15,15,817.0,114.0,3.6,15.5,680.5,223.18,141.66
2016,5,8,15,30,803.0,111.0,3.6,15.0,638.0,172.59,101.79
2016,5,8,15,45,786.0,107.5,3.65,15.0,592.0,123.18,70.09
2016,5,8,16,0,769.0,104.0,3.7,15.0,546.0,76.02,60.94
2016,5,8,16,15,745.0,100.0,3.7,14.5,497.0,70.17,56.2
2016,5,8,16,30,721.0,96.0,3.7,14.0,448.0,62.67,49.91
2016,5,8,16,45,693.0,90.0,3.75,14.0,397.5,60.49,48.18
2016,5,8,17,0,665.0,84.0,3.8,14.0,347.0,58.14,46.26
2016,5,8,17,15,621.0,78.0,3.7,13.5,295.5,55.51,44.15
2016,5,8,17,30,577.0,72.0,3.6,13.0,244.0,52.77,41.84
2016,5,8,17,45,521.0,63.0,3.55,13.0,195.5,47.37,36.94
2016,5,8,18,0,465.0,54.0,3.5,13.0,147.0,41.72,31.65
2016,5,8,18,15,369.0,43.5,3.3,12.5,104.0,34.36,24.72
2016,5,8,18,30,273.0,33.0,3.1,12.0,61.0,26.72,17.08
2016,5,8,18,45,136.5,16.5,2.95,11.5,30.5,13.11,0.0
2016,5,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,59.5,14.0,2.1,9.0,18.0,45.93,0.0
2016,5,9,5,30,119.0,28.0,2.3,9.0,36.0,127.39,83.48
2016,5,9,5,45,226.0,43.0,2.55,9.5,75.0,236.44,194.06
2016,5,9,6,0,333.0,58.0,2.8,10.0,114.0,336.45,283.29
2016,5,9,6,15,409.0,69.0,2.8,10.0,161.5,416.62,353.49
2016,5,9,6,30,485.0,80.0,2.8,10.0,209.0,506.9,429.15
2016,5,9,6,45,242.5,79.5,2.85,10.0,144.0,320.01,272.99
2016,5,9,7,0,0.0,79.0,2.9,10.0,79.0,70.91,55.68
2016,5,9,7,15,0.0,104.5,2.9,10.0,104.5,96.13,77.32
2016,5,9,7,30,0.0,130.0,2.9,10.0,130.0,121.36,98.43
2016,5,9,7,45,0.0,130.5,2.9,10.5,130.5,120.26,96.93
2016,5,9,8,0,0.0,131.0,2.9,11.0,131.0,119.67,95.92
2016,5,9,8,15,1.5,151.5,2.9,11.5,152.5,140.68,112.95
2016,5,9,8,30,3.0,172.0,2.9,12.0,174.0,161.63,129.68
2016,5,9,8,45,7.5,199.5,2.9,12.5,205.0,192.45,154.35
2016,5,9,9,0,12.0,227.0,2.9,13.0,236.0,223.16,178.54
2016,5,9,9,15,16.0,252.5,2.9,13.0,265.0,251.16,200.57
2016,5,9,9,30,20.0,278.0,2.9,13.0,294.0,278.88,222.17
2016,5,9,9,45,22.5,297.5,2.95,13.5,316.0,298.82,237.02
2016,5,9,10,0,25.0,317.0,3.0,14.0,338.0,318.44,251.52
2016,5,9,10,15,34.5,348.5,3.05,14.0,378.5,371.55,292.45
2016,5,9,10,30,44.0,380.0,3.1,14.0,419.0,408.23,320.22
2016,5,9,10,45,46.5,392.5,3.15,14.5,434.5,418.07,326.7
2016,5,9,11,0,49.0,405.0,3.2,15.0,450.0,427.27,332.8
2016,5,9,11,15,50.5,409.0,3.25,15.0,456.0,426.77,332.23
2016,5,9,11,30,52.0,413.0,3.3,15.0,462.0,425.89,331.45
2016,5,9,11,45,487.0,268.5,3.35,15.5,725.5,667.32,522.35
2016,5,9,12,0,922.0,124.0,3.4,16.0,989.0,854.18,658.75
2016,5,9,12,15,680.0,261.5,3.45,16.0,898.5,760.03,586.82
2016,5,9,12,30,438.0,399.0,3.5,16.0,808.0,668.02,514.82
2016,5,9,12,45,676.0,261.5,3.6,16.5,885.5,688.94,533.88
2016,5,9,13,0,914.0,124.0,3.7,17.0,963.0,692.7,538.06
2016,5,9,13,15,910.5,123.0,3.75,17.0,945.5,646.32,501.53
2016,5,9,13,30,907.0,122.0,3.8,17.0,928.0,598.7,463.41
2016,5,9,13,45,901.0,121.0,3.9,17.0,903.0,548.77,422.6
2016,5,9,14,0,895.0,120.0,4.0,17.0,878.0,498.2,380.12
2016,5,9,14,15,887.5,118.5,4.0,16.5,846.5,446.23,335.9
2016,5,9,14,30,880.0,117.0,4.0,16.0,815.0,394.17,290.45
2016,5,9,14,45,870.0,114.5,4.05,16.0,778.0,340.79,242.78
2016,5,9,15,0,860.0,112.0,4.1,16.0,741.0,288.0,195.63
2016,5,9,15,15,556.0,204.0,4.05,16.0,601.5,236.91,163.53
2016,5,9,15,30,252.0,296.0,4.0,16.0,462.0,232.16,172.94
2016,5,9,15,45,525.5,198.0,3.95,16.0,512.0,162.19,109.99
2016,5,9,16,0,799.0,100.0,3.9,16.0,562.0,75.57,60.27
2016,5,9,16,15,776.0,96.5,3.8,15.5,512.0,67.79,53.89
2016,5,9,16,30,753.0,93.0,3.7,15.0,462.0,67.2,53.68
2016,5,9,16,45,527.0,120.5,3.65,15.0,365.0,81.53,66.46
2016,5,9,17,0,301.0,148.0,3.6,15.0,268.0,106.64,88.7
2016,5,9,17,15,449.0,110.5,3.45,14.5,260.5,78.31,64.12
2016,5,9,17,30,597.0,73.0,3.3,14.0,253.0,53.57,42.37
2016,5,9,17,45,527.0,66.0,3.2,13.5,202.5,49.79,39.03
2016,5,9,18,0,457.0,59.0,3.1,13.0,152.0,45.93,35.43
2016,5,9,18,15,359.0,47.5,3.0,12.5,108.0,37.83,27.81
2016,5,9,18,30,261.0,36.0,2.9,12.0,64.0,28.05,18.32
2016,5,9,18,45,130.5,18.0,2.8,11.5,32.0,14.12,0.96
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,13.5,2.35,9.5,19.5,55.91,0.0
2016,5,10,5,30,156.0,27.0,2.6,10.0,39.0,161.47,110.71
2016,5,10,5,45,270.0,40.0,2.85,10.5,79.0,259.8,213.56
2016,5,10,6,0,384.0,53.0,3.1,11.0,119.0,367.43,308.8
2016,5,10,6,15,192.0,65.5,3.05,11.0,98.5,235.81,200.0
2016,5,10,6,30,0.0,78.0,3.0,11.0,78.0,73.91,58.19
2016,5,10,6,45,0.0,96.5,3.0,11.5,96.5,92.04,73.75
2016,5,10,7,0,0.0,115.0,3.0,12.0,115.0,109.91,88.62
2016,5,10,7,15,136.5,149.0,2.85,12.5,212.0,292.77,245.18
2016,5,10,7,30,273.0,183.0,2.7,13.0,309.0,474.9,392.09
2016,5,10,7,45,280.5,205.5,2.6,13.5,347.5,511.85,417.39
2016,5,10,8,0,288.0,228.0,2.5,14.0,386.0,547.65,441.98
2016,5,10,8,15,271.0,254.0,2.35,14.5,413.5,562.97,449.69
2016,5,10,8,30,254.0,280.0,2.2,15.0,441.0,576.05,455.71
2016,5,10,8,45,542.5,199.5,2.1,15.5,574.0,783.39,611.66
2016,5,10,9,0,831.0,119.0,2.0,16.0,707.0,979.33,741.62
2016,5,10,9,15,843.5,121.5,2.0,16.5,746.5,994.44,746.4
2016,5,10,9,30,856.0,124.0,2.0,17.0,786.0,1006.37,751.24
2016,5,10,9,45,855.0,131.5,2.0,17.5,817.5,1007.22,748.94
2016,5,10,10,0,854.0,139.0,2.0,18.0,849.0,1004.61,744.67
2016,5,10,10,15,861.5,140.5,2.0,18.5,876.5,989.67,732.53
2016,5,10,10,30,869.0,142.0,2.0,19.0,904.0,982.56,725.84
2016,5,10,10,45,877.0,141.5,2.05,19.5,925.0,970.71,716.69
2016,5,10,11,0,885.0,141.0,2.1,20.0,946.0,955.65,705.58
2016,5,10,11,15,888.0,141.5,2.15,20.0,959.5,933.86,691.48
2016,5,10,11,30,891.0,142.0,2.2,20.0,973.0,909.17,675.5
2016,5,10,11,45,896.0,140.5,2.3,20.5,979.0,881.62,656.76
2016,5,10,12,0,901.0,139.0,2.4,21.0,985.0,851.36,636.13
2016,5,10,12,15,900.5,138.5,2.45,21.0,983.0,815.15,612.15
2016,5,10,12,30,900.0,138.0,2.5,21.0,981.0,776.86,586.3
2016,5,10,12,45,904.5,133.5,2.55,21.0,972.5,736.85,557.51
2016,5,10,13,0,909.0,129.0,2.6,21.0,964.0,694.72,526.49
2016,5,10,13,15,905.5,128.0,2.65,21.0,947.0,648.55,491.64
2016,5,10,13,30,902.0,127.0,2.7,21.0,930.0,601.17,454.95
2016,5,10,13,45,899.0,124.5,2.75,21.0,906.0,551.84,415.75
2016,5,10,14,0,896.0,122.0,2.8,21.0,882.0,501.62,374.7
2016,5,10,14,15,888.5,120.5,2.85,21.0,850.5,449.63,331.16
2016,5,10,14,30,881.0,119.0,2.9,21.0,819.0,397.56,286.46
2016,5,10,14,45,873.5,115.0,2.95,21.0,782.5,343.83,239.75
2016,5,10,15,0,866.0,111.0,3.0,21.0,746.0,290.45,193.21
2016,5,10,15,15,852.5,108.5,3.05,20.5,703.0,229.17,142.17
2016,5,10,15,30,839.0,106.0,3.1,20.0,660.0,177.19,101.63
2016,5,10,15,45,824.5,102.0,3.2,20.0,613.5,125.75,68.36
2016,5,10,16,0,810.0,98.0,3.3,20.0,567.0,76.28,49.89
2016,5,10,16,15,787.0,94.0,3.35,19.5,517.0,65.98,51.45
2016,5,10,16,30,764.0,90.0,3.4,19.0,467.0,64.92,50.84
2016,5,10,16,45,736.0,85.0,3.5,18.5,415.0,62.96,49.43
2016,5,10,17,0,708.0,80.0,3.6,18.0,363.0,55.34,43.05
2016,5,10,17,15,665.0,74.5,3.65,17.0,310.5,52.94,41.24
2016,5,10,17,30,622.0,69.0,3.7,16.0,258.0,50.43,39.25
2016,5,10,17,45,562.0,61.5,3.8,15.5,208.0,46.12,35.45
2016,5,10,18,0,502.0,54.0,3.9,15.0,158.0,41.64,31.34
2016,5,10,18,15,406.5,44.0,4.0,14.5,113.0,34.69,24.85
2016,5,10,18,30,311.0,34.0,4.1,14.0,68.0,27.5,17.76
2016,5,10,18,45,155.5,17.0,4.2,13.5,34.0,13.45,1.5
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,116.0,13.0,2.6,9.5,21.5,76.86,0.0
2016,5,11,5,30,232.0,26.0,2.8,10.0,43.0,209.07,149.04
2016,5,11,5,45,341.5,37.0,3.0,10.5,84.5,305.47,251.88
2016,5,11,6,0,451.0,48.0,3.2,11.0,126.0,408.81,343.53
2016,5,11,6,15,225.5,61.5,3.15,11.0,100.5,271.52,230.4
2016,5,11,6,30,0.0,75.0,3.1,11.0,75.0,70.21,55.0
2016,5,11,6,45,0.0,92.5,3.1,11.5,92.5,87.25,69.67
2016,5,11,7,0,0.0,110.0,3.1,12.0,110.0,104.08,83.68
2016,5,11,7,15,16.5,143.0,3.05,12.5,150.5,152.54,124.69
2016,5,11,7,30,33.0,176.0,3.0,13.0,191.0,216.65,177.59
2016,5,11,7,45,69.0,208.5,2.95,13.5,245.0,285.71,233.88
2016,5,11,8,0,105.0,241.0,2.9,14.0,299.0,355.45,289.15
2016,5,11,8,15,220.5,252.5,2.9,14.0,388.5,494.19,399.78
2016,5,11,8,30,336.0,264.0,2.9,14.0,478.0,636.86,508.53
2016,5,11,8,45,279.5,297.0,2.9,14.5,483.5,618.36,489.41
2016,5,11,9,0,223.0,330.0,2.9,15.0,489.0,578.39,455.88
2016,5,11,9,15,374.5,302.0,2.9,15.5,585.5,710.74,555.73
2016,5,11,9,30,526.0,274.0,2.9,16.0,682.0,842.99,650.26
2016,5,11,9,45,583.0,266.0,2.95,16.5,736.5,883.78,676.77
2016,5,11,10,0,640.0,258.0,3.0,17.0,791.0,926.11,704.61
2016,5,11,10,15,635.0,273.0,3.0,17.0,816.0,923.38,700.87
2016,5,11,10,30,630.0,288.0,3.0,17.0,841.0,917.66,695.59
2016,5,11,10,45,769.5,210.0,3.0,17.5,900.5,955.24,721.46
2016,5,11,11,0,909.0,132.0,3.0,18.0,960.0,969.98,729.15
2016,5,11,11,15,911.5,132.5,3.05,18.0,973.0,947.39,713.7
2016,5,11,11,30,914.0,133.0,3.1,18.0,986.0,921.86,696.58
2016,5,11,11,45,917.0,132.0,3.2,18.5,991.5,892.59,675.94
2016,5,11,12,0,920.0,131.0,3.3,19.0,997.0,860.67,653.43
2016,5,11,12,15,919.5,130.5,3.35,19.0,994.0,823.98,628.44
2016,5,11,12,30,919.0,130.0,3.4,19.0,991.0,785.15,601.78
2016,5,11,12,45,923.0,125.0,3.5,19.0,982.5,743.77,571.59
2016,5,11,13,0,927.0,120.0,3.6,19.0,974.0,700.29,539.0
2016,5,11,13,15,923.5,119.5,3.65,19.0,956.0,653.9,503.13
2016,5,11,13,30,920.0,119.0,3.7,19.0,938.0,606.23,465.37
2016,5,11,13,45,915.5,117.0,3.8,19.0,913.0,555.82,424.63
2016,5,11,14,0,911.0,115.0,3.9,19.0,888.0,504.62,382.09
2016,5,11,14,15,903.0,113.0,3.95,19.0,856.5,451.44,336.79
2016,5,11,14,30,895.0,111.0,4.0,19.0,825.0,398.23,290.4
2016,5,11,14,45,884.5,109.5,4.05,19.0,787.0,344.81,243.17
2016,5,11,15,0,874.0,108.0,4.1,19.0,749.0,292.0,196.41
2016,5,11,15,15,860.5,105.5,4.05,18.5,706.0,238.76,150.96
2016,5,11,15,30,847.0,103.0,4.0,18.0,663.0,177.94,102.71
2016,5,11,15,45,830.0,100.0,4.0,18.0,616.0,126.64,68.97
2016,5,11,16,0,813.0,97.0,4.0,18.0,569.0,77.56,49.99
2016,5,11,16,15,790.0,93.0,3.95,17.5,518.5,65.19,51.19
2016,5,11,16,30,767.0,89.0,3.9,17.0,468.0,64.1,50.54
2016,5,11,16,45,737.5,84.5,3.85,17.0,416.0,62.48,49.31
2016,5,11,17,0,708.0,80.0,3.8,17.0,364.0,55.25,43.14
2016,5,11,17,15,665.5,74.5,3.6,16.0,312.0,52.85,41.33
2016,5,11,17,30,623.0,69.0,3.4,15.0,260.0,50.34,39.33
2016,5,11,17,45,564.0,61.5,3.2,14.5,209.5,46.03,35.54
2016,5,11,18,0,505.0,54.0,3.0,14.0,159.0,41.55,31.42
2016,5,11,18,15,411.0,44.0,2.75,13.5,114.0,34.6,24.92
2016,5,11,18,30,317.0,34.0,2.5,13.0,69.0,27.4,17.86
2016,5,11,18,45,158.5,17.0,2.3,12.5,34.5,13.39,2.24
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,12,5,15,80.0,14.5,2.4,8.5,20.5,58.15,0.0
2016,5,12,5,30,160.0,29.0,2.7,9.0,41.0,169.57,123.18
2016,5,12,5,45,258.5,43.5,3.0,9.5,81.0,257.85,213.5
2016,5,12,6,0,357.0,58.0,3.3,10.0,121.0,353.41,298.74
2016,5,12,6,15,180.5,75.5,3.35,10.0,108.0,242.41,206.15
2016,5,12,6,30,4.0,93.0,3.4,10.0,95.0,94.88,76.61
2016,5,12,6,45,11.0,112.5,3.45,10.5,117.0,119.59,98.03
2016,5,12,7,0,18.0,132.0,3.5,11.0,139.0,144.49,119.02
2016,5,12,7,15,68.5,164.0,3.5,11.5,195.5,237.01,197.67
2016,5,12,7,30,119.0,196.0,3.5,12.0,252.0,336.0,278.92
2016,5,12,7,45,207.0,212.0,3.55,12.5,322.0,434.37,358.71
2016,5,12,8,0,295.0,228.0,3.6,13.0,392.0,554.38,452.33
2016,5,12,8,15,531.5,177.5,3.55,13.5,504.0,741.53,597.27
2016,5,12,8,30,768.0,127.0,3.5,14.0,616.0,919.45,722.48
2016,5,12,8,45,787.5,128.5,3.45,14.5,660.5,945.86,736.03
2016,5,12,9,0,807.0,130.0,3.4,15.0,705.0,969.54,748.82
2016,5,12,9,15,819.0,133.0,3.35,15.0,743.5,984.55,757.0
2016,5,12,9,30,831.0,136.0,3.3,15.0,782.0,996.42,763.17
2016,5,12,9,45,846.0,134.5,3.3,15.5,817.0,1003.06,764.86
2016,5,12,10,0,861.0,133.0,3.3,16.0,852.0,995.63,757.15
2016,5,12,10,15,868.0,134.5,3.3,16.0,879.0,991.4,753.34
2016,5,12,10,30,875.0,136.0,3.3,16.0,906.0,983.9,747.41
2016,5,12,10,45,879.0,137.5,3.35,16.5,925.5,970.3,736.47
2016,5,12,11,0,883.0,139.0,3.4,17.0,945.0,953.55,723.56
2016,5,12,11,15,886.0,139.5,3.4,17.0,958.0,931.92,708.42
2016,5,12,11,30,889.0,140.0,3.4,17.0,971.0,907.39,691.38
2016,5,12,11,45,889.0,141.0,3.4,17.5,975.5,878.03,669.74
2016,5,12,12,0,889.0,142.0,3.4,18.0,980.0,846.21,646.48
2016,5,12,12,15,888.0,142.0,3.45,18.0,977.5,810.51,621.93
2016,5,12,12,30,887.0,142.0,3.5,18.0,975.0,772.79,595.49
2016,5,12,12,45,866.0,153.5,3.55,18.0,959.5,728.55,562.25
2016,5,12,13,0,845.0,165.0,3.6,18.0,944.0,686.07,529.64
2016,5,12,13,15,840.5,163.5,3.65,18.0,926.5,640.14,494.19
2016,5,12,13,30,836.0,162.0,3.7,18.0,909.0,593.31,457.19
2016,5,12,13,45,830.5,160.0,3.8,18.0,884.5,544.86,418.09
2016,5,12,14,0,825.0,158.0,3.9,18.0,860.0,495.96,377.55
2016,5,12,14,15,816.0,155.5,3.95,18.0,829.0,445.02,334.34
2016,5,12,14,30,807.0,153.0,4.0,18.0,798.0,394.39,290.42
2016,5,12,14,45,799.5,148.0,4.05,18.0,762.0,342.83,245.08
2016,5,12,15,0,792.0,143.0,4.1,18.0,726.0,291.83,200.09
2016,5,12,15,15,777.0,139.5,4.1,17.5,684.0,241.28,157.1
2016,5,12,15,30,762.0,136.0,4.1,17.0,642.0,184.78,112.21
2016,5,12,15,45,748.5,129.5,4.15,17.0,597.0,135.3,78.74
2016,5,12,16,0,735.0,123.0,4.2,17.0,552.0,87.75,58.19
2016,5,12,16,15,709.5,118.0,4.2,16.5,502.5,74.43,59.4
2016,5,12,16,30,684.0,113.0,4.2,16.0,453.0,73.63,59.05
2016,5,12,16,45,657.0,105.5,4.2,15.5,403.0,70.88,56.97
2016,5,12,17,0,630.0,98.0,4.2,15.0,353.0,67.89,54.65
2016,5,12,17,15,584.5,91.0,4.15,14.5,301.5,64.94,52.31
2016,5,12,17,30,539.0,84.0,4.1,14.0,250.0,61.84,49.74
2016,5,12,17,45,480.0,74.0,4.1,13.5,201.5,55.98,44.56
2016,5,12,18,0,421.0,64.0,4.1,13.0,153.0,49.83,38.93
2016,5,12,18,15,330.0,51.5,4.0,12.5,110.0,39.4,29.28
2016,5,12,18,30,239.0,39.0,3.9,12.0,67.0,30.25,20.46
2016,5,12,18,45,119.5,19.5,3.85,11.5,33.5,15.24,4.05
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,94.5,14.5,2.9,9.0,22.5,66.42,0.0
2016,5,13,5,30,189.0,29.0,3.2,9.0,45.0,188.13,139.85
2016,5,13,5,45,298.0,42.0,3.5,9.5,86.5,281.05,233.67
2016,5,13,6,0,407.0,55.0,3.8,10.0,128.0,387.15,327.74
2016,5,13,6,15,477.5,64.5,3.9,10.0,176.5,467.18,397.76
2016,5,13,6,30,548.0,74.0,4.0,10.0,225.0,551.2,467.65
2016,5,13,6,45,274.0,76.5,4.1,10.5,152.0,341.6,292.39
2016,5,13,7,0,0.0,79.0,4.2,11.0,79.0,70.71,55.31
2016,5,13,7,15,5.0,118.5,4.15,11.0,121.0,115.06,93.33
2016,5,13,7,30,10.0,158.0,4.1,11.0,163.0,160.32,131.27
2016,5,13,7,45,23.0,187.5,4.1,11.5,200.0,202.0,165.69
2016,5,13,8,0,36.0,217.0,4.1,12.0,237.0,260.74,213.33
2016,5,13,8,15,30.0,227.5,4.05,12.5,245.5,263.58,214.1
2016,5,13,8,30,24.0,238.0,4.0,13.0,254.0,249.73,201.61
2016,5,13,8,45,27.0,258.5,4.0,13.5,277.0,289.07,232.25
2016,5,13,9,0,30.0,279.0,4.0,14.0,300.0,311.43,248.91
2016,5,13,9,15,53.0,319.0,4.0,14.0,359.5,374.69,298.68
2016,5,13,9,30,76.0,359.0,4.0,14.0,419.0,437.01,346.73
2016,5,13,9,45,129.0,385.5,4.05,14.5,492.0,529.87,417.51
2016,5,13,10,0,182.0,412.0,4.1,15.0,565.0,603.3,472.04
2016,5,13,10,15,331.0,382.5,4.2,15.0,670.5,724.09,564.56
2016,5,13,10,30,480.0,353.0,4.3,15.0,776.0,837.74,649.25
2016,5,13,10,45,700.5,237.5,4.45,15.5,870.0,919.08,711.76
2016,5,13,11,0,921.0,122.0,4.6,16.0,964.0,973.08,748.33
2016,5,13,11,15,923.0,122.5,4.75,16.0,976.5,950.05,732.58
2016,5,13,11,30,925.0,123.0,4.9,16.0,989.0,924.07,715.19
2016,5,13,11,45,929.0,121.0,5.05,16.0,994.5,894.7,695.26
2016,5,13,12,0,933.0,119.0,5.2,16.0,1000.0,862.62,673.22
2016,5,13,12,15,932.0,119.0,5.35,16.0,997.5,825.83,647.54
2016,5,13,12,30,931.0,119.0,5.5,16.0,995.0,786.9,620.03
2016,5,13,12,45,928.5,119.0,5.65,16.0,984.5,744.94,588.53
2016,5,13,13,0,926.0,119.0,5.8,16.0,974.0,701.28,554.42
2016,5,13,13,15,922.5,118.0,5.85,15.5,956.5,654.68,517.92
2016,5,13,13,30,919.0,117.0,5.9,15.0,939.0,606.83,479.41
2016,5,13,13,45,916.5,114.5,6.0,15.0,915.5,557.24,437.69
2016,5,13,14,0,914.0,112.0,6.1,15.0,892.0,506.7,394.05
2016,5,13,14,15,907.0,110.5,6.1,15.0,860.5,454.3,347.72
2016,5,13,14,30,900.0,109.0,6.1,15.0,829.0,401.74,300.31
2016,5,13,14,45,894.5,105.0,6.1,15.0,793.0,347.88,251.18
2016,5,13,15,0,889.0,101.0,6.1,15.0,757.0,294.16,202.12
2016,5,13,15,15,876.5,99.0,6.0,14.5,714.5,240.84,155.18
2016,5,13,15,30,864.0,97.0,5.9,14.0,672.0,188.75,112.57
2016,5,13,15,45,853.5,92.5,5.85,14.0,626.5,136.54,76.56
2016,5,13,16,0,843.0,88.0,5.8,14.0,581.0,75.98,46.39
2016,5,13,16,15,822.0,84.5,5.65,13.5,531.0,59.31,46.84
2016,5,13,16,30,801.0,81.0,5.5,13.0,481.0,58.34,46.25
2016,5,13,16,45,779.0,76.0,5.35,13.0,430.0,56.15,44.47
2016,5,13,17,0,757.0,71.0,5.2,13.0,379.0,53.8,42.54
2016,5,13,17,15,719.0,66.5,5.0,12.5,326.0,51.6,40.79
2016,5,13,17,30,681.0,62.0,4.8,12.0,273.0,49.34,38.91
2016,5,13,17,45,629.0,55.5,4.65,11.5,222.5,41.35,31.76
2016,5,13,18,0,577.0,49.0,4.5,11.0,172.0,37.45,28.15
2016,5,13,18,15,487.0,41.0,4.25,10.5,125.5,32.03,22.99
2016,5,13,18,30,397.0,33.0,4.0,10.0,79.0,26.46,17.42
2016,5,13,18,45,247.0,21.5,3.75,10.0,45.5,17.4,6.14
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,9.1,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
