Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,32.5,14.0,2.0,10.0,17.0,31.08,0.0
2016,5,14,5,30,65.0,28.0,2.3,10.0,34.0,94.68,68.55
2016,5,14,5,45,106.0,46.5,2.6,10.5,63.0,147.89,120.57
2016,5,14,6,0,147.0,65.0,2.9,11.0,92.0,202.71,169.88
2016,5,14,6,15,170.0,85.5,2.95,11.5,126.0,249.65,210.95
2016,5,14,6,30,193.0,106.0,3.0,12.0,160.0,297.2,251.26
2016,5,14,6,45,208.0,126.0,3.05,12.5,195.0,338.2,284.71
2016,5,14,7,0,223.0,146.0,3.1,13.0,230.0,379.25,317.18
2016,5,14,7,15,111.5,122.0,3.1,13.0,164.0,236.26,197.07
2016,5,14,7,30,0.0,98.0,3.1,13.0,98.0,88.16,69.23
2016,5,14,7,45,0.0,94.5,3.1,13.5,94.5,84.24,65.7
2016,5,14,8,0,0.0,91.0,3.1,14.0,91.0,80.68,62.37
2016,5,14,8,15,0.0,124.0,3.05,14.0,124.0,112.0,88.16
2016,5,14,8,30,0.0,157.0,3.0,14.0,157.0,143.63,113.84
2016,5,14,8,45,34.5,237.5,2.95,14.5,262.0,272.93,218.74
2016,5,14,9,0,69.0,318.0,2.9,15.0,367.0,393.78,312.63
2016,5,14,9,15,108.5,348.0,2.9,15.5,430.5,462.11,364.19
2016,5,14,9,30,148.0,378.0,2.9,16.0,494.0,546.95,426.76
2016,5,14,9,45,199.5,391.0,2.95,16.5,554.5,605.65,469.49
2016,5,14,10,0,251.0,404.0,3.0,17.0,615.0,678.51,521.43
2016,5,14,10,15,149.5,397.0,3.1,17.0,524.0,548.09,423.19
2016,5,14,10,30,48.0,390.0,3.2,17.0,433.0,422.05,326.45
2016,5,14,10,45,40.5,382.5,3.3,17.5,419.5,402.5,311.21
2016,5,14,11,0,33.0,375.0,3.4,18.0,406.0,383.5,295.98
2016,5,14,11,15,263.0,384.0,3.5,18.0,630.5,611.52,471.96
2016,5,14,11,30,493.0,393.0,3.6,18.0,855.0,811.04,617.46
2016,5,14,11,45,511.5,377.0,3.7,18.0,859.0,788.34,600.6
2016,5,14,12,0,530.0,361.0,3.8,18.0,863.0,763.4,583.49
2016,5,14,12,15,521.5,374.5,3.9,18.0,867.5,740.55,566.64
2016,5,14,12,30,513.0,388.0,4.0,18.0,872.0,716.51,548.73
2016,5,14,12,45,531.0,365.0,4.1,18.0,861.0,680.55,522.88
2016,5,14,13,0,549.0,342.0,4.2,18.0,850.0,642.87,495.24
2016,5,14,13,15,438.0,381.0,4.3,18.0,782.0,573.87,442.29
2016,5,14,13,30,327.0,420.0,4.4,18.0,714.0,518.5,399.35
2016,5,14,13,45,335.5,400.5,4.55,18.0,694.5,485.02,373.69
2016,5,14,14,0,344.0,381.0,4.7,18.0,675.0,451.02,346.88
2016,5,14,14,15,266.0,385.5,4.8,17.5,608.5,398.31,306.54
2016,5,14,14,30,188.0,390.0,4.9,17.0,542.0,362.65,279.74
2016,5,14,14,45,189.0,370.5,5.0,17.0,517.0,333.65,256.36
2016,5,14,15,0,190.0,351.0,5.1,17.0,492.0,304.88,233.02
2016,5,14,15,15,501.0,233.5,5.1,17.0,575.0,252.26,178.09
2016,5,14,15,30,812.0,116.0,5.1,17.0,658.0,187.91,112.63
2016,5,14,15,45,437.5,182.0,5.15,17.0,472.0,151.02,102.38
2016,5,14,16,0,63.0,248.0,5.2,17.0,286.0,185.37,146.04
2016,5,14,16,15,60.0,227.5,5.1,16.5,261.0,169.35,140.91
2016,5,14,16,30,57.0,207.0,5.0,16.0,236.0,155.77,130.03
2016,5,14,16,45,171.0,181.0,4.9,15.5,253.5,132.7,110.79
2016,5,14,17,0,285.0,155.0,4.8,15.0,271.0,110.83,92.31
2016,5,14,17,15,258.5,138.0,4.55,14.5,232.5,100.29,83.49
2016,5,14,17,30,232.0,121.0,4.3,14.0,194.0,89.31,74.09
2016,5,14,17,45,209.0,100.5,4.1,14.0,157.5,75.58,61.89
2016,5,14,18,0,186.0,80.0,3.9,14.0,121.0,61.33,48.99
2016,5,14,18,15,145.5,61.0,3.6,13.5,87.5,47.57,36.41
2016,5,14,18,30,105.0,42.0,3.3,13.0,54.0,33.39,23.21
2016,5,14,18,45,52.5,25.0,3.0,12.5,31.0,20.97,9.07
2016,5,14,19,0,0.0,8.0,2.7,12.0,8.0,7.28,0.0
2016,5,14,19,15,0.0,4.0,2.65,11.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,95.0,15.5,1.55,9.5,23.5,90.81,0.0
2016,5,15,5,30,190.0,31.0,1.8,10.0,47.0,191.75,145.54
2016,5,15,5,45,298.0,43.0,2.05,11.0,88.5,282.53,233.3
2016,5,15,6,0,406.0,55.0,2.3,12.0,130.0,387.43,324.05
2016,5,15,6,15,476.0,63.5,2.15,12.0,178.0,465.88,390.5
2016,5,15,6,30,546.0,72.0,2.0,12.0,226.0,548.23,456.09
2016,5,15,6,45,392.0,109.0,1.9,12.5,231.0,481.67,400.28
2016,5,15,7,0,238.0,146.0,1.8,13.0,236.0,391.84,324.54
2016,5,15,7,15,480.0,119.5,1.75,13.5,334.5,590.8,483.41
2016,5,15,7,30,722.0,93.0,1.7,14.0,433.0,795.16,629.62
2016,5,15,7,45,750.5,96.0,1.65,14.5,484.0,835.31,652.0
2016,5,15,8,0,779.0,99.0,1.6,15.0,535.0,879.37,678.24
2016,5,15,8,15,581.5,177.5,1.65,15.5,518.5,797.99,618.46
2016,5,15,8,30,384.0,256.0,1.7,16.0,502.0,674.73,524.73
2016,5,15,8,45,618.0,182.5,1.8,16.5,611.0,848.73,651.72
2016,5,15,9,0,852.0,109.0,1.9,17.0,720.0,981.1,737.64
2016,5,15,9,15,863.5,111.0,1.95,17.5,759.5,994.96,742.91
2016,5,15,9,30,875.0,113.0,2.0,18.0,799.0,1005.71,747.61
2016,5,15,9,45,896.0,108.0,2.1,18.5,835.5,1015.06,752.16
2016,5,15,10,0,917.0,103.0,2.2,19.0,872.0,1021.16,754.69
2016,5,15,10,15,923.0,104.5,2.3,19.0,899.5,1016.1,751.49
2016,5,15,10,30,929.0,106.0,2.4,19.0,927.0,1007.63,746.26
2016,5,15,10,45,933.0,107.0,2.55,19.5,947.5,993.37,736.4
2016,5,15,11,0,937.0,108.0,2.7,20.0,968.0,975.83,724.4
2016,5,15,11,15,939.5,108.5,2.9,20.0,981.0,953.25,710.8
2016,5,15,11,30,942.0,109.0,3.1,20.0,994.0,927.66,694.99
2016,5,15,11,45,942.0,110.0,3.3,20.0,999.0,897.52,675.87
2016,5,15,12,0,942.0,111.0,3.5,20.0,1004.0,864.76,654.7
2016,5,15,12,15,942.0,111.0,3.65,20.0,1001.5,828.68,630.67
2016,5,15,12,30,942.0,111.0,3.8,20.0,999.0,790.35,604.79
2016,5,15,12,45,944.0,108.0,3.95,20.0,990.0,748.82,575.37
2016,5,15,13,0,946.0,105.0,4.1,20.0,981.0,705.25,542.76
2016,5,15,13,15,942.5,104.0,4.2,20.0,963.5,658.07,506.42
2016,5,15,13,30,939.0,103.0,4.3,20.0,946.0,609.6,468.14
2016,5,15,13,45,933.0,102.5,4.4,20.0,921.0,559.13,427.39
2016,5,15,14,0,927.0,102.0,4.5,20.0,896.0,507.97,384.9
2016,5,15,14,15,920.0,101.0,4.55,19.5,865.0,455.53,340.78
2016,5,15,14,30,913.0,100.0,4.6,19.0,834.0,402.91,295.26
2016,5,15,14,45,904.0,98.0,4.7,19.0,796.5,348.99,247.39
2016,5,15,15,0,895.0,96.0,4.8,19.0,759.0,295.53,199.7
2016,5,15,15,15,882.5,94.0,4.9,18.5,716.5,242.05,153.47
2016,5,15,15,30,870.0,92.0,5.0,18.0,674.0,189.81,111.17
2016,5,15,15,45,853.0,90.0,5.1,18.0,627.0,138.58,76.09
2016,5,15,16,0,836.0,88.0,5.2,18.0,580.0,79.62,46.4
2016,5,15,16,15,815.0,84.5,5.2,17.5,530.0,59.09,45.87
2016,5,15,16,30,794.0,81.0,5.2,17.0,480.0,58.13,45.3
2016,5,15,16,45,762.0,78.0,5.25,16.5,427.5,57.36,44.9
2016,5,15,17,0,730.0,75.0,5.3,16.0,375.0,56.58,44.46
2016,5,15,17,15,690.5,70.5,5.15,15.5,323.0,54.52,42.87
2016,5,15,17,30,651.0,66.0,5.0,15.0,271.0,47.82,37.08
2016,5,15,17,45,588.5,60.0,4.9,14.5,220.0,44.57,34.24
2016,5,15,18,0,526.0,54.0,4.8,14.0,169.0,41.24,31.18
2016,5,15,18,15,436.5,45.0,4.55,13.5,123.5,35.15,25.49
2016,5,15,18,30,347.0,36.0,4.3,13.0,78.0,28.87,19.36
2016,5,15,18,45,206.5,23.5,4.1,12.5,45.5,19.01,8.17
2016,5,15,19,0,66.0,11.0,3.9,12.0,13.0,10.01,0.0
2016,5,15,19,15,33.0,5.5,3.8,11.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,15,101.5,15.0,1.7,9.5,24.5,93.97,0.0
2016,5,16,5,30,203.0,30.0,1.9,10.0,49.0,197.38,151.59
2016,5,16,5,45,300.5,42.5,2.1,10.5,89.0,283.27,234.73
2016,5,16,6,0,398.0,55.0,2.3,11.0,129.0,382.28,321.17
2016,5,16,6,15,467.0,64.0,2.2,11.5,177.0,460.24,386.88
2016,5,16,6,30,536.0,73.0,2.1,12.0,225.0,542.15,451.78
2016,5,16,6,45,585.5,79.0,2.05,13.0,276.0,607.83,500.07
2016,5,16,7,0,635.0,85.0,2.0,14.0,327.0,674.95,547.16
2016,5,16,7,15,670.0,90.5,2.15,14.5,378.0,729.74,585.57
2016,5,16,7,30,705.0,96.0,2.3,15.0,429.0,784.27,622.92
2016,5,16,7,45,735.0,99.0,2.45,15.5,480.0,825.1,649.65
2016,5,16,8,0,765.0,102.0,2.6,16.0,531.0,870.29,679.17
2016,5,16,8,15,784.5,105.0,2.65,16.5,578.5,903.69,699.18
2016,5,16,8,30,804.0,108.0,2.7,17.0,626.0,934.79,717.5
2016,5,16,8,45,822.0,109.5,2.8,17.5,670.5,960.1,732.17
2016,5,16,9,0,840.0,111.0,2.9,18.0,715.0,982.67,745.0
2016,5,16,9,15,851.5,113.0,2.95,18.5,753.5,985.82,744.34
2016,5,16,9,30,863.0,115.0,3.0,19.0,792.0,996.55,749.11
2016,5,16,9,45,881.0,112.0,3.05,19.5,828.0,1005.14,752.48
2016,5,16,10,0,899.0,109.0,3.1,20.0,864.0,1010.52,753.84
2016,5,16,10,15,905.5,110.0,3.15,20.0,891.0,1005.5,749.88
2016,5,16,10,30,912.0,111.0,3.2,20.0,918.0,997.15,743.93
2016,5,16,10,45,916.5,111.5,3.25,20.5,938.5,983.07,732.88
2016,5,16,11,0,921.0,112.0,3.3,21.0,959.0,965.78,719.84
2016,5,16,11,15,924.0,113.0,3.35,21.0,972.0,944.46,705.57
2016,5,16,11,30,927.0,114.0,3.4,21.0,985.0,920.12,689.31
2016,5,16,11,45,929.0,113.5,3.5,21.5,990.5,890.68,668.58
2016,5,16,12,0,931.0,113.0,3.6,22.0,996.0,858.61,646.03
2016,5,16,12,15,930.5,113.0,3.7,22.0,994.0,822.56,621.85
2016,5,16,12,30,930.0,113.0,3.8,22.0,992.0,784.33,595.95
2016,5,16,12,45,929.5,112.0,3.9,22.0,982.5,743.25,566.77
2016,5,16,13,0,929.0,111.0,4.0,22.0,973.0,700.33,534.69
2016,5,16,13,15,925.5,110.5,4.05,22.0,955.5,654.3,499.38
2016,5,16,13,30,922.0,110.0,4.1,22.0,938.0,607.0,462.22
2016,5,16,13,45,918.5,108.0,4.15,22.0,914.0,557.43,422.4
2016,5,16,14,0,915.0,106.0,4.2,22.0,890.0,506.99,380.79
2016,5,16,14,15,907.5,104.5,4.2,21.5,859.0,454.6,337.18
2016,5,16,14,30,900.0,103.0,4.2,21.0,828.0,402.1,292.3
2016,5,16,14,45,888.5,102.5,4.25,21.0,790.5,349.22,245.85
2016,5,16,15,0,877.0,102.0,4.3,21.0,753.0,297.04,199.82
2016,5,16,15,15,864.5,99.5,4.25,20.5,710.5,244.16,154.53
2016,5,16,15,30,852.0,97.0,4.2,20.0,668.0,192.51,113.01
2016,5,16,15,45,831.0,96.0,4.2,20.0,621.0,133.15,71.42
2016,5,16,16,0,810.0,95.0,4.2,20.0,574.0,85.44,50.14
2016,5,16,16,15,788.0,91.5,4.15,19.5,524.5,63.66,49.41
2016,5,16,16,30,766.0,88.0,4.1,19.0,475.0,62.9,49.05
2016,5,16,16,45,734.0,84.5,4.05,19.0,423.0,62.0,48.45
2016,5,16,17,0,702.0,81.0,4.0,19.0,371.0,55.49,42.96
2016,5,16,17,15,661.5,76.0,3.95,18.0,319.5,53.5,41.53
2016,5,16,17,30,621.0,71.0,3.9,17.0,268.0,51.42,39.96
2016,5,16,17,45,560.5,64.0,3.9,16.5,218.0,47.56,36.61
2016,5,16,18,0,500.0,57.0,3.9,16.0,168.0,43.57,32.99
2016,5,16,18,15,411.0,48.0,3.9,15.0,123.0,37.6,27.5
2016,5,16,18,30,322.0,39.0,3.9,14.0,78.0,31.46,21.56
2016,5,16,18,45,189.0,25.5,3.95,13.5,45.5,19.99,9.24
2016,5,16,19,0,56.0,12.0,4.0,13.0,13.0,10.91,0.0
2016,5,16,19,15,28.0,6.0,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,142.5,14.5,2.7,11.5,27.5,120.8,0.0
2016,5,17,5,30,285.0,29.0,3.0,12.0,55.0,248.92,192.62
2016,5,17,5,45,390.5,38.5,3.3,13.0,98.0,341.37,281.55
2016,5,17,6,0,496.0,48.0,3.6,14.0,141.0,442.83,369.37
2016,5,17,6,15,561.5,55.0,3.55,14.5,191.0,519.08,432.57
2016,5,17,6,30,627.0,62.0,3.5,15.0,241.0,598.99,495.37
2016,5,17,6,45,675.0,66.5,3.5,15.5,294.0,664.29,544.19
2016,5,17,7,0,723.0,71.0,3.5,16.0,347.0,726.52,588.78
2016,5,17,7,15,754.5,75.0,3.6,16.5,399.5,779.25,625.22
2016,5,17,7,30,786.0,79.0,3.7,17.0,452.0,831.27,660.21
2016,5,17,7,45,811.0,82.0,3.85,18.0,503.5,874.92,687.38
2016,5,17,8,0,836.0,85.0,4.0,19.0,555.0,916.89,712.83
2016,5,17,8,15,853.5,87.5,4.0,19.5,604.0,939.19,724.64
2016,5,17,8,30,871.0,90.0,4.0,20.0,653.0,968.77,741.56
2016,5,17,8,45,885.0,92.5,4.05,20.5,697.5,992.24,754.41
2016,5,17,9,0,899.0,95.0,4.1,21.0,742.0,1012.77,765.29
2016,5,17,9,15,909.5,97.0,4.1,21.5,781.5,1026.12,771.05
2016,5,17,9,30,920.0,99.0,4.1,22.0,821.0,1036.21,774.75
2016,5,17,9,45,927.5,100.5,4.1,22.5,855.0,1039.39,773.98
2016,5,17,10,0,935.0,102.0,4.1,23.0,889.0,1039.14,771.14
2016,5,17,10,15,940.5,103.0,4.0,23.0,916.0,1032.95,765.37
2016,5,17,10,30,946.0,104.0,3.9,23.0,943.0,1023.34,757.51
2016,5,17,10,45,949.5,105.0,3.85,23.5,963.0,1008.42,745.19
2016,5,17,11,0,953.0,106.0,3.8,24.0,983.0,990.19,730.87
2016,5,17,11,15,955.0,106.5,3.7,24.0,995.5,966.91,714.45
2016,5,17,11,30,957.0,107.0,3.6,24.0,1008.0,940.59,696.11
2016,5,17,11,45,957.0,107.5,3.5,24.5,1012.5,909.67,673.44
2016,5,17,12,0,957.0,108.0,3.4,25.0,1017.0,876.13,649.13
2016,5,17,12,15,956.5,108.0,3.3,25.0,1014.0,839.3,623.89
2016,5,17,12,30,956.0,108.0,3.2,25.0,1011.0,800.22,597.07
2016,5,17,12,45,954.5,106.5,3.15,25.0,1001.0,757.12,566.88
2016,5,17,13,0,953.0,105.0,3.1,25.0,991.0,712.21,533.69
2016,5,17,13,15,949.5,104.5,3.05,25.0,973.0,665.26,498.28
2016,5,17,13,30,946.0,104.0,3.0,25.0,955.0,616.98,461.06
2016,5,17,13,45,939.5,103.5,3.0,25.0,929.5,566.03,421.1
2016,5,17,14,0,933.0,103.0,3.0,25.0,904.0,514.43,379.54
2016,5,17,14,15,925.5,101.5,3.0,25.0,872.5,461.21,335.66
2016,5,17,14,30,918.0,100.0,3.0,25.0,841.0,407.88,290.58
2016,5,17,14,45,908.5,98.0,3.0,25.0,803.5,353.66,244.06
2016,5,17,15,0,899.0,96.0,3.0,25.0,766.0,299.95,197.67
2016,5,17,15,15,887.0,94.0,2.95,24.5,723.0,246.46,152.68
2016,5,17,15,30,875.0,92.0,2.9,24.0,680.0,194.14,111.24
2016,5,17,15,45,859.0,89.5,2.85,24.0,633.0,142.47,76.15
2016,5,17,16,0,843.0,87.0,2.8,24.0,586.0,92.74,53.56
2016,5,17,16,15,822.0,83.5,2.75,23.5,536.0,58.33,44.05
2016,5,17,16,30,801.0,80.0,2.7,23.0,486.0,57.33,43.49
2016,5,17,16,45,772.0,76.5,2.65,23.0,434.0,56.17,42.66
2016,5,17,17,0,743.0,73.0,2.6,23.0,382.0,54.96,41.78
2016,5,17,17,15,704.5,68.5,2.4,22.0,329.5,52.82,40.25
2016,5,17,17,30,666.0,64.0,2.2,21.0,277.0,46.23,34.78
2016,5,17,17,45,607.0,58.5,2.05,20.0,226.0,43.31,32.38
2016,5,17,18,0,548.0,53.0,1.9,19.0,175.0,40.32,29.76
2016,5,17,18,15,462.5,44.5,1.95,18.0,129.0,34.62,24.59
2016,5,17,18,30,377.0,36.0,2.0,17.0,83.0,28.74,19.01
2016,5,17,18,45,238.5,24.0,2.05,16.5,49.0,19.35,8.96
2016,5,17,19,0,100.0,12.0,2.1,16.0,15.0,10.91,0.0
2016,5,17,19,15,50.0,6.0,2.05,15.5,7.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,15.5,1.5,12.5,27.0,108.87,0.0
2016,5,18,5,30,249.0,31.0,1.8,13.0,54.0,229.05,177.03
2016,5,18,5,45,349.0,41.5,2.15,13.5,96.0,317.91,260.95
2016,5,18,6,0,449.0,52.0,2.5,14.0,138.0,415.28,345.24
2016,5,18,6,15,514.5,60.0,2.55,14.5,186.5,491.23,408.35
2016,5,18,6,30,580.0,68.0,2.6,15.0,235.0,570.86,470.81
2016,5,18,6,45,625.5,74.0,2.65,15.5,286.0,634.67,518.43
2016,5,18,7,0,671.0,80.0,2.7,16.0,337.0,699.66,565.15
2016,5,18,7,15,703.5,84.5,2.65,16.5,388.5,751.98,600.34
2016,5,18,7,30,736.0,89.0,2.6,17.0,440.0,799.12,630.72
2016,5,18,7,45,760.5,93.0,2.6,17.5,490.0,842.43,657.93
2016,5,18,8,0,785.0,97.0,2.6,18.0,540.0,884.13,683.45
2016,5,18,8,15,803.5,100.0,2.6,18.5,587.5,916.92,702.36
2016,5,18,8,30,822.0,103.0,2.6,19.0,635.0,947.35,719.51
2016,5,18,8,45,835.0,106.0,2.6,20.0,678.0,969.76,729.72
2016,5,18,9,0,848.0,109.0,2.6,21.0,721.0,978.73,730.98
2016,5,18,9,15,859.0,111.0,2.6,21.0,759.5,992.13,738.22
2016,5,18,9,30,870.0,113.0,2.6,21.0,798.0,1002.44,743.48
2016,5,18,9,45,881.5,112.5,2.65,21.5,831.5,1007.34,744.4
2016,5,18,10,0,893.0,112.0,2.7,22.0,865.0,1009.01,743.39
2016,5,18,10,15,899.0,113.5,2.8,22.5,892.0,1004.08,738.68
2016,5,18,10,30,905.0,115.0,2.9,23.0,919.0,995.84,731.96
2016,5,18,10,45,906.5,117.5,3.0,23.5,937.5,981.01,721.04
2016,5,18,11,0,908.0,120.0,3.1,24.0,956.0,963.02,708.16
2016,5,18,11,15,910.5,120.5,3.2,24.0,968.5,940.98,694.02
2016,5,18,11,30,913.0,121.0,3.3,24.0,981.0,916.02,677.92
2016,5,18,11,45,912.5,122.0,3.4,24.0,986.0,886.19,658.47
2016,5,18,12,0,912.0,123.0,3.5,24.0,991.0,853.88,637.24
2016,5,18,12,15,911.5,123.0,3.55,24.0,988.5,818.41,613.44
2016,5,18,12,30,911.0,123.0,3.6,24.0,986.0,780.83,588.03
2016,5,18,12,45,908.5,122.5,3.7,24.0,975.5,739.51,558.76
2016,5,18,13,0,906.0,122.0,3.8,24.0,965.0,696.56,527.05
2016,5,18,13,15,902.5,121.5,3.9,24.0,948.0,651.54,493.04
2016,5,18,13,30,899.0,121.0,4.0,24.0,931.0,605.29,457.21
2016,5,18,13,45,895.0,118.5,4.1,24.0,907.0,556.2,418.33
2016,5,18,14,0,891.0,116.0,4.2,24.0,883.0,506.34,377.74
2016,5,18,14,15,884.0,114.5,4.3,23.5,852.5,455.38,335.86
2016,5,18,14,30,877.0,113.0,4.4,23.0,822.0,404.29,292.71
2016,5,18,14,45,864.5,112.5,4.5,23.0,784.5,352.29,247.54
2016,5,18,15,0,852.0,112.0,4.6,23.0,747.0,301.1,202.8
2016,5,18,15,15,839.0,109.5,4.65,22.5,705.5,241.13,152.39
2016,5,18,15,30,826.0,107.0,4.7,22.0,664.0,190.29,111.5
2016,5,18,15,45,808.5,104.5,4.8,21.5,618.0,140.63,77.18
2016,5,18,16,0,791.0,102.0,4.9,21.0,572.0,93.23,54.71
2016,5,18,16,15,769.0,98.0,4.85,20.0,523.0,67.93,52.95
2016,5,18,16,30,747.0,94.0,4.8,19.0,474.0,67.01,52.58
2016,5,18,16,45,723.5,88.0,4.8,18.5,424.0,64.43,50.65
2016,5,18,17,0,700.0,82.0,4.8,18.0,374.0,56.02,43.58
2016,5,18,17,15,660.5,76.5,4.7,17.5,322.5,53.69,41.77
2016,5,18,17,30,621.0,71.0,4.6,17.0,271.0,51.24,39.79
2016,5,18,17,45,569.0,63.5,4.5,16.5,222.0,47.02,36.13
2016,5,18,18,0,517.0,56.0,4.4,16.0,173.0,42.6,32.16
2016,5,18,18,15,431.5,47.5,4.35,15.0,128.0,37.03,27.04
2016,5,18,18,30,346.0,39.0,4.3,14.0,83.0,31.29,21.51
2016,5,18,18,45,215.0,26.0,4.3,13.5,49.5,21.06,10.72
2016,5,18,19,0,84.0,13.0,4.3,13.0,16.0,11.82,0.0
2016,5,18,19,15,42.0,6.5,4.35,12.5,8.0,5.91,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.5,17.5,4.6,9.0,28.0,103.57,5.08
2016,5,19,5,30,215.0,35.0,4.7,9.0,56.0,212.79,168.51
2016,5,19,5,45,322.5,46.5,4.8,9.5,98.5,304.08,255.59
2016,5,19,6,0,430.0,58.0,4.9,10.0,141.0,409.08,348.62
2016,5,19,6,15,498.0,66.5,5.0,10.5,190.0,487.29,416.49
2016,5,19,6,30,566.0,75.0,5.1,11.0,239.0,569.14,483.63
2016,5,19,6,45,544.5,89.0,5.2,11.5,272.0,587.93,497.55
2016,5,19,7,0,523.0,103.0,5.3,12.0,305.0,603.43,508.18
2016,5,19,7,15,527.0,123.5,5.05,12.5,351.5,638.13,532.47
2016,5,19,7,30,531.0,144.0,4.8,13.0,398.0,678.85,560.5
2016,5,19,7,45,427.5,186.5,4.6,13.5,405.0,643.95,527.04
2016,5,19,8,0,324.0,229.0,4.4,14.0,412.0,583.44,474.43
2016,5,19,8,15,534.0,179.5,4.3,14.0,512.0,748.47,603.68
2016,5,19,8,30,744.0,130.0,4.2,14.0,612.0,909.24,718.47
2016,5,19,8,45,813.0,119.0,4.15,14.5,678.0,963.87,752.7
2016,5,19,9,0,882.0,108.0,4.1,15.0,744.0,1011.91,782.42
2016,5,19,9,15,893.0,110.0,4.05,15.5,784.0,1025.46,787.95
2016,5,19,9,30,904.0,112.0,4.0,16.0,824.0,1035.8,791.62
2016,5,19,9,45,905.0,118.0,4.0,16.5,856.5,1037.17,789.64
2016,5,19,10,0,906.0,124.0,4.0,17.0,889.0,1035.03,785.52
2016,5,19,10,15,912.0,125.5,4.05,17.0,916.0,1029.72,781.25
2016,5,19,10,30,918.0,127.0,4.1,17.0,943.0,1021.04,774.84
2016,5,19,10,45,923.5,127.0,4.2,17.5,963.5,1007.07,763.82
2016,5,19,11,0,929.0,127.0,4.3,18.0,984.0,989.84,750.72
2016,5,19,11,15,931.5,127.5,4.35,18.0,996.5,967.18,735.08
2016,5,19,11,30,934.0,128.0,4.4,18.0,1009.0,941.53,717.65
2016,5,19,11,45,935.0,128.0,4.5,18.0,1014.0,911.33,697.42
2016,5,19,12,0,936.0,128.0,4.6,18.0,1019.0,878.55,675.24
2016,5,19,12,15,935.5,128.0,4.6,18.0,1017.0,842.18,649.71
2016,5,19,12,30,935.0,128.0,4.6,18.0,1015.0,803.66,622.53
2016,5,19,12,45,940.5,123.0,4.7,18.5,1006.5,763.25,592.08
2016,5,19,13,0,946.0,118.0,4.8,19.0,998.0,720.6,558.71
2016,5,19,13,15,811.0,196.0,4.95,18.5,941.0,656.34,508.96
2016,5,19,13,30,676.0,274.0,5.1,18.0,884.0,597.67,462.98
2016,5,19,13,45,801.5,194.5,5.25,18.0,898.5,565.8,437.59
2016,5,19,14,0,927.0,115.0,5.4,18.0,913.0,523.66,402.04
2016,5,19,14,15,919.5,113.5,5.5,17.5,881.5,470.73,357.14
2016,5,19,14,30,912.0,112.0,5.6,17.0,850.0,417.69,310.9
2016,5,19,14,45,898.5,112.0,5.75,17.0,811.5,363.96,262.81
2016,5,19,15,0,885.0,112.0,5.9,17.0,773.0,311.11,215.25
2016,5,19,15,15,757.0,148.5,5.9,16.5,691.5,247.63,165.01
2016,5,19,15,30,629.0,185.0,5.9,16.0,610.0,210.8,139.53
2016,5,19,15,45,720.0,145.5,5.9,15.5,600.0,155.1,94.13
2016,5,19,16,0,811.0,106.0,5.9,15.0,590.0,98.63,59.22
2016,5,19,16,15,717.5,113.5,5.9,14.5,514.5,70.67,56.54
2016,5,19,16,30,624.0,121.0,5.9,14.0,439.0,77.81,63.14
2016,5,19,16,45,658.0,98.0,5.9,13.5,402.0,64.7,51.91
2016,5,19,17,0,692.0,75.0,5.9,13.0,365.0,55.98,44.44
2016,5,19,17,15,617.5,82.0,5.8,12.5,315.5,57.42,45.97
2016,5,19,17,30,543.0,89.0,5.7,12.0,266.0,65.06,53.01
2016,5,19,17,45,488.5,79.5,5.6,11.5,217.5,59.78,48.37
2016,5,19,18,0,434.0,70.0,5.5,11.0,169.0,52.49,41.74
2016,5,19,18,15,356.5,57.5,5.4,10.5,125.5,43.77,33.61
2016,5,19,18,30,279.0,45.0,5.3,10.0,82.0,34.77,24.99
2016,5,19,18,45,139.5,31.0,5.2,10.0,49.5,24.19,13.68
2016,5,19,19,0,0.0,17.0,5.1,10.0,17.0,15.46,0.0
2016,5,19,19,15,0.0,8.5,5.1,10.0,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,125.0,17.0,3.8,8.0,29.5,113.0,17.72
2016,5,20,5,30,250.0,34.0,4.0,8.0,59.0,232.3,185.81
2016,5,20,5,45,359.5,44.5,4.2,8.5,102.5,328.7,277.08
2016,5,20,6,0,469.0,55.0,4.4,9.0,146.0,433.52,369.97
2016,5,20,6,15,535.5,62.5,4.45,9.5,195.5,510.65,436.05
2016,5,20,6,30,602.0,70.0,4.5,10.0,245.0,591.33,501.56
2016,5,20,6,45,652.0,74.5,4.55,10.5,298.0,657.67,553.0
2016,5,20,7,0,702.0,79.0,4.6,11.0,351.0,725.36,603.65
2016,5,20,7,15,734.5,83.5,4.5,11.0,403.0,773.68,638.18
2016,5,20,7,30,767.0,88.0,4.4,11.0,455.0,826.77,675.43
2016,5,20,7,45,791.5,91.0,4.35,11.5,506.5,869.58,703.12
2016,5,20,8,0,816.0,94.0,4.3,12.0,558.0,910.69,728.99
2016,5,20,8,15,834.0,97.0,4.3,12.0,606.0,943.54,750.29
2016,5,20,8,30,852.0,100.0,4.3,12.0,654.0,973.94,769.74
2016,5,20,8,45,864.0,103.5,4.3,12.5,697.5,985.92,774.56
2016,5,20,9,0,876.0,107.0,4.3,13.0,741.0,1005.27,784.81
2016,5,20,9,15,490.0,241.5,4.45,13.0,599.5,779.39,618.81
2016,5,20,9,30,104.0,376.0,4.6,13.0,458.0,483.22,384.02
2016,5,20,9,45,66.5,354.5,4.75,13.5,407.5,417.58,332.1
2016,5,20,10,0,29.0,333.0,4.9,14.0,357.0,353.74,280.26
2016,5,20,10,15,23.5,319.0,5.05,14.0,339.5,316.76,251.03
2016,5,20,10,30,18.0,305.0,5.2,14.0,322.0,296.31,234.62
2016,5,20,10,45,475.5,212.5,5.35,14.0,651.5,685.44,549.6
2016,5,20,11,0,933.0,120.0,5.5,14.0,981.0,987.55,772.31
2016,5,20,11,15,935.5,120.5,5.6,14.0,994.0,965.0,754.58
2016,5,20,11,30,938.0,121.0,5.7,14.0,1007.0,939.45,736.63
2016,5,20,11,45,937.5,122.5,5.85,14.0,1012.0,909.41,715.65
2016,5,20,12,0,937.0,124.0,6.0,14.0,1017.0,876.8,692.67
2016,5,20,12,15,705.5,266.5,6.05,14.0,938.0,792.34,627.09
2016,5,20,12,30,474.0,409.0,6.1,14.0,859.0,708.62,558.39
2016,5,20,12,45,699.0,268.0,6.15,14.0,924.0,719.48,571.17
2016,5,20,13,0,924.0,127.0,6.2,14.0,989.0,714.57,570.19
2016,5,20,13,15,920.0,126.5,6.2,14.0,971.0,668.49,532.58
2016,5,20,13,30,916.0,126.0,6.2,14.0,953.0,621.2,493.37
2016,5,20,13,45,686.0,235.5,6.2,14.0,846.0,536.02,423.17
2016,5,20,14,0,456.0,345.0,6.2,14.0,739.0,474.08,372.12
2016,5,20,14,15,670.5,233.5,6.15,13.5,789.0,449.57,349.41
2016,5,20,14,30,885.0,122.0,6.1,13.0,839.0,416.68,316.06
2016,5,20,14,45,587.0,231.5,6.1,13.0,698.0,343.83,259.16
2016,5,20,15,0,289.0,341.0,6.1,13.0,557.0,316.67,243.31
2016,5,20,15,15,561.0,227.5,6.0,13.0,617.5,266.97,190.96
2016,5,20,15,30,833.0,114.0,5.9,13.0,678.0,199.73,123.04
2016,5,20,15,45,813.5,111.5,5.85,13.0,631.0,149.53,86.4
2016,5,20,16,0,794.0,109.0,5.8,13.0,584.0,101.82,61.85
2016,5,20,16,15,771.0,105.5,5.7,12.5,534.0,73.19,59.2
2016,5,20,16,30,748.0,102.0,5.6,12.0,484.0,65.75,52.95
2016,5,20,16,45,526.0,130.0,5.5,12.0,385.0,87.45,72.41
2016,5,20,17,0,304.0,158.0,5.4,12.0,286.0,112.7,95.02
2016,5,20,17,15,453.5,119.0,5.2,11.5,281.5,83.37,69.35
2016,5,20,17,30,603.0,80.0,5.0,11.0,277.0,58.01,46.86
2016,5,20,17,45,542.0,73.0,4.85,11.0,226.5,54.45,43.67
2016,5,20,18,0,481.0,66.0,4.7,11.0,176.0,50.79,40.23
2016,5,20,18,15,393.0,55.5,4.5,10.5,131.0,43.79,33.66
2016,5,20,18,30,305.0,45.0,4.3,10.0,86.0,34.8,25.07
2016,5,20,18,45,179.5,30.5,4.1,9.5,52.0,23.83,13.69
2016,5,20,19,0,54.0,16.0,3.9,9.0,18.0,13.16,0.0
2016,5,20,19,15,27.0,8.0,3.85,9.0,9.0,7.28,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.4,9.0,12.0,10.55,0.0
2016,5,21,5,30,0.0,24.0,2.5,9.0,24.0,21.15,11.67
2016,5,21,5,45,0.0,42.0,2.65,9.5,42.0,39.76,28.31
2016,5,21,6,0,0.0,60.0,2.8,10.0,60.0,58.28,44.68
2016,5,21,6,15,2.5,79.5,2.85,10.0,80.5,79.89,63.73
2016,5,21,6,30,5.0,99.0,2.9,10.0,101.0,101.17,82.23
2016,5,21,6,45,10.5,118.0,2.95,10.5,122.5,124.12,101.77
2016,5,21,7,0,16.0,137.0,3.0,11.0,144.0,147.19,121.04
2016,5,21,7,15,151.0,164.0,3.1,11.0,236.0,323.8,272.04
2016,5,21,7,30,286.0,191.0,3.2,11.0,328.0,497.05,413.05
2016,5,21,7,45,159.0,205.0,3.3,11.5,282.5,380.61,314.38
2016,5,21,8,0,32.0,219.0,3.4,12.0,237.0,258.21,210.1
2016,5,21,8,15,91.5,259.0,3.45,12.0,317.0,359.07,293.01
2016,5,21,8,30,151.0,299.0,3.5,12.0,397.0,479.2,387.72
2016,5,21,8,45,161.0,321.0,3.55,12.0,432.0,510.83,410.73
2016,5,21,9,0,171.0,343.0,3.6,12.0,467.0,541.58,433.29
2016,5,21,9,15,153.0,362.5,3.65,12.0,478.0,540.48,430.62
2016,5,21,9,30,135.0,382.0,3.7,12.0,489.0,538.31,427.38
2016,5,21,9,45,218.5,389.0,3.8,12.0,570.5,622.76,493.16
2016,5,21,10,0,302.0,396.0,3.9,12.0,652.0,721.29,567.19
2016,5,21,10,15,345.5,391.0,3.9,12.0,692.5,748.68,587.06
2016,5,21,10,30,389.0,386.0,3.9,12.0,733.0,773.88,605.64
2016,5,21,10,45,431.0,386.0,3.95,12.0,778.0,810.19,631.93
2016,5,21,11,0,473.0,386.0,4.0,12.0,823.0,832.02,647.79
2016,5,21,11,15,488.5,389.5,3.95,12.0,846.5,829.4,645.12
2016,5,21,11,30,504.0,393.0,3.9,12.0,870.0,824.02,640.65
2016,5,21,11,45,469.5,402.0,3.85,12.0,848.5,778.46,606.29
2016,5,21,12,0,435.0,411.0,3.8,12.0,827.0,733.22,572.23
2016,5,21,12,15,414.5,414.0,3.75,12.0,809.5,694.68,543.18
2016,5,21,12,30,394.0,417.0,3.7,12.0,792.0,657.5,514.86
2016,5,21,12,45,614.5,295.0,3.7,12.0,872.5,683.25,538.1
2016,5,21,13,0,835.0,173.0,3.7,12.0,953.0,695.82,549.61
2016,5,21,13,15,574.0,301.0,3.7,12.0,832.5,599.27,471.85
2016,5,21,13,30,313.0,429.0,3.7,12.0,712.0,521.2,408.85
2016,5,21,13,45,430.0,374.0,3.7,12.0,751.5,512.21,401.82
2016,5,21,14,0,547.0,319.0,3.7,12.0,791.0,498.37,389.05
2016,5,21,14,15,497.5,318.0,3.65,12.0,736.0,443.17,344.07
2016,5,21,14,30,448.0,317.0,3.6,12.0,681.0,392.78,302.81
2016,5,21,14,45,617.0,233.0,3.6,12.0,710.0,355.36,266.46
2016,5,21,15,0,786.0,149.0,3.6,12.0,739.0,308.47,219.47
2016,5,21,15,15,771.0,145.5,3.55,12.0,697.5,258.53,175.39
2016,5,21,15,30,756.0,142.0,3.5,12.0,656.0,202.53,128.66
2016,5,21,15,45,725.5,136.0,3.45,12.5,601.0,152.28,91.85
2016,5,21,16,0,695.0,130.0,3.4,13.0,546.0,105.74,66.52
2016,5,21,16,15,693.0,123.0,3.4,12.5,508.5,76.49,62.06
2016,5,21,16,30,691.0,116.0,3.4,12.0,471.0,74.67,60.82
2016,5,21,16,45,671.0,107.0,3.4,12.0,422.0,71.0,57.79
2016,5,21,17,0,651.0,98.0,3.4,12.0,373.0,66.98,54.43
2016,5,21,17,15,609.5,91.5,3.25,11.5,322.5,64.41,52.41
2016,5,21,17,30,568.0,85.0,3.1,11.0,272.0,61.7,50.19
2016,5,21,17,45,517.0,75.5,3.0,11.0,223.5,56.29,45.34
2016,5,21,18,0,466.0,66.0,2.9,11.0,175.0,50.61,40.09
2016,5,21,18,15,383.5,55.5,2.65,10.5,130.5,43.64,33.56
2016,5,21,18,30,301.0,45.0,2.4,10.0,86.0,34.75,25.09
2016,5,21,18,45,188.5,30.5,2.2,10.0,52.5,23.81,13.88
2016,5,21,19,0,76.0,16.0,2.0,10.0,19.0,12.59,0.0
2016,5,21,19,15,38.0,8.0,1.95,9.5,9.5,7.28,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,118.0,18.0,1.85,8.5,30.0,111.74,34.37
2016,5,22,5,30,236.0,36.0,2.1,9.0,60.0,226.64,181.26
2016,5,22,5,45,332.0,48.0,2.4,9.5,102.5,312.58,261.47
2016,5,22,6,0,428.0,60.0,2.7,10.0,145.0,410.77,347.21
2016,5,22,6,15,493.0,68.5,2.7,10.0,193.5,486.83,412.18
2016,5,22,6,30,558.0,77.0,2.7,10.0,242.0,566.29,476.32
2016,5,22,6,45,598.0,85.0,2.7,10.5,292.0,627.67,522.74
2016,5,22,7,0,638.0,93.0,2.7,11.0,342.0,689.83,568.03
2016,5,22,7,15,445.0,144.5,2.6,11.5,330.0,593.08,488.76
2016,5,22,7,30,252.0,196.0,2.5,12.0,318.0,472.62,388.17
2016,5,22,7,45,180.0,223.0,2.45,12.5,315.0,422.53,345.42
2016,5,22,8,0,108.0,250.0,2.4,13.0,312.0,367.79,298.37
2016,5,22,8,15,77.0,259.5,2.4,13.0,306.0,345.57,279.03
2016,5,22,8,30,46.0,269.0,2.4,13.0,300.0,322.55,258.91
2016,5,22,8,45,26.0,231.5,2.4,13.5,249.5,257.45,205.79
2016,5,22,9,0,6.0,194.0,2.4,14.0,199.0,184.12,145.76
2016,5,22,9,15,15.0,245.5,2.45,14.0,258.0,242.76,192.77
2016,5,22,9,30,24.0,297.0,2.5,14.0,317.0,301.38,238.58
2016,5,22,9,45,249.0,313.0,2.55,14.0,523.5,588.25,463.79
2016,5,22,10,0,474.0,329.0,2.6,14.0,730.0,836.01,644.3
2016,5,22,10,15,282.0,380.0,2.7,14.0,620.5,675.36,522.48
2016,5,22,10,30,90.0,431.0,2.8,14.0,511.0,504.11,391.45
2016,5,22,10,45,489.0,285.5,2.9,14.5,736.0,767.82,596.5
2016,5,22,11,0,888.0,140.0,3.0,15.0,961.0,966.22,736.13
2016,5,22,11,15,890.5,140.5,3.1,15.0,973.5,944.38,719.68
2016,5,22,11,30,893.0,141.0,3.2,15.0,986.0,919.68,703.27
2016,5,22,11,45,892.0,142.5,3.35,15.0,990.5,890.19,683.78
2016,5,22,12,0,891.0,144.0,3.5,15.0,995.0,858.31,662.44
2016,5,22,12,15,705.5,267.0,3.6,15.0,940.0,794.26,614.3
2016,5,22,12,30,520.0,390.0,3.7,15.0,885.0,728.28,562.1
2016,5,22,12,45,435.0,410.5,3.8,15.0,822.0,655.29,507.58
2016,5,22,13,0,350.0,431.0,3.9,15.0,759.0,591.73,459.26
2016,5,22,13,15,398.5,402.5,4.0,15.0,769.0,575.71,447.74
2016,5,22,13,30,447.0,374.0,4.1,15.0,779.0,550.65,428.6
2016,5,22,13,45,389.5,386.0,4.2,15.0,732.5,506.95,394.07
2016,5,22,14,0,332.0,398.0,4.3,15.0,686.0,462.77,359.28
2016,5,22,14,15,345.0,378.5,4.35,14.5,668.0,430.84,333.95
2016,5,22,14,30,358.0,359.0,4.4,14.0,650.0,397.93,307.04
2016,5,22,14,45,336.5,347.0,4.45,14.0,611.0,358.22,274.48
2016,5,22,15,0,315.0,335.0,4.5,14.0,572.0,320.92,243.89
2016,5,22,15,15,277.0,322.0,4.5,13.5,521.5,282.01,213.5
2016,5,22,15,30,239.0,309.0,4.5,13.0,471.0,258.37,196.31
2016,5,22,15,45,353.5,258.0,4.5,13.0,480.0,209.51,153.54
2016,5,22,16,0,468.0,207.0,4.5,13.0,489.0,149.63,107.84
2016,5,22,16,15,597.5,156.0,4.4,12.5,484.0,98.38,81.22
2016,5,22,16,30,727.0,105.0,4.3,12.0,479.0,67.37,54.35
2016,5,22,16,45,444.5,140.0,4.25,12.0,361.5,93.16,77.41
2016,5,22,17,0,162.0,175.0,4.2,12.0,244.0,128.44,108.78
2016,5,22,17,15,148.0,154.5,4.05,11.5,211.0,115.0,97.38
2016,5,22,17,30,134.0,134.0,3.9,11.0,178.0,101.14,85.45
2016,5,22,17,45,121.5,111.5,3.75,11.0,146.5,85.65,71.66
2016,5,22,18,0,109.0,89.0,3.6,11.0,115.0,69.7,57.21
2016,5,22,18,15,87.0,68.5,3.35,10.5,86.0,54.6,43.37
2016,5,22,18,30,65.0,48.0,3.1,10.0,57.0,39.13,28.98
2016,5,22,18,45,32.5,30.5,2.85,10.0,35.0,25.4,15.36
2016,5,22,19,0,0.0,13.0,2.6,10.0,13.0,11.45,0.0
2016,5,22,19,15,0.0,6.5,2.55,9.5,6.5,5.91,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,58.0,18.0,2.2,9.5,24.0,66.54,21.89
2016,5,23,5,30,116.0,36.0,2.5,10.0,48.0,137.54,108.53
2016,5,23,5,45,166.0,53.5,2.8,10.5,81.0,196.53,163.38
2016,5,23,6,0,216.0,71.0,3.1,11.0,114.0,258.66,218.73
2016,5,23,6,15,249.0,89.5,3.1,11.0,152.5,312.81,266.0
2016,5,23,6,30,282.0,108.0,3.1,11.0,191.0,368.5,313.09
2016,5,23,6,45,313.5,122.5,3.15,11.5,231.5,418.78,353.9
2016,5,23,7,0,345.0,137.0,3.2,12.0,272.0,470.37,394.48
2016,5,23,7,15,323.0,163.0,3.2,12.5,303.5,490.72,407.62
2016,5,23,7,30,301.0,189.0,3.2,13.0,335.0,508.07,418.15
2016,5,23,7,45,334.5,205.0,3.2,13.5,383.0,561.77,458.14
2016,5,23,8,0,368.0,221.0,3.2,14.0,431.0,615.62,497.12
2016,5,23,8,15,576.5,169.5,3.2,14.0,531.0,787.04,627.28
2016,5,23,8,30,785.0,118.0,3.2,14.0,631.0,930.93,727.44
2016,5,23,8,45,797.5,122.5,3.25,14.5,673.5,954.15,739.56
2016,5,23,9,0,810.0,127.0,3.3,15.0,716.0,974.54,750.77
2016,5,23,9,15,821.5,129.5,3.3,15.0,754.0,988.7,758.77
2016,5,23,9,30,833.0,132.0,3.3,15.0,792.0,999.78,764.81
2016,5,23,9,45,850.0,129.0,3.35,15.5,826.5,996.04,759.84
2016,5,23,10,0,867.0,126.0,3.4,16.0,861.0,1000.66,760.86
2016,5,23,10,15,627.0,257.0,3.5,16.0,797.5,905.63,693.95
2016,5,23,10,30,387.0,388.0,3.6,16.0,734.0,774.49,594.69
2016,5,23,10,45,637.5,259.0,3.7,16.0,844.0,885.71,681.47
2016,5,23,11,0,888.0,130.0,3.8,16.0,954.0,957.45,731.84
2016,5,23,11,15,891.0,131.0,3.95,16.0,966.0,936.78,717.42
2016,5,23,11,30,894.0,132.0,4.1,16.0,978.0,913.23,701.65
2016,5,23,11,45,895.5,131.5,4.25,16.5,983.5,884.31,680.77
2016,5,23,12,0,897.0,131.0,4.4,17.0,989.0,852.93,658.38
2016,5,23,12,15,896.5,131.0,4.5,16.5,986.5,818.11,635.64
2016,5,23,12,30,896.0,131.0,4.6,16.0,984.0,781.25,611.12
2016,5,23,12,45,871.5,145.5,4.7,16.0,968.5,737.26,578.2
2016,5,23,13,0,847.0,160.0,4.8,16.0,953.0,695.07,545.36
2016,5,23,13,15,843.0,159.0,4.85,16.0,936.0,650.47,510.32
2016,5,23,13,30,839.0,158.0,4.9,16.0,919.0,604.92,473.72
2016,5,23,13,45,837.0,154.0,5.0,16.0,896.0,557.25,434.75
2016,5,23,14,0,835.0,150.0,5.1,16.0,873.0,508.83,394.1
2016,5,23,14,15,629.0,239.5,5.1,16.0,773.5,440.01,338.12
2016,5,23,14,30,423.0,329.0,5.1,16.0,674.0,393.7,301.44
2016,5,23,14,45,392.5,326.0,5.1,16.0,634.5,362.45,275.09
2016,5,23,15,0,362.0,323.0,5.1,16.0,595.0,326.11,245.12
2016,5,23,15,15,370.0,300.5,5.0,15.5,565.5,288.43,213.61
2016,5,23,15,30,378.0,278.0,4.9,15.0,536.0,250.43,182.59
2016,5,23,15,45,313.5,270.5,4.8,15.0,474.5,213.87,157.51
2016,5,23,16,0,249.0,263.0,4.7,15.0,413.0,184.15,140.37
2016,5,23,16,15,168.0,241.0,4.6,14.5,339.0,168.21,140.74
2016,5,23,16,30,87.0,219.0,4.5,14.0,265.0,163.62,137.53
2016,5,23,16,45,69.0,193.0,4.4,14.0,227.5,146.53,123.22
2016,5,23,17,0,51.0,167.0,4.3,14.0,190.0,128.96,108.35
2016,5,23,17,15,44.5,146.0,4.15,13.5,164.0,114.1,95.85
2016,5,23,17,30,38.0,125.0,4.0,13.0,138.0,98.93,82.84
2016,5,23,17,45,30.5,104.5,3.85,13.0,114.0,83.77,69.45
2016,5,23,18,0,23.0,84.0,3.7,13.0,90.0,68.33,55.55
2016,5,23,18,15,170.0,64.5,3.55,12.5,89.5,50.27,39.2
2016,5,23,18,30,317.0,45.0,3.4,12.0,89.0,34.72,24.91
2016,5,23,18,45,206.5,31.0,3.25,11.5,55.0,24.19,14.41
2016,5,23,19,0,96.0,17.0,3.1,11.0,21.0,13.38,0.0
2016,5,23,19,15,48.0,8.5,3.1,10.5,10.5,7.73,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
