Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,18.0,3.25,10.0,31.0,114.7,47.13
2016,5,24,5,30,244.0,36.0,3.4,10.0,62.0,231.12,185.92
2016,5,24,5,45,341.5,47.0,3.6,10.5,104.0,320.35,268.34
2016,5,24,6,0,439.0,58.0,3.8,11.0,146.0,416.87,352.86
2016,5,24,6,15,219.5,65.0,3.85,11.0,109.0,271.99,231.8
2016,5,24,6,30,0.0,72.0,3.9,11.0,72.0,65.55,51.05
2016,5,24,6,45,0.0,87.5,3.95,11.5,87.5,80.46,63.81
2016,5,24,7,0,0.0,103.0,4.0,12.0,103.0,95.24,76.09
2016,5,24,7,15,0.0,94.5,4.0,12.0,94.5,85.15,67.28
2016,5,24,7,30,0.0,86.0,4.0,12.0,86.0,76.26,59.51
2016,5,24,7,45,0.0,121.0,4.0,12.5,121.0,110.06,87.59
2016,5,24,8,0,0.0,156.0,4.0,13.0,156.0,144.31,115.53
2016,5,24,8,15,8.0,191.0,4.0,13.0,196.0,186.42,150.08
2016,5,24,8,30,16.0,226.0,4.0,13.0,236.0,228.68,184.22
2016,5,24,8,45,18.5,244.5,4.05,13.5,257.0,248.35,199.23
2016,5,24,9,0,21.0,263.0,4.1,14.0,278.0,267.88,214.01
2016,5,24,9,15,19.0,267.0,4.1,14.0,281.0,268.14,213.6
2016,5,24,9,30,17.0,271.0,4.1,14.0,284.0,268.52,213.38
2016,5,24,9,45,17.5,280.5,4.2,14.5,294.5,276.83,219.23
2016,5,24,10,0,18.0,290.0,4.3,15.0,305.0,285.05,224.98
2016,5,24,10,15,46.0,356.0,4.35,15.0,396.5,390.17,307.32
2016,5,24,10,30,74.0,422.0,4.4,15.0,488.0,479.57,375.55
2016,5,24,10,45,83.5,438.0,4.5,15.5,514.0,498.48,388.79
2016,5,24,11,0,93.0,454.0,4.6,16.0,540.0,516.22,401.35
2016,5,24,11,15,131.5,468.5,4.6,16.0,592.5,566.65,439.59
2016,5,24,11,30,170.0,483.0,4.6,16.0,645.0,603.03,466.95
2016,5,24,11,45,107.0,452.5,4.7,16.0,554.5,503.43,391.19
2016,5,24,12,0,44.0,422.0,4.8,16.0,464.0,415.98,323.69
2016,5,24,12,15,88.5,452.5,4.8,16.0,537.0,471.13,366.78
2016,5,24,12,30,133.0,483.0,4.8,16.0,610.0,521.32,405.03
2016,5,24,12,45,137.0,473.0,4.85,16.0,603.0,502.85,391.02
2016,5,24,13,0,141.0,463.0,4.9,16.0,596.0,484.25,377.04
2016,5,24,13,15,225.5,441.5,4.95,16.0,649.0,506.07,394.61
2016,5,24,13,30,310.0,420.0,5.0,16.0,702.0,514.25,400.96
2016,5,24,13,45,302.0,415.5,5.05,16.0,684.0,484.53,377.31
2016,5,24,14,0,294.0,411.0,5.1,16.0,666.0,455.41,353.97
2016,5,24,14,15,185.5,395.0,5.1,15.5,554.0,385.78,300.62
2016,5,24,14,30,77.0,379.0,5.1,15.0,442.0,328.48,257.53
2016,5,24,14,45,87.0,365.5,5.1,15.0,433.5,313.19,245.23
2016,5,24,15,0,97.0,352.0,5.1,15.0,425.0,296.89,231.86
2016,5,24,15,15,56.0,291.5,5.05,15.0,333.5,238.62,187.05
2016,5,24,15,30,15.0,231.0,5.0,15.0,242.0,194.87,154.03
2016,5,24,15,45,7.5,172.0,4.95,15.0,177.5,147.09,115.98
2016,5,24,16,0,0.0,113.0,4.9,15.0,113.0,98.89,76.99
2016,5,24,16,15,0.0,114.5,4.85,14.5,114.5,99.68,81.76
2016,5,24,16,30,0.0,116.0,4.8,14.0,116.0,100.43,82.85
2016,5,24,16,45,0.0,92.5,4.75,13.5,92.5,81.24,66.45
2016,5,24,17,0,0.0,69.0,4.7,13.0,69.0,61.0,48.87
2016,5,24,17,15,0.0,59.5,4.6,12.5,59.5,52.55,41.59
2016,5,24,17,30,0.0,50.0,4.5,12.0,50.0,44.12,34.2
2016,5,24,17,45,243.5,58.0,4.4,12.0,116.0,41.72,32.06
2016,5,24,18,0,487.0,66.0,4.3,12.0,182.0,50.36,39.73
2016,5,24,18,15,406.5,56.0,4.1,11.5,137.0,43.82,33.63
2016,5,24,18,30,326.0,46.0,3.9,11.0,92.0,35.49,25.73
2016,5,24,18,45,209.0,32.5,3.75,11.0,57.5,25.35,15.55
2016,5,24,19,0,92.0,19.0,3.6,11.0,23.0,14.95,0.0
2016,5,24,19,15,46.0,9.5,3.5,10.5,11.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,18.0,3.2,10.0,31.5,117.87,53.28
2016,5,25,5,30,254.0,36.0,3.3,10.0,63.0,237.1,191.27
2016,5,25,5,45,346.0,46.5,3.45,10.5,104.5,323.0,270.63
2016,5,25,6,0,438.0,57.0,3.6,11.0,146.0,415.23,351.39
2016,5,25,6,15,501.0,65.0,3.6,11.0,194.0,489.29,414.76
2016,5,25,6,30,564.0,73.0,3.6,11.0,242.0,566.72,477.51
2016,5,25,6,45,282.0,62.5,3.65,11.5,147.0,328.71,280.72
2016,5,25,7,0,0.0,52.0,3.7,12.0,52.0,45.9,33.82
2016,5,25,7,15,0.0,59.5,3.7,12.0,59.5,52.57,39.54
2016,5,25,7,30,0.0,67.0,3.7,12.0,67.0,59.24,45.07
2016,5,25,7,45,0.0,96.0,3.75,12.5,96.0,85.58,67.04
2016,5,25,8,0,0.0,125.0,3.8,13.0,125.0,113.3,89.81
2016,5,25,8,15,0.5,142.5,3.85,13.0,143.0,130.34,103.62
2016,5,25,8,30,1.0,160.0,3.9,13.0,161.0,147.32,117.3
2016,5,25,8,45,1.0,156.5,3.95,13.5,157.5,143.33,113.47
2016,5,25,9,0,1.0,153.0,4.0,14.0,154.0,139.57,109.93
2016,5,25,9,15,4.0,176.5,4.05,14.0,180.0,164.58,130.16
2016,5,25,9,30,7.0,200.0,4.1,14.0,206.0,189.52,150.13
2016,5,25,9,45,8.5,214.0,4.15,14.5,222.0,203.73,161.0
2016,5,25,10,0,10.0,228.0,4.2,15.0,238.0,217.8,171.68
2016,5,25,10,15,11.0,238.0,4.25,15.0,249.0,227.42,179.11
2016,5,25,10,30,12.0,248.0,4.3,15.0,260.0,236.9,186.43
2016,5,25,10,45,177.0,340.0,4.35,15.5,504.5,502.71,396.82
2016,5,25,11,0,342.0,432.0,4.4,16.0,749.0,747.5,577.98
2016,5,25,11,15,183.0,393.5,4.45,16.0,563.5,542.16,422.43
2016,5,25,11,30,24.0,355.0,4.5,16.0,378.0,348.07,271.09
2016,5,25,11,45,66.5,417.5,4.6,16.0,481.0,437.15,340.85
2016,5,25,12,0,109.0,480.0,4.7,16.0,584.0,521.05,404.59
2016,5,25,12,15,186.0,476.5,4.75,16.0,654.5,570.19,442.77
2016,5,25,12,30,263.0,473.0,4.8,16.0,725.0,609.0,472.79
2016,5,25,12,45,276.0,455.5,4.9,16.0,717.0,584.14,454.4
2016,5,25,13,0,289.0,438.0,5.0,16.0,709.0,558.51,435.38
2016,5,25,13,15,248.5,446.0,5.05,16.0,676.5,518.86,404.48
2016,5,25,13,30,208.0,454.0,5.1,16.0,644.0,488.68,380.7
2016,5,25,13,45,295.0,415.5,5.2,16.5,676.5,481.41,374.58
2016,5,25,14,0,382.0,377.0,5.3,17.0,709.0,473.04,366.32
2016,5,25,14,15,390.0,356.0,5.3,16.5,685.0,435.9,336.55
2016,5,25,14,30,398.0,335.0,5.3,16.0,661.0,390.23,299.55
2016,5,25,14,45,635.0,219.0,5.35,16.0,711.0,355.18,264.19
2016,5,25,15,0,872.0,103.0,5.4,16.0,761.0,310.9,217.34
2016,5,25,15,15,860.0,100.5,5.4,16.0,720.0,258.78,170.82
2016,5,25,15,30,848.0,98.0,5.4,16.0,679.0,207.82,127.52
2016,5,25,15,45,833.5,95.0,5.4,16.0,634.0,157.59,89.84
2016,5,25,16,0,819.0,92.0,5.4,16.0,589.0,99.51,54.7
2016,5,25,16,15,500.5,158.0,5.35,15.5,454.0,100.12,81.83
2016,5,25,16,30,182.0,224.0,5.3,15.0,319.0,158.46,132.75
2016,5,25,16,45,452.0,152.0,5.25,14.5,354.5,100.85,83.32
2016,5,25,17,0,722.0,80.0,5.2,14.0,390.0,59.67,47.48
2016,5,25,17,15,685.0,75.0,5.1,13.5,339.0,52.22,41.12
2016,5,25,17,30,648.0,70.0,5.0,13.0,288.0,50.08,39.39
2016,5,25,17,45,589.0,65.0,4.9,13.0,237.5,47.74,37.32
2016,5,25,18,0,530.0,60.0,4.8,13.0,187.0,45.37,35.11
2016,5,25,18,15,450.0,51.5,4.6,12.5,141.5,39.91,30.03
2016,5,25,18,30,370.0,43.0,4.4,12.0,96.0,34.28,24.58
2016,5,25,18,45,239.5,31.0,4.2,11.5,60.5,24.2,14.67
2016,5,25,19,0,109.0,19.0,4.0,11.0,25.0,14.95,0.0
2016,5,25,19,15,54.5,9.5,3.95,10.5,12.5,8.64,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,107.0,19.5,2.9,10.0,31.0,109.69,52.79
2016,5,26,5,30,214.0,39.0,3.0,10.0,62.0,217.17,175.04
2016,5,26,5,45,307.0,51.5,3.15,10.5,103.5,301.18,252.17
2016,5,26,6,0,400.0,64.0,3.3,11.0,145.0,393.35,332.75
2016,5,26,6,15,209.5,85.5,3.25,11.5,129.0,277.06,234.88
2016,5,26,6,30,19.0,107.0,3.2,12.0,113.0,121.32,99.01
2016,5,26,6,45,26.0,127.5,3.15,12.5,137.0,159.78,131.61
2016,5,26,7,0,33.0,148.0,3.1,13.0,161.0,187.52,154.34
2016,5,26,7,15,192.0,164.5,3.05,13.0,256.5,360.11,300.45
2016,5,26,7,30,351.0,181.0,3.0,13.0,352.0,543.26,447.17
2016,5,26,7,45,339.0,206.0,2.95,13.5,385.5,567.26,461.41
2016,5,26,8,0,327.0,231.0,2.9,14.0,419.0,588.95,474.55
2016,5,26,8,15,554.5,176.5,2.85,14.5,527.0,766.04,609.0
2016,5,26,8,30,782.0,122.0,2.8,15.0,635.0,933.48,723.56
2016,5,26,8,45,798.5,124.5,2.8,15.5,678.5,958.36,735.96
2016,5,26,9,0,815.0,127.0,2.8,16.0,722.0,980.52,747.78
2016,5,26,9,15,827.0,129.5,2.8,16.5,760.5,995.28,754.59
2016,5,26,9,30,839.0,132.0,2.8,17.0,799.0,1006.95,759.47
2016,5,26,9,45,840.0,138.5,2.8,17.5,830.0,1008.83,757.91
2016,5,26,10,0,841.0,145.0,2.8,18.0,861.0,1007.39,754.39
2016,5,26,10,15,848.0,147.0,2.8,18.0,887.5,1003.79,751.04
2016,5,26,10,30,855.0,149.0,2.8,18.0,914.0,985.78,738.23
2016,5,26,10,45,861.0,149.0,2.85,18.5,934.5,973.2,728.35
2016,5,26,11,0,867.0,149.0,2.9,19.0,955.0,957.56,716.48
2016,5,26,11,15,870.0,150.0,2.9,19.0,967.5,937.09,702.42
2016,5,26,11,30,873.0,151.0,2.9,19.0,980.0,913.8,686.55
2016,5,26,11,45,876.0,150.0,2.95,19.5,986.0,886.11,666.79
2016,5,26,12,0,879.0,149.0,3.0,20.0,992.0,855.96,645.39
2016,5,26,12,15,878.5,149.0,3.05,20.0,990.0,821.58,622.23
2016,5,26,12,30,878.0,149.0,3.1,20.0,988.0,785.25,597.58
2016,5,26,12,45,887.0,141.5,3.2,20.0,981.5,747.87,570.88
2016,5,26,13,0,896.0,134.0,3.3,20.0,975.0,708.17,541.69
2016,5,26,13,15,892.5,133.0,3.45,20.0,958.0,663.53,508.12
2016,5,26,13,30,889.0,132.0,3.6,20.0,941.0,617.71,472.74
2016,5,26,13,45,883.0,131.0,3.75,20.0,917.0,569.57,434.57
2016,5,26,14,0,877.0,130.0,3.9,20.0,893.0,520.82,394.81
2016,5,26,14,15,869.5,128.5,4.05,20.0,862.5,470.65,352.84
2016,5,26,14,30,862.0,127.0,4.2,20.0,832.0,420.41,309.71
2016,5,26,14,45,851.0,125.5,4.35,20.0,795.5,369.16,265.06
2016,5,26,15,0,840.0,124.0,4.5,20.0,759.0,311.41,214.99
2016,5,26,15,15,827.0,121.0,4.6,19.5,718.0,259.64,170.29
2016,5,26,15,30,814.0,118.0,4.7,19.0,677.0,209.29,128.53
2016,5,26,15,45,797.0,115.0,4.85,18.5,631.5,160.11,92.19
2016,5,26,16,0,780.0,112.0,5.0,18.0,586.0,113.12,65.81
2016,5,26,16,15,758.0,108.0,5.0,17.5,537.5,74.3,58.93
2016,5,26,16,30,736.0,104.0,5.0,17.0,489.0,66.41,52.43
2016,5,26,16,45,706.5,99.5,5.05,17.0,438.5,65.5,51.83
2016,5,26,17,0,677.0,95.0,5.1,17.0,388.0,64.48,51.13
2016,5,26,17,15,638.0,89.5,5.0,16.0,337.0,62.57,49.82
2016,5,26,17,30,599.0,84.0,4.9,15.0,286.0,60.55,48.36
2016,5,26,17,45,541.5,76.5,4.85,14.5,236.0,56.71,45.07
2016,5,26,18,0,484.0,69.0,4.8,14.0,186.0,52.72,41.51
2016,5,26,18,15,403.0,59.0,4.6,13.5,141.0,46.27,35.55
2016,5,26,18,30,322.0,49.0,4.4,13.0,96.0,37.73,27.52
2016,5,26,18,45,206.0,34.5,4.25,12.5,60.5,26.86,16.94
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,15.71,0.0
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,112.26,57.44
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,221.93,178.8
2016,5,27,5,45,319.0,51.0,2.0,10.5,106.0,308.31,257.22
2016,5,27,6,0,416.0,63.0,2.2,11.0,148.0,406.52,341.9
2016,5,27,6,15,480.0,72.0,2.15,11.5,196.5,482.16,404.69
2016,5,27,6,30,544.0,81.0,2.1,12.0,245.0,561.12,466.56
2016,5,27,6,45,594.0,86.5,2.1,12.5,296.0,627.27,515.73
2016,5,27,7,0,644.0,92.0,2.1,13.0,347.0,694.73,564.0
2016,5,27,7,15,677.0,97.0,2.1,13.5,398.0,747.53,599.72
2016,5,27,7,30,710.0,102.0,2.1,14.0,449.0,799.92,634.17
2016,5,27,7,45,739.0,105.0,2.1,15.0,499.5,845.25,661.47
2016,5,27,8,0,768.0,108.0,2.1,16.0,550.0,884.13,683.61
2016,5,27,8,15,787.0,111.5,2.1,16.5,597.0,917.79,703.05
2016,5,27,8,30,806.0,115.0,2.1,17.0,644.0,949.15,720.72
2016,5,27,8,45,823.5,116.0,2.15,17.5,688.0,973.57,734.14
2016,5,27,9,0,841.0,117.0,2.2,18.0,732.0,995.25,745.78
2016,5,27,9,15,852.0,119.0,2.15,18.5,770.0,997.69,743.6
2016,5,27,9,30,863.0,121.0,2.1,19.0,808.0,1008.08,746.99
2016,5,27,9,45,878.5,118.5,2.1,20.0,843.0,1015.01,747.31
2016,5,27,10,0,894.0,116.0,2.1,21.0,878.0,1018.78,745.72
2016,5,27,10,15,900.0,117.5,2.1,21.5,904.5,1014.07,740.26
2016,5,27,10,30,906.0,119.0,2.1,22.0,931.0,1006.07,732.93
2016,5,27,10,45,912.0,118.5,2.1,22.5,951.5,992.8,722.4
2016,5,27,11,0,918.0,118.0,2.1,23.0,972.0,976.34,710.0
2016,5,27,11,15,920.5,118.5,2.15,23.0,984.5,954.51,696.17
2016,5,27,11,30,923.0,119.0,2.2,23.0,997.0,929.76,680.46
2016,5,27,11,45,925.5,118.5,2.25,23.5,1002.5,901.31,661.01
2016,5,27,12,0,928.0,118.0,2.3,24.0,1008.0,870.25,639.83
2016,5,27,12,15,927.5,118.0,2.4,24.0,1006.0,834.8,617.26
2016,5,27,12,30,927.0,118.0,2.5,24.0,1004.0,797.24,593.0
2016,5,27,12,45,922.0,119.5,2.6,24.0,993.5,755.77,565.14
2016,5,27,13,0,917.0,121.0,2.7,24.0,983.0,712.8,534.31
2016,5,27,13,15,914.0,120.5,2.8,24.0,966.0,668.17,501.5
2016,5,27,13,30,911.0,120.0,2.9,24.0,949.0,622.25,466.82
2016,5,27,13,45,904.5,119.5,3.0,24.0,925.0,573.37,428.95
2016,5,27,14,0,898.0,119.0,3.1,24.0,901.0,523.9,389.5
2016,5,27,14,15,891.0,117.5,3.15,24.0,870.5,473.06,347.8
2016,5,27,14,30,884.0,116.0,3.2,24.0,840.0,422.08,304.88
2016,5,27,14,45,873.0,114.5,3.3,24.0,803.5,369.85,260.27
2016,5,27,15,0,862.0,113.0,3.4,24.0,767.0,318.28,215.7
2016,5,27,15,15,850.0,111.0,3.4,23.5,726.0,266.99,172.09
2016,5,27,15,30,838.0,109.0,3.4,23.0,685.0,208.23,124.39
2016,5,27,15,45,819.5,107.0,3.45,23.0,639.0,158.37,87.9
2016,5,27,16,0,801.0,105.0,3.5,23.0,593.0,110.84,61.39
2016,5,27,16,15,780.0,101.5,3.45,22.5,544.5,69.75,53.86
2016,5,27,16,30,759.0,98.0,3.4,22.0,496.0,69.3,53.81
2016,5,27,16,45,726.5,95.0,3.4,21.5,444.5,62.48,48.28
2016,5,27,17,0,694.0,92.0,3.4,21.0,393.0,62.36,48.46
2016,5,27,17,15,655.5,86.0,3.3,20.0,341.5,59.96,46.74
2016,5,27,17,30,617.0,80.0,3.2,19.0,290.0,57.42,44.83
2016,5,27,17,45,559.5,73.5,3.15,18.5,240.0,54.24,42.18
2016,5,27,18,0,502.0,67.0,3.1,18.0,190.0,50.97,39.31
2016,5,27,18,15,422.5,57.5,3.2,17.0,144.5,44.89,33.85
2016,5,27,18,30,343.0,48.0,3.3,16.0,99.0,36.98,26.56
2016,5,27,18,45,227.5,34.5,3.4,15.5,63.0,26.87,16.81
2016,5,27,19,0,112.0,21.0,3.5,15.0,27.0,16.52,0.14
2016,5,27,19,15,56.0,10.5,3.55,14.5,13.5,9.55,0.0
2016,5,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,135.5,18.0,1.7,12.5,33.0,123.51,65.92
2016,5,28,5,30,271.0,36.0,2.0,13.0,66.0,247.07,197.79
2016,5,28,5,45,361.5,47.0,2.35,13.5,108.5,334.24,276.23
2016,5,28,6,0,452.0,58.0,2.7,14.0,151.0,426.7,355.73
2016,5,28,6,15,513.5,66.0,2.8,14.5,199.5,500.25,416.55
2016,5,28,6,30,575.0,74.0,2.9,15.0,248.0,577.03,476.59
2016,5,28,6,45,619.5,80.0,3.05,15.5,299.0,640.08,523.86
2016,5,28,7,0,664.0,86.0,3.2,16.0,350.0,704.2,570.39
2016,5,28,7,15,696.0,91.0,3.2,16.5,401.0,756.65,606.16
2016,5,28,7,30,728.0,96.0,3.2,17.0,452.0,808.63,640.64
2016,5,28,7,45,753.0,100.0,3.2,17.5,502.0,846.97,664.49
2016,5,28,8,0,778.0,104.0,3.2,18.0,552.0,889.09,690.66
2016,5,28,8,15,796.5,107.0,3.15,18.5,599.0,921.86,709.48
2016,5,28,8,30,815.0,110.0,3.1,19.0,646.0,952.31,726.49
2016,5,28,8,45,829.5,113.0,3.05,20.0,689.5,976.25,737.47
2016,5,28,9,0,844.0,116.0,3.0,21.0,733.0,997.36,746.47
2016,5,28,9,15,855.0,118.5,2.9,21.5,772.0,1000.45,744.47
2016,5,28,9,30,866.0,121.0,2.8,22.0,811.0,1011.43,747.95
2016,5,28,9,45,874.0,123.0,2.75,22.5,844.0,1015.68,747.48
2016,5,28,10,0,882.0,125.0,2.7,23.0,877.0,1016.7,745.08
2016,5,28,10,15,888.5,126.5,2.6,23.0,903.5,1012.45,740.38
2016,5,28,10,30,895.0,128.0,2.5,23.0,930.0,1004.92,733.74
2016,5,28,10,45,899.0,129.0,2.45,23.5,950.0,991.25,722.37
2016,5,28,11,0,903.0,130.0,2.4,24.0,970.0,974.45,709.18
2016,5,28,11,15,906.0,131.0,2.4,24.0,983.0,953.66,695.42
2016,5,28,11,30,909.0,132.0,2.4,24.0,996.0,929.95,679.83
2016,5,28,11,45,909.5,132.5,2.4,24.5,1001.5,900.87,659.46
2016,5,28,12,0,910.0,133.0,2.4,25.0,1007.0,869.31,637.53
2016,5,28,12,15,910.0,133.0,2.45,25.0,1005.0,834.65,615.11
2016,5,28,12,30,910.0,133.0,2.5,25.0,1003.0,797.91,591.12
2016,5,28,12,45,897.5,139.5,2.55,25.0,990.5,755.59,561.97
2016,5,28,13,0,885.0,146.0,2.6,25.0,978.0,712.27,530.75
2016,5,28,13,15,881.5,145.0,2.65,25.0,961.0,668.07,498.35
2016,5,28,13,30,878.0,144.0,2.7,25.0,944.0,622.73,464.27
2016,5,28,13,45,872.5,142.0,2.8,25.0,920.0,574.6,427.41
2016,5,28,14,0,867.0,140.0,2.9,25.0,896.0,525.86,388.98
2016,5,28,14,15,859.0,138.5,3.0,24.5,865.5,475.97,349.25
2016,5,28,14,30,851.0,137.0,3.1,24.0,835.0,420.82,304.42
2016,5,28,14,45,841.0,134.0,3.25,24.0,799.0,368.56,260.14
2016,5,28,15,0,831.0,131.0,3.4,24.0,763.0,317.02,215.86
2016,5,28,15,15,817.5,128.5,3.45,23.5,721.5,266.0,172.7
2016,5,28,15,30,804.0,126.0,3.5,23.0,680.0,216.46,132.31
2016,5,28,15,45,787.5,122.0,3.6,23.0,634.5,167.16,95.99
2016,5,28,16,0,771.0,118.0,3.7,23.0,589.0,120.01,69.02
2016,5,28,16,15,748.5,114.0,3.75,22.5,540.0,70.4,54.4
2016,5,28,16,30,726.0,110.0,3.8,22.0,491.0,70.16,54.54
2016,5,28,16,45,698.0,104.5,3.85,21.5,441.0,68.73,53.63
2016,5,28,17,0,670.0,99.0,3.9,21.0,391.0,67.16,52.58
2016,5,28,17,15,630.0,92.5,3.75,20.0,339.5,64.6,50.76
2016,5,28,17,30,590.0,86.0,3.6,19.0,288.0,61.88,48.73
2016,5,28,17,45,537.0,78.0,3.45,18.5,238.5,57.72,45.23
2016,5,28,18,0,484.0,70.0,3.3,18.0,189.0,53.36,41.42
2016,5,28,18,15,405.0,60.0,3.15,17.0,144.0,46.95,35.67
2016,5,28,18,30,326.0,50.0,3.0,16.0,99.0,38.45,27.86
2016,5,28,18,45,216.5,35.5,2.95,15.5,63.0,27.61,17.52
2016,5,28,19,0,107.0,21.0,2.9,15.0,27.0,16.49,1.27
2016,5,28,19,15,53.5,10.5,2.95,14.5,13.5,9.55,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.5,3.05,9.5,4.5,0.0,0.0
2016,5,29,5,0,28.0,9.0,3.2,10.0,9.0,23.06,0.0
2016,5,29,5,15,147.5,23.5,3.15,10.5,38.5,141.63,79.72
2016,5,29,5,30,267.0,38.0,3.1,11.0,68.0,247.85,200.61
2016,5,29,5,45,361.0,48.5,3.1,11.5,111.0,335.59,280.26
2016,5,29,6,0,455.0,59.0,3.1,12.0,154.0,430.06,361.83
2016,5,29,6,15,518.0,67.0,3.0,12.5,202.5,504.93,423.88
2016,5,29,6,30,581.0,75.0,2.9,13.0,251.0,583.09,484.86
2016,5,29,6,45,397.0,116.0,2.85,13.5,246.5,496.16,412.66
2016,5,29,7,0,213.0,157.0,2.8,14.0,242.0,384.42,318.26
2016,5,29,7,15,473.5,127.0,2.75,14.5,349.0,596.82,489.84
2016,5,29,7,30,734.0,97.0,2.7,15.0,456.0,815.51,648.8
2016,5,29,7,45,758.5,100.5,2.65,15.5,506.0,852.84,669.93
2016,5,29,8,0,783.0,104.0,2.6,16.0,556.0,894.02,694.86
2016,5,29,8,15,801.5,107.5,2.6,16.5,603.5,927.49,714.34
2016,5,29,8,30,820.0,111.0,2.6,17.0,651.0,958.62,732.04
2016,5,29,8,45,834.5,113.5,2.6,17.5,694.5,982.04,744.36
2016,5,29,9,0,849.0,116.0,2.6,18.0,738.0,1002.63,754.82
2016,5,29,9,15,860.0,118.5,2.65,18.5,776.5,1005.76,754.19
2016,5,29,9,30,871.0,121.0,2.7,19.0,815.0,1016.77,759.12
2016,5,29,9,45,878.5,123.0,2.75,19.5,848.0,1020.54,759.28
2016,5,29,10,0,886.0,125.0,2.8,20.0,881.0,1021.08,757.52
2016,5,29,10,15,892.0,126.5,2.9,20.0,907.5,1016.33,754.34
2016,5,29,10,30,898.0,128.0,3.0,20.0,934.0,1008.32,749.15
2016,5,29,10,45,900.0,130.5,3.1,20.5,953.5,994.19,738.58
2016,5,29,11,0,902.0,133.0,3.2,21.0,973.0,976.94,726.04
2016,5,29,11,15,904.5,133.5,3.3,21.0,985.5,955.24,711.98
2016,5,29,11,30,907.0,134.0,3.4,21.0,998.0,930.67,695.98
2016,5,29,11,45,906.0,135.5,3.5,21.5,1002.5,901.25,675.32
2016,5,29,12,0,905.0,137.0,3.6,22.0,1007.0,869.42,653.0
2016,5,29,12,15,904.5,137.0,3.7,22.0,1005.0,834.52,629.7
2016,5,29,12,30,904.0,137.0,3.8,22.0,1003.0,797.6,604.8
2016,5,29,12,45,895.0,141.0,3.9,22.0,991.5,755.96,575.2
2016,5,29,13,0,886.0,145.0,4.0,22.0,980.0,713.15,543.43
2016,5,29,13,15,882.5,144.5,4.05,22.0,963.0,669.37,510.18
2016,5,29,13,30,879.0,144.0,4.1,22.0,946.0,624.41,475.26
2016,5,29,13,45,875.0,141.5,4.15,22.0,922.5,576.71,437.45
2016,5,29,14,0,871.0,139.0,4.2,22.0,899.0,528.26,398.06
2016,5,29,14,15,863.5,137.0,4.2,22.0,868.5,478.09,356.27
2016,5,29,14,30,856.0,135.0,4.2,22.0,838.0,422.52,309.5
2016,5,29,14,45,848.0,131.5,4.25,22.0,802.5,370.33,264.4
2016,5,29,15,0,840.0,128.0,4.3,22.0,767.0,318.65,219.25
2016,5,29,15,15,826.5,125.5,4.3,21.5,725.5,267.2,175.13
2016,5,29,15,30,813.0,123.0,4.3,21.0,684.0,217.22,133.81
2016,5,29,15,45,798.0,118.5,4.3,21.0,639.0,167.26,96.33
2016,5,29,16,0,783.0,114.0,4.3,21.0,594.0,119.29,68.14
2016,5,29,16,15,761.0,110.0,4.3,20.5,545.0,75.51,59.21
2016,5,29,16,30,739.0,106.0,4.3,20.0,496.0,67.51,52.71
2016,5,29,16,45,711.5,101.0,4.3,19.5,445.5,66.32,51.99
2016,5,29,17,0,684.0,96.0,4.3,19.0,395.0,64.99,51.13
2016,5,29,17,15,645.0,90.0,4.25,18.5,344.0,62.72,49.43
2016,5,29,17,30,606.0,84.0,4.2,18.0,293.0,60.3,47.54
2016,5,29,17,45,553.0,76.5,4.2,17.5,243.0,56.47,44.32
2016,5,29,18,0,500.0,69.0,4.2,17.0,193.0,52.47,40.81
2016,5,29,18,15,420.5,59.5,4.15,16.0,147.5,46.45,35.4
2016,5,29,18,30,341.0,50.0,4.1,15.0,102.0,38.45,28.01
2016,5,29,18,45,227.0,36.0,4.05,14.5,65.5,28.0,18.01
2016,5,29,19,0,113.0,22.0,4.0,14.0,29.0,17.28,2.64
2016,5,29,19,15,56.5,11.0,4.0,13.5,14.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,4.5,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,9.0,1.8,10.0,10.0,28.38,0.0
2016,5,30,5,15,165.5,23.0,1.9,10.5,40.0,151.33,88.06
2016,5,30,5,30,293.0,37.0,2.0,11.0,70.0,263.86,213.31
2016,5,30,5,45,387.5,46.5,2.15,11.5,113.5,351.15,292.12
2016,5,30,6,0,482.0,56.0,2.3,12.0,157.0,445.74,373.24
2016,5,30,6,15,363.5,85.5,2.3,12.5,173.0,408.19,342.4
2016,5,30,6,30,245.0,115.0,2.3,13.0,189.0,348.88,292.38
2016,5,30,6,45,271.0,131.0,2.3,13.5,227.5,395.29,329.84
2016,5,30,7,0,297.0,147.0,2.3,14.0,266.0,442.64,366.38
2016,5,30,7,15,527.5,118.0,2.3,14.5,363.5,641.62,521.88
2016,5,30,7,30,758.0,89.0,2.3,15.0,461.0,822.35,650.47
2016,5,30,7,45,782.5,92.5,2.35,16.0,511.5,865.64,675.25
2016,5,30,8,0,807.0,96.0,2.4,17.0,562.0,907.3,699.62
2016,5,30,8,15,824.5,99.0,2.4,17.5,609.0,939.65,718.01
2016,5,30,8,30,842.0,102.0,2.4,18.0,656.0,969.6,734.64
2016,5,30,8,45,855.5,104.0,2.45,18.5,699.5,981.27,739.42
2016,5,30,9,0,869.0,106.0,2.5,19.0,743.0,1000.58,749.57
2016,5,30,9,15,879.0,108.0,2.5,19.5,781.5,1013.43,754.88
2016,5,30,9,30,889.0,110.0,2.5,20.0,820.0,1023.15,758.29
2016,5,30,9,45,898.0,111.0,2.55,20.5,853.0,1027.56,758.9
2016,5,30,10,0,907.0,112.0,2.6,21.0,886.0,1028.71,757.55
2016,5,30,10,15,913.0,113.5,2.65,21.5,913.0,1024.08,752.61
2016,5,30,10,30,919.0,115.0,2.7,22.0,940.0,1016.13,745.7
2016,5,30,10,45,922.5,115.5,2.75,22.5,959.5,1001.47,734.57
2016,5,30,11,0,926.0,116.0,2.8,23.0,979.0,983.66,721.54
2016,5,30,11,15,928.0,117.0,2.8,23.0,991.5,961.85,706.96
2016,5,30,11,30,930.0,118.0,2.8,23.0,1004.0,937.11,690.51
2016,5,30,11,45,931.0,118.0,2.85,23.5,1009.0,907.8,670.13
2016,5,30,12,0,932.0,118.0,2.9,24.0,1014.0,875.95,648.06
2016,5,30,12,15,931.5,118.0,2.95,24.0,1012.0,840.53,624.76
2016,5,30,12,30,931.0,118.0,3.0,24.0,1010.0,802.99,599.86
2016,5,30,12,45,925.5,120.0,3.1,24.5,999.0,761.58,570.75
2016,5,30,13,0,920.0,122.0,3.2,25.0,988.0,718.69,538.68
2016,5,30,13,15,916.5,121.0,3.3,25.0,971.0,673.38,505.29
2016,5,30,13,30,913.0,120.0,3.4,25.0,954.0,626.84,470.09
2016,5,30,13,45,908.5,118.5,3.55,25.0,930.5,578.33,432.57
2016,5,30,14,0,904.0,117.0,3.7,25.0,907.0,529.04,393.31
2016,5,30,14,15,896.5,115.5,3.85,24.5,876.5,477.86,352.17
2016,5,30,14,30,889.0,114.0,4.0,24.0,846.0,426.57,309.64
2016,5,30,14,45,880.5,111.5,4.15,24.0,809.5,374.33,264.77
2016,5,30,15,0,872.0,109.0,4.3,24.0,773.0,322.5,219.69
2016,5,30,15,15,859.5,106.5,4.45,23.5,732.0,270.37,175.21
2016,5,30,15,30,847.0,104.0,4.6,23.0,691.0,219.45,133.23
2016,5,30,15,45,832.5,101.0,4.75,23.0,645.5,160.18,88.44
2016,5,30,16,0,818.0,98.0,4.9,23.0,600.0,111.56,59.84
2016,5,30,16,15,797.5,94.5,4.95,22.5,551.0,64.77,49.64
2016,5,30,16,30,777.0,91.0,5.0,22.0,502.0,64.11,49.38
2016,5,30,16,45,751.0,87.0,5.05,21.5,451.5,62.93,48.66
2016,5,30,17,0,725.0,83.0,5.1,21.0,401.0,61.68,47.85
2016,5,30,17,15,688.5,78.0,5.0,20.0,350.0,54.08,41.61
2016,5,30,17,30,652.0,73.0,4.9,19.0,299.0,52.02,40.1
2016,5,30,17,45,600.5,67.0,4.8,18.5,249.0,49.01,37.59
2016,5,30,18,0,549.0,61.0,4.7,18.0,199.0,45.88,34.85
2016,5,30,18,15,473.0,53.0,4.5,17.0,152.5,40.87,30.36
2016,5,30,18,30,397.0,45.0,4.3,16.0,106.0,35.7,25.52
2016,5,30,18,45,279.0,33.5,4.15,15.5,69.0,27.05,17.19
2016,5,30,19,0,161.0,22.0,4.0,15.0,32.0,17.31,3.47
2016,5,30,19,15,80.5,11.0,3.95,14.5,16.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,43.0,10.0,2.9,11.0,11.0,31.95,0.0
2016,5,31,5,15,174.0,23.0,2.85,11.5,41.0,156.45,93.22
2016,5,31,5,30,305.0,36.0,2.8,12.0,71.0,270.43,218.67
2016,5,31,5,45,397.0,46.0,2.8,12.5,114.5,356.95,296.78
2016,5,31,6,0,489.0,56.0,2.8,13.0,158.0,450.74,377.05
2016,5,31,6,15,550.5,63.0,2.7,13.5,207.5,524.34,436.9
2016,5,31,6,30,612.0,70.0,2.6,14.0,257.0,601.14,495.91
2016,5,31,6,45,655.5,75.0,2.55,14.5,308.0,663.23,541.16
2016,5,31,7,0,699.0,80.0,2.5,15.0,359.0,726.31,585.34
2016,5,31,7,15,730.0,84.5,2.5,15.5,411.0,773.47,616.58
2016,5,31,7,30,761.0,89.0,2.5,16.0,463.0,825.17,650.29
2016,5,31,7,45,785.0,92.0,2.5,17.0,513.0,867.46,675.19
2016,5,31,8,0,809.0,95.0,2.5,18.0,563.0,908.1,698.38
2016,5,31,8,15,827.0,98.0,2.55,18.5,610.5,940.99,717.58
2016,5,31,8,30,845.0,101.0,2.6,19.0,658.0,971.5,735.05
2016,5,31,8,45,859.0,103.5,2.65,19.5,702.0,984.37,740.59
2016,5,31,9,0,873.0,106.0,2.7,20.0,746.0,1004.82,751.45
2016,5,31,9,15,883.5,108.0,2.7,20.5,785.0,1018.21,757.11
2016,5,31,9,30,894.0,110.0,2.7,21.0,824.0,1028.47,760.86
2016,5,31,9,45,904.0,110.5,2.75,21.5,857.5,1033.37,761.72
2016,5,31,10,0,914.0,111.0,2.8,22.0,891.0,1034.99,760.64
2016,5,31,10,15,920.0,112.5,2.85,22.5,918.5,1030.36,755.65
2016,5,31,10,30,926.0,114.0,2.9,23.0,946.0,1022.38,748.68
2016,5,31,10,45,930.0,114.5,2.95,23.5,966.0,1008.16,737.79
2016,5,31,11,0,934.0,115.0,3.0,24.0,986.0,990.73,724.98
2016,5,31,11,15,937.0,115.5,3.05,24.0,999.5,969.25,711.02
2016,5,31,11,30,940.0,116.0,3.1,24.0,1013.0,944.78,695.11
2016,5,31,11,45,941.5,116.5,3.15,24.5,1018.5,916.15,675.12
2016,5,31,12,0,943.0,117.0,3.2,25.0,1024.0,884.89,653.39
2016,5,31,12,15,942.5,117.0,3.2,25.0,1022.0,849.17,629.58
2016,5,31,12,30,942.0,117.0,3.2,25.0,1020.0,811.29,604.2
2016,5,31,12,45,944.5,114.0,3.25,25.5,1012.0,771.08,575.99
2016,5,31,13,0,947.0,111.0,3.3,26.0,1004.0,728.85,544.36
2016,5,31,13,15,944.0,110.5,3.4,26.0,987.0,683.26,510.85
2016,5,31,13,30,941.0,110.0,3.5,26.0,970.0,636.34,475.46
2016,5,31,13,45,936.0,109.0,3.6,26.0,946.5,586.79,437.16
2016,5,31,14,0,931.0,108.0,3.7,26.0,923.0,536.45,397.14
2016,5,31,14,15,925.0,106.5,3.8,26.0,892.5,484.71,354.92
2016,5,31,14,30,919.0,105.0,3.9,26.0,862.0,432.68,311.32
2016,5,31,14,45,910.0,103.5,4.0,26.0,826.0,379.58,266.01
2016,5,31,15,0,901.0,102.0,4.1,26.0,790.0,326.89,220.48
2016,5,31,15,15,890.0,100.0,4.1,25.5,748.5,274.03,175.48
2016,5,31,15,30,879.0,98.0,4.1,25.0,707.0,222.2,132.88
2016,5,31,15,45,864.0,95.5,4.15,25.0,661.0,170.77,94.54
2016,5,31,16,0,849.0,93.0,4.2,25.0,615.0,111.57,57.85
2016,5,31,16,15,829.5,90.0,4.2,24.0,566.0,63.35,48.12
2016,5,31,16,30,810.0,87.0,4.2,23.0,517.0,61.48,46.93
2016,5,31,16,45,784.0,83.5,4.25,22.5,465.5,60.54,46.4
2016,5,31,17,0,758.0,80.0,4.3,22.0,414.0,59.53,45.8
2016,5,31,17,15,723.0,75.5,4.2,21.0,362.0,57.6,44.49
2016,5,31,17,30,688.0,71.0,4.1,20.0,310.0,50.68,38.76
2016,5,31,17,45,638.0,65.0,4.05,19.5,258.5,47.57,36.18
2016,5,31,18,0,588.0,59.0,4.0,19.0,207.0,44.35,33.37
2016,5,31,18,15,512.0,51.5,3.85,18.0,159.5,39.66,29.19
2016,5,31,18,30,436.0,44.0,3.7,17.0,112.0,34.84,24.68
2016,5,31,18,45,315.5,33.0,3.55,16.5,73.0,26.58,16.78
2016,5,31,19,0,195.0,22.0,3.4,16.0,34.0,18.01,4.53
2016,5,31,19,15,97.5,11.0,3.35,15.5,17.0,10.01,0.0
2016,5,31,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,55.0,11.0,3.8,11.0,12.0,39.25,0.0
2016,6,1,5,15,195.0,24.0,3.85,11.5,43.5,172.47,105.41
2016,6,1,5,30,335.0,37.0,3.9,12.0,75.0,290.12,235.44
2016,6,1,5,45,426.0,46.5,3.95,12.5,120.0,376.87,314.37
2016,6,1,6,0,517.0,56.0,4.0,13.0,165.0,470.59,395.24
2016,6,1,6,15,578.0,62.5,4.05,13.5,215.0,544.28,455.86
2016,6,1,6,30,639.0,69.0,4.1,14.0,265.0,621.04,516.0
2016,6,1,6,45,681.5,74.5,4.2,14.5,317.5,683.91,563.13
2016,6,1,7,0,724.0,80.0,4.3,15.0,370.0,747.65,609.43
2016,6,1,7,15,471.5,142.5,4.25,15.5,341.5,614.56,503.28
2016,6,1,7,30,219.0,205.0,4.2,16.0,313.0,435.94,356.0
2016,6,1,7,45,153.5,228.0,4.2,16.5,307.5,403.46,327.07
2016,6,1,8,0,88.0,251.0,4.2,17.0,302.0,349.15,280.55
2016,6,1,8,15,157.5,274.5,4.15,17.5,375.0,459.15,366.86
2016,6,1,8,30,227.0,298.0,4.1,18.0,448.0,552.27,437.28
2016,6,1,8,45,138.5,305.5,4.1,18.5,399.0,470.26,370.18
2016,6,1,9,0,50.0,313.0,4.1,19.0,350.0,368.11,287.87
2016,6,1,9,15,129.0,348.5,4.1,19.0,450.5,500.78,390.72
2016,6,1,9,30,208.0,384.0,4.1,19.0,551.0,613.94,475.29
2016,6,1,9,45,572.0,247.0,4.1,19.5,730.0,864.69,663.62
2016,6,1,10,0,936.0,110.0,4.1,20.0,909.0,1056.18,792.48
2016,6,1,10,15,942.0,111.0,4.1,20.5,936.5,1050.88,784.85
2016,6,1,10,30,948.0,112.0,4.1,21.0,964.0,1042.18,776.72
2016,6,1,10,45,951.0,113.5,4.2,21.5,984.0,1027.71,765.56
2016,6,1,11,0,954.0,115.0,4.3,22.0,1004.0,1009.97,752.35
2016,6,1,11,15,956.5,115.5,4.35,22.0,1017.5,987.62,737.28
2016,6,1,11,30,959.0,116.0,4.4,22.0,1031.0,962.25,720.21
2016,6,1,11,45,958.5,117.5,4.5,22.0,1036.0,932.3,700.44
2016,6,1,12,0,958.0,119.0,4.6,22.0,1041.0,899.76,678.94
2016,6,1,12,15,957.5,119.0,4.65,22.0,1039.0,863.53,654.37
2016,6,1,12,30,957.0,119.0,4.7,22.0,1037.0,825.11,628.11
2016,6,1,12,45,944.0,125.5,4.8,22.0,1024.0,781.09,597.47
2016,6,1,13,0,931.0,132.0,4.9,22.0,1011.0,735.98,563.82
2016,6,1,13,15,927.5,131.5,4.9,22.0,994.0,690.56,528.93
2016,6,1,13,30,924.0,131.0,4.9,22.0,977.0,643.88,492.31
2016,6,1,13,45,917.5,130.5,4.95,22.0,952.0,594.51,452.95
2016,6,1,14,0,911.0,130.0,5.0,22.0,927.0,544.52,412.09
2016,6,1,14,15,903.5,128.5,4.95,22.0,896.5,492.94,368.78
2016,6,1,14,30,896.0,127.0,4.9,22.0,866.0,441.24,324.4
2016,6,1,14,45,885.5,125.0,4.9,22.0,829.0,388.27,278.37
2016,6,1,15,0,875.0,123.0,4.9,22.0,792.0,335.9,232.38
2016,6,1,15,15,862.5,120.5,4.85,21.5,750.0,275.79,181.13
2016,6,1,15,30,850.0,118.0,4.8,21.0,708.0,224.15,137.99
2016,6,1,15,45,834.5,114.5,4.75,21.0,661.5,172.96,98.98
2016,6,1,16,0,819.0,111.0,4.7,21.0,615.0,123.8,69.17
2016,6,1,16,15,509.0,169.5,4.6,20.5,474.5,108.78,87.46
2016,6,1,16,30,199.0,228.0,4.5,20.0,334.0,161.01,132.14
2016,6,1,16,45,127.0,201.5,4.45,19.5,266.5,144.76,119.02
2016,6,1,17,0,55.0,175.0,4.4,19.0,199.0,134.45,110.87
2016,6,1,17,15,48.0,154.5,4.25,18.5,174.0,120.02,99.03
2016,6,1,17,30,41.0,134.0,4.1,18.0,149.0,105.29,86.72
2016,6,1,17,45,294.5,101.0,3.95,17.5,178.0,76.35,61.74
2016,6,1,18,0,548.0,68.0,3.8,17.0,207.0,51.56,40.01
2016,6,1,18,15,469.5,59.0,3.65,16.0,159.5,45.9,34.96
2016,6,1,18,30,391.0,50.0,3.5,15.0,112.0,40.05,29.48
2016,6,1,18,45,275.5,37.5,3.35,14.5,73.5,29.2,19.23
2016,6,1,19,0,160.0,25.0,3.2,14.0,35.0,19.67,6.25
2016,6,1,19,15,80.0,12.5,3.3,13.5,17.5,11.37,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,29.0,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,58.0,11.0,2.5,10.0,12.0,40.85,0.0
2016,6,2,5,15,197.5,24.0,2.6,10.5,44.0,174.32,108.71
2016,6,2,5,30,337.0,37.0,2.7,11.0,76.0,291.4,236.84
2016,6,2,5,45,431.5,46.0,2.85,11.5,121.0,379.97,316.98
2016,6,2,6,0,526.0,55.0,3.0,12.0,166.0,475.74,399.27
2016,6,2,6,15,586.5,62.0,2.95,12.5,216.5,549.99,459.47
2016,6,2,6,30,647.0,69.0,2.9,13.0,267.0,627.32,519.06
2016,6,2,6,45,690.0,74.0,2.85,13.5,320.0,690.22,564.92
2016,6,2,7,0,733.0,79.0,2.8,14.0,373.0,748.94,605.84
2016,6,2,7,15,763.0,83.0,2.75,14.5,425.5,800.84,640.3
2016,6,2,7,30,793.0,87.0,2.7,15.0,478.0,851.89,673.1
2016,6,2,7,45,816.0,90.0,2.65,16.0,529.0,894.02,697.38
2016,6,2,8,0,839.0,93.0,2.6,17.0,580.0,934.38,719.79
2016,6,2,8,15,856.0,96.0,2.55,17.5,628.0,966.87,737.68
2016,6,2,8,30,873.0,99.0,2.5,18.0,676.0,986.57,746.74
2016,6,2,8,45,886.0,101.5,2.5,18.5,720.0,1009.22,758.38
2016,6,2,9,0,899.0,104.0,2.5,19.0,764.0,1028.96,768.03
2016,6,2,9,15,598.5,235.0,2.45,19.5,684.5,889.36,670.07
2016,6,2,9,30,298.0,366.0,2.4,20.0,605.0,702.28,530.61
2016,6,2,9,45,609.5,242.0,2.4,20.5,755.0,897.43,673.32
2016,6,2,10,0,921.0,118.0,2.4,21.0,905.0,1050.07,770.6
2016,6,2,10,15,926.5,119.5,2.4,21.5,932.0,1044.81,763.11
2016,6,2,10,30,932.0,121.0,2.4,22.0,959.0,1036.19,755.33
2016,6,2,10,45,935.5,122.0,2.4,22.5,979.0,1021.82,744.02
2016,6,2,11,0,939.0,123.0,2.4,23.0,999.0,1004.22,730.84
2016,6,2,11,15,941.0,123.5,2.35,23.5,1011.5,981.64,714.07
2016,6,2,11,30,943.0,124.0,2.3,24.0,1024.0,956.1,695.56
2016,6,2,11,45,943.5,124.0,2.3,24.5,1029.0,926.01,674.7
2016,6,2,12,0,944.0,124.0,2.3,25.0,1034.0,893.37,652.24
2016,6,2,12,15,943.5,124.0,2.3,25.0,1031.5,857.58,628.92
2016,6,2,12,30,943.0,124.0,2.3,25.0,1029.0,819.66,604.06
2016,6,2,12,45,947.0,119.5,2.3,25.5,1021.0,779.28,576.02
2016,6,2,13,0,951.0,115.0,2.3,26.0,1013.0,736.79,544.68
2016,6,2,13,15,947.5,114.0,2.35,26.0,995.5,690.38,511.21
2016,6,2,13,30,944.0,113.0,2.4,26.0,978.0,642.68,475.9
2016,6,2,13,45,938.5,112.0,2.45,26.5,954.0,592.79,437.14
2016,6,2,14,0,933.0,111.0,2.5,27.0,930.0,542.16,396.85
2016,6,2,14,15,926.0,109.5,2.55,27.0,899.0,489.94,355.09
2016,6,2,14,30,919.0,108.0,2.6,27.0,868.0,437.54,312.01
2016,6,2,14,45,910.0,106.5,2.65,27.0,831.0,384.48,267.46
2016,6,2,15,0,901.0,105.0,2.7,27.0,794.0,331.84,222.6
2016,6,2,15,15,889.0,103.0,2.75,26.5,752.0,278.78,178.05
2016,6,2,15,30,877.0,101.0,2.8,26.0,710.0,226.85,135.73
2016,6,2,15,45,861.5,98.0,2.9,26.0,664.0,175.12,97.2
2016,6,2,16,0,846.0,95.0,3.0,26.0,618.0,115.75,59.98
2016,6,2,16,15,826.0,92.0,3.05,25.5,568.5,67.68,51.41
2016,6,2,16,30,806.0,89.0,3.1,25.0,519.0,62.75,47.58
2016,6,2,16,45,780.0,85.5,3.15,24.5,467.5,61.87,47.12
2016,6,2,17,0,754.0,82.0,3.2,24.0,416.0,60.92,46.59
