Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,15,718.0,77.0,3.2,23.0,364.0,58.65,45.0
2016,6,2,17,30,682.0,72.0,3.2,22.0,312.0,51.27,38.94
2016,6,2,17,45,632.5,66.5,3.25,21.0,261.0,48.59,36.83
2016,6,2,18,0,583.0,61.0,3.3,20.0,210.0,45.82,34.53
2016,6,2,18,15,508.5,53.0,3.3,19.0,162.5,40.78,30.06
2016,6,2,18,30,434.0,45.0,3.3,18.0,115.0,35.57,25.25
2016,6,2,18,45,318.0,34.0,3.35,17.0,76.0,27.35,17.5
2016,6,2,19,0,202.0,23.0,3.4,16.0,37.0,18.82,6.2
2016,6,2,19,15,101.0,11.5,3.45,15.5,18.5,10.46,0.0
2016,6,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,11.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,12.0,13.0,48.83,0.0
2016,6,3,5,15,211.0,23.0,1.05,12.5,44.5,181.43,113.64
2016,6,3,5,30,349.0,35.0,1.2,13.0,76.0,296.79,237.98
2016,6,3,5,45,438.0,44.0,1.35,14.0,120.0,381.87,312.84
2016,6,3,6,0,527.0,53.0,1.5,15.0,164.0,473.89,389.24
2016,6,3,6,15,585.5,59.0,1.45,15.5,213.5,545.23,444.8
2016,6,3,6,30,644.0,65.0,1.4,16.0,263.0,619.54,499.66
2016,6,3,6,45,684.0,70.0,1.35,16.5,314.5,679.8,541.43
2016,6,3,7,0,724.0,75.0,1.3,17.0,366.0,736.37,578.74
2016,6,3,7,15,753.5,79.0,1.3,18.0,417.5,787.49,610.18
2016,6,3,7,30,783.0,83.0,1.3,19.0,469.0,837.82,639.97
2016,6,3,7,45,805.0,86.5,1.3,20.0,519.0,879.42,662.93
2016,6,3,8,0,827.0,90.0,1.3,21.0,569.0,919.26,684.2
2016,6,3,8,15,843.5,92.5,1.35,21.5,616.5,950.48,701.49
2016,6,3,8,30,860.0,95.0,1.4,22.0,664.0,969.13,710.63
2016,6,3,8,45,873.0,97.5,1.5,23.0,707.0,991.76,721.87
2016,6,3,9,0,886.0,100.0,1.6,24.0,750.0,1011.54,731.18
2016,6,3,9,15,895.5,101.5,1.65,24.5,788.5,1023.64,736.36
2016,6,3,9,30,905.0,103.0,1.7,25.0,827.0,1032.61,739.77
2016,6,3,9,45,918.5,101.0,1.8,26.0,861.5,1038.52,740.65
2016,6,3,10,0,932.0,99.0,1.9,27.0,896.0,1041.18,739.61
2016,6,3,10,15,937.0,100.0,1.85,27.5,922.5,1035.28,732.84
2016,6,3,10,30,942.0,101.0,1.8,28.0,949.0,1026.03,724.26
2016,6,3,10,45,709.5,246.0,1.8,28.5,892.5,946.45,672.6
2016,6,3,11,0,477.0,391.0,1.8,29.0,836.0,845.26,600.33
2016,6,3,11,15,714.5,247.5,1.85,29.0,925.0,908.61,648.61
2016,6,3,11,30,952.0,104.0,1.9,29.0,1014.0,946.28,672.33
2016,6,3,11,45,951.0,105.5,2.0,29.5,1018.5,916.5,652.63
2016,6,3,12,0,950.0,107.0,2.1,30.0,1023.0,884.17,631.84
2016,6,3,12,15,949.5,107.0,2.25,30.0,1021.0,848.56,610.4
2016,6,3,12,30,949.0,107.0,2.4,30.0,1019.0,810.78,587.16
2016,6,3,12,45,936.0,114.0,2.55,30.0,1006.0,767.87,560.02
2016,6,3,13,0,923.0,121.0,2.7,30.0,993.0,723.84,529.51
2016,6,3,13,15,919.5,120.5,2.8,29.5,976.5,679.03,498.53
2016,6,3,13,30,916.0,120.0,2.9,29.0,960.0,632.96,465.61
2016,6,3,13,45,910.5,119.0,3.0,29.0,936.0,584.37,428.9
2016,6,3,14,0,905.0,118.0,3.1,29.0,912.0,535.06,390.56
2016,6,3,14,15,898.0,116.5,3.15,29.0,882.0,484.22,349.88
2016,6,3,14,30,891.0,115.0,3.2,29.0,852.0,433.21,307.98
2016,6,3,14,45,882.0,113.0,3.25,29.0,816.0,381.2,264.45
2016,6,3,15,0,873.0,111.0,3.3,29.0,780.0,329.63,220.69
2016,6,3,15,15,861.0,108.5,3.25,28.5,739.0,277.65,177.21
2016,6,3,15,30,849.0,106.0,3.2,28.0,698.0,226.81,135.96
2016,6,3,15,45,834.5,103.0,3.2,28.0,652.5,167.58,91.6
2016,6,3,16,0,820.0,100.0,3.2,28.0,607.0,118.89,62.34
2016,6,3,16,15,799.5,96.5,3.15,27.5,558.5,71.8,54.38
2016,6,3,16,30,779.0,93.0,3.1,27.0,510.0,65.31,49.3
2016,6,3,16,45,753.0,89.0,3.05,26.5,459.5,64.19,48.66
2016,6,3,17,0,727.0,85.0,3.0,26.0,409.0,62.98,47.92
2016,6,3,17,15,691.0,80.0,2.8,25.0,357.5,55.28,41.74
2016,6,3,17,30,655.0,75.0,2.6,24.0,306.0,53.29,40.33
2016,6,3,17,45,605.0,69.0,2.45,23.5,256.0,50.33,37.94
2016,6,3,18,0,555.0,63.0,2.3,23.0,206.0,47.27,35.33
2016,6,3,18,15,481.5,55.0,2.25,22.0,159.5,42.31,31.01
2016,6,3,18,30,408.0,47.0,2.2,21.0,113.0,37.2,26.33
2016,6,3,18,45,297.5,35.5,2.2,20.0,74.5,28.61,18.36
2016,6,3,19,0,187.0,24.0,2.2,19.0,36.0,18.87,6.58
2016,6,3,19,15,93.5,12.0,2.2,18.5,18.0,10.91,0.0
2016,6,3,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,7.28,0.0
2016,6,4,5,15,35.0,24.0,1.8,15.0,28.0,56.12,31.55
2016,6,4,5,30,70.0,40.0,1.9,15.0,48.0,101.32,78.46
2016,6,4,5,45,96.0,59.5,2.0,15.5,76.5,145.24,117.57
2016,6,4,6,0,122.0,79.0,2.1,16.0,105.0,189.71,156.25
2016,6,4,6,15,139.5,100.0,2.1,16.0,137.5,231.17,191.61
2016,6,4,6,30,157.0,121.0,2.1,16.0,170.0,272.96,226.29
2016,6,4,6,45,172.5,141.0,2.1,16.5,203.5,312.1,257.4
2016,6,4,7,0,188.0,161.0,2.1,17.0,237.0,351.53,287.85
2016,6,4,7,15,202.5,183.5,2.1,17.5,275.0,393.49,319.38
2016,6,4,7,30,217.0,206.0,2.1,18.0,313.0,435.25,349.95
2016,6,4,7,45,116.5,204.0,2.1,18.5,262.0,339.07,270.89
2016,6,4,8,0,16.0,202.0,2.1,19.0,211.0,207.21,162.94
2016,6,4,8,15,97.5,252.5,2.1,19.0,316.5,356.41,282.17
2016,6,4,8,30,179.0,303.0,2.1,19.0,422.0,510.96,398.97
2016,6,4,8,45,131.0,319.0,2.15,19.5,409.0,478.41,370.6
2016,6,4,9,0,83.0,335.0,2.2,20.0,396.0,425.92,328.76
2016,6,4,9,15,166.5,356.5,2.3,20.0,487.5,547.45,420.48
2016,6,4,9,30,250.0,378.0,2.4,20.0,579.0,667.32,507.05
2016,6,4,9,45,167.0,391.0,2.5,20.5,527.5,574.32,436.25
2016,6,4,10,0,84.0,404.0,2.6,21.0,476.0,482.61,366.55
2016,6,4,10,15,74.0,410.5,2.65,21.0,475.5,473.96,359.92
2016,6,4,10,30,64.0,417.0,2.7,21.0,475.0,465.27,352.88
2016,6,4,10,45,70.0,431.5,2.8,21.0,496.5,479.81,363.48
2016,6,4,11,0,76.0,446.0,2.9,21.0,518.0,493.43,373.29
2016,6,4,11,15,55.0,421.0,2.95,21.0,473.5,443.62,336.15
2016,6,4,11,30,34.0,396.0,3.0,21.0,429.0,395.67,300.33
2016,6,4,11,45,227.5,407.0,3.1,21.5,627.0,577.8,438.16
2016,6,4,12,0,421.0,418.0,3.2,22.0,825.0,734.13,550.29
2016,6,4,12,15,355.5,444.0,3.25,22.0,787.0,679.79,509.4
2016,6,4,12,30,290.0,470.0,3.3,22.0,749.0,630.35,473.0
2016,6,4,12,45,243.5,474.5,3.35,22.5,707.0,582.67,437.3
2016,6,4,13,0,197.0,479.0,3.4,23.0,665.0,537.4,403.21
2016,6,4,13,15,103.5,342.5,3.35,23.5,440.0,355.17,268.74
2016,6,4,13,30,10.0,206.0,3.3,24.0,215.0,186.41,140.33
2016,6,4,13,45,214.0,285.0,3.25,24.5,473.0,344.38,261.16
2016,6,4,14,0,418.0,364.0,3.2,25.0,731.0,480.54,358.3
2016,6,4,14,15,431.0,345.0,3.15,25.0,712.5,445.12,329.73
2016,6,4,14,30,444.0,326.0,3.1,25.0,694.0,408.65,300.46
2016,6,4,14,45,637.5,225.5,3.05,25.0,728.5,371.19,266.18
2016,6,4,15,0,831.0,125.0,3.0,25.0,763.0,321.87,219.56
2016,6,4,15,15,818.5,122.5,2.95,25.0,722.5,271.28,176.37
2016,6,4,15,30,806.0,120.0,2.9,25.0,682.0,222.01,135.63
2016,6,4,15,45,795.0,114.5,2.9,25.0,638.5,172.28,97.9
2016,6,4,16,0,784.0,109.0,2.9,25.0,595.0,124.09,67.99
2016,6,4,16,15,763.5,105.5,2.9,24.5,547.5,78.85,60.97
2016,6,4,16,30,743.0,102.0,2.9,24.0,500.0,71.48,55.14
2016,6,4,16,45,720.0,96.0,2.95,23.5,451.0,62.5,47.84
2016,6,4,17,0,697.0,90.0,3.0,23.0,402.0,60.35,46.29
2016,6,4,17,15,661.5,85.0,3.0,22.0,351.5,58.65,45.18
2016,6,4,17,30,626.0,80.0,3.0,21.0,301.0,56.84,43.93
2016,6,4,17,45,581.0,72.5,3.0,20.5,252.0,52.9,40.66
2016,6,4,18,0,536.0,65.0,3.0,20.0,203.0,48.76,37.09
2016,6,4,18,15,464.5,56.0,3.0,19.0,157.5,43.03,32.05
2016,6,4,18,30,393.0,47.0,3.0,18.0,112.0,37.08,26.6
2016,6,4,18,45,290.0,35.5,3.0,17.0,74.5,28.52,18.59
2016,6,4,19,0,187.0,24.0,3.0,16.0,37.0,18.86,7.11
2016,6,4,19,15,93.5,12.0,3.1,15.5,18.5,10.91,0.0
2016,6,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,37.0,5.5,2.45,10.5,6.0,0.0,0.0
2016,6,5,5,0,74.0,11.0,2.7,11.0,12.0,49.36,0.0
2016,6,5,5,15,200.5,23.5,2.8,11.5,43.5,176.4,113.56
2016,6,5,5,30,327.0,36.0,2.9,12.0,75.0,284.1,230.65
2016,6,5,5,45,414.5,45.5,3.05,12.5,118.5,367.94,306.43
2016,6,5,6,0,502.0,55.0,3.2,13.0,162.0,458.61,384.41
2016,6,5,6,15,560.5,62.0,3.2,13.5,211.0,530.4,443.05
2016,6,5,6,30,619.0,69.0,3.2,14.0,260.0,605.19,501.12
2016,6,5,6,45,660.5,74.5,3.2,14.5,311.0,666.57,546.42
2016,6,5,7,0,702.0,80.0,3.2,15.0,362.0,728.81,590.71
2016,6,5,7,15,387.0,141.5,3.2,15.5,300.5,538.67,440.38
2016,6,5,7,30,72.0,203.0,3.2,16.0,239.0,282.63,228.82
2016,6,5,7,45,440.0,149.5,3.2,16.5,402.0,612.14,495.93
2016,6,5,8,0,808.0,96.0,3.2,17.0,565.0,908.7,708.96
2016,6,5,8,15,825.0,99.0,3.25,17.5,612.0,940.72,725.67
2016,6,5,8,30,842.0,102.0,3.3,18.0,659.0,970.35,742.84
2016,6,5,8,45,855.5,104.5,3.35,18.5,702.0,982.78,748.17
2016,6,5,9,0,869.0,107.0,3.4,19.0,745.0,1002.85,758.93
2016,6,5,9,15,879.5,108.5,3.5,19.5,783.5,1015.84,765.26
2016,6,5,9,30,890.0,110.0,3.6,20.0,822.0,1025.74,769.66
2016,6,5,9,45,904.5,108.0,3.75,20.5,857.0,1032.68,772.56
2016,6,5,10,0,919.0,106.0,3.9,21.0,892.0,1036.4,773.44
2016,6,5,10,15,924.5,107.0,4.0,21.0,919.0,1031.06,769.53
2016,6,5,10,30,930.0,108.0,4.1,21.0,946.0,1022.41,763.59
2016,6,5,10,45,933.0,109.5,4.25,21.5,965.5,1008.55,753.11
2016,6,5,11,0,936.0,111.0,4.4,22.0,985.0,991.47,740.56
2016,6,5,11,15,938.5,111.5,4.5,22.0,998.0,969.85,726.27
2016,6,5,11,30,941.0,112.0,4.6,22.0,1011.0,945.25,710.17
2016,6,5,11,45,941.5,112.5,4.7,22.0,1016.5,916.09,690.87
2016,6,5,12,0,942.0,113.0,4.8,22.0,1022.0,884.37,669.68
2016,6,5,12,15,942.0,113.0,4.8,22.0,1020.5,849.42,645.48
2016,6,5,12,30,942.0,113.0,4.8,22.0,1019.0,812.29,619.65
2016,6,5,12,45,932.5,118.0,4.8,22.5,1007.5,770.45,589.08
2016,6,5,13,0,923.0,123.0,4.8,23.0,996.0,727.32,555.37
2016,6,5,13,15,920.0,122.0,4.8,23.0,980.0,682.51,521.11
2016,6,5,13,30,917.0,121.0,4.8,23.0,964.0,636.41,485.13
2016,6,5,13,45,913.5,119.5,4.8,23.0,941.0,588.53,446.97
2016,6,5,14,0,910.0,118.0,4.8,23.0,918.0,539.77,407.15
2016,6,5,14,15,903.5,116.5,4.75,23.0,888.5,488.97,364.7
2016,6,5,14,30,897.0,115.0,4.7,23.0,859.0,437.95,321.09
2016,6,5,14,45,890.0,112.5,4.7,23.0,823.5,386.01,276.02
2016,6,5,15,0,883.0,110.0,4.7,23.0,788.0,334.3,230.59
2016,6,5,15,15,871.0,107.5,4.7,22.5,747.0,281.86,185.34
2016,6,5,15,30,859.0,105.0,4.7,22.0,706.0,230.54,142.32
2016,6,5,15,45,845.5,102.0,4.75,22.0,661.0,170.93,96.06
2016,6,5,16,0,832.0,99.0,4.8,22.0,616.0,121.76,65.1
2016,6,5,16,15,812.5,95.5,4.8,21.5,567.0,74.05,48.12
2016,6,5,16,30,793.0,92.0,4.8,21.0,518.0,64.6,49.96
2016,6,5,16,45,768.5,88.0,4.85,20.5,467.5,63.45,49.27
2016,6,5,17,0,744.0,84.0,4.9,20.0,417.0,62.21,48.48
2016,6,5,17,15,709.0,79.0,4.8,19.0,365.5,54.57,42.19
2016,6,5,17,30,674.0,74.0,4.7,18.0,314.0,52.53,40.7
2016,6,5,17,45,626.5,68.0,4.65,17.5,263.5,49.54,38.22
2016,6,5,18,0,579.0,62.0,4.6,17.0,213.0,46.43,35.51
2016,6,5,18,15,507.0,54.0,4.45,16.5,165.5,41.42,30.98
2016,6,5,18,30,435.0,46.0,4.3,16.0,118.0,36.24,26.11
2016,6,5,18,45,325.0,35.0,4.15,15.5,79.0,28.07,18.36
2016,6,5,19,0,215.0,24.0,4.0,15.0,40.0,19.57,8.01
2016,6,5,19,15,107.5,12.0,4.0,14.5,20.0,10.91,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,38.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,76.0,11.0,3.5,12.0,13.0,50.41,0.0
2016,6,6,5,15,198.0,23.0,3.55,12.0,43.0,174.56,113.07
2016,6,6,5,30,320.0,35.0,3.6,12.0,73.0,278.58,226.68
2016,6,6,5,45,404.0,44.0,3.65,12.5,115.0,359.02,299.82
2016,6,6,6,0,488.0,53.0,3.7,13.0,157.0,446.07,375.11
2016,6,6,6,15,544.0,59.5,3.7,13.5,204.0,514.65,431.64
2016,6,6,6,30,600.0,66.0,3.7,14.0,251.0,586.15,487.7
2016,6,6,6,45,637.0,72.0,3.75,14.5,300.0,643.82,530.88
2016,6,6,7,0,674.0,78.0,3.8,15.0,349.0,702.15,573.1
2016,6,6,7,15,363.5,138.0,3.8,15.5,287.0,513.54,422.04
2016,6,6,7,30,53.0,198.0,3.8,16.0,225.0,259.01,209.63
2016,6,6,7,45,88.0,227.5,3.85,16.5,277.0,323.99,262.31
2016,6,6,8,0,123.0,257.0,3.9,17.0,329.0,407.69,327.4
2016,6,6,8,15,230.5,266.5,3.95,17.0,414.5,520.25,416.33
2016,6,6,8,30,338.0,276.0,4.0,17.0,500.0,654.5,518.22
2016,6,6,8,45,588.0,190.0,4.1,17.5,610.0,831.92,651.65
2016,6,6,9,0,838.0,104.0,4.2,18.0,720.0,968.51,744.66
2016,6,6,9,15,848.5,106.0,4.25,18.5,758.0,982.04,750.3
2016,6,6,9,30,859.0,108.0,4.3,19.0,796.0,992.58,754.92
2016,6,6,9,45,867.0,110.0,4.4,19.5,828.5,997.51,756.08
2016,6,6,10,0,875.0,112.0,4.5,20.0,861.0,999.26,755.56
2016,6,6,10,15,881.5,113.0,4.55,20.0,887.5,995.26,752.3
2016,6,6,10,30,888.0,114.0,4.6,20.0,914.0,988.06,747.02
2016,6,6,10,45,605.0,280.0,4.7,20.5,830.5,880.36,669.11
2016,6,6,11,0,322.0,446.0,4.8,21.0,747.0,745.6,564.57
2016,6,6,11,15,612.5,281.0,4.85,21.0,863.5,848.08,646.41
2016,6,6,11,30,903.0,116.0,4.9,21.0,980.0,915.85,695.65
2016,6,6,11,45,656.5,268.5,4.95,21.0,898.5,825.77,629.94
2016,6,6,12,0,410.0,421.0,5.0,21.0,817.0,728.47,553.83
2016,6,6,12,15,362.0,442.0,5.0,21.0,791.5,684.01,520.71
2016,6,6,12,30,314.0,463.0,5.0,21.0,766.0,643.34,489.86
2016,6,6,12,45,602.5,293.0,5.05,21.0,867.0,684.17,525.9
2016,6,6,13,0,891.0,123.0,5.1,21.0,968.0,706.69,546.42
2016,6,6,13,15,888.0,122.5,5.1,21.0,952.0,663.71,512.69
2016,6,6,13,30,885.0,122.0,5.1,21.0,936.0,619.49,477.61
2016,6,6,13,45,879.5,121.0,5.15,21.0,913.0,572.47,439.75
2016,6,6,14,0,874.0,120.0,5.2,21.0,890.0,524.78,400.41
2016,6,6,14,15,674.5,219.0,5.25,20.5,801.0,457.94,347.26
2016,6,6,14,30,475.0,318.0,5.3,20.0,712.0,416.41,314.68
2016,6,6,14,45,658.0,216.0,5.35,20.0,736.5,372.97,274.86
2016,6,6,15,0,841.0,114.0,5.4,20.0,761.0,326.44,229.17
2016,6,6,15,15,829.5,111.5,5.4,19.5,721.0,276.3,185.18
2016,6,6,15,30,818.0,109.0,5.4,19.0,681.0,218.7,136.57
2016,6,6,15,45,802.0,106.5,5.4,19.0,637.0,169.94,98.29
2016,6,6,16,0,786.0,104.0,5.4,19.0,593.0,123.2,68.3
2016,6,6,16,15,766.0,100.5,5.35,18.5,546.0,77.84,51.39
2016,6,6,16,30,746.0,97.0,5.3,18.0,499.0,67.7,53.26
2016,6,6,16,45,720.5,93.0,5.3,17.5,450.0,66.72,52.72
2016,6,6,17,0,695.0,89.0,5.3,17.0,401.0,59.51,46.71
2016,6,6,17,15,660.0,83.5,5.2,16.5,351.0,57.41,45.13
2016,6,6,17,30,625.0,78.0,5.1,16.0,301.0,55.17,43.37
2016,6,6,17,45,578.0,71.5,5.1,15.5,252.5,51.96,40.68
2016,6,6,18,0,531.0,65.0,5.1,15.0,204.0,48.59,37.74
2016,6,6,18,15,461.0,56.5,4.95,14.5,158.5,43.31,32.92
2016,6,6,18,30,391.0,48.0,4.8,14.0,113.0,37.82,27.74
2016,6,6,18,45,290.0,36.5,4.7,13.5,76.0,29.3,19.63
2016,6,6,19,0,189.0,25.0,4.6,13.0,39.0,19.62,8.45
2016,6,6,19,15,94.5,12.5,4.55,12.5,19.5,11.37,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.5,5.5,2.6,11.0,6.5,0.0,0.0
2016,6,7,5,0,59.0,11.0,2.8,11.0,13.0,41.37,0.0
2016,6,7,5,15,176.5,24.5,2.9,11.5,43.0,161.6,105.09
2016,6,7,5,30,294.0,38.0,3.0,12.0,73.0,265.44,215.61
2016,6,7,5,45,384.0,47.5,3.2,12.5,115.5,349.79,291.66
2016,6,7,6,0,474.0,57.0,3.4,13.0,158.0,441.06,370.38
2016,6,7,6,15,532.5,64.0,3.35,13.0,206.0,511.85,429.5
2016,6,7,6,30,591.0,71.0,3.3,13.0,254.0,585.65,488.04
2016,6,7,6,45,295.5,71.5,3.3,13.5,163.0,352.43,297.56
2016,6,7,7,0,0.0,72.0,3.3,14.0,72.0,63.67,48.55
2016,6,7,7,15,0.0,91.5,3.25,14.5,91.5,82.01,63.95
2016,6,7,7,30,0.0,111.0,3.2,15.0,111.0,100.72,79.19
2016,6,7,7,45,0.0,132.0,3.15,15.5,132.0,120.91,95.43
2016,6,7,8,0,0.0,153.0,3.1,16.0,153.0,141.05,111.38
2016,6,7,8,15,2.5,167.5,3.1,16.5,169.0,156.97,123.82
2016,6,7,8,30,5.0,182.0,3.1,17.0,185.0,172.9,136.14
2016,6,7,8,45,8.5,205.0,3.1,17.5,211.0,198.26,155.86
2016,6,7,9,0,12.0,228.0,3.1,18.0,237.0,223.51,175.22
2016,6,7,9,15,38.0,294.0,3.15,18.5,324.0,331.56,259.35
2016,6,7,9,30,64.0,360.0,3.2,19.0,411.0,425.51,329.94
2016,6,7,9,45,46.0,346.5,3.3,19.5,384.0,388.64,300.18
2016,6,7,10,0,28.0,333.0,3.4,20.0,357.0,352.8,271.7
2016,6,7,10,15,44.5,373.0,3.5,20.0,413.0,406.4,312.35
2016,6,7,10,30,61.0,413.0,3.6,20.0,469.0,458.47,351.02
2016,6,7,10,45,232.0,407.5,3.75,20.5,624.0,636.0,484.81
2016,6,7,11,0,403.0,402.0,3.9,21.0,779.0,787.56,594.15
2016,6,7,11,15,657.5,262.0,4.0,21.0,887.0,872.08,659.38
2016,6,7,11,30,912.0,122.0,4.1,21.0,995.0,929.92,700.09
2016,6,7,11,45,682.0,272.0,4.25,21.0,927.0,851.31,643.91
2016,6,7,12,0,452.0,422.0,4.4,21.0,859.0,764.47,577.0
2016,6,7,12,15,684.0,272.0,4.5,21.0,931.5,792.6,603.62
2016,6,7,12,30,916.0,122.0,4.6,21.0,1004.0,801.81,613.85
2016,6,7,12,45,918.5,119.0,4.7,21.0,996.0,762.97,586.74
2016,6,7,13,0,921.0,116.0,4.8,21.0,988.0,722.17,556.31
2016,6,7,13,15,918.5,115.0,4.85,20.5,972.5,677.94,523.39
2016,6,7,13,30,916.0,114.0,4.9,20.0,957.0,632.38,488.52
2016,6,7,13,45,910.0,114.0,4.95,20.0,933.5,584.53,449.98
2016,6,7,14,0,904.0,114.0,5.0,20.0,910.0,536.0,409.9
2016,6,7,14,15,897.5,112.5,5.05,20.0,880.5,485.62,367.4
2016,6,7,14,30,891.0,111.0,5.1,20.0,851.0,435.02,323.66
2016,6,7,14,45,879.0,111.0,5.15,20.0,815.0,383.61,278.5
2016,6,7,15,0,867.0,111.0,5.2,20.0,779.0,332.89,233.4
2016,6,7,15,15,474.5,213.0,5.2,19.5,576.0,255.68,181.91
2016,6,7,15,30,82.0,315.0,5.2,19.0,373.0,253.91,195.36
2016,6,7,15,45,54.5,275.0,5.2,18.5,312.5,216.17,167.46
2016,6,7,16,0,27.0,235.0,5.2,18.0,252.0,181.94,142.29
2016,6,7,16,15,32.5,222.5,5.15,17.5,241.5,168.76,132.96
2016,6,7,16,30,38.0,210.0,5.1,17.0,231.0,158.83,131.77
2016,6,7,16,45,24.0,181.0,5.1,17.0,194.0,147.94,122.91
2016,6,7,17,0,10.0,152.0,5.1,17.0,157.0,126.02,104.46
2016,6,7,17,15,6.0,134.5,5.0,16.5,137.5,112.05,92.88
2016,6,7,17,30,2.0,117.0,4.9,16.0,118.0,97.97,81.01
2016,6,7,17,45,1.0,98.5,4.8,15.5,99.0,83.08,68.19
2016,6,7,18,0,0.0,80.0,4.7,15.0,80.0,68.07,55.0
2016,6,7,18,15,0.0,62.0,4.5,14.5,62.0,53.3,41.79
2016,6,7,18,30,0.0,44.0,4.3,14.0,44.0,38.39,28.26
2016,6,7,18,45,0.0,29.5,4.15,13.5,29.5,26.02,16.84
2016,6,7,19,0,0.0,15.0,4.0,13.0,15.0,13.2,4.02
2016,6,7,19,15,0.0,7.5,3.95,12.5,7.5,6.82,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,104.0,12.0,3.3,11.0,15.0,66.18,0.0
2016,6,8,5,15,238.5,23.5,3.45,11.0,47.0,198.71,131.16
2016,6,8,5,30,373.0,35.0,3.6,11.0,79.0,311.4,254.46
2016,6,8,5,45,459.0,43.0,3.8,11.5,123.0,394.18,330.15
2016,6,8,6,0,545.0,51.0,4.0,12.0,167.0,483.55,407.61
2016,6,8,6,15,272.5,60.0,4.05,12.0,118.0,303.29,258.44
2016,6,8,6,30,0.0,69.0,4.1,12.0,69.0,61.96,47.75
2016,6,8,6,45,0.0,82.0,4.15,12.5,82.0,74.25,58.24
2016,6,8,7,0,0.0,95.0,4.2,13.0,95.0,86.48,68.35
2016,6,8,7,15,41.0,150.5,4.25,13.0,170.5,192.87,159.01
2016,6,8,7,30,82.0,206.0,4.3,13.0,246.0,295.43,243.87
2016,6,8,7,45,178.0,225.5,4.4,13.5,325.0,422.9,347.9
2016,6,8,8,0,274.0,245.0,4.5,14.0,404.0,555.37,451.96
2016,6,8,8,15,175.5,268.0,4.55,14.5,373.5,468.68,379.17
2016,6,8,8,30,77.0,291.0,4.6,15.0,343.0,377.92,303.26
2016,6,8,8,45,80.0,312.5,4.65,15.5,369.5,401.64,320.73
2016,6,8,9,0,83.0,334.0,4.7,16.0,396.0,424.82,337.28
2016,6,8,9,15,203.0,347.0,4.75,16.0,507.5,573.72,454.2
2016,6,8,9,30,323.0,360.0,4.8,16.0,619.0,721.42,565.73
2016,6,8,9,45,605.5,239.5,4.85,16.5,749.0,892.12,695.38
2016,6,8,10,0,888.0,119.0,4.9,17.0,879.0,1020.14,783.2
2016,6,8,10,15,730.0,223.0,4.95,17.0,861.0,978.29,752.58
2016,6,8,10,30,572.0,327.0,5.0,17.0,843.0,909.94,700.27
2016,6,8,10,45,737.0,227.5,5.05,17.0,907.0,956.55,737.27
2016,6,8,11,0,902.0,128.0,5.1,17.0,971.0,977.45,751.45
2016,6,8,11,15,756.0,233.5,5.2,17.0,947.0,935.73,722.21
2016,6,8,11,30,610.0,339.0,5.3,17.0,923.0,877.2,676.67
2016,6,8,11,45,757.5,236.0,5.4,17.5,965.0,884.32,685.3
2016,6,8,12,0,905.0,133.0,5.5,18.0,1007.0,873.24,676.7
2016,6,8,12,15,904.5,133.0,5.55,17.5,1005.5,838.92,653.57
2016,6,8,12,30,904.0,133.0,5.6,17.0,1004.0,802.59,628.87
2016,6,8,12,45,701.5,264.0,5.7,17.0,936.0,732.76,573.14
2016,6,8,13,0,499.0,395.0,5.8,17.0,868.0,668.59,520.56
2016,6,8,13,15,510.5,380.0,5.8,17.0,857.0,634.26,494.32
2016,6,8,13,30,522.0,365.0,5.8,17.0,846.0,598.74,466.55
2016,6,8,13,45,687.5,255.5,5.8,17.0,872.0,570.13,444.75
2016,6,8,14,0,853.0,146.0,5.8,17.0,898.0,535.62,416.0
2016,6,8,14,15,845.5,144.0,5.7,16.5,868.5,482.8,371.62
2016,6,8,14,30,838.0,142.0,5.6,16.0,839.0,432.85,328.39
2016,6,8,14,45,834.0,136.5,5.55,16.0,805.5,381.72,282.76
2016,6,8,15,0,830.0,131.0,5.5,16.0,772.0,330.7,236.69
2016,6,8,15,15,695.5,175.0,5.45,15.5,692.5,278.24,194.72
2016,6,8,15,30,561.0,219.0,5.4,15.0,613.0,247.17,172.62
2016,6,8,15,45,583.0,193.5,5.35,15.0,579.5,198.09,132.08
2016,6,8,16,0,605.0,168.0,5.3,15.0,546.0,148.53,96.0
2016,6,8,16,15,528.0,176.0,5.2,14.5,487.0,119.7,88.15
2016,6,8,16,30,451.0,184.0,5.1,14.0,428.0,117.5,97.56
2016,6,8,16,45,411.0,172.0,5.05,14.0,378.0,112.38,93.43
2016,6,8,17,0,371.0,160.0,5.0,14.0,328.0,106.91,88.97
2016,6,8,17,15,303.5,148.0,4.9,13.5,274.5,106.57,89.15
2016,6,8,17,30,236.0,136.0,4.8,13.0,221.0,98.87,82.75
2016,6,8,17,45,212.5,118.5,4.75,13.0,186.0,87.56,72.84
2016,6,8,18,0,189.0,101.0,4.7,13.0,151.0,75.82,62.35
2016,6,8,18,15,163.0,81.5,4.55,12.5,118.0,62.27,50.13
2016,6,8,18,30,137.0,62.0,4.4,12.0,85.0,48.26,37.27
2016,6,8,18,45,96.0,44.0,4.3,12.0,57.5,34.86,24.65
2016,6,8,19,0,55.0,26.0,4.2,12.0,30.0,21.82,10.66
2016,6,8,19,15,27.5,13.0,4.15,12.0,15.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,3.65,10.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,3.8,11.0,14.0,43.84,0.0
2016,6,9,5,15,185.5,25.0,3.95,11.5,44.5,167.74,110.19
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,274.61,223.73
2016,6,9,5,45,397.0,47.5,4.3,12.5,118.0,358.23,299.72
2016,6,9,6,0,485.0,57.0,4.5,13.0,161.0,448.6,378.34
2016,6,9,6,15,242.5,66.5,4.5,13.0,118.5,290.37,246.47
2016,6,9,6,30,0.0,76.0,4.5,13.0,76.0,69.47,53.99
2016,6,9,6,45,0.0,90.5,4.55,13.5,90.5,83.27,65.68
2016,6,9,7,0,0.0,105.0,4.6,14.0,105.0,96.98,76.95
2016,6,9,7,15,0.0,109.0,4.6,14.0,109.0,99.7,78.97
2016,6,9,7,30,0.0,113.0,4.6,14.0,113.0,102.72,81.22
2016,6,9,7,45,0.0,125.5,4.6,14.5,125.5,114.39,90.48
2016,6,9,8,0,0.0,138.0,4.6,15.0,138.0,126.02,99.6
2016,6,9,8,15,2.0,159.0,4.55,15.0,160.5,147.99,117.39
2016,6,9,8,30,4.0,180.0,4.5,15.0,183.0,169.93,134.98
2016,6,9,8,45,6.5,196.5,4.45,15.5,201.5,187.83,148.9
2016,6,9,9,0,9.0,213.0,4.4,16.0,220.0,205.66,162.62
2016,6,9,9,15,11.0,229.5,4.4,16.0,238.0,222.88,176.04
2016,6,9,9,30,13.0,246.0,4.4,16.0,256.0,239.95,189.28
2016,6,9,9,45,20.5,289.0,4.4,16.5,306.0,288.18,226.7
2016,6,9,10,0,28.0,332.0,4.4,17.0,356.0,351.83,275.28
2016,6,9,10,15,27.0,338.0,4.4,17.0,362.0,353.52,275.96
2016,6,9,10,30,26.0,344.0,4.4,17.0,368.0,355.07,276.76
2016,6,9,10,45,39.0,382.5,4.45,17.5,419.0,401.86,312.02
2016,6,9,11,0,52.0,421.0,4.5,18.0,470.0,446.94,345.35
2016,6,9,11,15,68.5,443.5,4.55,18.0,509.0,477.9,368.65
2016,6,9,11,30,85.0,466.0,4.6,18.0,548.0,506.99,390.44
2016,6,9,11,45,89.0,465.5,4.7,18.5,551.5,502.09,386.07
2016,6,9,12,0,93.0,465.0,4.8,19.0,555.0,496.67,381.45
2016,6,9,12,15,292.5,437.5,4.85,19.0,719.5,626.12,481.89
2016,6,9,12,30,492.0,410.0,4.9,19.0,884.0,734.07,563.05
2016,6,9,12,45,712.5,260.5,5.0,19.0,940.0,738.47,570.61
2016,6,9,13,0,933.0,111.0,5.1,19.0,996.0,727.96,566.54
2016,6,9,13,15,681.5,248.5,5.15,18.5,889.5,636.21,494.24
2016,6,9,13,30,430.0,386.0,5.2,18.0,783.0,561.21,434.59
2016,6,9,13,45,675.0,246.0,5.3,18.0,850.5,556.89,432.33
2016,6,9,14,0,920.0,106.0,5.4,18.0,918.0,539.84,417.16
2016,6,9,14,15,913.5,104.5,5.45,18.0,888.0,488.82,373.52
2016,6,9,14,30,907.0,103.0,5.5,18.0,858.0,437.56,328.72
2016,6,9,14,45,899.0,101.0,5.55,18.0,822.5,385.37,282.31
2016,6,9,15,0,891.0,99.0,5.6,18.0,787.0,333.49,235.58
2016,6,9,15,15,880.0,97.0,5.6,17.5,746.5,281.42,189.29
2016,6,9,15,30,869.0,95.0,5.6,17.0,706.0,230.35,145.07
2016,6,9,15,45,854.0,93.0,5.6,17.0,661.0,179.94,104.74
2016,6,9,16,0,839.0,91.0,5.6,17.0,616.0,131.3,72.66
2016,6,9,16,15,820.5,88.0,5.55,16.5,568.0,74.04,45.54
2016,6,9,16,30,802.0,85.0,5.5,16.0,520.0,59.51,46.54
2016,6,9,16,45,777.0,82.0,5.45,16.0,469.5,58.89,46.17
2016,6,9,17,0,752.0,79.0,5.4,16.0,419.0,58.21,45.75
2016,6,9,17,15,719.0,74.5,5.3,15.5,368.5,56.26,44.29
2016,6,9,17,30,686.0,70.0,5.2,15.0,318.0,54.22,42.7
2016,6,9,17,45,639.0,65.0,5.15,14.5,267.5,47.08,36.5
2016,6,9,18,0,592.0,60.0,5.1,14.0,217.0,44.65,34.38
2016,6,9,18,15,524.5,53.0,4.95,13.5,170.5,40.42,30.51
2016,6,9,18,30,457.0,46.0,4.8,13.0,124.0,36.06,26.35
2016,6,9,18,45,352.0,36.0,4.65,12.5,84.5,28.79,19.38
2016,6,9,19,0,247.0,26.0,4.5,12.0,45.0,21.26,10.46
2016,6,9,19,15,123.5,13.0,4.45,11.5,22.5,11.82,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,4.1,11.0,15.0,73.55,0.0
2016,6,10,5,15,250.0,22.5,4.25,11.5,47.0,204.14,135.43
2016,6,10,5,30,382.0,33.0,4.4,12.0,79.0,314.33,256.62
2016,6,10,5,45,462.5,41.0,4.55,12.5,122.0,393.57,329.53
2016,6,10,6,0,543.0,49.0,4.7,13.0,165.0,479.1,404.0
2016,6,10,6,15,597.5,54.5,4.7,13.5,213.5,547.17,460.02
2016,6,10,6,30,652.0,60.0,4.7,14.0,262.0,613.53,512.21
2016,6,10,6,45,686.5,65.5,4.75,14.5,311.5,670.69,555.27
2016,6,10,7,0,721.0,71.0,4.8,15.0,361.0,728.15,597.1
2016,6,10,7,15,749.0,74.5,4.8,15.0,411.5,777.25,632.3
2016,6,10,7,30,777.0,78.0,4.8,15.0,462.0,825.56,666.19
2016,6,10,7,45,795.5,82.0,4.8,15.5,510.5,864.55,691.27
2016,6,10,8,0,814.0,86.0,4.8,16.0,559.0,901.71,714.62
2016,6,10,8,15,831.0,89.0,4.8,16.5,606.0,924.16,727.07
2016,6,10,8,30,848.0,92.0,4.8,17.0,653.0,954.06,744.84
2016,6,10,8,45,858.0,95.5,4.85,17.5,695.0,975.06,756.54
2016,6,10,9,0,868.0,99.0,4.9,18.0,737.0,993.19,766.3
2016,6,10,9,15,878.5,101.0,4.95,18.0,776.0,1007.1,774.7
2016,6,10,9,30,889.0,103.0,5.0,18.0,815.0,1017.94,781.11
2016,6,10,9,45,898.5,103.5,5.05,18.5,848.5,1022.94,782.09
2016,6,10,10,0,908.0,104.0,5.1,19.0,882.0,1024.72,781.01
2016,6,10,10,15,914.5,105.5,5.15,19.0,909.5,1021.29,778.04
2016,6,10,10,30,921.0,107.0,5.2,19.0,937.0,1014.54,772.94
2016,6,10,10,45,925.0,108.0,5.3,19.0,957.5,1001.57,764.04
2016,6,10,11,0,929.0,109.0,5.4,19.0,978.0,985.4,753.01
2016,6,10,11,15,932.5,109.5,5.45,19.0,992.0,965.16,738.85
2016,6,10,11,30,936.0,110.0,5.5,19.0,1006.0,941.91,722.63
2016,6,10,11,45,938.0,110.0,5.6,19.0,1012.5,914.03,703.44
2016,6,10,12,0,940.0,110.0,5.7,19.0,1019.0,883.52,682.31
2016,6,10,12,15,940.5,110.0,5.7,19.0,1018.0,849.34,657.95
2016,6,10,12,30,941.0,110.0,5.7,19.0,1017.0,812.96,631.92
2016,6,10,12,45,764.0,229.0,5.7,19.0,961.0,750.08,582.67
2016,6,10,13,0,587.0,348.0,5.7,19.0,905.0,692.12,535.16
2016,6,10,13,15,742.0,240.0,5.7,19.0,932.0,668.5,519.47
2016,6,10,13,30,897.0,132.0,5.7,19.0,959.0,637.91,496.78
2016,6,10,13,45,894.5,129.5,5.7,19.0,937.0,590.85,458.33
2016,6,10,14,0,892.0,127.0,5.7,19.0,915.0,542.85,418.27
2016,6,10,14,15,638.0,241.0,5.65,18.5,795.0,461.65,353.78
2016,6,10,14,30,384.0,355.0,5.6,18.0,675.0,417.41,319.52
2016,6,10,14,45,625.5,236.0,5.55,18.0,731.0,380.15,283.77
2016,6,10,15,0,867.0,117.0,5.5,18.0,787.0,340.47,241.76
2016,6,10,15,15,751.0,154.5,5.45,18.0,713.0,278.83,191.54
2016,6,10,15,30,635.0,192.0,5.4,18.0,639.0,241.52,163.16
2016,6,10,15,45,632.0,176.5,5.35,18.0,597.0,193.94,125.03
2016,6,10,16,0,629.0,161.0,5.3,18.0,555.0,147.22,92.51
2016,6,10,16,15,704.0,129.5,5.2,17.5,538.0,92.77,61.57
2016,6,10,16,30,779.0,98.0,5.1,17.0,521.0,68.51,54.15
2016,6,10,16,45,754.5,93.5,5.0,16.5,471.0,67.17,53.3
2016,6,10,17,0,730.0,89.0,4.9,16.0,421.0,59.57,46.94
2016,6,10,17,15,695.0,84.0,4.75,15.5,369.5,57.8,45.64
2016,6,10,17,30,660.0,79.0,4.6,15.0,318.0,55.93,44.21
2016,6,10,17,45,610.5,73.0,4.5,14.5,268.0,53.09,41.85
2016,6,10,18,0,561.0,67.0,4.4,14.0,218.0,50.14,39.29
2016,6,10,18,15,490.0,59.0,4.2,13.5,170.5,45.31,34.88
2016,6,10,18,30,419.0,51.0,4.0,13.0,123.0,40.32,30.14
2016,6,10,18,45,309.0,40.0,3.85,12.5,83.5,32.31,22.46
2016,6,10,19,0,199.0,29.0,3.7,12.0,44.0,22.75,11.81
2016,6,10,19,15,99.5,14.5,3.75,11.5,22.0,13.19,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,6,11,5,0,63.0,12.0,0.9,10.0,14.0,44.34,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,168.86,111.17
2016,6,11,5,30,309.0,39.0,1.2,11.0,76.0,275.31,222.92
2016,6,11,5,45,401.0,48.0,1.35,12.0,119.5,361.18,298.6
2016,6,11,6,0,493.0,57.0,1.5,13.0,163.0,453.94,376.26
2016,6,11,6,15,551.5,64.0,1.6,13.5,211.5,525.46,433.78
2016,6,11,6,30,610.0,71.0,1.7,14.0,260.0,599.96,490.68
2016,6,11,6,45,654.0,76.0,1.8,15.0,311.5,662.46,535.26
2016,6,11,7,0,698.0,81.0,1.9,16.0,363.0,726.02,578.89
2016,6,11,7,15,728.0,85.5,2.0,16.5,413.5,772.35,609.73
2016,6,11,7,30,758.0,90.0,2.1,17.0,464.0,823.26,643.23
2016,6,11,7,45,781.5,93.0,2.25,17.5,514.0,865.25,670.18
2016,6,11,8,0,805.0,96.0,2.4,18.0,564.0,905.6,695.69
2016,6,11,8,15,822.0,99.0,2.45,18.5,610.5,937.75,714.38
2016,6,11,8,30,839.0,102.0,2.5,19.0,657.0,967.54,731.37
2016,6,11,8,45,853.0,104.0,2.6,20.0,700.5,980.06,735.78
2016,6,11,9,0,867.0,106.0,2.7,21.0,744.0,1000.29,745.54
2016,6,11,9,15,877.0,108.0,2.65,21.5,782.5,1013.59,750.65
2016,6,11,9,30,887.0,110.0,2.6,22.0,821.0,1023.81,753.86
2016,6,11,9,45,891.0,114.0,2.6,22.5,852.5,1026.98,753.1
2016,6,11,10,0,895.0,118.0,2.6,23.0,884.0,1026.83,750.42
2016,6,11,10,15,759.5,208.5,2.45,23.0,872.5,993.28,726.19
2016,6,11,10,30,624.0,299.0,2.3,23.0,861.0,934.77,683.75
2016,6,11,10,45,769.0,211.0,2.2,23.5,919.5,971.79,707.75
2016,6,11,11,0,914.0,123.0,2.1,24.0,978.0,985.29,713.04
2016,6,11,11,15,916.5,123.5,2.0,24.0,991.0,964.2,697.79
2016,6,11,11,30,919.0,124.0,1.9,24.0,1004.0,940.2,681.12
2016,6,11,11,45,742.0,248.5,1.85,24.5,962.0,884.01,642.22
2016,6,11,12,0,565.0,373.0,1.8,25.0,920.0,817.85,592.1
2016,6,11,12,15,527.0,392.0,1.9,25.0,901.5,775.42,564.04
2016,6,11,12,30,489.0,411.0,2.0,25.0,883.0,733.62,535.7
2016,6,11,12,45,710.5,263.0,2.15,25.5,941.5,740.43,544.88
2016,6,11,13,0,932.0,115.0,2.3,26.0,1000.0,732.18,542.14
2016,6,11,13,15,929.5,114.0,2.4,26.0,984.0,687.66,510.06
2016,6,11,13,30,927.0,113.0,2.5,26.0,968.0,641.79,476.34
2016,6,11,13,45,921.0,113.0,2.7,26.0,944.5,593.58,440.24
2016,6,11,14,0,915.0,113.0,2.9,26.0,921.0,544.66,402.35
2016,6,11,14,15,908.5,111.5,2.95,25.5,892.0,493.87,362.21
2016,6,11,14,30,902.0,110.0,3.0,25.0,863.0,442.84,320.59
2016,6,11,14,45,891.0,109.5,3.05,25.0,827.0,390.94,276.68
2016,6,11,15,0,880.0,109.0,3.1,25.0,791.0,339.63,232.57
2016,6,11,15,15,869.0,107.0,3.05,24.5,750.5,288.04,188.59
2016,6,11,15,30,858.0,105.0,3.0,24.0,710.0,237.44,146.42
2016,6,11,15,45,840.5,103.5,3.0,24.0,664.5,178.5,100.76
2016,6,11,16,0,823.0,102.0,3.0,24.0,619.0,130.32,69.66
2016,6,11,16,15,803.5,99.0,2.95,23.5,571.0,83.36,50.49
2016,6,11,16,30,784.0,96.0,2.9,23.0,523.0,67.06,51.58
2016,6,11,16,45,756.0,92.5,2.9,22.5,472.0,66.38,51.31
2016,6,11,17,0,728.0,89.0,2.9,22.0,421.0,59.5,45.72
2016,6,11,17,15,694.0,84.0,2.95,21.0,370.0,57.75,44.56
2016,6,11,17,30,660.0,79.0,3.0,20.0,319.0,55.88,43.26
2016,6,11,17,45,611.5,73.0,3.15,19.5,268.5,53.04,40.95
2016,6,11,18,0,563.0,67.0,3.3,19.0,218.0,50.09,38.44
2016,6,11,18,15,494.0,59.0,3.45,18.0,171.5,45.27,34.2
2016,6,11,18,30,425.0,51.0,3.6,17.0,125.0,40.28,29.61
2016,6,11,18,45,322.5,39.5,3.75,16.5,85.0,31.81,21.66
2016,6,11,19,0,220.0,28.0,3.9,16.0,45.0,21.98,11.13
2016,6,11,19,15,110.0,14.0,3.95,15.5,22.5,12.73,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,24.5,6.0,4.2,10.5,6.5,0.0,0.0
2016,6,12,5,0,49.0,12.0,4.4,11.0,13.0,36.89,0.0
2016,6,12,5,15,168.0,26.0,4.5,11.5,44.0,159.31,104.6
2016,6,12,5,30,287.0,40.0,4.6,12.0,75.0,261.71,213.35
2016,6,12,5,45,379.0,50.0,4.75,12.5,118.0,348.56,292.02
2016,6,12,6,0,471.0,60.0,4.9,13.0,161.0,441.73,373.17
2016,6,12,6,15,531.0,68.0,4.9,13.5,209.5,514.94,434.62
2016,6,12,6,30,591.0,76.0,4.9,14.0,258.0,591.25,495.28
2016,6,12,6,45,639.5,80.0,4.9,14.5,309.5,655.66,544.21
2016,6,12,7,0,688.0,84.0,4.9,15.0,361.0,721.31,592.39
2016,6,12,7,15,718.0,88.5,4.75,15.0,412.0,772.22,628.28
2016,6,12,7,30,748.0,93.0,4.6,15.0,463.0,817.67,659.15
2016,6,12,7,45,774.0,95.5,4.5,15.5,513.0,861.2,686.86
2016,6,12,8,0,800.0,98.0,4.4,16.0,563.0,903.2,712.78
2016,6,12,8,15,817.5,101.0,4.3,16.5,610.0,935.77,731.4
2016,6,12,8,30,835.0,104.0,4.2,17.0,657.0,966.01,748.57
2016,6,12,8,45,849.0,106.0,4.1,17.5,700.0,978.41,753.08
2016,6,12,9,0,863.0,108.0,4.0,18.0,743.0,998.61,763.16
2016,6,12,9,15,873.5,110.0,4.0,18.5,781.5,1012.4,769.4
2016,6,12,9,30,884.0,112.0,4.0,19.0,820.0,1023.13,773.68
2016,6,12,9,45,897.0,110.5,4.0,19.5,854.0,1029.41,775.08
2016,6,12,10,0,910.0,109.0,4.0,20.0,888.0,1032.53,774.51
2016,6,12,10,15,915.5,110.5,4.05,20.0,915.0,1028.07,770.83
2016,6,12,10,30,921.0,112.0,4.1,20.0,942.0,1020.32,765.12
2016,6,12,10,45,924.5,112.5,4.2,20.5,962.0,1006.35,754.21
2016,6,12,11,0,928.0,113.0,4.3,21.0,982.0,989.23,741.31
2016,6,12,11,15,930.0,113.5,4.4,21.0,994.5,967.64,726.88
2016,6,12,11,30,932.0,114.0,4.5,21.0,1007.0,943.13,710.7
2016,6,12,11,45,932.0,115.0,4.6,21.5,1012.5,914.55,690.4
2016,6,12,12,0,932.0,116.0,4.7,22.0,1018.0,883.43,668.31
2016,6,12,12,15,931.0,116.0,4.8,22.0,1016.0,848.3,644.63
2016,6,12,12,30,930.0,116.0,4.9,22.0,1014.0,811.1,619.29
2016,6,12,12,45,923.0,119.0,5.0,22.0,1003.0,770.12,591.0
2016,6,12,13,0,916.0,122.0,5.1,22.0,992.0,727.74,559.42
2016,6,12,13,15,912.5,121.5,5.1,21.5,976.0,683.62,526.48
2016,6,12,13,30,909.0,121.0,5.1,21.0,960.0,638.26,491.73
2016,6,12,13,45,903.5,120.0,5.2,21.0,936.5,590.34,453.48
2016,6,12,14,0,898.0,119.0,5.3,21.0,913.0,541.7,413.65
2016,6,12,14,15,891.0,117.5,5.3,21.0,883.5,491.5,371.4
2016,6,12,14,30,884.0,116.0,5.3,21.0,854.0,441.12,328.01
2016,6,12,14,45,875.0,114.0,5.35,21.0,818.5,389.7,283.05
2016,6,12,15,0,866.0,112.0,5.4,21.0,783.0,338.69,237.85
2016,6,12,15,15,854.0,110.0,5.35,20.5,742.5,287.57,193.09
2016,6,12,15,30,842.0,108.0,5.3,20.0,702.0,229.04,143.58
2016,6,12,15,45,827.5,105.0,5.25,20.0,657.5,178.86,103.56
2016,6,12,16,0,813.0,102.0,5.2,20.0,613.0,130.54,71.25
