Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,15,793.5,98.5,5.15,19.5,565.0,83.73,51.23
2016,6,12,16,30,774.0,95.0,5.1,19.0,517.0,66.19,51.71
2016,6,12,16,45,748.5,91.0,5.05,19.0,467.0,65.13,51.0
2016,6,12,17,0,723.0,87.0,5.0,19.0,417.0,63.99,50.19
2016,6,12,17,15,689.0,82.0,4.85,18.5,366.5,56.22,43.69
2016,6,12,17,30,655.0,77.0,4.7,18.0,316.0,54.29,42.23
2016,6,12,17,45,607.0,71.0,4.6,17.5,266.0,51.4,39.85
2016,6,12,18,0,559.0,65.0,4.5,17.0,216.0,48.38,37.25
2016,6,12,18,15,491.5,57.0,4.35,16.0,170.0,43.5,32.93
2016,6,12,18,30,424.0,49.0,4.2,15.0,124.0,38.44,28.25
2016,6,12,18,45,323.0,38.0,4.05,14.5,85.0,30.38,20.65
2016,6,12,19,0,222.0,27.0,3.9,14.0,46.0,22.0,11.43
2016,6,12,19,15,111.0,13.5,3.9,13.5,23.0,12.28,0.0
2016,6,12,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,48.53,0.0
2016,6,13,5,15,191.0,25.0,3.9,11.0,44.5,170.57,112.33
2016,6,13,5,30,311.0,38.0,4.0,11.0,75.0,275.34,225.05
2016,6,13,5,45,402.0,46.5,4.15,11.5,118.0,359.8,301.95
2016,6,13,6,0,493.0,55.0,4.3,12.0,161.0,451.1,381.51
2016,6,13,6,15,260.0,83.5,4.3,12.0,141.0,310.29,263.97
2016,6,13,6,30,27.0,112.0,4.3,12.0,121.0,143.94,118.54
2016,6,13,6,45,33.0,132.0,4.3,12.5,144.5,170.39,140.88
2016,6,13,7,0,39.0,152.0,4.3,13.0,168.0,196.82,162.51
2016,6,13,7,15,25.0,159.5,4.3,13.5,170.5,189.88,155.35
2016,6,13,7,30,11.0,167.0,4.3,14.0,173.0,169.48,137.1
2016,6,13,7,45,10.5,178.0,4.3,14.5,184.5,178.55,143.82
2016,6,13,8,0,10.0,189.0,4.3,15.0,196.0,187.71,150.51
2016,6,13,8,15,26.5,229.0,4.4,15.0,247.0,260.22,209.3
2016,6,13,8,30,43.0,269.0,4.5,15.0,298.0,318.96,255.96
2016,6,13,8,45,76.5,305.5,4.6,15.5,360.5,390.22,311.87
2016,6,13,9,0,110.0,342.0,4.7,16.0,423.0,461.13,366.28
2016,6,13,9,15,114.5,362.0,4.8,16.0,450.5,501.68,396.25
2016,6,13,9,30,119.0,382.0,4.9,16.0,478.0,522.91,411.63
2016,6,13,9,45,221.0,387.0,5.0,16.5,573.5,624.9,490.24
2016,6,13,10,0,323.0,392.0,5.1,17.0,669.0,741.24,576.62
2016,6,13,10,15,626.5,248.5,5.2,17.0,806.0,903.14,702.08
2016,6,13,10,30,930.0,105.0,5.3,17.0,943.0,1022.27,785.94
2016,6,13,10,45,934.0,106.5,5.4,17.5,964.0,1009.85,775.01
2016,6,13,11,0,938.0,108.0,5.5,18.0,985.0,994.18,762.75
2016,6,13,11,15,941.0,108.5,5.65,18.0,999.0,973.44,748.83
2016,6,13,11,30,944.0,109.0,5.8,18.0,1013.0,949.7,732.75
2016,6,13,11,45,943.5,110.5,5.95,18.0,1019.0,920.96,713.04
2016,6,13,12,0,943.0,112.0,6.1,18.0,1025.0,889.66,691.37
2016,6,13,12,15,943.0,112.0,6.15,17.5,1023.5,855.07,668.01
2016,6,13,12,30,943.0,112.0,6.2,17.0,1022.0,818.31,642.84
2016,6,13,12,45,939.5,112.5,6.3,17.0,1012.5,777.39,613.35
2016,6,13,13,0,936.0,113.0,6.4,17.0,1003.0,734.84,580.67
2016,6,13,13,15,933.0,112.5,6.35,17.0,987.0,690.34,545.01
2016,6,13,13,30,930.0,112.0,6.3,17.0,971.0,644.49,507.63
2016,6,13,13,45,923.0,112.5,6.3,17.0,947.0,596.06,467.56
2016,6,13,14,0,916.0,113.0,6.3,17.0,923.0,546.99,426.06
2016,6,13,14,15,909.0,111.5,6.3,17.0,893.5,495.98,382.11
2016,6,13,14,30,902.0,110.0,6.3,17.0,864.0,444.77,337.0
2016,6,13,14,45,890.5,110.0,6.3,17.0,827.5,393.1,290.74
2016,6,13,15,0,879.0,110.0,6.3,17.0,791.0,342.03,244.49
2016,6,13,15,15,867.5,107.5,6.2,16.5,750.5,290.04,198.03
2016,6,13,15,30,856.0,105.0,6.1,16.0,710.0,239.09,153.59
2016,6,13,15,45,845.0,100.5,6.1,15.5,666.0,188.09,112.23
2016,6,13,16,0,834.0,96.0,6.1,15.0,622.0,129.05,70.47
2016,6,13,16,15,815.0,93.0,6.05,15.0,573.5,81.53,49.43
2016,6,13,16,30,796.0,90.0,6.0,15.0,525.0,62.8,49.59
2016,6,13,16,45,778.0,84.5,6.0,15.0,476.0,60.55,47.8
2016,6,13,17,0,760.0,79.0,6.0,15.0,427.0,58.11,45.83
2016,6,13,17,15,727.5,75.0,5.9,14.5,376.0,56.55,44.7
2016,6,13,17,30,695.0,71.0,5.8,14.0,325.0,54.92,43.48
2016,6,13,17,45,647.0,66.0,5.75,13.5,274.0,47.73,37.22
2016,6,13,18,0,599.0,61.0,5.7,13.0,223.0,45.31,35.12
2016,6,13,18,15,532.5,54.0,5.55,12.5,176.0,41.1,31.27
2016,6,13,18,30,466.0,47.0,5.4,12.0,129.0,36.77,27.14
2016,6,13,18,45,354.0,37.5,5.3,12.0,88.5,29.95,20.52
2016,6,13,19,0,242.0,28.0,5.2,12.0,48.0,22.93,12.41
2016,6,13,19,15,121.0,14.0,5.15,11.5,24.0,12.73,0.0
2016,6,13,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,12.0,3.8,10.0,14.0,46.38,0.0
2016,6,14,5,15,193.0,25.0,3.85,10.0,45.0,171.57,113.11
2016,6,14,5,30,319.0,38.0,3.9,10.0,76.0,280.14,229.73
2016,6,14,5,45,421.0,45.5,3.95,10.5,120.5,371.05,312.21
2016,6,14,6,0,523.0,53.0,4.0,11.0,165.0,469.53,397.6
2016,6,14,6,15,579.5,59.0,3.95,11.5,213.0,539.16,454.96
2016,6,14,6,30,636.0,65.0,3.9,12.0,261.0,611.67,511.91
2016,6,14,6,45,683.5,68.0,3.85,12.5,313.0,670.55,555.82
2016,6,14,7,0,731.0,71.0,3.8,13.0,365.0,735.88,603.0
2016,6,14,7,15,758.5,74.5,3.75,13.5,415.5,784.9,636.3
2016,6,14,7,30,786.0,78.0,3.7,14.0,466.0,833.09,668.12
2016,6,14,7,45,809.0,80.0,3.7,14.5,515.5,874.01,694.14
2016,6,14,8,0,832.0,82.0,3.7,15.0,565.0,903.7,711.68
2016,6,14,8,15,847.5,84.5,3.7,15.5,611.5,934.34,729.76
2016,6,14,8,30,863.0,87.0,3.7,16.0,658.0,962.64,745.99
2016,6,14,8,45,875.0,89.5,3.7,16.5,700.5,984.87,757.91
2016,6,14,9,0,887.0,92.0,3.7,17.0,743.0,1004.27,767.9
2016,6,14,9,15,896.0,93.5,3.75,17.0,781.5,1016.5,774.86
2016,6,14,9,30,905.0,95.0,3.8,17.0,820.0,1025.63,779.88
2016,6,14,9,45,906.0,100.0,3.85,17.5,851.0,1027.35,778.56
2016,6,14,10,0,907.0,105.0,3.9,18.0,882.0,1025.7,775.15
2016,6,14,10,15,913.0,106.5,4.05,18.0,909.0,1021.96,772.64
2016,6,14,10,30,919.0,108.0,4.2,18.0,936.0,1014.92,767.99
2016,6,14,10,45,923.0,108.5,4.35,18.0,956.5,1001.65,759.1
2016,6,14,11,0,927.0,109.0,4.5,18.0,977.0,985.22,748.73
2016,6,14,11,15,929.5,109.5,4.6,18.0,990.0,964.3,734.82
2016,6,14,11,30,932.0,110.0,4.7,18.0,1003.0,940.44,718.85
2016,6,14,11,45,933.0,110.5,4.85,18.0,1009.0,912.45,700.29
2016,6,14,12,0,934.0,111.0,5.0,18.0,1015.0,881.88,679.75
2016,6,14,12,15,933.5,111.0,5.1,17.5,1013.5,847.27,657.11
2016,6,14,12,30,933.0,111.0,5.2,17.0,1012.0,810.53,632.65
2016,6,14,12,45,933.0,109.0,5.3,17.0,1003.5,770.51,604.29
2016,6,14,13,0,933.0,107.0,5.4,17.0,995.0,728.67,572.79
2016,6,14,13,15,930.0,106.5,5.5,16.5,979.0,684.4,539.21
2016,6,14,13,30,927.0,106.0,5.6,16.0,963.0,638.8,503.63
2016,6,14,13,45,921.0,106.0,5.75,16.0,939.5,590.78,464.33
2016,6,14,14,0,915.0,106.0,5.9,16.0,916.0,542.03,423.38
2016,6,14,14,15,909.0,105.0,5.85,15.5,887.0,491.99,380.75
2016,6,14,14,30,903.0,104.0,5.8,15.0,858.0,441.64,336.72
2016,6,14,14,45,896.5,101.5,5.8,15.0,823.5,389.9,290.07
2016,6,14,15,0,890.0,99.0,5.8,15.0,789.0,338.31,242.95
2016,6,14,15,15,879.5,97.0,5.7,15.0,749.0,286.46,195.79
2016,6,14,15,30,869.0,95.0,5.6,15.0,709.0,235.55,150.72
2016,6,14,15,45,857.5,91.5,5.6,15.0,665.5,184.59,108.94
2016,6,14,16,0,846.0,88.0,5.6,15.0,622.0,135.06,74.75
2016,6,14,16,15,828.5,85.5,5.6,14.5,574.5,87.57,53.83
2016,6,14,16,30,811.0,83.0,5.6,14.0,527.0,58.01,45.58
2016,6,14,16,45,787.0,80.0,5.6,14.0,477.0,57.33,45.16
2016,6,14,17,0,763.0,77.0,5.6,14.0,427.0,56.59,44.67
2016,6,14,17,15,731.5,73.0,5.5,13.5,376.0,54.97,43.48
2016,6,14,17,30,700.0,69.0,5.4,13.0,325.0,53.28,42.19
2016,6,14,17,45,653.5,64.0,5.35,13.0,275.0,46.21,35.94
2016,6,14,18,0,607.0,59.0,5.3,13.0,225.0,43.72,33.7
2016,6,14,18,15,541.0,52.5,5.1,12.5,178.0,39.85,30.16
2016,6,14,18,30,475.0,46.0,4.9,12.0,131.0,35.89,26.37
2016,6,14,18,45,363.5,37.0,4.7,11.5,90.0,29.48,20.18
2016,6,14,19,0,252.0,28.0,4.5,11.0,49.0,22.9,12.57
2016,6,14,19,15,126.0,14.0,4.5,10.5,24.5,12.73,0.0
2016,6,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.0,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,9.0,15.0,13.64,0.0
2016,6,15,5,15,165.5,26.0,4.2,9.5,46.0,157.45,103.14
2016,6,15,5,30,331.0,37.0,4.3,10.0,77.0,286.43,235.17
2016,6,15,5,45,427.0,45.0,4.45,10.5,121.0,374.22,315.45
2016,6,15,6,0,523.0,53.0,4.6,11.0,165.0,469.3,398.62
2016,6,15,6,15,580.0,59.0,4.7,11.5,213.5,539.29,457.1
2016,6,15,6,30,637.0,65.0,4.8,12.0,262.0,612.2,515.39
2016,6,15,6,45,682.0,68.5,4.9,12.5,313.0,669.69,559.32
2016,6,15,7,0,727.0,72.0,5.0,13.0,364.0,733.51,606.75
2016,6,15,7,15,755.0,75.5,5.1,13.0,414.5,782.89,643.0
2016,6,15,7,30,783.0,79.0,5.2,13.0,465.0,831.46,678.05
2016,6,15,7,45,807.0,81.0,5.3,13.5,515.0,873.27,706.19
2016,6,15,8,0,831.0,83.0,5.4,14.0,565.0,903.86,725.66
2016,6,15,8,15,847.0,85.5,5.5,14.0,611.5,934.99,746.84
2016,6,15,8,30,863.0,88.0,5.6,14.0,658.0,963.78,766.27
2016,6,15,8,45,876.5,89.0,5.7,14.5,701.0,985.74,779.27
2016,6,15,9,0,890.0,90.0,5.8,15.0,744.0,1004.95,790.35
2016,6,15,9,15,899.5,91.5,5.85,15.0,782.5,1017.78,798.13
2016,6,15,9,30,909.0,93.0,5.9,15.0,821.0,1027.5,803.84
2016,6,15,9,45,912.0,97.0,6.0,15.5,852.5,1030.23,803.52
2016,6,15,10,0,915.0,101.0,6.1,16.0,884.0,1029.59,800.98
2016,6,15,10,15,920.5,102.0,6.15,16.0,911.0,1024.89,796.94
2016,6,15,10,30,926.0,103.0,6.2,16.0,938.0,1016.91,790.73
2016,6,15,10,45,930.5,103.5,6.3,16.0,958.5,1004.18,781.56
2016,6,15,11,0,935.0,104.0,6.4,16.0,979.0,988.24,770.2
2016,6,15,11,15,937.5,105.0,6.45,16.0,992.5,967.78,755.39
2016,6,15,11,30,940.0,106.0,6.5,16.0,1006.0,944.33,738.48
2016,6,15,11,45,942.0,105.5,6.55,16.5,1012.5,916.2,716.82
2016,6,15,12,0,944.0,105.0,6.6,17.0,1019.0,885.45,693.32
2016,6,15,12,15,944.0,105.0,6.6,17.0,1018.0,851.05,668.28
2016,6,15,12,30,944.0,105.0,6.6,17.0,1017.0,814.46,641.56
2016,6,15,12,45,933.5,111.0,6.6,17.0,1006.0,773.22,611.28
2016,6,15,13,0,923.0,117.0,6.6,17.0,995.0,730.69,578.11
2016,6,15,13,15,920.0,116.5,6.55,16.5,979.0,686.76,543.88
2016,6,15,13,30,917.0,116.0,6.5,16.0,963.0,641.51,507.82
2016,6,15,13,45,916.0,112.5,6.5,16.0,941.0,593.89,468.24
2016,6,15,14,0,915.0,109.0,6.5,16.0,919.0,545.15,426.84
2016,6,15,14,15,908.5,107.5,6.45,16.0,890.0,494.5,382.88
2016,6,15,14,30,902.0,106.0,6.4,16.0,861.0,443.6,337.74
2016,6,15,14,45,898.5,101.5,6.35,16.0,827.0,391.47,290.75
2016,6,15,15,0,895.0,97.0,6.3,16.0,793.0,339.23,243.05
2016,6,15,15,15,884.5,95.5,6.2,15.5,752.5,287.5,196.39
2016,6,15,15,30,874.0,94.0,6.1,15.0,712.0,236.7,151.62
2016,6,15,15,45,865.5,89.5,6.1,15.0,669.0,185.21,109.13
2016,6,15,16,0,857.0,85.0,6.1,15.0,626.0,134.85,73.99
2016,6,15,16,15,839.5,82.0,5.95,14.5,578.0,86.5,52.24
2016,6,15,16,30,822.0,79.0,5.8,14.0,530.0,55.34,43.23
2016,6,15,16,45,801.5,75.0,5.7,14.0,480.5,53.86,42.09
2016,6,15,17,0,781.0,71.0,5.6,14.0,431.0,52.25,40.83
2016,6,15,17,15,750.5,67.5,5.4,13.5,380.0,50.83,39.79
2016,6,15,17,30,720.0,64.0,5.2,13.0,329.0,49.35,38.68
2016,6,15,17,45,678.5,59.0,5.05,13.0,278.5,46.52,36.22
2016,6,15,18,0,637.0,54.0,4.9,13.0,228.0,43.6,33.59
2016,6,15,18,15,573.5,48.0,4.5,12.5,180.5,36.28,26.98
2016,6,15,18,30,510.0,42.0,4.1,12.0,133.0,32.55,23.42
2016,6,15,18,45,412.5,33.5,3.75,11.5,92.5,26.46,17.57
2016,6,15,19,0,315.0,25.0,3.4,11.0,52.0,20.19,10.52
2016,6,15,19,15,157.5,12.5,3.15,10.5,26.0,9.94,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,10.0,14.0,12.73,0.0
2016,6,16,5,15,165.0,25.0,0.7,10.5,44.5,155.1,100.15
2016,6,16,5,30,330.0,36.0,0.7,11.0,75.0,284.58,229.34
2016,6,16,5,45,415.5,44.5,0.75,11.5,117.5,365.77,300.8
2016,6,16,6,0,501.0,53.0,0.8,12.0,160.0,453.54,374.02
2016,6,16,6,15,557.5,59.5,0.7,12.5,207.5,522.95,427.62
2016,6,16,6,30,614.0,66.0,0.6,13.0,255.0,595.31,480.01
2016,6,16,6,45,650.5,72.0,0.5,13.5,304.5,653.12,518.74
2016,6,16,7,0,687.0,78.0,0.4,14.0,354.0,711.56,555.97
2016,6,16,7,15,440.0,142.5,0.4,14.0,328.0,585.64,462.0
2016,6,16,7,30,193.0,207.0,0.4,14.0,302.0,414.4,329.28
2016,6,16,7,45,172.5,231.5,0.4,14.5,323.0,425.23,336.62
2016,6,16,8,0,152.0,256.0,0.4,15.0,344.0,434.09,340.51
2016,6,16,8,15,109.0,270.5,0.45,15.5,336.5,388.99,304.25
2016,6,16,8,30,66.0,285.0,0.5,16.0,329.0,360.26,280.38
2016,6,16,8,45,66.5,305.0,0.55,16.5,352.0,379.81,294.08
2016,6,16,9,0,67.0,325.0,0.6,17.0,375.0,398.88,306.88
2016,6,16,9,15,93.5,353.5,0.7,17.0,426.5,453.04,346.98
2016,6,16,9,30,120.0,382.0,0.8,17.0,478.0,524.13,398.07
2016,6,16,9,45,513.5,240.5,0.95,17.5,677.0,795.99,597.87
2016,6,16,10,0,907.0,99.0,1.1,18.0,876.0,1019.63,742.34
2016,6,16,10,15,912.5,100.0,1.25,18.0,902.5,1015.1,738.07
2016,6,16,10,30,918.0,101.0,1.4,18.0,929.0,1007.32,734.93
2016,6,16,10,45,922.5,101.5,1.55,18.5,949.0,994.81,727.32
2016,6,16,11,0,927.0,102.0,1.7,19.0,969.0,979.12,717.58
2016,6,16,11,15,929.5,102.5,1.9,19.0,982.5,958.46,706.44
2016,6,16,11,30,932.0,103.0,2.1,19.0,996.0,934.85,693.06
2016,6,16,11,45,934.0,102.5,2.3,19.5,1002.0,907.06,675.28
2016,6,16,12,0,936.0,102.0,2.5,20.0,1008.0,876.66,655.45
2016,6,16,12,15,936.0,102.0,2.7,20.0,1006.5,842.64,634.06
2016,6,16,12,30,936.0,102.0,2.9,20.0,1005.0,806.43,610.75
2016,6,16,12,45,934.0,101.5,3.1,20.0,996.5,766.31,584.28
2016,6,16,13,0,932.0,101.0,3.3,20.0,988.0,724.47,554.87
2016,6,16,13,15,929.0,100.0,3.45,20.0,972.0,679.99,521.71
2016,6,16,13,30,926.0,99.0,3.6,20.0,956.0,634.17,486.63
2016,6,16,13,45,923.5,97.0,3.8,20.0,934.0,586.67,449.39
2016,6,16,14,0,921.0,95.0,4.0,20.0,912.0,538.15,410.18
2016,6,16,14,15,915.0,94.0,4.1,20.0,883.0,487.98,368.35
2016,6,16,14,30,909.0,93.0,4.2,20.0,854.0,437.48,325.12
2016,6,16,14,45,903.0,90.5,4.35,20.0,819.5,385.74,280.03
2016,6,16,15,0,897.0,88.0,4.5,20.0,785.0,334.09,234.22
2016,6,16,15,15,886.5,86.0,4.55,19.5,745.5,282.01,188.39
2016,6,16,15,30,876.0,84.0,4.6,19.0,706.0,230.86,144.25
2016,6,16,15,45,864.5,81.0,4.7,19.0,662.0,180.0,103.09
2016,6,16,16,0,853.0,78.0,4.8,19.0,618.0,130.57,69.23
2016,6,16,16,15,836.0,76.0,4.8,18.5,571.0,83.21,48.26
2016,6,16,16,30,819.0,74.0,4.8,18.0,524.0,61.41,47.77
2016,6,16,16,45,798.5,70.5,4.8,18.0,474.5,59.28,46.11
2016,6,16,17,0,778.0,67.0,4.8,18.0,425.0,49.28,37.56
2016,6,16,17,15,748.0,63.5,4.65,17.5,375.0,47.75,36.44
2016,6,16,17,30,718.0,60.0,4.5,17.0,325.0,46.14,35.22
2016,6,16,17,45,678.0,55.5,4.4,16.5,275.5,43.62,33.13
2016,6,16,18,0,638.0,51.0,4.3,16.0,226.0,41.01,30.88
2016,6,16,18,15,577.0,45.5,3.95,15.5,179.5,37.37,27.6
2016,6,16,18,30,516.0,40.0,3.6,15.0,133.0,30.87,21.63
2016,6,16,18,45,421.5,32.0,3.25,14.5,92.5,25.16,16.21
2016,6,16,19,0,327.0,24.0,2.9,14.0,52.0,19.27,9.71
2016,6,16,19,15,163.5,12.0,2.65,13.5,26.0,9.49,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.05,11.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.1,12.0,11.0,10.01,0.0
2016,6,17,5,15,94.5,24.0,1.3,12.5,35.5,99.71,61.81
2016,6,17,5,30,189.0,37.0,1.5,13.0,60.0,195.51,156.78
2016,6,17,5,45,227.0,53.5,1.7,13.5,93.0,248.9,205.34
2016,6,17,6,0,265.0,70.0,1.9,14.0,126.0,304.67,253.92
2016,6,17,6,15,288.5,87.0,1.95,14.0,163.0,352.56,294.57
2016,6,17,6,30,312.0,104.0,2.0,14.0,200.0,401.3,334.47
2016,6,17,6,45,322.5,123.0,2.05,14.5,238.0,425.21,352.86
2016,6,17,7,0,333.0,142.0,2.1,15.0,276.0,465.46,383.07
2016,6,17,7,15,556.0,106.0,2.1,15.5,365.0,651.01,525.78
2016,6,17,7,30,779.0,70.0,2.1,16.0,454.0,815.55,641.47
2016,6,17,7,45,797.0,73.5,2.15,16.5,501.5,844.52,657.43
2016,6,17,8,0,815.0,77.0,2.2,17.0,549.0,880.75,679.55
2016,6,17,8,15,507.5,188.5,2.3,17.0,490.5,735.09,574.29
2016,6,17,8,30,200.0,300.0,2.4,17.0,432.0,528.26,414.22
2016,6,17,8,45,199.5,322.0,2.5,17.5,461.0,550.35,430.05
2016,6,17,9,0,199.0,344.0,2.6,18.0,490.0,571.26,443.47
2016,6,17,9,15,182.0,365.0,2.7,18.0,504.0,573.22,443.34
2016,6,17,9,30,165.0,386.0,2.8,18.0,518.0,573.93,442.49
2016,6,17,9,45,184.0,402.0,2.95,18.5,555.0,604.26,463.79
2016,6,17,10,0,203.0,418.0,3.1,19.0,592.0,633.35,483.82
2016,6,17,10,15,155.0,429.5,3.25,19.0,564.5,589.98,450.53
2016,6,17,10,30,107.0,441.0,3.4,19.0,537.0,532.6,407.27
2016,6,17,10,45,76.5,426.0,3.6,19.5,495.5,481.58,368.36
2016,6,17,11,0,46.0,411.0,3.8,20.0,454.0,432.15,330.27
2016,6,17,11,15,54.5,429.0,3.95,20.0,480.5,451.9,345.24
2016,6,17,11,30,63.0,447.0,4.1,20.0,507.0,470.39,358.99
2016,6,17,11,45,57.0,442.5,4.3,20.5,497.5,454.25,346.23
2016,6,17,12,0,51.0,438.0,4.5,21.0,488.0,438.42,333.96
2016,6,17,12,15,35.5,389.0,4.6,21.0,424.0,376.08,287.29
2016,6,17,12,30,20.0,340.0,4.7,21.0,360.0,315.59,241.53
2016,6,17,12,45,98.5,411.0,4.85,21.0,505.5,429.21,329.14
2016,6,17,13,0,177.0,482.0,5.0,21.0,651.0,529.83,404.49
2016,6,17,13,15,129.0,462.5,5.1,20.5,585.0,468.84,358.96
2016,6,17,13,30,81.0,443.0,5.2,20.0,519.0,418.17,321.2
2016,6,17,13,45,47.5,357.5,5.3,20.0,402.0,324.88,250.46
2016,6,17,14,0,14.0,272.0,5.4,20.0,285.0,241.61,186.4
2016,6,17,14,15,15.0,274.0,5.45,19.5,287.5,241.76,187.15
2016,6,17,14,30,16.0,276.0,5.5,19.0,290.0,241.62,187.56
2016,6,17,14,45,70.0,323.0,5.55,19.0,378.5,283.11,219.12
2016,6,17,15,0,124.0,370.0,5.6,19.0,467.0,312.67,240.35
2016,6,17,15,15,90.5,337.5,5.55,18.5,406.5,281.93,217.47
2016,6,17,15,30,57.0,305.0,5.5,18.0,346.0,244.87,190.04
2016,6,17,15,45,434.0,198.0,5.45,18.0,475.0,188.79,129.3
2016,6,17,16,0,811.0,91.0,5.4,18.0,604.0,127.04,68.04
2016,6,17,16,15,793.0,88.0,5.3,17.5,557.5,80.7,46.72
2016,6,17,16,30,775.0,85.0,5.2,17.0,511.0,58.95,45.83
2016,6,17,16,45,483.5,137.5,5.15,17.0,395.0,90.17,73.15
2016,6,17,17,0,192.0,190.0,5.1,17.0,279.0,138.21,114.94
2016,6,17,17,15,96.0,112.5,4.95,16.5,157.0,88.22,72.04
2016,6,17,17,30,0.0,35.0,4.8,16.0,35.0,30.84,21.79
2016,6,17,17,45,0.0,29.5,4.65,15.5,29.5,25.98,17.56
2016,6,17,18,0,0.0,24.0,4.5,15.0,24.0,21.11,13.26
2016,6,17,18,15,0.0,19.0,4.25,14.5,19.0,16.7,9.29
2016,6,17,18,30,0.0,14.0,4.0,14.0,14.0,12.29,5.27
2016,6,17,18,45,0.0,9.5,3.8,13.5,9.5,8.34,1.62
2016,6,17,19,0,0.0,5.0,3.6,13.0,5.0,4.38,0.0
2016,6,17,19,15,0.0,2.5,3.45,12.5,2.5,2.19,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.5,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,18,5,0,125.0,11.0,1.7,11.0,14.0,75.91,0.0
2016,6,18,5,15,260.0,21.0,1.8,11.5,46.0,206.06,132.0
2016,6,18,5,30,395.0,31.0,1.9,12.0,78.0,318.32,257.15
2016,6,18,5,45,479.5,38.5,2.05,12.5,121.5,399.7,330.72
2016,6,18,6,0,564.0,46.0,2.2,13.0,165.0,487.82,405.48
2016,6,18,6,15,619.0,51.0,2.25,13.5,214.0,551.77,456.77
2016,6,18,6,30,674.0,56.0,2.3,14.0,263.0,623.64,511.75
2016,6,18,6,45,712.5,60.5,2.35,14.5,314.5,683.52,555.27
2016,6,18,7,0,751.0,65.0,2.4,15.0,366.0,743.98,597.65
2016,6,18,7,15,779.5,68.0,2.35,15.5,417.5,793.84,630.2
2016,6,18,7,30,808.0,71.0,2.3,16.0,469.0,842.94,661.24
2016,6,18,7,45,829.0,74.0,2.3,16.5,519.0,874.72,679.73
2016,6,18,8,0,850.0,77.0,2.3,17.0,569.0,913.86,703.13
2016,6,18,8,15,866.5,79.5,2.25,17.0,616.5,946.04,722.16
2016,6,18,8,30,883.0,82.0,2.2,17.0,664.0,975.85,739.44
2016,6,18,8,45,896.0,84.0,2.15,17.5,708.5,998.97,750.71
2016,6,18,9,0,909.0,86.0,2.1,18.0,753.0,1019.24,760.06
2016,6,18,9,15,919.0,87.5,2.05,18.5,792.5,1032.88,765.08
2016,6,18,9,30,929.0,89.0,2.0,19.0,832.0,1043.34,768.15
2016,6,18,9,45,933.5,92.5,1.95,19.5,865.0,1047.22,767.1
2016,6,18,10,0,938.0,96.0,1.9,20.0,898.0,1047.67,764.06
2016,6,18,10,15,944.0,97.0,1.85,20.0,926.0,1043.51,759.7
2016,6,18,10,30,950.0,98.0,1.8,20.0,954.0,1035.98,753.39
2016,6,18,10,45,955.5,98.0,1.8,20.5,975.5,1023.57,743.43
2016,6,18,11,0,961.0,98.0,1.8,21.0,997.0,1007.87,731.57
2016,6,18,11,15,964.0,98.5,1.8,21.0,1011.0,987.09,717.99
2016,6,18,11,30,967.0,99.0,1.8,21.0,1025.0,963.23,702.53
2016,6,18,11,45,968.5,99.0,1.8,21.5,1031.5,934.65,682.73
2016,6,18,12,0,970.0,99.0,1.8,22.0,1038.0,903.35,661.23
2016,6,18,12,15,970.5,99.0,1.85,22.0,1037.0,868.71,639.3
2016,6,18,12,30,971.0,99.0,1.9,22.0,1036.0,831.74,615.63
2016,6,18,12,45,971.5,97.0,2.0,22.5,1028.5,790.92,588.38
2016,6,18,13,0,972.0,95.0,2.1,23.0,1021.0,748.12,558.56
2016,6,18,13,15,969.5,94.5,2.15,23.0,1005.0,702.78,525.81
2016,6,18,13,30,967.0,94.0,2.2,23.0,989.0,655.96,491.09
2016,6,18,13,45,963.0,93.5,2.25,23.0,966.5,607.01,453.82
2016,6,18,14,0,959.0,93.0,2.3,23.0,944.0,557.08,414.67
2016,6,18,14,15,954.0,92.0,2.3,23.0,915.0,505.53,372.98
2016,6,18,14,30,949.0,91.0,2.3,23.0,886.0,453.51,329.74
2016,6,18,14,45,940.5,90.0,2.3,23.0,850.5,400.0,284.34
2016,6,18,15,0,932.0,89.0,2.3,23.0,815.0,346.79,238.38
2016,6,18,15,15,922.5,87.5,2.3,22.5,774.5,293.46,192.57
2016,6,18,15,30,913.0,86.0,2.3,22.0,734.0,240.96,148.18
2016,6,18,15,45,898.0,84.5,2.35,22.0,688.5,188.68,106.78
2016,6,18,16,0,883.0,83.0,2.4,22.0,643.0,138.15,72.79
2016,6,18,16,15,866.0,80.5,2.4,21.5,594.5,88.79,50.74
2016,6,18,16,30,849.0,78.0,2.4,21.0,546.0,64.36,49.68
2016,6,18,16,45,825.5,75.5,2.4,21.0,494.5,54.36,41.31
2016,6,18,17,0,802.0,73.0,2.4,21.0,443.0,53.82,41.01
2016,6,18,17,15,771.0,69.0,2.2,20.5,391.5,52.06,39.72
2016,6,18,17,30,740.0,65.0,2.0,20.0,340.0,50.2,38.32
2016,6,18,17,45,697.5,60.5,1.85,19.5,288.5,47.8,36.38
2016,6,18,18,0,655.0,56.0,1.7,19.0,237.0,45.34,34.3
2016,6,18,18,15,591.5,50.0,1.65,18.0,188.5,37.9,27.79
2016,6,18,18,30,528.0,44.0,1.6,17.0,140.0,34.22,24.41
2016,6,18,18,45,430.0,35.5,1.55,16.0,98.0,28.18,18.74
2016,6,18,19,0,332.0,27.0,1.5,15.0,56.0,21.96,11.94
2016,6,18,19,15,166.0,13.5,1.5,14.5,28.0,10.79,0.0
2016,6,18,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,45,69.0,5.5,1.3,11.5,7.5,0.0,0.0
2016,6,19,5,0,138.0,11.0,1.3,12.0,15.0,82.68,0.0
2016,6,19,5,15,277.5,21.5,1.55,12.5,48.0,216.33,136.58
2016,6,19,5,30,417.0,32.0,1.8,13.0,81.0,333.03,267.46
2016,6,19,5,45,501.0,39.0,2.1,14.0,125.5,414.37,340.56
2016,6,19,6,0,585.0,46.0,2.4,15.0,170.0,496.87,410.06
2016,6,19,6,15,638.5,51.5,2.45,15.5,219.5,566.57,465.53
2016,6,19,6,30,692.0,57.0,2.5,16.0,269.0,638.66,520.21
2016,6,19,6,45,568.5,89.5,2.6,17.0,284.5,607.86,494.13
2016,6,19,7,0,445.0,122.0,2.7,18.0,300.0,553.08,449.14
2016,6,19,7,15,631.5,96.5,2.75,18.5,386.5,705.08,562.54
2016,6,19,7,30,818.0,71.0,2.8,19.0,473.0,851.73,664.59
2016,6,19,7,45,837.0,74.0,2.85,19.5,522.5,881.93,681.42
2016,6,19,8,0,856.0,77.0,2.9,20.0,572.0,919.36,704.02
2016,6,19,8,15,871.0,79.5,2.8,20.5,619.0,950.23,720.53
2016,6,19,8,30,886.0,82.0,2.7,21.0,666.0,978.67,735.15
2016,6,19,8,45,896.5,84.5,2.65,21.5,709.0,999.99,745.3
2016,6,19,9,0,907.0,87.0,2.6,22.0,752.0,1018.37,753.54
2016,6,19,9,15,916.5,88.5,2.45,22.5,791.0,1031.52,757.31
2016,6,19,9,30,926.0,90.0,2.3,23.0,830.0,1041.51,759.03
2016,6,19,9,45,939.0,87.5,2.2,23.5,864.5,1047.27,758.67
2016,6,19,10,0,952.0,85.0,2.1,24.0,899.0,1049.79,756.36
2016,6,19,10,15,957.0,86.0,1.95,24.0,926.5,1044.82,750.26
2016,6,19,10,30,962.0,87.0,1.8,24.0,954.0,1036.45,742.17
2016,6,19,10,45,964.5,88.5,1.7,24.5,974.0,1022.81,730.17
2016,6,19,11,0,967.0,90.0,1.6,25.0,994.0,1005.88,716.32
2016,6,19,11,15,969.0,90.5,1.6,25.0,1008.0,984.29,702.54
2016,6,19,11,30,971.0,91.0,1.6,25.0,1022.0,959.64,686.93
2016,6,19,11,45,968.0,94.5,1.65,25.5,1027.0,930.52,667.82
2016,6,19,12,0,965.0,98.0,1.7,26.0,1032.0,898.78,647.02
2016,6,19,12,15,965.0,98.0,1.85,26.0,1031.0,863.96,626.4
2016,6,19,12,30,965.0,98.0,2.0,26.0,1030.0,826.87,603.86
2016,6,19,12,45,953.0,105.0,2.15,26.0,1018.5,784.83,577.54
2016,6,19,13,0,941.0,112.0,2.3,26.0,1007.0,741.53,548.49
2016,6,19,13,15,938.0,111.0,2.4,26.0,991.5,696.59,516.53
2016,6,19,13,30,935.0,110.0,2.5,26.0,976.0,650.31,482.67
2016,6,19,13,45,935.5,106.0,2.7,26.0,954.5,602.42,447.02
2016,6,19,14,0,936.0,102.0,2.9,26.0,933.0,553.25,409.1
2016,6,19,14,15,930.0,101.0,3.0,25.5,904.0,502.3,369.02
2016,6,19,14,30,924.0,100.0,3.1,25.0,875.0,451.0,327.31
2016,6,19,14,45,919.0,97.0,3.25,25.0,840.5,398.42,282.86
2016,6,19,15,0,914.0,94.0,3.4,25.0,806.0,345.83,237.51
2016,6,19,15,15,904.5,92.0,3.5,24.5,766.0,293.03,192.25
2016,6,19,15,30,895.0,90.0,3.6,24.0,726.0,241.05,148.4
2016,6,19,15,45,882.5,87.5,3.7,24.0,681.5,189.31,107.35
2016,6,19,16,0,870.0,85.0,3.8,24.0,637.0,139.07,73.4
2016,6,19,16,15,853.5,82.5,3.8,23.5,589.5,90.35,51.48
2016,6,19,16,30,837.0,80.0,3.8,23.0,542.0,65.57,50.3
2016,6,19,16,45,814.0,77.0,3.85,23.0,491.5,55.29,41.75
2016,6,19,17,0,791.0,74.0,3.9,23.0,441.0,54.45,41.19
2016,6,19,17,15,760.5,70.5,3.75,22.0,389.5,53.11,40.36
2016,6,19,17,30,730.0,67.0,3.6,21.0,338.0,51.72,39.45
2016,6,19,17,45,686.5,62.5,3.45,20.5,287.0,49.38,37.59
2016,6,19,18,0,643.0,58.0,3.3,20.0,236.0,42.97,32.07
2016,6,19,18,15,579.5,51.5,3.15,19.0,187.5,39.05,28.66
2016,6,19,18,30,516.0,45.0,3.0,18.0,139.0,35.01,24.97
2016,6,19,18,45,420.0,36.5,2.9,17.5,97.5,29.01,19.31
2016,6,19,19,0,324.0,28.0,2.8,17.0,56.0,22.85,12.55
2016,6,19,19,15,162.0,14.0,2.8,16.5,28.0,11.22,0.0
2016,6,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,68.0,6.0,2.4,9.5,7.5,0.0,0.0
2016,6,20,5,0,136.0,12.0,2.6,10.0,15.0,82.45,0.0
2016,6,20,5,15,282.5,22.5,2.6,10.5,49.0,219.94,138.6
2016,6,20,5,30,429.0,33.0,2.6,11.0,83.0,341.45,276.94
2016,6,20,5,45,519.5,39.5,2.65,12.0,129.0,427.03,354.24
2016,6,20,6,0,610.0,46.0,2.7,13.0,175.0,514.1,427.46
2016,6,20,6,15,663.5,51.0,2.6,13.5,225.0,584.16,483.13
2016,6,20,6,30,717.0,56.0,2.5,14.0,275.0,656.53,537.62
2016,6,20,6,45,756.5,59.0,2.45,14.5,328.0,716.76,580.54
2016,6,20,7,0,796.0,62.0,2.4,15.0,381.0,777.51,622.05
2016,6,20,7,15,822.5,65.0,2.4,15.5,433.0,818.29,647.99
2016,6,20,7,30,849.0,68.0,2.4,16.0,485.0,866.54,678.64
2016,6,20,7,45,869.0,70.5,2.45,17.0,536.0,906.89,702.06
2016,6,20,8,0,889.0,73.0,2.5,18.0,587.0,945.42,723.77
2016,6,20,8,15,904.0,75.5,2.55,18.5,635.0,977.0,741.79
2016,6,20,8,30,919.0,78.0,2.6,19.0,683.0,1006.05,758.01
2016,6,20,8,45,930.5,79.5,2.65,20.0,727.0,1027.65,767.74
2016,6,20,9,0,942.0,81.0,2.7,21.0,771.0,1046.28,775.55
2016,6,20,9,15,950.5,82.5,2.7,21.5,810.5,1058.76,780.37
2016,6,20,9,30,959.0,84.0,2.7,22.0,850.0,1067.95,783.22
2016,6,20,9,45,955.5,91.0,2.75,22.5,881.0,1067.84,780.75
2016,6,20,10,0,952.0,98.0,2.8,23.0,912.0,1064.1,776.19
2016,6,20,10,15,957.0,99.0,2.75,23.0,939.5,1058.87,771.34
2016,6,20,10,30,962.0,100.0,2.7,23.0,967.0,1050.24,764.47
2016,6,20,10,45,965.5,101.0,2.7,23.5,987.5,1036.78,753.7
2016,6,20,11,0,969.0,102.0,2.7,24.0,1008.0,1020.01,740.98
2016,6,20,11,15,971.0,102.5,2.8,24.0,1021.0,998.13,727.44
2016,6,20,11,30,973.0,103.0,2.9,24.0,1034.0,973.19,711.89
2016,6,20,11,45,974.0,102.5,3.0,24.5,1040.0,943.53,691.81
2016,6,20,12,0,975.0,102.0,3.1,25.0,1046.0,911.19,669.91
2016,6,20,12,15,974.5,102.0,3.25,25.0,1044.5,875.58,647.31
2016,6,20,12,30,974.0,102.0,3.4,25.0,1043.0,837.72,622.89
2016,6,20,12,45,974.5,99.5,3.55,25.0,1034.5,796.38,595.75
2016,6,20,13,0,975.0,97.0,3.7,25.0,1026.0,753.06,565.97
2016,6,20,13,15,972.0,96.5,3.85,24.5,1009.5,707.29,533.52
2016,6,20,13,30,969.0,96.0,4.0,24.0,993.0,660.07,498.95
2016,6,20,13,45,964.0,95.5,4.15,24.0,970.0,610.49,460.57
2016,6,20,14,0,959.0,95.0,4.3,24.0,947.0,560.02,420.38
2016,6,20,14,15,953.5,94.0,4.4,24.0,917.5,508.25,377.98
2016,6,20,14,30,948.0,93.0,4.5,24.0,888.0,456.05,334.12
2016,6,20,14,45,938.5,92.5,4.65,24.0,852.0,402.59,288.33
2016,6,20,15,0,929.0,92.0,4.8,24.0,816.0,349.52,242.04
2016,6,20,15,15,919.0,90.0,4.8,23.5,775.5,295.83,195.44
2016,6,20,15,30,909.0,88.0,4.8,23.0,735.0,243.01,150.4
2016,6,20,15,45,893.5,87.0,4.85,22.5,689.5,191.17,109.19
2016,6,20,16,0,878.0,86.0,4.9,22.0,644.0,141.1,75.28
2016,6,20,16,15,861.0,83.5,4.85,21.5,595.5,91.91,52.74
2016,6,20,16,30,844.0,81.0,4.8,21.0,547.0,66.29,51.34
2016,6,20,16,45,539.0,134.0,4.8,20.5,421.5,86.63,69.08
2016,6,20,17,0,234.0,187.0,4.8,20.0,296.0,129.31,105.99
2016,6,20,17,15,169.5,167.5,4.65,19.5,241.5,123.89,101.86
2016,6,20,17,30,105.0,148.0,4.5,19.0,187.0,110.6,90.89
2016,6,20,17,45,96.0,127.0,4.4,18.5,159.0,96.41,78.94
2016,6,20,18,0,87.0,106.0,4.3,18.0,131.0,81.81,66.37
2016,6,20,18,15,75.5,86.0,4.15,17.0,104.0,67.44,53.84
2016,6,20,18,30,64.0,66.0,4.0,16.0,77.0,52.71,40.69
2016,6,20,18,45,45.0,47.5,3.9,15.5,54.0,38.64,27.8
2016,6,20,19,0,26.0,29.0,3.8,15.0,31.0,24.86,14.34
2016,6,20,19,15,13.0,14.5,3.8,14.5,15.5,12.81,0.0
2016,6,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,10.5,7.0,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,11.0,14.0,72.38,0.0
2016,6,21,5,15,257.5,22.5,2.7,11.5,46.5,205.11,126.63
2016,6,21,5,30,398.0,33.0,2.7,12.0,79.0,322.07,260.31
2016,6,21,5,45,490.5,39.5,2.75,12.5,124.0,407.58,338.02
2016,6,21,6,0,583.0,46.0,2.8,13.0,169.0,494.75,412.42
2016,6,21,6,15,637.0,51.0,2.75,13.5,218.0,564.11,468.09
2016,6,21,6,30,691.0,56.0,2.7,14.0,267.0,635.87,522.85
2016,6,21,6,45,733.0,59.0,2.65,15.0,319.0,697.24,566.11
2016,6,21,7,0,775.0,62.0,2.6,16.0,371.0,759.35,607.93
2016,6,21,7,15,801.5,65.5,2.6,16.5,422.5,808.89,640.44
2016,6,21,7,30,828.0,69.0,2.6,17.0,474.0,848.56,665.07
2016,6,21,7,45,849.0,71.0,2.6,18.0,524.5,888.68,688.22
2016,6,21,8,0,870.0,73.0,2.6,19.0,575.0,927.13,709.62
2016,6,21,8,15,885.0,75.0,2.6,19.5,622.0,957.78,726.66
2016,6,21,8,30,900.0,77.0,2.6,20.0,669.0,985.99,741.93
2016,6,21,8,45,911.5,78.5,2.6,21.0,712.5,1007.44,751.17
2016,6,21,9,0,923.0,80.0,2.6,22.0,756.0,1025.99,758.5
2016,6,21,9,15,931.5,81.5,2.55,22.5,794.5,1038.45,762.84
2016,6,21,9,30,940.0,83.0,2.5,23.0,833.0,1047.69,765.23
2016,6,21,9,45,942.5,87.0,2.5,24.0,865.5,1050.38,762.6
2016,6,21,10,0,945.0,91.0,2.5,25.0,898.0,1049.62,757.98
2016,6,21,10,15,950.0,91.5,2.45,25.5,925.0,1044.13,751.49
2016,6,21,10,30,955.0,92.0,2.4,26.0,952.0,1035.29,743.08
2016,6,21,10,45,957.5,93.5,2.4,26.5,972.0,1021.73,732.42
2016,6,21,11,0,960.0,95.0,2.4,27.0,992.0,1004.9,719.87
2016,6,21,11,15,962.0,95.5,2.4,27.0,1006.0,983.42,705.92
2016,6,21,11,30,964.0,96.0,2.4,27.0,1020.0,958.92,690.1
2016,6,21,11,45,964.0,97.0,2.45,27.5,1025.5,930.22,670.74
2016,6,21,12,0,964.0,98.0,2.5,28.0,1031.0,898.87,649.66
2016,6,21,12,15,963.5,98.0,2.6,28.0,1030.0,863.75,627.69
2016,6,21,12,30,963.0,98.0,2.7,28.0,1029.0,826.39,604.0
2016,6,21,12,45,957.5,100.5,2.85,28.0,1019.0,785.42,577.87
2016,6,21,13,0,952.0,103.0,3.0,28.0,1009.0,742.83,549.17
2016,6,21,13,15,948.5,102.5,3.15,28.0,993.0,697.66,516.93
2016,6,21,13,30,945.0,102.0,3.3,28.0,977.0,651.15,482.77
2016,6,21,13,45,940.5,100.5,3.45,28.0,954.0,602.11,445.79
2016,6,21,14,0,936.0,99.0,3.6,28.0,931.0,552.2,407.01
2016,6,21,14,15,930.0,98.0,3.75,27.5,901.5,501.3,367.02
2016,6,21,14,30,924.0,97.0,3.9,27.0,872.0,450.05,325.4
2016,6,21,14,45,916.0,95.5,4.1,27.0,837.0,397.56,281.14
2016,6,21,15,0,908.0,94.0,4.3,27.0,802.0,345.34,236.26
2016,6,21,15,15,897.5,92.0,4.45,26.5,762.0,292.59,191.26
2016,6,21,15,30,887.0,90.0,4.6,26.0,722.0,240.77,147.74
2016,6,21,15,45,874.0,88.0,4.75,25.5,677.5,189.69,107.53
2016,6,21,16,0,861.0,86.0,4.9,25.0,633.0,140.16,74.14
2016,6,21,16,15,844.0,83.5,5.0,24.0,585.5,91.83,52.16
2016,6,21,16,30,827.0,81.0,5.1,23.0,538.0,56.62,42.7
2016,6,21,16,45,805.0,77.5,5.2,22.5,488.0,55.53,42.04
2016,6,21,17,0,783.0,74.0,5.3,22.0,438.0,54.34,41.26
2016,6,21,17,15,752.5,70.5,5.3,21.0,387.0,53.01,40.44
2016,6,21,17,30,722.0,67.0,5.3,20.0,336.0,51.62,39.53
2016,6,21,17,45,680.0,62.0,5.3,19.5,285.5,48.88,37.3
2016,6,21,18,0,638.0,57.0,5.3,19.0,235.0,42.12,31.46
2016,6,21,18,15,576.0,51.0,5.15,18.0,187.0,38.58,28.37
2016,6,21,18,30,514.0,45.0,5.0,17.0,139.0,34.96,25.03
2016,6,21,18,45,416.5,36.5,4.85,16.0,98.0,28.96,19.4
2016,6,21,19,0,319.0,28.0,4.7,15.0,57.0,22.79,12.72
2016,6,21,19,15,159.5,14.0,4.65,14.5,28.5,11.19,0.0
2016,6,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.0,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,10.0,15.0,77.02,0.0
2016,6,22,5,15,272.5,22.0,4.3,10.5,48.0,212.56,129.91
2016,6,22,5,30,419.0,32.0,4.3,11.0,81.0,333.51,271.54
2016,6,22,5,45,504.0,39.5,4.3,11.5,125.5,416.19,348.29
2016,6,22,6,0,589.0,47.0,4.3,12.0,170.0,505.55,425.65
2016,6,22,6,15,643.5,52.0,4.3,12.5,220.0,569.8,478.48
2016,6,22,6,30,698.0,57.0,4.3,13.0,270.0,642.24,535.24
2016,6,22,6,45,502.0,101.0,4.3,13.5,268.5,559.83,468.14
2016,6,22,7,0,306.0,145.0,4.3,14.0,267.0,446.12,372.3
2016,6,22,7,15,565.5,108.5,4.3,14.5,371.5,661.33,544.19
2016,6,22,7,30,825.0,72.0,4.3,15.0,476.0,858.53,688.42
2016,6,22,7,45,845.5,74.5,4.35,15.5,526.0,889.7,706.53
2016,6,22,8,0,866.0,77.0,4.4,16.0,576.0,928.19,730.79
2016,6,22,8,15,881.0,79.5,4.4,16.5,623.5,959.35,749.04
2016,6,22,8,30,896.0,82.0,4.4,17.0,671.0,988.05,765.42
2016,6,22,8,45,909.0,83.0,4.45,17.5,715.0,1010.28,777.68
2016,6,22,9,0,922.0,84.0,4.5,18.0,759.0,1029.66,788.02
2016,6,22,9,15,930.5,85.5,4.55,18.5,798.0,1042.07,793.66
2016,6,22,9,30,939.0,87.0,4.6,19.0,837.0,1051.26,797.26
2016,6,22,9,45,946.5,88.0,4.65,19.5,870.5,1055.58,797.69
2016,6,22,10,0,954.0,89.0,4.7,20.0,904.0,1056.53,796.02
2016,6,22,10,15,959.0,90.0,4.75,20.0,931.0,1051.58,792.09
2016,6,22,10,30,964.0,91.0,4.8,20.0,958.0,1043.24,786.04
2016,6,22,10,45,967.5,91.5,4.9,20.0,979.0,1029.54,776.92
2016,6,22,11,0,971.0,92.0,5.0,20.0,1000.0,1012.55,765.63
2016,6,22,11,15,973.5,92.5,5.05,20.0,1013.5,991.41,751.14
2016,6,22,11,30,976.0,93.0,5.1,20.0,1027.0,967.16,734.55
2016,6,22,11,45,977.0,93.0,5.2,20.5,1033.5,938.18,713.61
2016,6,22,12,0,978.0,93.0,5.3,21.0,1040.0,906.48,690.75
2016,6,22,12,15,978.5,93.0,5.35,21.0,1039.5,871.81,666.8
