Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,30,979.0,93.0,5.4,21.0,1039.0,834.79,641.05
2016,6,22,12,45,971.0,97.5,5.5,21.0,1029.0,793.2,612.08
2016,6,22,13,0,963.0,102.0,5.6,21.0,1019.0,750.07,580.68
2016,6,22,13,15,960.5,101.5,5.6,20.5,1003.5,705.1,546.87
2016,6,22,13,30,958.0,101.0,5.6,20.0,988.0,658.67,511.08
2016,6,22,13,45,953.0,100.5,5.7,20.0,965.0,609.57,471.6
2016,6,22,14,0,948.0,100.0,5.8,20.0,942.0,559.59,430.39
2016,6,22,14,15,942.0,99.0,5.8,20.0,913.0,508.09,386.75
2016,6,22,14,30,936.0,98.0,5.8,20.0,884.0,456.22,341.76
2016,6,22,14,45,928.5,96.5,5.85,20.0,849.0,403.28,295.07
2016,6,22,15,0,921.0,95.0,5.9,20.0,814.0,350.54,247.86
2016,6,22,15,15,911.0,93.0,5.9,19.5,773.5,297.22,200.58
2016,6,22,15,30,901.0,91.0,5.9,19.0,733.0,244.76,154.92
2016,6,22,15,45,888.5,88.5,5.9,19.0,688.0,192.65,112.26
2016,6,22,16,0,876.0,86.0,5.9,19.0,643.0,142.03,76.87
2016,6,22,16,15,858.5,83.5,5.85,18.5,594.5,92.89,53.69
2016,6,22,16,30,841.0,81.0,5.8,18.0,546.0,66.25,51.94
2016,6,22,16,45,819.0,77.5,5.75,17.5,495.5,55.64,43.02
2016,6,22,17,0,797.0,74.0,5.7,17.0,445.0,54.44,42.22
2016,6,22,17,15,766.0,70.5,5.65,16.5,393.0,53.09,41.28
2016,6,22,17,30,735.0,67.0,5.6,16.0,341.0,51.69,40.26
2016,6,22,17,45,691.0,62.5,5.55,15.5,289.5,49.35,38.35
2016,6,22,18,0,647.0,58.0,5.5,15.0,238.0,42.93,32.72
2016,6,22,18,15,584.0,52.0,5.4,14.5,189.5,39.42,29.54
2016,6,22,18,30,521.0,46.0,5.3,14.0,141.0,35.82,26.12
2016,6,22,18,45,419.0,37.5,5.2,13.5,99.0,29.84,20.4
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,23.7,13.63
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,11.63,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,3.6,10.0,14.0,79.69,0.0
2016,6,23,5,15,279.5,21.0,3.6,10.5,47.0,214.76,128.48
2016,6,23,5,30,426.0,31.0,3.6,11.0,80.0,336.25,272.91
2016,6,23,5,45,516.5,37.5,3.65,11.5,125.5,415.28,346.84
2016,6,23,6,0,607.0,44.0,3.7,12.0,171.0,508.44,426.66
2016,6,23,6,15,661.0,49.0,3.7,12.5,221.0,578.58,483.82
2016,6,23,6,30,715.0,54.0,3.7,13.0,271.0,651.17,540.19
2016,6,23,6,45,754.5,57.5,3.75,13.5,323.5,711.97,585.21
2016,6,23,7,0,794.0,61.0,3.8,14.0,376.0,773.35,629.01
2016,6,23,7,15,820.0,64.0,3.8,14.5,428.0,813.73,655.6
2016,6,23,7,30,846.0,67.0,3.8,15.0,480.0,861.56,687.02
2016,6,23,7,45,866.5,69.0,3.8,16.0,531.0,901.76,710.83
2016,6,23,8,0,887.0,71.0,3.8,17.0,582.0,940.2,732.86
2016,6,23,8,15,901.5,73.0,3.8,17.5,629.5,970.8,750.39
2016,6,23,8,30,916.0,75.0,3.8,18.0,677.0,998.88,766.06
2016,6,23,8,45,927.5,76.5,3.8,18.5,720.5,1020.64,777.32
2016,6,23,9,0,939.0,78.0,3.8,19.0,764.0,1039.45,786.6
2016,6,23,9,15,946.5,79.5,3.8,19.5,802.5,1051.11,791.14
2016,6,23,9,30,954.0,81.0,3.8,20.0,841.0,1059.5,793.64
2016,6,23,9,45,954.5,85.0,3.85,20.5,872.5,1060.3,791.61
2016,6,23,10,0,955.0,89.0,3.9,21.0,904.0,1057.62,787.48
2016,6,23,10,15,959.0,90.0,3.95,21.0,930.5,1051.72,782.91
2016,6,23,10,30,963.0,91.0,4.0,21.0,957.0,1042.44,776.24
2016,6,23,10,45,964.5,92.0,4.1,21.5,976.5,1027.39,764.7
2016,6,23,11,0,966.0,93.0,4.2,22.0,996.0,1009.1,751.13
2016,6,23,11,15,967.0,93.0,4.3,22.0,1008.0,986.21,735.99
2016,6,23,11,30,968.0,93.0,4.4,22.0,1020.0,960.34,718.84
2016,6,23,11,45,968.5,93.0,4.55,22.5,1025.5,931.19,698.57
2016,6,23,12,0,969.0,93.0,4.7,23.0,1031.0,899.36,676.54
2016,6,23,12,15,968.0,93.0,4.85,23.0,1029.5,863.83,653.09
2016,6,23,12,30,967.0,93.0,5.0,23.0,1028.0,826.06,627.81
2016,6,23,12,45,964.0,93.5,5.2,23.0,1018.5,785.2,600.24
2016,6,23,13,0,961.0,94.0,5.4,23.0,1009.0,742.56,570.2
2016,6,23,13,15,958.0,93.5,5.55,22.5,993.5,697.48,537.15
2016,6,23,13,30,955.0,93.0,5.7,22.0,978.0,650.98,501.99
2016,6,23,13,45,952.0,91.5,5.85,22.0,955.5,602.43,463.26
2016,6,23,14,0,949.0,90.0,6.0,22.0,933.0,552.83,422.63
2016,6,23,14,15,943.5,89.0,6.05,21.5,904.5,501.63,380.22
2016,6,23,14,30,938.0,88.0,6.1,21.0,876.0,449.99,336.23
2016,6,23,14,45,933.0,85.5,6.2,21.0,841.5,397.18,289.65
2016,6,23,15,0,928.0,83.0,6.3,21.0,807.0,344.33,242.3
2016,6,23,15,15,918.0,81.5,6.3,20.5,767.0,291.13,195.07
2016,6,23,15,30,908.0,80.0,6.3,20.0,727.0,238.79,149.47
2016,6,23,15,45,897.0,77.0,6.3,20.0,682.5,186.29,106.42
2016,6,23,16,0,886.0,74.0,6.3,20.0,638.0,135.16,70.55
2016,6,23,16,15,869.0,72.0,6.2,19.5,590.0,86.01,47.41
2016,6,23,16,30,852.0,70.0,6.1,19.0,542.0,59.0,45.48
2016,6,23,16,45,830.5,67.5,6.05,18.5,491.5,57.48,44.43
2016,6,23,17,0,809.0,65.0,6.0,18.0,441.0,55.85,43.27
2016,6,23,17,15,780.0,61.5,5.85,17.5,390.0,46.38,35.21
2016,6,23,17,30,751.0,58.0,5.7,17.0,339.0,44.69,33.92
2016,6,23,17,45,708.5,54.5,5.6,16.5,288.0,42.86,32.45
2016,6,23,18,0,666.0,51.0,5.5,16.0,237.0,41.02,30.88
2016,6,23,18,15,606.5,45.5,5.3,15.5,189.0,37.36,27.59
2016,6,23,18,30,547.0,40.0,5.1,15.0,141.0,33.62,24.08
2016,6,23,18,45,447.5,33.0,4.9,14.5,99.0,25.96,16.94
2016,6,23,19,0,348.0,26.0,4.7,14.0,57.0,20.98,11.38
2016,6,23,19,15,174.0,13.0,4.65,13.5,28.5,10.3,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,64.0,5.5,3.35,10.0,6.5,0.0,0.0
2016,6,24,5,0,128.0,11.0,3.5,10.0,13.0,76.97,0.0
2016,6,24,5,15,276.0,21.0,3.5,10.5,46.0,212.15,123.78
2016,6,24,5,30,424.0,31.0,3.5,11.0,79.0,334.75,271.28
2016,6,24,5,45,508.5,38.0,3.5,11.5,124.0,416.41,347.17
2016,6,24,6,0,593.0,45.0,3.5,12.0,169.0,499.4,418.94
2016,6,24,6,15,648.5,50.5,3.4,12.5,219.0,570.82,476.92
2016,6,24,6,30,704.0,56.0,3.3,13.0,269.0,644.81,533.97
2016,6,24,6,45,740.0,60.5,3.25,13.5,321.0,703.79,577.03
2016,6,24,7,0,776.0,65.0,3.2,14.0,373.0,763.11,618.65
2016,6,24,7,15,803.5,68.0,3.05,14.5,425.0,812.98,651.19
2016,6,24,7,30,831.0,71.0,2.9,15.0,477.0,852.97,675.47
2016,6,24,7,45,850.0,74.5,2.8,16.0,527.0,893.3,698.34
2016,6,24,8,0,869.0,78.0,2.7,17.0,577.0,931.79,719.18
2016,6,24,8,15,884.5,80.0,2.65,17.5,625.0,962.91,736.23
2016,6,24,8,30,900.0,82.0,2.6,18.0,673.0,991.61,751.45
2016,6,24,8,45,910.5,84.5,2.6,18.5,716.5,1013.29,762.33
2016,6,24,9,0,921.0,87.0,2.6,19.0,760.0,1032.01,771.3
2016,6,24,9,15,930.0,88.5,2.6,19.5,799.0,1044.94,776.51
2016,6,24,9,30,939.0,90.0,2.6,20.0,838.0,1054.66,779.77
2016,6,24,9,45,947.0,91.0,2.6,20.5,872.0,1059.51,780.01
2016,6,24,10,0,955.0,92.0,2.6,21.0,906.0,1060.97,778.25
2016,6,24,10,15,960.0,93.0,2.65,21.5,933.5,1056.04,773.06
2016,6,24,10,30,965.0,94.0,2.7,22.0,961.0,1047.69,765.88
2016,6,24,10,45,968.0,94.5,2.75,22.5,981.5,1033.51,755.08
2016,6,24,11,0,971.0,95.0,2.8,23.0,1002.0,1016.05,742.32
2016,6,24,11,15,973.0,95.5,2.85,23.5,1015.5,994.45,726.98
2016,6,24,11,30,975.0,96.0,2.9,24.0,1029.0,969.78,709.72
2016,6,24,11,45,976.0,96.0,3.0,24.5,1035.5,940.82,690.07
2016,6,24,12,0,977.0,96.0,3.1,25.0,1042.0,909.14,668.59
2016,6,24,12,15,976.5,96.5,3.2,25.0,1041.0,874.14,646.06
2016,6,24,12,30,976.0,97.0,3.3,25.0,1040.0,836.84,621.77
2016,6,24,12,45,967.0,101.5,3.45,25.0,1029.5,794.59,594.06
2016,6,24,13,0,958.0,106.0,3.6,25.0,1019.0,750.88,563.89
2016,6,24,13,15,955.5,105.5,3.7,25.0,1003.5,706.1,531.03
2016,6,24,13,30,953.0,105.0,3.8,25.0,988.0,659.87,496.26
2016,6,24,13,45,949.0,104.0,3.9,25.0,965.5,611.12,458.7
2016,6,24,14,0,945.0,103.0,4.0,25.0,943.0,561.42,419.34
2016,6,24,14,15,939.0,101.5,4.05,25.0,914.0,509.66,377.25
2016,6,24,14,30,933.0,100.0,4.1,25.0,885.0,457.53,333.75
2016,6,24,14,45,925.0,99.0,4.15,25.0,849.5,404.9,288.86
2016,6,24,15,0,917.0,98.0,4.2,25.0,814.0,352.51,243.4
2016,6,24,15,15,907.0,96.0,4.25,24.5,774.0,299.34,197.65
2016,6,24,15,30,897.0,94.0,4.3,24.0,734.0,247.03,153.34
2016,6,24,15,45,883.5,92.0,4.35,24.0,689.0,195.25,112.01
2016,6,24,16,0,870.0,90.0,4.4,24.0,644.0,145.05,77.66
2016,6,24,16,15,853.0,87.0,4.4,23.5,595.5,95.8,54.59
2016,6,24,16,30,836.0,84.0,4.4,23.0,547.0,58.72,44.48
2016,6,24,16,45,812.5,81.0,4.45,22.5,496.5,58.05,44.18
2016,6,24,17,0,789.0,78.0,4.5,22.0,446.0,57.32,43.82
2016,6,24,17,15,758.0,74.0,4.5,21.0,394.0,55.71,42.77
2016,6,24,17,30,727.0,70.0,4.5,20.0,342.0,54.03,41.63
2016,6,24,17,45,683.0,65.5,4.55,19.5,290.5,51.79,39.85
2016,6,24,18,0,639.0,61.0,4.6,19.0,239.0,45.22,34.18
2016,6,24,18,15,574.0,54.5,4.6,18.0,190.5,41.4,30.85
2016,6,24,18,30,509.0,48.0,4.6,17.0,142.0,37.47,27.24
2016,6,24,18,45,408.0,38.5,4.65,16.0,99.5,30.68,20.9
2016,6,24,19,0,307.0,29.0,4.7,15.0,57.0,23.66,13.51
2016,6,24,19,15,153.5,14.5,4.7,14.5,28.5,11.61,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,51.5,5.0,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,103.0,10.0,1.2,12.0,13.0,62.9,0.0
2016,6,25,5,15,249.0,21.0,1.45,12.5,45.0,196.14,109.52
2016,6,25,5,30,395.0,32.0,1.7,13.0,77.0,317.93,253.72
2016,6,25,5,45,485.0,39.5,2.0,13.5,121.5,402.72,330.92
2016,6,25,6,0,575.0,47.0,2.3,14.0,166.0,494.66,409.25
2016,6,25,6,15,631.0,52.5,2.3,14.5,216.0,559.91,461.39
2016,6,25,6,30,687.0,58.0,2.3,15.0,266.0,633.72,517.49
2016,6,25,6,45,727.0,62.0,2.3,16.0,318.0,694.77,560.35
2016,6,25,7,0,767.0,66.0,2.3,17.0,370.0,756.43,601.74
2016,6,25,7,15,795.0,69.5,2.35,17.5,422.0,807.16,635.18
2016,6,25,7,30,823.0,73.0,2.4,18.0,474.0,857.06,667.19
2016,6,25,7,45,844.5,75.5,2.5,19.0,524.5,889.18,685.23
2016,6,25,8,0,866.0,78.0,2.6,20.0,575.0,928.67,708.14
2016,6,25,8,15,881.5,80.5,2.65,20.5,623.0,960.4,726.25
2016,6,25,8,30,897.0,83.0,2.7,21.0,671.0,989.69,742.64
2016,6,25,8,45,909.5,84.5,2.8,22.0,715.5,1012.14,753.41
2016,6,25,9,0,922.0,86.0,2.9,23.0,760.0,1031.72,762.31
2016,6,25,9,15,931.5,88.0,2.95,23.5,799.5,1045.8,768.68
2016,6,25,9,30,941.0,90.0,3.0,24.0,839.0,1056.65,773.09
2016,6,25,9,45,943.0,94.0,3.05,24.5,871.5,1058.84,772.04
2016,6,25,10,0,945.0,98.0,3.1,25.0,904.0,1057.57,768.98
2016,6,25,10,15,950.5,99.0,3.15,25.5,931.5,1053.12,764.06
2016,6,25,10,30,956.0,100.0,3.2,26.0,959.0,1045.28,757.12
2016,6,25,10,45,959.5,101.0,3.25,26.5,980.0,1032.13,746.92
2016,6,25,11,0,963.0,102.0,3.3,27.0,1001.0,1015.68,734.75
2016,6,25,11,15,965.5,102.5,3.4,27.0,1015.0,994.59,721.5
2016,6,25,11,30,968.0,103.0,3.5,27.0,1029.0,970.42,706.25
2016,6,25,11,45,968.5,103.5,3.6,27.0,1035.5,941.55,687.86
2016,6,25,12,0,969.0,104.0,3.7,27.0,1042.0,910.0,667.61
2016,6,25,12,15,968.5,104.0,3.8,27.0,1041.0,874.69,644.69
2016,6,25,12,30,968.0,104.0,3.9,27.0,1040.0,837.13,620.07
2016,6,25,12,45,968.5,102.5,4.05,27.0,1032.0,796.93,593.61
2016,6,25,13,0,969.0,101.0,4.2,27.0,1024.0,754.75,564.55
2016,6,25,13,15,966.0,100.5,4.3,27.0,1008.5,709.25,531.14
2016,6,25,13,30,963.0,100.0,4.4,27.0,993.0,662.31,495.85
2016,6,25,13,45,958.5,99.5,4.55,27.0,970.0,613.28,458.3
2016,6,25,14,0,954.0,99.0,4.7,27.0,947.0,563.31,419.01
2016,6,25,14,15,948.0,98.0,4.75,26.5,917.5,511.53,377.71
2016,6,25,14,30,942.0,97.0,4.8,26.0,888.0,459.35,334.81
2016,6,25,14,45,934.5,95.5,4.9,26.0,853.0,406.1,289.4
2016,6,25,15,0,927.0,94.0,5.0,26.0,818.0,353.03,243.34
2016,6,25,15,15,917.0,92.0,5.0,25.5,777.5,299.36,197.08
2016,6,25,15,30,907.0,90.0,5.0,25.0,737.0,246.55,152.28
2016,6,25,15,45,894.0,88.0,5.05,24.5,692.0,194.35,110.78
2016,6,25,16,0,881.0,86.0,5.1,24.0,647.0,143.69,76.17
2016,6,25,16,15,864.0,83.5,5.1,23.5,598.5,94.22,52.97
2016,6,25,16,30,847.0,81.0,5.1,23.0,550.0,66.29,50.91
2016,6,25,16,45,825.0,77.5,5.1,23.0,499.5,55.65,42.05
2016,6,25,17,0,803.0,74.0,5.1,23.0,449.0,54.45,41.18
2016,6,25,17,15,773.0,70.5,4.95,22.0,397.0,53.11,40.35
2016,6,25,17,30,743.0,67.0,4.8,21.0,345.0,51.71,39.44
2016,6,25,17,45,701.0,62.0,4.7,20.5,293.5,48.95,37.2
2016,6,25,18,0,659.0,57.0,4.6,20.0,242.0,46.1,34.8
2016,6,25,18,15,596.5,51.0,4.4,19.0,193.0,38.62,28.28
2016,6,25,18,30,534.0,45.0,4.2,18.0,144.0,34.97,24.95
2016,6,25,18,45,435.0,36.5,4.05,17.0,101.5,28.96,19.34
2016,6,25,19,0,336.0,28.0,3.9,16.0,59.0,22.77,12.75
2016,6,25,19,15,168.0,14.0,3.9,15.5,29.5,11.17,0.0
2016,6,25,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,10.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,11.0,12.0,63.34,0.0
2016,6,26,5,15,245.0,21.0,2.9,11.5,43.5,193.2,104.89
2016,6,26,5,30,386.0,32.0,2.9,12.0,75.0,312.14,250.93
2016,6,26,5,45,473.0,39.5,2.9,12.5,118.5,394.52,326.97
2016,6,26,6,0,560.0,47.0,2.9,13.0,162.0,483.8,403.64
2016,6,26,6,15,615.5,52.5,2.8,13.5,211.0,553.08,459.51
2016,6,26,6,30,671.0,58.0,2.7,14.0,260.0,620.85,511.36
2016,6,26,6,45,709.5,62.0,2.65,15.0,311.0,680.13,553.42
2016,6,26,7,0,748.0,66.0,2.6,16.0,362.0,739.96,593.94
2016,6,26,7,15,776.0,69.5,2.5,16.5,413.0,790.14,626.56
2016,6,26,7,30,804.0,73.0,2.4,17.0,464.0,839.55,657.51
2016,6,26,7,45,825.0,76.0,2.35,18.0,514.0,871.42,674.38
2016,6,26,8,0,846.0,79.0,2.3,19.0,564.0,910.68,696.0
2016,6,26,8,15,861.5,81.5,2.3,19.5,611.0,942.06,713.51
2016,6,26,8,30,877.0,84.0,2.3,20.0,658.0,971.08,729.29
2016,6,26,8,45,889.0,85.5,2.3,21.0,701.0,992.82,738.72
2016,6,26,9,0,901.0,87.0,2.3,22.0,744.0,1011.75,746.31
2016,6,26,9,15,910.0,89.0,2.3,22.5,782.5,1025.25,751.84
2016,6,26,9,30,919.0,91.0,2.3,23.0,821.0,1035.59,755.47
2016,6,26,9,45,928.0,91.0,2.35,24.0,855.0,1040.43,754.81
2016,6,26,10,0,937.0,91.0,2.4,25.0,889.0,1042.0,752.24
2016,6,26,10,15,941.5,92.0,2.4,25.0,916.0,1036.84,747.95
2016,6,26,10,30,946.0,93.0,2.4,25.0,943.0,1028.34,741.74
2016,6,26,10,45,948.5,94.5,2.45,25.5,963.0,1015.1,731.75
2016,6,26,11,0,951.0,96.0,2.5,26.0,983.0,998.61,719.84
2016,6,26,11,15,953.0,96.5,2.55,26.5,996.5,977.5,705.07
2016,6,26,11,30,955.0,97.0,2.6,27.0,1010.0,953.37,688.45
2016,6,26,11,45,954.0,98.0,2.65,27.5,1015.5,924.2,668.61
2016,6,26,12,0,953.0,99.0,2.7,28.0,1021.0,892.44,647.1
2016,6,26,12,15,952.5,99.0,2.8,28.0,1020.0,857.8,625.23
2016,6,26,12,30,952.0,99.0,2.9,28.0,1019.0,820.93,601.65
2016,6,26,12,45,940.0,105.5,3.05,28.0,1007.5,779.07,574.7
2016,6,26,13,0,928.0,112.0,3.2,28.0,996.0,735.98,545.26
2016,6,26,13,15,925.0,111.5,3.35,28.0,980.5,692.1,513.78
2016,6,26,13,30,922.0,111.0,3.5,28.0,965.0,646.87,480.43
2016,6,26,13,45,917.5,110.0,3.7,28.0,942.5,599.23,444.49
2016,6,26,14,0,913.0,109.0,3.9,28.0,920.0,550.72,406.77
2016,6,26,14,15,906.5,107.5,4.05,27.5,891.0,500.23,367.1
2016,6,26,14,30,900.0,106.0,4.2,27.0,862.0,449.47,325.89
2016,6,26,14,45,891.5,104.5,4.4,27.0,827.5,397.9,282.4
2016,6,26,15,0,883.0,103.0,4.6,27.0,793.0,346.65,238.44
2016,6,26,15,15,872.0,101.0,4.7,26.5,753.5,294.92,194.29
2016,6,26,15,30,861.0,99.0,4.8,26.0,714.0,244.15,151.6
2016,6,26,15,45,846.5,97.0,4.9,26.0,669.5,194.01,111.82
2016,6,26,16,0,832.0,95.0,5.0,26.0,625.0,136.11,71.32
2016,6,26,16,15,814.0,92.0,5.05,25.5,578.0,88.44,48.77
2016,6,26,16,30,796.0,89.0,5.1,25.0,531.0,61.76,46.67
2016,6,26,16,45,772.0,85.5,5.15,24.5,481.0,60.9,46.22
2016,6,26,17,0,748.0,82.0,5.2,24.0,431.0,59.96,45.7
2016,6,26,17,15,717.0,77.5,5.15,23.0,380.5,58.12,44.47
2016,6,26,17,30,686.0,73.0,5.1,22.0,330.0,51.18,38.81
2016,6,26,17,45,643.5,67.5,5.05,21.5,280.5,48.55,36.7
2016,6,26,18,0,601.0,62.0,5.0,21.0,231.0,45.81,34.39
2016,6,26,18,15,538.0,55.0,4.9,20.0,184.0,41.64,30.79
2016,6,26,18,30,475.0,48.0,4.8,19.0,137.0,37.34,26.88
2016,6,26,18,45,382.0,38.5,4.75,18.5,96.5,30.6,20.6
2016,6,26,19,0,289.0,29.0,4.7,18.0,56.0,23.61,13.29
2016,6,26,19,15,144.5,14.5,4.7,17.5,28.0,11.6,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,50.0,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,27,5,0,100.0,10.0,2.2,12.0,11.0,61.17,0.0
2016,6,27,5,15,239.0,20.5,2.2,12.5,42.0,188.52,97.55
2016,6,27,5,30,378.0,31.0,2.2,13.0,73.0,305.74,243.91
2016,6,27,5,45,463.5,39.0,2.2,13.5,116.0,387.28,318.68
2016,6,27,6,0,549.0,47.0,2.2,14.0,159.0,475.75,393.97
2016,6,27,6,15,605.0,52.5,2.2,14.5,207.5,544.94,449.43
2016,6,27,6,30,661.0,58.0,2.2,15.0,256.0,612.66,501.05
2016,6,27,6,45,699.0,62.5,2.2,16.0,306.5,671.83,542.85
2016,6,27,7,0,737.0,67.0,2.2,17.0,357.0,731.58,583.18
2016,6,27,7,15,765.0,70.5,2.15,17.5,408.0,781.46,615.54
2016,6,27,7,30,793.0,74.0,2.1,18.0,459.0,830.59,646.36
2016,6,27,7,45,814.0,77.0,2.05,19.0,508.5,871.51,669.3
2016,6,27,8,0,835.0,80.0,2.0,20.0,558.0,901.23,684.0
2016,6,27,8,15,851.0,82.5,2.05,21.0,605.0,932.91,700.85
2016,6,27,8,30,867.0,85.0,2.1,22.0,652.0,962.27,715.88
2016,6,27,8,45,879.5,87.5,2.15,23.0,695.5,985.62,726.82
2016,6,27,9,0,892.0,90.0,2.2,24.0,739.0,1006.14,735.91
2016,6,27,9,15,901.5,91.5,2.3,24.5,778.0,1019.5,742.42
2016,6,27,9,30,911.0,93.0,2.4,25.0,817.0,1029.75,747.08
2016,6,27,9,45,908.5,100.0,2.5,26.0,848.0,1030.8,744.5
2016,6,27,10,0,906.0,107.0,2.6,27.0,879.0,1028.37,739.91
2016,6,27,10,15,912.0,108.5,2.65,27.5,906.5,1025.17,735.95
2016,6,27,10,30,918.0,110.0,2.7,28.0,934.0,1018.67,730.03
2016,6,27,10,45,922.5,110.5,2.8,28.5,955.0,1006.41,721.06
2016,6,27,11,0,927.0,111.0,2.9,29.0,976.0,990.96,710.15
2016,6,27,11,15,930.0,112.0,2.95,29.0,990.0,971.46,697.73
2016,6,27,11,30,933.0,113.0,3.0,29.0,1004.0,948.93,683.41
2016,6,27,11,45,934.5,113.0,3.05,29.5,1011.0,921.28,664.44
2016,6,27,12,0,936.0,113.0,3.1,30.0,1018.0,891.01,643.8
2016,6,27,12,15,936.0,113.0,3.2,30.0,1017.5,857.07,622.27
2016,6,27,12,30,936.0,113.0,3.3,30.0,1017.0,820.93,599.09
2016,6,27,12,45,938.5,110.0,3.45,30.0,1010.0,782.08,574.08
2016,6,27,13,0,941.0,107.0,3.6,30.0,1003.0,741.18,546.28
2016,6,27,13,15,938.0,106.5,3.7,30.0,987.5,696.81,514.31
2016,6,27,13,30,935.0,106.0,3.8,30.0,972.0,651.06,480.52
2016,6,27,13,45,931.5,105.0,3.95,30.0,950.0,603.42,444.59
2016,6,27,14,0,928.0,104.0,4.1,30.0,928.0,554.8,406.85
2016,6,27,14,15,922.0,102.5,4.2,29.5,899.5,503.85,366.96
2016,6,27,14,30,916.0,101.0,4.3,29.0,871.0,452.55,325.53
2016,6,27,14,45,908.5,99.0,4.4,29.0,836.5,400.19,281.58
2016,6,27,15,0,901.0,97.0,4.5,29.0,802.0,348.03,237.05
2016,6,27,15,15,890.5,95.5,4.55,28.5,762.0,295.89,192.8
2016,6,27,15,30,880.0,94.0,4.6,28.0,722.0,244.64,149.96
2016,6,27,15,45,868.0,91.0,4.65,28.0,678.0,193.21,109.34
2016,6,27,16,0,856.0,88.0,4.7,28.0,634.0,143.23,75.37
2016,6,27,16,15,839.0,85.5,4.7,27.0,586.5,94.97,53.07
2016,6,27,16,30,822.0,83.0,4.7,26.0,539.0,57.86,43.19
2016,6,27,16,45,801.0,79.0,4.75,25.5,489.0,56.48,42.3
2016,6,27,17,0,780.0,75.0,4.8,25.0,439.0,54.98,41.28
2016,6,27,17,15,750.0,71.5,4.75,24.0,388.0,53.69,40.5
2016,6,27,17,30,720.0,68.0,4.7,23.0,337.0,52.34,39.64
2016,6,27,17,45,680.0,62.5,4.7,22.5,287.0,49.23,37.13
2016,6,27,18,0,640.0,57.0,4.7,22.0,237.0,42.07,31.01
2016,6,27,18,15,578.5,51.0,4.6,21.0,189.0,38.54,27.96
2016,6,27,18,30,517.0,45.0,4.5,20.0,141.0,34.91,24.66
2016,6,27,18,45,423.0,36.5,4.45,19.5,99.5,28.92,19.08
2016,6,27,19,0,329.0,28.0,4.4,19.0,58.0,22.75,12.54
2016,6,27,19,15,164.5,14.0,4.4,18.5,29.0,11.17,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,47.18,0.0
2016,6,28,5,15,209.5,21.0,3.2,12.0,40.5,171.66,84.35
2016,6,28,5,30,344.0,33.0,3.2,12.0,70.0,287.01,230.1
2016,6,28,5,45,430.5,41.5,3.2,12.5,112.5,368.61,305.86
2016,6,28,6,0,517.0,50.0,3.2,13.0,155.0,457.12,382.49
2016,6,28,6,15,575.0,56.5,3.15,13.5,203.5,528.02,440.74
2016,6,28,6,30,633.0,63.0,3.1,14.0,252.0,602.05,498.38
2016,6,28,6,45,674.0,67.5,3.05,15.0,302.5,662.16,541.72
2016,6,28,7,0,715.0,72.0,3.0,16.0,353.0,719.0,580.66
2016,6,28,7,15,744.5,76.0,2.95,16.5,404.0,770.26,615.07
2016,6,28,7,30,774.0,80.0,2.9,17.0,455.0,820.88,647.95
2016,6,28,7,45,797.5,82.5,2.85,18.0,504.5,863.03,672.63
2016,6,28,8,0,821.0,85.0,2.8,19.0,554.0,903.63,695.57
2016,6,28,8,15,838.0,88.0,2.8,19.5,601.5,926.89,707.81
2016,6,28,8,30,855.0,91.0,2.8,20.0,649.0,957.57,725.15
2016,6,28,8,45,869.0,92.5,2.8,21.0,692.5,980.98,735.96
2016,6,28,9,0,883.0,94.0,2.8,22.0,736.0,1001.68,744.92
2016,6,28,9,15,893.0,95.5,2.8,22.5,775.5,1015.46,750.77
2016,6,28,9,30,903.0,97.0,2.8,23.0,815.0,1026.15,754.73
2016,6,28,9,45,912.0,98.0,2.8,23.5,849.0,1032.09,755.74
2016,6,28,10,0,921.0,99.0,2.8,24.0,883.0,1034.76,754.8
2016,6,28,10,15,927.0,100.0,2.9,24.5,910.5,1031.12,750.88
2016,6,28,10,30,933.0,101.0,3.0,25.0,938.0,1024.16,744.98
2016,6,28,10,45,937.0,102.0,3.1,25.5,959.0,1011.94,735.8
2016,6,28,11,0,941.0,103.0,3.2,26.0,980.0,996.47,724.63
2016,6,28,11,15,943.5,103.5,3.3,26.0,994.5,975.93,711.64
2016,6,28,11,30,946.0,104.0,3.4,26.0,1009.0,952.38,696.68
2016,6,28,11,45,947.0,104.5,3.5,26.0,1015.5,924.63,678.9
2016,6,28,12,0,948.0,105.0,3.6,26.0,1022.0,894.2,659.25
2016,6,28,12,15,948.0,105.0,3.7,26.0,1021.5,860.04,636.95
2016,6,28,12,30,948.0,105.0,3.8,26.0,1021.0,823.63,612.95
2016,6,28,12,45,939.5,109.5,3.95,26.0,1011.0,782.69,585.8
2016,6,28,13,0,931.0,114.0,4.1,26.0,1001.0,740.32,556.07
2016,6,28,13,15,928.5,113.5,4.2,26.0,986.0,696.62,523.81
2016,6,28,13,30,926.0,113.0,4.3,26.0,971.0,651.5,489.73
2016,6,28,13,45,923.0,111.5,4.4,26.0,949.5,604.08,453.08
2016,6,28,14,0,920.0,110.0,4.5,26.0,928.0,555.66,414.74
2016,6,28,14,15,914.0,109.0,4.55,25.5,899.5,505.4,374.6
2016,6,28,14,30,908.0,108.0,4.6,25.0,871.0,454.79,332.94
2016,6,28,14,45,901.5,105.5,4.65,25.0,837.0,402.74,288.46
2016,6,28,15,0,895.0,103.0,4.7,25.0,803.0,350.81,243.32
2016,6,28,15,15,884.5,101.0,4.7,24.5,763.0,298.53,198.24
2016,6,28,15,30,874.0,99.0,4.7,24.0,723.0,247.16,154.62
2016,6,28,15,45,862.5,95.5,4.75,24.0,679.0,195.69,113.32
2016,6,28,16,0,851.0,92.0,4.8,24.0,635.0,145.61,78.69
2016,6,28,16,15,833.5,89.5,4.75,23.5,587.5,87.79,48.1
2016,6,28,16,30,816.0,87.0,4.7,23.0,540.0,60.56,46.04
2016,6,28,16,45,795.0,83.0,4.7,22.5,490.0,59.29,45.24
2016,6,28,17,0,774.0,79.0,4.7,22.0,440.0,57.91,44.32
2016,6,28,17,15,743.0,75.0,4.65,21.0,389.0,56.34,43.32
2016,6,28,17,30,712.0,71.0,4.6,20.0,338.0,54.71,42.22
2016,6,28,17,45,671.0,65.5,4.6,19.0,287.5,47.19,35.9
2016,6,28,18,0,630.0,60.0,4.6,18.0,237.0,44.37,33.57
2016,6,28,18,15,567.5,53.5,4.6,17.0,189.0,40.52,30.21
2016,6,28,18,30,505.0,47.0,4.6,16.0,141.0,36.57,26.57
2016,6,28,18,45,408.0,38.0,4.6,15.5,99.5,30.21,20.56
2016,6,28,19,0,311.0,29.0,4.6,15.0,58.0,23.65,13.53
2016,6,28,19,15,155.5,14.5,4.55,14.5,29.0,11.61,0.0
2016,6,28,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,74.0,18.5,3.9,10.5,26.5,75.73,32.27
2016,6,29,5,30,148.0,37.0,3.9,11.0,53.0,156.7,124.53
2016,6,29,5,45,186.0,54.5,3.95,11.5,85.0,208.93,173.6
2016,6,29,6,0,224.0,72.0,4.0,12.0,117.0,263.23,222.12
2016,6,29,6,15,250.0,89.5,4.0,12.5,153.0,310.93,263.48
2016,6,29,6,30,276.0,107.0,4.0,13.0,189.0,359.8,304.36
2016,6,29,6,45,297.0,123.5,4.05,13.5,226.5,404.22,340.23
2016,6,29,7,0,318.0,140.0,4.1,14.0,264.0,449.15,375.43
2016,6,29,7,15,169.5,156.5,4.1,14.5,224.0,329.26,273.43
2016,6,29,7,30,21.0,173.0,4.1,15.0,184.0,185.91,150.36
2016,6,29,7,45,165.5,202.0,4.15,15.5,296.0,382.37,313.45
2016,6,29,8,0,310.0,231.0,4.2,16.0,408.0,572.2,462.4
2016,6,29,8,15,277.0,260.0,4.2,16.5,428.0,576.44,461.04
2016,6,29,8,30,244.0,289.0,4.2,17.0,448.0,577.8,458.46
2016,6,29,8,45,139.0,288.0,4.25,17.5,380.0,451.56,357.94
2016,6,29,9,0,34.0,287.0,4.3,18.0,312.0,324.12,254.84
2016,6,29,9,15,40.5,312.5,4.35,18.5,343.5,355.22,278.37
2016,6,29,9,30,47.0,338.0,4.4,19.0,375.0,385.72,300.73
2016,6,29,9,45,493.0,219.5,4.45,19.5,637.0,760.67,592.25
2016,6,29,10,0,939.0,101.0,4.5,20.0,899.0,1054.91,795.45
2016,6,29,10,15,944.5,102.0,4.55,20.0,927.0,1050.61,789.69
2016,6,29,10,30,950.0,103.0,4.6,20.0,955.0,1042.93,784.12
2016,6,29,10,45,954.0,104.0,4.7,20.5,976.0,1030.43,774.35
2016,6,29,11,0,958.0,105.0,4.8,21.0,997.0,1014.62,762.45
2016,6,29,11,15,960.5,105.5,4.85,21.0,1011.5,993.7,748.24
2016,6,29,11,30,963.0,106.0,4.9,21.0,1026.0,969.7,731.98
2016,6,29,11,45,963.5,106.5,5.0,21.0,1032.5,941.01,712.84
2016,6,29,12,0,964.0,107.0,5.1,21.0,1039.0,909.63,691.74
2016,6,29,12,15,964.0,107.0,5.15,21.0,1038.5,874.9,667.86
2016,6,29,12,30,964.0,107.0,5.2,21.0,1038.0,837.88,642.22
2016,6,29,12,45,960.0,108.5,5.3,21.0,1029.0,797.07,613.94
2016,6,29,13,0,956.0,110.0,5.4,21.0,1020.0,754.54,583.02
2016,6,29,13,15,953.5,109.0,5.45,20.5,1005.0,709.41,549.47
2016,6,29,13,30,951.0,108.0,5.5,20.0,990.0,662.83,513.89
2016,6,29,13,45,947.0,107.0,5.6,20.0,967.5,614.14,474.87
2016,6,29,14,0,943.0,106.0,5.7,20.0,945.0,564.47,434.05
2016,6,29,14,15,937.0,105.0,5.7,19.5,916.0,513.12,391.41
2016,6,29,14,30,931.0,104.0,5.7,19.0,887.0,461.38,347.24
2016,6,29,14,45,923.5,102.0,5.7,19.0,852.0,408.18,300.26
2016,6,29,15,0,916.0,100.0,5.7,19.0,817.0,355.18,252.74
2016,6,29,15,15,905.5,98.0,5.7,18.5,776.5,301.81,205.35
2016,6,29,15,30,895.0,96.0,5.7,18.0,736.0,249.34,159.52
2016,6,29,15,45,882.0,94.0,5.7,18.0,691.0,197.6,116.89
2016,6,29,16,0,869.0,92.0,5.7,18.0,646.0,147.36,81.38
2016,6,29,16,15,851.5,89.0,5.65,17.5,597.5,97.96,57.33
2016,6,29,16,30,834.0,86.0,5.6,17.0,549.0,60.04,46.76
2016,6,29,16,45,811.0,83.0,5.55,16.5,498.5,59.44,46.51
2016,6,29,17,0,788.0,80.0,5.5,16.0,448.0,58.77,46.2
2016,6,29,17,15,756.5,76.0,5.4,15.5,396.0,57.23,45.09
2016,6,29,17,30,725.0,72.0,5.3,15.0,344.0,55.61,43.9
2016,6,29,17,45,680.5,67.0,5.25,14.5,292.5,48.38,37.64
2016,6,29,18,0,636.0,62.0,5.2,14.0,241.0,45.98,35.58
2016,6,29,18,15,571.5,55.5,5.05,13.5,192.0,42.19,32.15
2016,6,29,18,30,507.0,49.0,4.9,13.0,143.0,38.31,28.46
2016,6,29,18,45,403.5,39.5,4.8,12.5,100.5,31.55,22.01
2016,6,29,19,0,300.0,30.0,4.7,12.0,58.0,24.57,14.48
2016,6,29,19,15,150.0,15.0,4.65,11.5,29.0,12.06,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,5,15,150.0,17.5,3.15,10.5,33.5,132.28,55.86
2016,6,30,5,30,300.0,35.0,3.1,11.0,67.0,261.49,209.33
2016,6,30,5,45,392.0,45.0,3.1,11.5,110.0,346.85,288.52
2016,6,30,6,0,484.0,55.0,3.1,12.0,153.0,439.59,368.98
2016,6,30,6,15,546.0,62.5,3.05,12.5,201.5,513.72,430.72
2016,6,30,6,30,608.0,70.0,3.0,13.0,250.0,591.21,491.49
2016,6,30,6,45,650.0,76.0,2.95,13.5,301.0,653.44,537.75
2016,6,30,7,0,692.0,82.0,2.9,14.0,352.0,716.67,582.91
2016,6,30,7,15,723.5,86.5,2.85,14.5,403.5,769.33,618.54
2016,6,30,7,30,755.0,91.0,2.8,15.0,455.0,816.66,649.23
2016,6,30,7,45,778.0,95.0,2.75,16.0,505.0,859.91,674.91
2016,6,30,8,0,801.0,99.0,2.7,17.0,555.0,901.54,698.73
2016,6,30,8,15,819.0,102.5,2.65,17.5,603.0,935.86,718.25
2016,6,30,8,30,837.0,106.0,2.6,18.0,651.0,967.88,735.93
2016,6,30,8,45,849.5,109.5,2.55,18.5,695.0,991.92,748.02
2016,6,30,9,0,862.0,113.0,2.5,19.0,739.0,1002.23,750.95
2016,6,30,9,15,873.5,115.0,2.5,19.5,778.5,1017.67,758.02
2016,6,30,9,30,885.0,117.0,2.5,20.0,818.0,1030.07,763.09
2016,6,30,9,45,902.0,113.5,2.55,21.0,854.5,1038.9,765.02
2016,6,30,10,0,919.0,110.0,2.6,22.0,891.0,1044.58,765.03
2016,6,30,10,15,925.0,111.5,2.7,22.0,919.0,1041.3,762.86
2016,6,30,10,30,931.0,113.0,2.8,22.0,947.0,1034.68,758.7
2016,6,30,10,45,934.5,114.0,2.95,22.5,968.5,1021.79,749.56
2016,6,30,11,0,938.0,115.0,3.1,23.0,990.0,1005.67,738.37
2016,6,30,11,15,941.0,116.0,3.25,23.0,1004.0,985.91,726.22
2016,6,30,11,30,944.0,117.0,3.4,23.0,1018.0,963.09,711.98
2016,6,30,11,45,945.0,117.0,3.6,23.5,1024.5,934.68,692.88
2016,6,30,12,0,946.0,117.0,3.8,24.0,1031.0,903.64,671.87
2016,6,30,12,15,945.5,117.0,3.95,24.0,1030.5,868.92,649.22
2016,6,30,12,30,945.0,117.0,4.1,24.0,1030.0,832.01,624.83
2016,6,30,12,45,936.5,121.5,4.35,24.0,1019.5,790.93,597.64
2016,6,30,13,0,928.0,126.0,4.6,24.0,1009.0,748.44,567.78
2016,6,30,13,15,924.5,125.0,4.7,24.0,993.5,703.65,534.52
2016,6,30,13,30,921.0,124.0,4.8,24.0,978.0,657.57,499.46
2016,6,30,13,45,917.0,122.5,4.95,24.0,955.5,609.69,462.28
2016,6,30,14,0,913.0,121.0,5.1,24.0,933.0,560.9,423.32
2016,6,30,14,15,906.0,119.5,5.1,24.0,903.5,510.02,381.35
2016,6,30,14,30,899.0,118.0,5.1,24.0,874.0,458.88,338.18
2016,6,30,14,45,891.0,115.5,5.2,24.0,839.0,406.63,293.37
2016,6,30,15,0,883.0,113.0,5.3,24.0,804.0,354.64,248.02
2016,6,30,15,15,871.0,111.0,5.25,23.5,763.5,302.45,202.82
2016,6,30,15,30,859.0,109.0,5.2,23.0,723.0,251.32,159.26
2016,6,30,15,45,845.0,106.0,5.2,23.0,678.0,191.6,111.35
2016,6,30,16,0,831.0,103.0,5.2,23.0,633.0,142.05,76.92
2016,6,30,16,15,812.0,99.5,5.15,22.5,585.0,93.88,53.67
2016,6,30,16,30,793.0,96.0,5.1,22.0,537.0,66.66,51.43
2016,6,30,16,45,768.5,92.0,5.1,22.0,486.5,65.63,50.75
2016,6,30,17,0,744.0,88.0,5.1,22.0,436.0,64.5,49.98
2016,6,30,17,15,711.0,83.5,5.0,21.0,384.5,57.06,43.93
2016,6,30,17,30,678.0,79.0,4.9,20.0,333.0,55.54,42.93
2016,6,30,17,45,633.0,73.0,4.8,19.5,282.5,52.7,40.64
2016,6,30,18,0,588.0,67.0,4.7,19.0,232.0,49.75,38.14
2016,6,30,18,15,522.0,59.5,4.6,18.0,184.0,45.33,34.3
2016,6,30,18,30,456.0,52.0,4.5,17.0,136.0,40.77,30.13
2016,6,30,18,45,355.5,41.5,4.45,16.5,95.5,33.25,23.08
2016,6,30,19,0,255.0,31.0,4.4,16.0,55.0,25.45,14.89
2016,6,30,19,15,127.5,15.5,4.45,15.5,27.5,12.22,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,138.5,17.5,4.05,11.0,32.5,120.77,45.65
2016,7,1,5,30,277.0,35.0,4.1,11.0,65.0,247.15,197.6
2016,7,1,5,45,372.0,45.0,4.2,11.5,107.0,333.44,278.22
2016,7,1,6,0,467.0,55.0,4.3,12.0,149.0,427.38,360.65
2016,7,1,6,15,529.0,62.5,4.3,12.5,196.5,500.82,422.97
2016,7,1,6,30,591.0,70.0,4.3,13.0,244.0,577.65,484.47
2016,7,1,6,45,635.0,75.5,4.3,13.5,295.0,640.25,532.21
2016,7,1,7,0,679.0,81.0,4.3,14.0,346.0,704.0,579.08
2016,7,1,7,15,711.0,85.5,4.2,14.5,396.5,756.71,615.41
2016,7,1,7,30,743.0,90.0,4.1,15.0,447.0,804.28,647.08
2016,7,1,7,45,767.5,93.5,4.1,15.5,497.0,848.02,675.58
2016,7,1,8,0,792.0,97.0,4.1,16.0,547.0,890.27,702.43
2016,7,1,8,15,810.5,100.0,4.1,16.5,594.5,924.34,723.01
2016,7,1,8,30,829.0,103.0,4.1,17.0,642.0,956.17,741.8
2016,7,1,8,45,844.0,105.5,4.1,17.5,686.0,981.46,755.87
2016,7,1,9,0,859.0,108.0,4.1,18.0,730.0,993.37,760.69
2016,7,1,9,15,870.0,110.0,4.1,18.5,769.5,1008.43,767.86
2016,7,1,9,30,881.0,112.0,4.1,19.0,809.0,1020.46,773.0
2016,7,1,9,45,890.5,113.0,4.2,19.5,843.5,1026.75,775.0
2016,7,1,10,0,900.0,114.0,4.3,20.0,878.0,1029.82,775.0
2016,7,1,10,15,906.0,115.5,4.35,20.0,906.0,1026.66,772.11
2016,7,1,10,30,912.0,117.0,4.4,20.0,934.0,1020.21,767.17
2016,7,1,10,45,917.5,117.5,4.5,20.5,955.5,1008.98,758.21
2016,7,1,11,0,923.0,118.0,4.6,21.0,977.0,994.53,747.27
2016,7,1,11,15,926.0,118.5,4.7,21.0,991.5,974.58,734.14
2016,7,1,11,30,929.0,119.0,4.8,21.0,1006.0,951.64,718.96
2016,7,1,11,45,931.0,119.0,4.9,21.5,1013.0,924.49,699.45
2016,7,1,12,0,933.0,119.0,5.0,22.0,1020.0,894.69,678.1
2016,7,1,12,15,933.0,119.0,5.05,22.0,1019.5,860.78,654.84
2016,7,1,12,30,933.0,119.0,5.1,22.0,1019.0,824.67,629.91
2016,7,1,12,45,927.5,121.5,5.2,22.0,1010.0,784.56,602.2
2016,7,1,13,0,922.0,124.0,5.3,22.0,1001.0,742.9,571.56
2016,7,1,13,15,918.5,123.0,5.35,21.5,985.5,698.39,538.63
2016,7,1,13,30,915.0,122.0,5.4,21.0,970.0,652.59,503.83
2016,7,1,13,45,911.5,120.5,5.45,21.0,948.0,605.28,465.97
2016,7,1,14,0,908.0,119.0,5.5,21.0,926.0,557.02,426.42
2016,7,1,14,15,901.0,117.5,5.5,21.0,897.0,506.38,383.96
2016,7,1,14,30,894.0,116.0,5.5,21.0,868.0,455.51,340.31
2016,7,1,14,45,886.0,114.0,5.5,21.0,833.5,403.86,295.18
2016,7,1,15,0,878.0,112.0,5.5,21.0,799.0,352.48,249.59
2016,7,1,15,15,866.5,109.5,5.45,20.5,758.5,300.32,203.82
2016,7,1,15,30,855.0,107.0,5.4,20.0,718.0,249.16,159.68
2016,7,1,15,45,840.5,104.5,5.4,19.5,673.5,189.87,111.75
2016,7,1,16,0,826.0,102.0,5.4,19.0,629.0,140.83,77.4
2016,7,1,16,15,807.0,98.5,5.35,18.5,581.0,92.89,53.91
2016,7,1,16,30,788.0,95.0,5.3,18.0,533.0,65.9,51.63
2016,7,1,16,45,763.0,91.5,5.25,18.0,483.0,65.21,51.23
2016,7,1,17,0,738.0,88.0,5.2,18.0,433.0,64.46,50.77
2016,7,1,17,15,705.0,83.0,5.15,17.5,381.5,56.66,44.23
2016,7,1,17,30,672.0,78.0,5.1,17.0,330.0,54.76,42.79
2016,7,1,17,45,626.0,72.5,5.05,16.5,279.5,52.28,40.78
2016,7,1,18,0,580.0,67.0,5.0,16.0,229.0,49.71,38.6
2016,7,1,18,15,514.0,59.0,4.85,15.5,182.0,44.88,34.27
2016,7,1,18,30,448.0,51.0,4.7,15.0,135.0,39.87,29.6
2016,7,1,18,45,347.0,41.0,4.55,14.5,94.0,32.79,22.88
2016,7,1,19,0,246.0,31.0,4.4,14.0,53.0,25.45,15.01
2016,7,1,19,15,123.0,15.5,4.3,13.5,26.5,12.22,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,140.5,17.0,3.85,10.5,31.5,124.97,41.71
2016,7,2,5,30,281.0,34.0,4.0,11.0,63.0,248.39,197.98
2016,7,2,5,45,375.5,44.0,4.15,11.5,105.0,334.29,278.71
2016,7,2,6,0,470.0,54.0,4.3,12.0,147.0,427.89,361.0
2016,7,2,6,15,262.0,82.5,4.3,12.5,137.0,309.31,262.26
2016,7,2,6,30,54.0,111.0,4.3,13.0,127.0,165.79,137.41
2016,7,2,6,45,62.0,132.0,4.35,13.5,153.5,195.97,162.87
2016,7,2,7,0,70.0,153.0,4.4,14.0,180.0,226.14,187.51
2016,7,2,7,15,93.0,177.5,4.4,14.5,218.5,274.0,226.6
2016,7,2,7,30,116.0,202.0,4.4,15.0,257.0,339.25,278.68
2016,7,2,7,45,451.0,149.5,4.4,15.5,400.0,619.73,507.18
2016,7,2,8,0,786.0,97.0,4.4,16.0,543.0,884.28,701.57
2016,7,2,8,15,804.5,100.5,4.35,16.5,590.5,918.88,720.66
2016,7,2,8,30,823.0,104.0,4.3,17.0,638.0,951.26,739.56
