Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,45,836.0,107.0,4.3,17.5,681.0,975.12,752.71
2016,7,2,9,0,849.0,110.0,4.3,18.0,724.0,985.48,756.52
2016,7,2,9,15,860.0,112.0,4.3,18.5,763.5,1000.49,763.73
2016,7,2,9,30,871.0,114.0,4.3,19.0,803.0,1012.5,768.91
2016,7,2,9,45,874.5,119.0,4.35,19.5,835.5,1017.07,769.44
2016,7,2,10,0,878.0,124.0,4.4,20.0,868.0,1018.35,767.93
2016,7,2,10,15,884.5,125.0,4.45,20.0,896.0,1015.17,765.12
2016,7,2,10,30,891.0,126.0,4.5,20.0,924.0,1008.78,760.39
2016,7,2,10,45,894.5,128.0,4.6,20.5,945.0,997.25,751.25
2016,7,2,11,0,898.0,130.0,4.7,21.0,966.0,982.56,740.08
2016,7,2,11,15,901.5,131.0,4.75,21.0,980.5,963.84,727.29
2016,7,2,11,30,905.0,132.0,4.8,21.0,995.0,942.14,712.51
2016,7,2,11,45,905.0,133.0,4.9,21.5,1001.5,914.55,692.64
2016,7,2,12,0,905.0,134.0,5.0,22.0,1008.0,884.44,671.03
2016,7,2,12,15,905.0,134.0,5.1,22.0,1008.0,851.18,648.45
2016,7,2,12,30,905.0,134.0,5.2,22.0,1008.0,815.81,624.2
2016,7,2,12,45,909.5,130.0,5.3,22.0,1002.0,778.52,598.39
2016,7,2,13,0,914.0,126.0,5.4,22.0,996.0,739.14,569.21
2016,7,2,13,15,911.0,125.0,5.45,21.5,981.0,695.26,536.67
2016,7,2,13,30,908.0,124.0,5.5,21.0,966.0,650.07,502.25
2016,7,2,13,45,902.5,123.5,5.55,21.0,943.5,602.7,464.3
2016,7,2,14,0,897.0,123.0,5.6,21.0,921.0,554.56,424.8
2016,7,2,14,15,890.5,121.5,5.6,21.0,892.5,504.63,382.88
2016,7,2,14,30,884.0,120.0,5.6,21.0,864.0,454.42,339.74
2016,7,2,14,45,692.5,199.5,5.65,21.0,768.0,386.67,285.59
2016,7,2,15,0,501.0,279.0,5.7,21.0,672.0,347.89,255.82
2016,7,2,15,15,672.0,196.0,5.65,20.5,693.0,299.57,209.85
2016,7,2,15,30,843.0,113.0,5.6,20.0,714.0,242.59,155.02
2016,7,2,15,45,827.0,110.5,5.6,19.5,669.5,192.1,114.16
2016,7,2,16,0,811.0,108.0,5.6,19.0,625.0,143.58,80.25
2016,7,2,16,15,792.0,104.5,5.55,18.5,577.5,96.37,57.16
2016,7,2,16,30,773.0,101.0,5.5,18.0,530.0,70.06,55.22
2016,7,2,16,45,447.0,148.0,5.5,17.5,391.0,96.35,78.31
2016,7,2,17,0,121.0,195.0,5.5,17.0,252.0,140.57,116.97
2016,7,2,17,15,119.0,172.5,5.4,16.5,223.0,126.51,105.36
2016,7,2,17,30,117.0,150.0,5.3,16.0,194.0,111.95,93.17
2016,7,2,17,45,103.5,129.5,5.2,15.5,164.0,98.06,81.35
2016,7,2,18,0,90.0,109.0,5.1,15.0,134.0,83.78,68.93
2016,7,2,18,15,260.0,81.0,4.95,14.5,133.5,62.39,49.94
2016,7,2,18,30,430.0,53.0,4.8,14.0,133.0,41.6,31.24
2016,7,2,18,45,334.0,42.0,4.65,13.5,92.5,33.69,23.76
2016,7,2,19,0,238.0,31.0,4.5,13.0,52.0,24.28,14.1
2016,7,2,19,15,119.0,15.5,4.4,12.5,26.0,12.22,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,148.0,16.5,3.25,10.5,31.5,127.81,35.87
2016,7,3,5,30,296.0,33.0,3.4,11.0,63.0,256.26,203.45
2016,7,3,5,45,390.0,42.5,3.55,11.5,105.5,341.69,284.17
2016,7,3,6,0,484.0,52.0,3.7,12.0,148.0,434.8,365.73
2016,7,3,6,15,329.5,82.5,3.7,12.5,156.0,374.71,316.33
2016,7,3,6,30,175.0,113.0,3.7,13.0,164.0,275.85,232.38
2016,7,3,6,45,193.5,132.0,3.75,13.5,198.5,332.21,278.84
2016,7,3,7,0,212.0,151.0,3.8,14.0,233.0,374.5,312.41
2016,7,3,7,15,171.0,176.0,3.8,14.5,248.5,356.21,294.92
2016,7,3,7,30,130.0,201.0,3.8,15.0,264.0,350.66,287.53
2016,7,3,7,45,167.5,223.0,3.85,15.5,313.0,410.73,334.78
2016,7,3,8,0,205.0,245.0,3.9,16.0,362.0,471.63,381.38
2016,7,3,8,15,298.5,248.5,3.9,16.5,434.5,583.4,467.16
2016,7,3,8,30,392.0,252.0,3.9,17.0,507.0,679.21,538.29
2016,7,3,8,45,249.0,292.5,3.95,17.5,458.5,584.92,461.01
2016,7,3,9,0,106.0,333.0,4.0,18.0,410.0,448.36,352.08
2016,7,3,9,15,494.5,221.0,4.05,18.5,608.0,764.84,597.95
2016,7,3,9,30,883.0,109.0,4.1,19.0,806.0,1018.93,773.99
2016,7,3,9,45,584.5,252.5,4.15,19.5,722.5,886.27,676.53
2016,7,3,10,0,286.0,396.0,4.2,20.0,639.0,710.81,542.09
2016,7,3,10,15,256.0,417.5,4.25,20.0,640.0,694.44,529.55
2016,7,3,10,30,226.0,439.0,4.3,20.0,641.0,662.84,505.45
2016,7,3,10,45,586.0,270.0,4.4,20.5,810.5,858.86,654.45
2016,7,3,11,0,946.0,101.0,4.5,21.0,980.0,999.66,751.03
2016,7,3,11,15,948.5,101.5,4.6,21.0,994.0,979.19,736.46
2016,7,3,11,30,951.0,102.0,4.7,21.0,1008.0,955.67,720.97
2016,7,3,11,45,952.0,102.5,4.8,21.5,1015.0,927.92,701.12
2016,7,3,12,0,953.0,103.0,4.9,22.0,1022.0,897.46,679.39
2016,7,3,12,15,952.5,103.0,4.95,22.0,1021.5,862.82,655.69
2016,7,3,12,30,952.0,103.0,5.0,22.0,1021.0,825.93,630.27
2016,7,3,12,45,937.0,111.5,5.1,22.0,1009.0,783.49,600.97
2016,7,3,13,0,922.0,120.0,5.2,22.0,997.0,739.93,569.14
2016,7,3,13,15,919.0,119.0,5.25,22.0,982.0,695.78,535.45
2016,7,3,13,30,916.0,118.0,5.3,22.0,967.0,650.28,499.98
2016,7,3,13,45,911.0,117.5,5.35,22.0,944.5,602.88,462.21
2016,7,3,14,0,906.0,117.0,5.4,22.0,922.0,554.64,422.85
2016,7,3,14,15,899.5,115.5,5.4,21.5,893.5,504.31,381.55
2016,7,3,14,30,893.0,114.0,5.4,21.0,865.0,453.69,338.85
2016,7,3,14,45,884.5,112.0,5.45,21.0,830.0,401.89,293.67
2016,7,3,15,0,876.0,110.0,5.5,21.0,795.0,350.4,248.05
2016,7,3,15,15,864.5,108.0,5.45,20.5,755.0,298.66,202.59
2016,7,3,15,30,853.0,106.0,5.4,20.0,715.0,247.91,158.76
2016,7,3,15,45,522.0,196.5,5.4,20.0,562.0,203.37,136.02
2016,7,3,16,0,191.0,287.0,5.4,20.0,409.0,219.31,164.39
2016,7,3,16,15,488.5,190.5,5.3,19.5,470.0,136.25,95.7
2016,7,3,16,30,786.0,94.0,5.2,19.0,531.0,65.18,50.78
2016,7,3,16,45,399.5,127.0,5.15,18.5,349.0,82.48,66.06
2016,7,3,17,0,13.0,160.0,5.1,18.0,167.0,132.18,109.29
2016,7,3,17,15,19.5,148.0,5.0,17.5,156.0,122.2,101.2
2016,7,3,17,30,26.0,136.0,4.9,17.0,145.0,107.42,88.85
2016,7,3,17,45,19.5,116.5,4.8,16.5,123.0,96.59,79.74
2016,7,3,18,0,13.0,97.0,4.7,16.0,101.0,80.98,66.18
2016,7,3,18,15,234.5,73.5,4.55,15.0,117.5,57.05,45.1
2016,7,3,18,30,456.0,50.0,4.4,14.0,134.0,39.05,28.99
2016,7,3,18,45,361.0,39.5,4.3,13.5,93.5,31.49,21.85
2016,7,3,19,0,266.0,29.0,4.2,13.0,53.0,23.63,13.54
2016,7,3,19,15,133.0,14.5,4.2,12.5,26.5,11.62,0.0
2016,7,3,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,5,15,161.5,15.0,3.55,10.5,31.5,132.4,29.03
2016,7,4,5,30,323.0,30.0,3.7,11.0,63.0,269.23,213.26
2016,7,4,5,45,419.5,38.5,3.85,11.5,105.5,355.63,295.84
2016,7,4,6,0,516.0,47.0,4.0,12.0,148.0,450.13,378.82
2016,7,4,6,15,259.0,72.0,4.0,12.5,123.0,308.4,260.96
2016,7,4,6,30,2.0,97.0,4.0,13.0,98.0,96.73,77.22
2016,7,4,6,45,7.5,115.0,4.0,13.5,118.0,118.41,95.77
2016,7,4,7,0,13.0,133.0,4.0,14.0,138.0,140.27,113.92
2016,7,4,7,15,70.5,167.0,3.95,14.5,200.0,240.95,198.79
2016,7,4,7,30,128.0,201.0,3.9,15.0,262.0,348.97,286.6
2016,7,4,7,45,91.0,216.0,3.85,15.5,261.5,314.01,255.6
2016,7,4,8,0,54.0,231.0,3.8,16.0,261.0,293.99,236.9
2016,7,4,8,15,108.0,262.5,3.8,16.5,330.0,379.79,305.27
2016,7,4,8,30,162.0,294.0,3.8,17.0,399.0,484.92,385.95
2016,7,4,8,45,268.5,296.0,3.85,17.5,483.5,608.33,479.75
2016,7,4,9,0,375.0,298.0,3.9,18.0,568.0,714.42,557.86
2016,7,4,9,15,643.5,195.5,3.95,18.5,690.0,894.2,689.94
2016,7,4,9,30,912.0,93.0,4.0,19.0,812.0,1030.0,779.89
2016,7,4,9,45,655.5,222.5,4.1,19.5,751.0,926.96,706.04
2016,7,4,10,0,399.0,352.0,4.2,20.0,690.0,791.37,602.51
2016,7,4,10,15,405.5,362.0,4.3,20.0,715.5,798.14,607.6
2016,7,4,10,30,412.0,372.0,4.4,20.0,741.0,802.7,610.41
2016,7,4,10,45,669.0,243.0,4.5,20.5,857.5,912.62,693.6
2016,7,4,11,0,926.0,114.0,4.6,21.0,974.0,993.61,747.41
2016,7,4,11,15,680.0,260.5,4.7,21.0,897.5,899.38,681.47
2016,7,4,11,30,434.0,407.0,4.8,21.0,821.0,789.52,597.74
2016,7,4,11,45,404.5,418.0,4.9,21.0,806.5,747.71,568.02
2016,7,4,12,0,375.0,429.0,5.0,21.0,792.0,712.18,542.01
2016,7,4,12,15,415.5,423.0,5.05,21.0,824.5,719.57,547.97
2016,7,4,12,30,456.0,417.0,5.1,21.0,857.0,720.92,549.24
2016,7,4,12,45,264.0,434.0,5.2,21.0,688.5,569.5,435.67
2016,7,4,13,0,72.0,451.0,5.3,21.0,520.0,437.46,334.31
2016,7,4,13,15,101.0,456.5,5.35,21.0,551.0,452.24,346.18
2016,7,4,13,30,130.0,462.0,5.4,21.0,582.0,458.39,350.99
2016,7,4,13,45,242.5,430.5,5.45,21.0,648.0,477.13,365.77
2016,7,4,14,0,355.0,399.0,5.5,21.0,714.0,492.02,376.29
2016,7,4,14,15,259.0,405.0,5.5,20.5,631.0,428.18,327.66
2016,7,4,14,30,163.0,411.0,5.5,20.0,548.0,382.8,293.58
2016,7,4,14,45,205.5,388.0,5.5,20.0,553.5,367.63,280.56
2016,7,4,15,0,248.0,365.0,5.5,20.0,559.0,338.09,255.64
2016,7,4,15,15,560.0,231.0,5.45,19.5,639.0,298.75,213.7
2016,7,4,15,30,872.0,97.0,5.4,19.0,719.0,245.22,156.47
2016,7,4,15,45,857.5,94.5,5.4,19.0,674.5,193.95,114.54
2016,7,4,16,0,843.0,92.0,5.4,19.0,630.0,144.35,79.73
2016,7,4,16,15,561.5,160.0,5.35,18.5,507.0,117.18,79.18
2016,7,4,16,30,280.0,228.0,5.3,18.0,384.0,151.46,124.95
2016,7,4,16,45,182.5,210.0,5.3,18.0,308.0,150.47,124.49
2016,7,4,17,0,85.0,192.0,5.3,18.0,232.0,145.73,120.86
2016,7,4,17,15,44.0,157.0,5.2,17.0,178.0,122.47,101.64
2016,7,4,17,30,3.0,122.0,5.1,16.0,124.0,102.04,84.51
2016,7,4,17,45,1.5,104.0,5.0,15.5,105.0,87.54,72.1
2016,7,4,18,0,0.0,86.0,4.9,15.0,86.0,72.93,59.33
2016,7,4,18,15,239.0,66.5,4.75,14.5,111.0,49.03,38.09
2016,7,4,18,30,478.0,47.0,4.6,14.0,136.0,36.54,26.77
2016,7,4,18,45,380.5,37.5,4.45,13.5,95.0,29.77,20.33
2016,7,4,19,0,283.0,28.0,4.3,13.0,54.0,22.75,12.78
2016,7,4,19,15,141.5,14.0,4.2,12.5,27.0,11.19,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,154.0,15.5,3.8,11.0,31.0,128.37,18.37
2016,7,5,5,30,308.0,31.0,3.9,11.0,62.0,260.96,205.81
2016,7,5,5,45,404.0,40.0,4.05,11.5,104.0,347.13,288.7
2016,7,5,6,0,500.0,49.0,4.2,12.0,146.0,441.3,371.68
2016,7,5,6,15,250.0,60.0,4.2,12.5,108.5,284.27,241.27
2016,7,5,6,30,0.0,71.0,4.2,13.0,71.0,64.89,50.08
2016,7,5,6,45,0.0,86.0,4.2,13.5,86.0,79.27,62.33
2016,7,5,7,0,0.0,101.0,4.2,14.0,101.0,93.52,74.12
2016,7,5,7,15,0.0,110.5,4.15,14.5,110.5,101.88,80.75
2016,7,5,7,30,0.0,120.0,4.1,15.0,120.0,110.33,87.35
2016,7,5,7,45,0.0,135.5,4.05,15.5,135.5,124.97,98.98
2016,7,5,8,0,0.0,151.0,4.0,16.0,151.0,139.54,110.38
2016,7,5,8,15,11.5,194.0,4.0,16.0,202.0,193.34,154.28
2016,7,5,8,30,23.0,237.0,4.0,16.0,253.0,247.61,197.72
2016,7,5,8,45,18.5,236.0,4.0,16.5,249.5,240.16,190.58
2016,7,5,9,0,14.0,235.0,4.0,17.0,246.0,233.08,183.94
2016,7,5,9,15,116.5,304.5,4.05,17.5,396.0,441.16,348.58
2016,7,5,9,30,219.0,374.0,4.1,18.0,546.0,616.59,480.2
2016,7,5,9,45,115.5,310.5,4.2,18.5,402.0,438.55,342.68
2016,7,5,10,0,12.0,247.0,4.3,19.0,258.0,238.26,184.8
2016,7,5,10,15,16.5,282.5,4.4,19.0,297.5,275.58,214.11
2016,7,5,10,30,21.0,318.0,4.5,19.0,337.0,312.42,242.34
2016,7,5,10,45,28.0,351.0,4.65,19.5,377.0,361.66,279.41
2016,7,5,11,0,35.0,384.0,4.8,20.0,417.0,396.64,305.23
2016,7,5,11,15,44.5,408.0,4.95,20.0,450.5,423.85,325.79
2016,7,5,11,30,54.0,432.0,5.1,20.0,484.0,449.65,345.23
2016,7,5,11,45,258.5,424.5,5.25,20.0,674.0,626.93,482.4
2016,7,5,12,0,463.0,417.0,5.4,20.0,864.0,778.19,595.52
2016,7,5,12,15,454.0,417.5,5.45,19.5,855.5,746.04,572.31
2016,7,5,12,30,445.0,418.0,5.5,19.0,847.0,713.4,549.3
2016,7,5,12,45,691.0,265.0,5.6,19.0,925.0,737.39,572.46
2016,7,5,13,0,937.0,112.0,5.7,19.0,1003.0,743.84,581.17
2016,7,5,13,15,934.5,111.5,5.7,19.0,988.0,699.85,546.52
2016,7,5,13,30,932.0,111.0,5.7,19.0,973.0,654.41,510.27
2016,7,5,13,45,929.0,109.0,5.75,19.0,951.5,606.25,471.28
2016,7,5,14,0,926.0,107.0,5.8,19.0,930.0,557.06,430.5
2016,7,5,14,15,920.5,106.0,5.8,18.5,901.5,506.64,388.36
2016,7,5,14,30,915.0,105.0,5.8,18.0,873.0,455.78,344.68
2016,7,5,14,45,908.5,103.0,5.8,18.0,839.0,403.6,298.29
2016,7,5,15,0,902.0,101.0,5.8,18.0,805.0,351.5,251.28
2016,7,5,15,15,892.0,99.0,5.75,17.5,765.5,298.8,204.22
2016,7,5,15,30,882.0,97.0,5.7,17.0,726.0,246.93,158.71
2016,7,5,15,45,870.0,94.0,5.7,17.0,682.0,195.11,115.88
2016,7,5,16,0,858.0,91.0,5.7,17.0,638.0,144.72,80.17
2016,7,5,16,15,841.0,88.0,5.65,16.5,590.0,85.95,48.43
2016,7,5,16,30,824.0,85.0,5.6,16.0,542.0,59.29,46.3
2016,7,5,16,45,802.0,81.5,5.6,16.0,492.0,58.31,45.63
2016,7,5,17,0,780.0,78.0,5.6,16.0,442.0,57.25,44.86
2016,7,5,17,15,419.0,111.0,5.5,15.5,304.0,75.93,61.57
2016,7,5,17,30,58.0,144.0,5.4,15.0,166.0,112.61,94.16
2016,7,5,17,45,50.5,124.0,5.35,14.5,141.0,98.03,81.65
2016,7,5,18,0,43.0,104.0,5.3,14.0,116.0,83.19,68.68
2016,7,5,18,15,272.0,75.5,5.15,13.5,127.5,55.88,44.33
2016,7,5,18,30,501.0,47.0,5.0,13.0,139.0,36.64,26.96
2016,7,5,18,45,394.0,38.0,4.9,12.5,97.0,30.27,20.85
2016,7,5,19,0,287.0,29.0,4.8,12.0,55.0,23.72,13.57
2016,7,5,19,15,143.5,14.5,4.75,11.5,27.5,11.67,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,141.5,15.5,3.95,11.0,29.5,120.73,6.44
2016,7,6,5,30,283.0,31.0,3.9,11.0,59.0,245.58,192.61
2016,7,6,5,45,381.5,40.5,3.9,11.5,100.5,332.81,276.49
2016,7,6,6,0,480.0,50.0,3.9,12.0,142.0,428.36,360.37
2016,7,6,6,15,240.0,58.0,3.8,12.5,104.0,273.9,232.19
2016,7,6,6,30,0.0,66.0,3.7,13.0,66.0,59.5,45.46
2016,7,6,6,45,0.0,80.5,3.65,13.5,80.5,73.39,57.33
2016,7,6,7,0,0.0,95.0,3.6,14.0,95.0,87.17,68.75
2016,7,6,7,15,0.0,119.0,3.55,14.0,119.5,110.96,88.52
2016,7,6,7,30,0.0,143.0,3.5,14.0,144.0,134.61,107.9
2016,7,6,7,45,4.0,161.0,3.5,14.5,164.0,155.36,124.59
2016,7,6,8,0,8.0,179.0,3.5,15.0,184.0,176.17,141.09
2016,7,6,8,15,35.5,227.0,3.5,15.5,250.0,268.1,215.5
2016,7,6,8,30,63.0,275.0,3.5,16.0,316.0,347.31,277.59
2016,7,6,8,45,37.0,249.0,3.55,16.5,273.5,288.49,229.14
2016,7,6,9,0,11.0,223.0,3.6,17.0,231.0,218.08,171.71
2016,7,6,9,15,165.5,287.0,3.65,17.0,417.0,470.98,373.6
2016,7,6,9,30,320.0,351.0,3.7,17.0,603.0,710.67,552.7
2016,7,6,9,45,190.5,365.5,3.8,17.5,518.0,573.02,445.37
2016,7,6,10,0,61.0,380.0,3.9,18.0,433.0,436.56,338.39
2016,7,6,10,15,183.5,399.5,4.0,18.0,562.5,588.9,455.95
2016,7,6,10,30,306.0,419.0,4.1,18.0,692.0,734.94,563.64
2016,7,6,10,45,618.0,261.5,4.25,18.5,829.0,881.61,675.05
2016,7,6,11,0,930.0,104.0,4.4,19.0,966.0,987.5,747.68
2016,7,6,11,15,687.0,255.5,4.55,19.0,898.0,901.24,687.36
2016,7,6,11,30,444.0,407.0,4.7,19.0,830.0,798.67,608.57
2016,7,6,11,45,692.0,255.5,4.85,19.5,920.0,855.05,655.56
2016,7,6,12,0,940.0,104.0,5.0,20.0,1010.0,887.57,678.96
2016,7,6,12,15,940.0,104.0,5.15,20.0,1009.5,853.75,655.72
2016,7,6,12,30,940.0,104.0,5.3,20.0,1009.0,817.67,631.0
2016,7,6,12,45,932.5,107.0,5.45,20.0,999.5,776.52,602.35
2016,7,6,13,0,925.0,110.0,5.6,20.0,990.0,733.91,571.12
2016,7,6,13,15,922.0,109.5,5.7,19.5,974.5,690.12,538.34
2016,7,6,13,30,919.0,109.0,5.8,19.0,959.0,644.95,503.58
2016,7,6,13,45,914.0,108.0,5.9,19.0,936.5,597.06,464.81
2016,7,6,14,0,909.0,107.0,6.0,19.0,914.0,548.34,424.4
2016,7,6,14,15,642.5,234.0,6.0,18.5,795.5,468.19,360.26
2016,7,6,14,30,376.0,361.0,6.0,18.0,677.0,425.07,326.52
2016,7,6,14,45,332.5,358.5,6.0,18.0,629.5,382.6,292.32
2016,7,6,15,0,289.0,356.0,6.0,18.0,582.0,344.41,261.75
2016,7,6,15,15,223.5,344.5,5.95,17.5,514.0,310.07,235.96
2016,7,6,15,30,158.0,333.0,5.9,17.0,446.0,272.14,208.3
2016,7,6,15,45,161.0,310.5,5.85,17.0,419.5,244.54,186.4
2016,7,6,16,0,164.0,288.0,5.8,17.0,393.0,217.07,165.64
2016,7,6,16,15,269.5,248.0,5.7,16.5,404.5,172.65,131.37
2016,7,6,16,30,375.0,208.0,5.6,16.0,416.0,140.81,116.76
2016,7,6,16,45,375.5,186.5,5.5,15.5,378.0,129.21,107.39
2016,7,6,17,0,376.0,165.0,5.4,15.0,340.0,109.55,90.86
2016,7,6,17,15,294.5,154.5,5.3,14.5,282.0,110.47,92.16
2016,7,6,17,30,213.0,144.0,5.2,14.0,224.0,103.75,86.69
2016,7,6,17,45,413.5,101.0,5.1,14.0,226.5,72.3,59.01
2016,7,6,18,0,614.0,58.0,5.0,14.0,229.0,42.79,32.73
2016,7,6,18,15,551.0,51.5,4.85,13.5,182.0,38.91,29.22
2016,7,6,18,30,488.0,45.0,4.7,13.0,135.0,34.91,25.42
2016,7,6,18,45,391.5,36.0,4.6,12.5,94.5,28.51,19.31
2016,7,6,19,0,295.0,27.0,4.5,12.0,54.0,21.9,12.04
2016,7,6,19,15,147.5,13.5,4.45,11.5,27.0,10.78,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,164.5,14.0,3.85,11.5,30.0,130.54,0.0
2016,7,7,5,30,329.0,28.0,3.9,12.0,60.0,269.75,209.96
2016,7,7,5,45,423.0,36.0,4.0,12.5,101.5,353.6,292.51
2016,7,7,6,0,517.0,44.0,4.1,13.0,143.0,445.51,373.48
2016,7,7,6,15,258.5,46.5,4.05,13.0,96.0,269.55,228.91
2016,7,7,6,30,0.0,49.0,4.0,13.0,49.0,43.24,31.56
2016,7,7,6,45,0.0,59.5,3.95,13.5,59.5,52.56,39.55
2016,7,7,7,0,0.0,70.0,3.9,14.0,70.0,61.89,47.32
2016,7,7,7,15,0.0,96.0,3.95,14.5,96.0,86.95,68.23
2016,7,7,7,30,0.0,122.0,4.0,15.0,122.0,112.48,89.17
2016,7,7,7,45,4.0,150.0,4.05,15.5,152.5,143.79,114.71
2016,7,7,8,0,8.0,178.0,4.1,16.0,183.0,175.17,139.88
2016,7,7,8,15,10.5,195.5,4.2,16.0,202.5,194.05,154.82
2016,7,7,8,30,13.0,213.0,4.3,16.0,222.0,212.89,169.63
2016,7,7,8,45,23.0,248.0,4.45,16.5,264.5,257.12,204.56
2016,7,7,9,0,33.0,283.0,4.6,17.0,307.0,319.35,252.97
2016,7,7,9,15,26.0,278.5,4.7,17.0,298.0,304.17,240.17
2016,7,7,9,30,19.0,274.0,4.8,17.0,289.0,274.16,215.96
2016,7,7,9,45,36.0,322.5,4.95,17.5,352.5,354.87,278.72
2016,7,7,10,0,53.0,371.0,5.1,18.0,416.0,419.14,327.44
2016,7,7,10,15,70.5,398.5,5.2,18.0,461.0,460.47,358.84
2016,7,7,10,30,88.0,426.0,5.3,18.0,506.0,500.45,389.02
2016,7,7,10,45,245.0,411.0,5.4,18.0,637.5,656.32,509.74
2016,7,7,11,0,402.0,396.0,5.5,18.0,769.0,787.15,608.37
2016,7,7,11,15,315.5,436.0,5.55,18.0,731.0,720.55,556.45
2016,7,7,11,30,229.0,476.0,5.6,18.0,693.0,656.67,506.95
2016,7,7,11,45,242.0,467.0,5.65,18.0,698.0,651.67,503.65
2016,7,7,12,0,255.0,458.0,5.7,18.0,703.0,637.8,493.65
2016,7,7,12,15,305.5,448.0,5.7,18.0,742.5,652.01,505.04
2016,7,7,12,30,356.0,438.0,5.7,18.0,782.0,662.38,513.24
2016,7,7,12,45,250.0,458.5,5.7,18.0,699.0,579.77,449.25
2016,7,7,13,0,144.0,479.0,5.7,18.0,616.0,507.51,392.86
2016,7,7,13,15,233.0,456.5,5.6,18.0,674.0,533.61,413.73
2016,7,7,13,30,322.0,434.0,5.5,18.0,732.0,546.49,423.6
2016,7,7,13,45,616.5,269.5,5.45,18.0,823.0,553.59,430.66
2016,7,7,14,0,911.0,105.0,5.4,18.0,914.0,547.63,424.46
2016,7,7,14,15,905.0,104.0,5.35,18.0,885.5,497.69,381.69
2016,7,7,14,30,899.0,103.0,5.3,18.0,857.0,447.37,337.78
2016,7,7,14,45,714.5,186.5,5.3,18.0,770.5,384.42,286.4
2016,7,7,15,0,530.0,270.0,5.3,18.0,684.0,349.91,259.23
2016,7,7,15,15,697.0,182.0,5.3,17.5,697.0,294.91,207.49
2016,7,7,15,30,864.0,94.0,5.3,17.0,710.0,240.58,154.21
2016,7,7,15,45,615.0,174.0,5.3,17.0,598.5,197.71,129.0
2016,7,7,16,0,366.0,254.0,5.3,17.0,487.0,203.89,147.22
2016,7,7,16,15,317.0,242.0,5.3,16.5,433.0,170.76,128.93
2016,7,7,16,30,268.0,230.0,5.3,16.0,379.0,152.53,126.78
2016,7,7,16,45,199.0,212.5,5.35,15.5,317.5,152.0,127.03
2016,7,7,17,0,130.0,195.0,5.4,15.0,256.0,140.61,117.85
2016,7,7,17,15,76.5,164.5,5.35,14.5,199.5,127.25,106.82
2016,7,7,17,30,23.0,134.0,5.3,14.0,143.0,110.61,92.73
2016,7,7,17,45,17.5,115.0,5.3,13.5,121.5,95.45,79.68
2016,7,7,18,0,12.0,96.0,5.3,13.0,100.0,80.18,66.27
2016,7,7,18,15,251.5,70.5,5.2,12.5,117.0,52.1,41.13
2016,7,7,18,30,491.0,45.0,5.1,12.0,134.0,34.94,25.55
2016,7,7,18,45,394.0,36.0,5.0,11.5,93.5,28.55,19.41
2016,7,7,19,0,297.0,27.0,4.9,11.0,53.0,21.93,12.06
2016,7,7,19,15,148.5,13.5,4.8,11.0,26.5,10.8,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,169.0,13.0,3.9,11.5,29.0,130.71,0.0
2016,7,8,5,30,338.0,26.0,4.0,12.0,58.0,272.38,210.83
2016,7,8,5,45,432.0,33.5,4.1,12.5,99.0,355.55,294.04
2016,7,8,6,0,526.0,41.0,4.2,13.0,140.0,446.99,374.88
2016,7,8,6,15,263.0,53.0,4.1,13.0,102.5,282.93,239.9
2016,7,8,6,30,0.0,65.0,4.0,13.0,65.0,58.53,44.64
2016,7,8,6,45,0.0,78.5,3.95,13.5,78.5,71.36,55.61
2016,7,8,7,0,0.0,92.0,3.9,14.0,92.0,84.11,66.17
2016,7,8,7,15,11.0,131.0,3.85,14.5,136.5,133.71,107.9
2016,7,8,7,30,22.0,170.0,3.8,15.0,181.0,184.28,149.48
2016,7,8,7,45,42.5,201.0,3.75,15.5,224.5,251.22,203.77
2016,7,8,8,0,63.0,232.0,3.7,16.0,268.0,304.25,245.64
2016,7,8,8,15,55.0,247.5,3.65,16.5,280.5,311.28,249.39
2016,7,8,8,30,47.0,263.0,3.6,17.0,293.0,317.85,252.9
2016,7,8,8,45,98.5,299.5,3.6,17.5,368.5,407.05,322.65
2016,7,8,9,0,150.0,336.0,3.6,18.0,444.0,514.74,403.79
2016,7,8,9,15,521.0,209.5,3.65,18.5,614.0,778.12,606.58
2016,7,8,9,30,892.0,83.0,3.7,19.0,784.0,997.67,757.05
2016,7,8,9,45,899.0,84.5,3.75,19.5,817.0,1002.82,756.28
2016,7,8,10,0,906.0,86.0,3.8,20.0,850.0,1004.73,755.24
2016,7,8,10,15,912.0,87.0,3.85,20.0,878.0,1001.82,752.57
2016,7,8,10,30,918.0,88.0,3.9,20.0,906.0,995.62,747.84
2016,7,8,10,45,921.5,89.5,4.0,20.5,927.0,984.23,738.64
2016,7,8,11,0,925.0,91.0,4.1,21.0,948.0,969.62,727.39
2016,7,8,11,15,927.5,91.5,4.2,21.0,962.0,949.92,714.18
2016,7,8,11,30,930.0,92.0,4.3,21.0,976.0,927.23,698.95
2016,7,8,11,45,932.0,92.0,4.45,21.5,983.5,900.74,680.09
2016,7,8,12,0,934.0,92.0,4.6,22.0,991.0,871.53,659.64
2016,7,8,12,15,934.0,92.0,4.7,22.0,991.0,838.15,637.12
2016,7,8,12,30,934.0,92.0,4.8,22.0,991.0,802.5,612.82
2016,7,8,12,45,928.5,95.0,4.9,22.0,982.5,763.27,585.74
2016,7,8,13,0,923.0,98.0,5.0,22.0,974.0,722.4,556.35
2016,7,8,13,15,921.0,97.5,5.1,22.0,960.0,679.47,523.65
2016,7,8,13,30,919.0,97.0,5.2,22.0,946.0,635.06,489.03
2016,7,8,13,45,915.5,95.5,5.35,22.0,924.5,587.7,451.44
2016,7,8,14,0,912.0,94.0,5.5,22.0,903.0,539.35,412.02
2016,7,8,14,15,906.5,93.0,5.55,21.5,875.5,489.68,371.01
2016,7,8,14,30,901.0,92.0,5.6,21.0,848.0,439.58,328.45
2016,7,8,14,45,894.5,90.0,5.65,21.0,814.5,388.15,283.2
2016,7,8,15,0,888.0,88.0,5.7,21.0,781.0,336.82,237.34
2016,7,8,15,15,878.0,86.5,5.7,20.5,742.0,285.26,191.69
2016,7,8,15,30,868.0,85.0,5.7,20.0,703.0,234.53,147.58
2016,7,8,15,45,856.5,82.0,5.75,20.0,660.0,183.55,105.92
2016,7,8,16,0,845.0,79.0,5.8,20.0,617.0,133.95,71.32
2016,7,8,16,15,828.5,77.0,5.7,19.5,570.5,86.38,49.29
2016,7,8,16,30,812.0,75.0,5.6,19.0,524.0,61.97,48.05
2016,7,8,16,45,792.0,71.5,5.6,19.0,475.5,51.19,38.91
2016,7,8,17,0,772.0,68.0,5.6,19.0,427.0,49.87,37.91
2016,7,8,17,15,742.5,64.5,5.4,18.5,377.0,48.38,36.83
2016,7,8,17,30,713.0,61.0,5.2,18.0,327.0,46.83,35.66
2016,7,8,17,45,674.0,56.5,5.05,17.5,277.5,44.35,33.62
2016,7,8,18,0,635.0,52.0,4.9,17.0,228.0,41.79,31.43
2016,7,8,18,15,574.0,46.0,4.7,16.5,181.0,37.75,27.82
2016,7,8,18,30,513.0,40.0,4.5,16.0,134.0,30.83,21.5
2016,7,8,18,45,419.5,32.0,4.35,15.5,93.5,25.14,16.11
2016,7,8,19,0,326.0,24.0,4.2,15.0,53.0,19.28,9.62
2016,7,8,19,15,163.0,12.0,4.2,14.5,26.5,9.5,0.0
2016,7,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,183.5,12.0,3.55,12.5,29.0,136.33,0.0
2016,7,9,5,30,367.0,24.0,3.6,13.0,58.0,279.83,214.4
2016,7,9,5,45,456.5,30.5,3.7,13.5,99.0,361.29,297.27
2016,7,9,6,0,546.0,37.0,3.8,14.0,140.0,449.89,375.12
2016,7,9,6,15,602.5,42.0,3.9,14.5,187.0,518.83,432.79
2016,7,9,6,30,659.0,47.0,4.0,15.0,234.0,590.82,490.19
2016,7,9,6,45,696.0,51.0,4.1,16.0,283.0,648.31,532.88
2016,7,9,7,0,733.0,55.0,4.2,17.0,332.0,706.5,574.3
2016,7,9,7,15,760.5,58.0,4.25,17.5,382.0,746.82,601.77
2016,7,9,7,30,788.0,61.0,4.3,18.0,432.0,794.85,634.26
2016,7,9,7,45,550.0,142.5,4.35,18.5,415.0,709.27,567.53
2016,7,9,8,0,312.0,224.0,4.4,19.0,398.0,565.34,451.59
2016,7,9,8,15,323.0,244.0,4.45,19.0,438.0,601.51,478.29
2016,7,9,8,30,334.0,264.0,4.5,19.0,478.0,636.5,503.01
2016,7,9,8,45,291.5,294.5,4.6,19.5,491.0,629.48,494.0
2016,7,9,9,0,249.0,325.0,4.7,20.0,504.0,619.58,483.18
2016,7,9,9,15,575.0,201.5,4.75,20.0,644.5,831.35,646.51
2016,7,9,9,30,901.0,78.0,4.8,20.0,785.0,1000.68,763.46
2016,7,9,9,45,903.0,83.0,4.9,20.5,817.5,1004.92,763.18
2016,7,9,10,0,905.0,88.0,5.0,21.0,850.0,1005.75,761.84
2016,7,9,10,15,911.0,89.0,5.1,21.0,877.5,1002.82,759.56
2016,7,9,10,30,917.0,90.0,5.2,21.0,905.0,996.6,755.17
2016,7,9,10,45,922.0,90.0,5.3,21.5,927.0,985.09,745.76
2016,7,9,11,0,927.0,90.0,5.4,22.0,949.0,970.36,734.26
2016,7,9,11,15,930.0,90.5,5.5,22.0,963.5,951.12,721.17
2016,7,9,11,30,933.0,91.0,5.6,22.0,978.0,928.84,706.0
2016,7,9,11,45,936.5,90.0,5.75,22.0,985.5,902.65,688.34
2016,7,9,12,0,940.0,89.0,5.9,22.0,993.0,873.68,668.62
2016,7,9,12,15,940.0,89.0,6.0,21.5,993.0,840.16,646.57
2016,7,9,12,30,940.0,89.0,6.1,21.0,993.0,804.33,622.62
2016,7,9,12,45,938.0,89.5,6.25,21.0,985.5,765.32,595.08
2016,7,9,13,0,936.0,90.0,6.4,21.0,978.0,724.46,565.28
2016,7,9,13,15,933.5,89.5,6.45,21.0,963.5,680.73,531.01
2016,7,9,13,30,931.0,89.0,6.5,21.0,949.0,635.54,494.88
2016,7,9,13,45,929.0,87.5,6.6,21.0,928.5,588.51,456.63
2016,7,9,14,0,927.0,86.0,6.7,21.0,908.0,540.33,416.48
2016,7,9,14,15,922.0,85.0,6.7,20.5,880.5,490.2,374.39
2016,7,9,14,30,917.0,84.0,6.7,20.0,853.0,439.57,330.72
2016,7,9,14,45,912.0,82.0,6.75,20.0,820.0,387.89,284.63
2016,7,9,15,0,907.0,80.0,6.8,20.0,787.0,336.14,237.81
2016,7,9,15,15,899.0,78.5,6.75,19.5,749.0,284.12,191.16
2016,7,9,15,30,891.0,77.0,6.7,19.0,711.0,232.73,145.98
2016,7,9,15,45,881.0,75.0,6.7,18.5,669.0,181.51,103.97
2016,7,9,16,0,871.0,73.0,6.7,18.0,627.0,131.5,69.07
2016,7,9,16,15,857.5,71.0,6.6,17.5,581.0,82.74,46.5
2016,7,9,16,30,844.0,69.0,6.5,17.0,535.0,58.26,45.22
2016,7,9,16,45,824.5,66.5,6.4,17.0,486.5,56.74,44.08
2016,7,9,17,0,805.0,64.0,6.3,17.0,438.0,55.12,42.82
2016,7,9,17,15,779.5,61.0,6.1,16.5,388.0,46.06,35.09
2016,7,9,17,30,754.0,58.0,5.9,16.0,338.0,44.78,34.15
2016,7,9,17,45,713.5,54.5,5.75,15.5,287.5,42.97,32.69
2016,7,9,18,0,673.0,51.0,5.6,15.0,237.0,41.15,31.13
2016,7,9,18,15,614.5,45.5,5.35,14.5,189.0,37.51,27.83
2016,7,9,18,30,556.0,40.0,5.1,14.0,141.0,33.79,24.3
2016,7,9,18,45,453.5,32.5,4.85,13.5,98.5,25.68,16.72
2016,7,9,19,0,351.0,25.0,4.6,13.0,56.0,20.25,10.42
2016,7,9,19,15,175.5,12.5,4.5,12.5,28.0,11.37,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.5,13.0,2.9,11.5,29.5,135.25,0.0
2016,7,10,5,30,359.0,26.0,3.0,12.0,59.0,284.59,216.5
2016,7,10,5,45,455.5,33.5,3.1,12.5,101.5,370.08,304.18
2016,7,10,6,0,552.0,41.0,3.2,13.0,144.0,458.43,382.22
2016,7,10,6,15,611.5,46.5,3.15,13.5,192.5,530.83,442.21
2016,7,10,6,30,671.0,52.0,3.1,14.0,241.0,606.28,501.54
2016,7,10,6,45,711.5,56.0,3.1,14.5,292.0,667.14,547.0
2016,7,10,7,0,752.0,60.0,3.1,15.0,343.0,728.81,591.19
2016,7,10,7,15,781.0,63.5,3.05,15.5,395.0,780.26,625.91
2016,7,10,7,30,810.0,67.0,3.0,16.0,447.0,831.06,659.06
2016,7,10,7,45,832.5,69.5,2.95,16.5,497.5,864.45,678.82
2016,7,10,8,0,855.0,72.0,2.9,17.0,548.0,905.19,703.45
2016,7,10,8,15,871.0,74.0,2.9,17.5,596.0,937.2,721.86
2016,7,10,8,30,887.0,76.0,2.9,18.0,644.0,966.86,738.49
2016,7,10,8,45,901.0,77.5,2.9,18.5,689.0,991.36,751.49
2016,7,10,9,0,915.0,79.0,2.9,19.0,734.0,1013.05,762.57
2016,7,10,9,15,925.0,80.5,2.9,19.5,774.0,1027.71,769.01
2016,7,10,9,30,935.0,82.0,2.9,20.0,814.0,1039.19,773.46
2016,7,10,9,45,942.0,83.5,2.95,20.5,848.5,1044.34,774.37
2016,7,10,10,0,949.0,85.0,3.0,21.0,883.0,1046.09,773.24
2016,7,10,10,15,954.5,86.0,3.1,21.0,911.5,1042.38,770.63
2016,7,10,10,30,960.0,87.0,3.2,21.0,940.0,1035.24,765.92
2016,7,10,10,45,964.0,88.0,3.3,21.5,962.0,1023.22,756.65
2016,7,10,11,0,968.0,89.0,3.4,22.0,984.0,1007.84,745.28
2016,7,10,11,15,970.5,89.5,3.5,22.0,999.0,987.27,731.98
2016,7,10,11,30,973.0,90.0,3.6,22.0,1014.0,963.56,716.6
2016,7,10,11,45,974.5,90.5,3.7,22.5,1021.5,935.94,697.22
2016,7,10,12,0,976.0,91.0,3.8,23.0,1029.0,905.49,675.91
2016,7,10,12,15,976.0,91.0,3.9,23.0,1029.5,870.7,652.87
2016,7,10,12,30,976.0,91.0,4.0,23.0,1030.0,833.52,628.0
2016,7,10,12,45,969.5,95.0,4.1,23.0,1021.0,792.78,600.43
2016,7,10,13,0,963.0,99.0,4.2,23.0,1012.0,750.33,570.57
2016,7,10,13,15,960.5,98.5,4.25,23.0,997.0,705.29,536.76
2016,7,10,13,30,958.0,98.0,4.3,23.0,982.0,658.72,501.03
2016,7,10,13,45,955.5,96.5,4.35,23.0,960.5,610.02,462.8
2016,7,10,14,0,953.0,95.0,4.4,23.0,939.0,560.16,422.75
2016,7,10,14,15,947.5,93.5,4.35,23.0,910.5,507.99,379.59
2016,7,10,14,30,942.0,92.0,4.3,23.0,882.0,455.35,334.99
2016,7,10,14,45,935.5,90.5,4.3,23.0,847.5,402.09,289.0
2016,7,10,15,0,929.0,89.0,4.3,23.0,813.0,348.89,242.28
2016,7,10,15,15,919.0,87.5,4.25,23.0,773.0,295.07,195.03
2016,7,10,15,30,909.0,86.0,4.2,23.0,733.0,242.06,149.48
2016,7,10,15,45,897.0,83.5,4.2,23.0,688.5,189.09,107.06
2016,7,10,16,0,885.0,81.0,4.2,23.0,644.0,137.54,71.97
2016,7,10,16,15,868.5,78.5,4.15,22.5,595.5,87.43,49.49
2016,7,10,16,30,852.0,76.0,4.1,22.0,547.0,63.06,48.38
2016,7,10,16,45,830.0,73.0,4.1,21.5,496.0,61.27,47.14
2016,7,10,17,0,808.0,70.0,4.1,21.0,445.0,51.67,39.15
2016,7,10,17,15,778.0,66.5,4.05,20.5,393.0,50.21,38.11
2016,7,10,17,30,748.0,63.0,4.0,20.0,341.0,48.69,36.99
2016,7,10,17,45,705.5,58.5,3.95,19.5,289.0,46.22,34.99
2016,7,10,18,0,663.0,54.0,3.9,19.0,237.0,43.7,32.84
2016,7,10,18,15,599.5,48.5,3.9,18.0,188.0,40.15,29.74
2016,7,10,18,30,536.0,43.0,3.9,17.0,139.0,33.48,23.71
2016,7,10,18,45,432.5,34.5,3.9,16.5,96.5,27.42,17.96
2016,7,10,19,0,329.0,26.0,3.9,16.0,54.0,21.18,10.86
2016,7,10,19,15,164.5,13.0,3.95,15.5,27.0,11.82,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,170.5,13.0,1.65,12.5,28.0,129.58,0.0
2016,7,11,5,30,341.0,26.0,2.0,13.0,56.0,273.61,204.77
2016,7,11,5,45,438.0,34.0,2.35,14.0,98.0,359.22,292.46
2016,7,11,6,0,535.0,42.0,2.7,15.0,140.0,453.43,374.16
2016,7,11,6,15,595.5,47.5,2.75,15.5,188.5,519.91,429.26
2016,7,11,6,30,656.0,53.0,2.8,16.0,237.0,595.56,488.57
2016,7,11,6,45,697.5,57.0,2.85,16.5,288.0,656.73,534.11
2016,7,11,7,0,739.0,61.0,2.9,17.0,339.0,718.79,578.48
2016,7,11,7,15,768.5,64.5,2.95,17.5,390.0,770.29,613.53
2016,7,11,7,30,798.0,68.0,3.0,18.0,441.0,821.2,647.18
2016,7,11,7,45,819.5,71.0,3.05,19.0,491.0,854.01,665.87
2016,7,11,8,0,841.0,74.0,3.1,20.0,541.0,894.15,689.4
2016,7,11,8,15,857.5,76.5,3.1,20.5,589.0,926.99,708.34
2016,7,11,8,30,874.0,79.0,3.1,21.0,637.0,957.53,725.51
2016,7,11,8,45,886.5,80.5,3.15,21.5,681.0,980.35,737.73
2016,7,11,9,0,899.0,82.0,3.2,22.0,725.0,1000.36,748.11
2016,7,11,9,15,909.0,84.0,3.2,22.5,764.5,1015.49,754.89
2016,7,11,9,30,919.0,86.0,3.2,23.0,804.0,1027.45,759.69
2016,7,11,9,45,919.5,91.0,3.25,23.5,836.5,1029.98,758.83
2016,7,11,10,0,920.0,96.0,3.3,24.0,869.0,1029.04,755.93
2016,7,11,10,15,926.0,97.5,3.35,24.0,897.5,1026.36,753.54
2016,7,11,10,30,932.0,99.0,3.4,24.0,926.0,1020.31,749.09
2016,7,11,10,45,936.0,100.0,3.45,24.5,947.5,1008.44,739.52
2016,7,11,11,0,940.0,101.0,3.5,25.0,969.0,993.3,727.97
2016,7,11,11,15,943.0,101.5,3.55,25.0,984.0,973.51,714.9
2016,7,11,11,30,946.0,102.0,3.6,25.0,999.0,950.65,699.85
2016,7,11,11,45,947.0,102.5,3.65,25.0,1006.5,923.07,681.68
2016,7,11,12,0,948.0,103.0,3.7,25.0,1014.0,892.76,661.65
2016,7,11,12,15,948.5,103.0,3.8,25.0,1014.0,859.05,639.48
2016,7,11,12,30,949.0,103.0,3.9,25.0,1014.0,822.99,615.55
2016,7,11,12,45,951.5,100.0,4.05,25.0,1007.5,783.65,589.32
2016,7,11,13,0,954.0,97.0,4.2,25.0,1001.0,742.18,560.5
2016,7,11,13,15,952.0,96.5,4.3,25.0,987.0,697.84,527.55
2016,7,11,13,30,950.0,96.0,4.4,25.0,973.0,651.95,492.63
2016,7,11,13,45,946.0,95.5,4.55,25.0,951.5,603.57,455.23
2016,7,11,14,0,942.0,95.0,4.7,25.0,930.0,554.18,415.94
2016,7,11,14,15,937.0,94.0,4.8,24.5,902.0,503.12,374.83
2016,7,11,14,30,932.0,93.0,4.9,24.0,874.0,451.55,331.97
2016,7,11,14,45,925.5,91.5,5.05,24.0,840.0,398.75,286.45
2016,7,11,15,0,919.0,90.0,5.2,24.0,806.0,346.02,240.15
2016,7,11,15,15,910.0,88.0,5.25,23.5,766.5,292.55,193.55
2016,7,11,15,30,901.0,86.0,5.3,23.0,727.0,239.81,148.4
2016,7,11,15,45,890.0,83.5,5.35,23.0,683.0,187.36,106.24
2016,7,11,16,0,879.0,81.0,5.4,23.0,639.0,136.23,71.42
2016,7,11,16,15,863.0,78.5,5.35,22.5,591.5,86.41,49.25
2016,7,11,16,30,847.0,76.0,5.3,22.0,544.0,63.01,48.35
2016,7,11,16,45,827.0,73.0,5.25,21.5,493.5,61.25,47.13
2016,7,11,17,0,807.0,70.0,5.2,21.0,443.0,51.69,39.16
2016,7,11,17,15,777.5,66.5,5.05,20.0,391.5,50.23,38.21
2016,7,11,17,30,748.0,63.0,4.9,19.0,340.0,48.71,37.17
2016,7,11,17,45,708.0,58.0,4.8,18.5,288.5,45.85,34.81
2016,7,11,18,0,668.0,53.0,4.7,18.0,237.0,42.89,32.27
2016,7,11,18,15,605.0,47.5,4.45,17.0,188.0,39.31,29.12
2016,7,11,18,30,542.0,42.0,4.2,16.0,139.0,32.69,23.11
2016,7,11,18,45,441.5,33.5,4.0,15.5,96.5,26.59,17.32
2016,7,11,19,0,341.0,25.0,3.8,15.0,54.0,20.32,10.12
2016,7,11,19,15,170.5,12.5,3.9,14.5,27.0,11.37,0.0
2016,7,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.0,12.0,4.05,11.5,28.0,109.97,0.0
2016,7,12,5,30,360.0,24.0,4.1,12.0,56.0,282.12,210.92
2016,7,12,5,45,455.5,31.5,4.15,12.5,98.0,360.41,296.91
2016,7,12,6,0,551.0,39.0,4.2,13.0,140.0,454.33,380.18
2016,7,12,6,15,611.0,44.5,4.15,13.0,188.5,526.84,441.85
2016,7,12,6,30,671.0,50.0,4.1,13.0,237.0,602.55,503.22
2016,7,12,6,45,335.5,84.0,4.1,13.5,177.5,398.4,336.33
2016,7,12,7,0,0.0,118.0,4.1,14.0,118.0,113.04,90.3
2016,7,12,7,15,10.0,142.0,4.1,14.5,147.0,145.6,117.79
2016,7,12,7,30,20.0,166.0,4.1,15.0,176.0,178.43,144.68
2016,7,12,7,45,163.5,194.5,4.15,15.5,284.5,371.94,305.57
2016,7,12,8,0,307.0,223.0,4.2,16.0,393.0,559.34,453.2
