Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,15,330.0,240.0,4.2,16.5,438.0,603.33,483.83
2016,7,12,8,30,353.0,257.0,4.2,17.0,483.0,646.66,514.12
2016,7,12,8,45,630.0,169.0,4.25,17.5,605.5,847.46,664.62
2016,7,12,9,0,907.0,81.0,4.3,18.0,728.0,1006.78,772.82
2016,7,12,9,15,917.5,83.0,4.3,18.0,768.5,1022.5,780.68
2016,7,12,9,30,928.0,85.0,4.3,18.0,809.0,1035.02,787.58
2016,7,12,9,45,937.0,85.5,4.35,18.5,844.5,1041.02,788.99
2016,7,12,10,0,946.0,86.0,4.4,19.0,880.0,1043.68,788.28
2016,7,12,10,15,952.0,87.0,4.4,19.0,909.0,1040.49,785.02
2016,7,12,10,30,958.0,88.0,4.4,19.0,938.0,1033.86,779.62
2016,7,12,10,45,962.0,89.5,4.45,19.5,960.5,1022.39,770.07
2016,7,12,11,0,966.0,91.0,4.5,20.0,983.0,1007.52,758.39
2016,7,12,11,15,969.0,91.5,4.55,20.0,998.0,987.41,744.74
2016,7,12,11,30,972.0,92.0,4.6,20.0,1013.0,964.14,728.99
2016,7,12,11,45,973.0,92.5,4.7,20.5,1020.5,936.06,708.92
2016,7,12,12,0,974.0,93.0,4.8,21.0,1028.0,905.17,686.9
2016,7,12,12,15,974.5,93.0,4.9,21.0,1028.5,870.78,663.68
2016,7,12,12,30,975.0,93.0,5.0,21.0,1029.0,833.95,638.55
2016,7,12,12,45,966.5,97.5,5.1,21.0,1019.5,792.13,609.63
2016,7,12,13,0,958.0,102.0,5.2,21.0,1010.0,748.75,578.32
2016,7,12,13,15,956.0,101.5,5.25,21.0,995.5,704.13,544.08
2016,7,12,13,30,954.0,101.0,5.3,21.0,981.0,657.96,507.87
2016,7,12,13,45,950.5,100.0,5.4,21.0,959.0,609.17,468.93
2016,7,12,14,0,947.0,99.0,5.5,21.0,937.0,559.32,428.1
2016,7,12,14,15,941.0,98.0,5.5,20.5,908.0,507.47,385.18
2016,7,12,14,30,935.0,97.0,5.5,20.0,879.0,455.2,340.68
2016,7,12,14,45,927.5,95.0,5.55,20.0,844.5,401.44,293.38
2016,7,12,15,0,920.0,93.0,5.6,20.0,810.0,347.84,245.5
2016,7,12,15,15,910.0,91.5,5.55,20.0,769.5,294.36,197.67
2016,7,12,15,30,900.0,90.0,5.5,20.0,729.0,241.69,151.67
2016,7,12,15,45,887.0,87.5,5.45,20.0,684.0,188.91,108.91
2016,7,12,16,0,874.0,85.0,5.4,20.0,639.0,137.66,73.82
2016,7,12,16,15,857.0,82.5,5.3,19.5,590.5,87.96,51.75
2016,7,12,16,30,840.0,80.0,5.2,19.0,542.0,65.62,51.2
2016,7,12,16,45,818.0,76.5,5.1,19.0,491.5,55.05,42.26
2016,7,12,17,0,796.0,73.0,5.0,19.0,441.0,53.83,41.36
2016,7,12,17,15,765.0,69.0,4.85,18.5,388.5,52.08,40.07
2016,7,12,17,30,734.0,65.0,4.7,18.0,336.0,50.25,38.67
2016,7,12,17,45,691.5,60.5,4.6,17.5,284.5,47.87,36.73
2016,7,12,18,0,649.0,56.0,4.5,17.0,233.0,45.43,34.65
2016,7,12,18,15,584.0,49.5,4.3,16.0,184.5,37.6,27.72
2016,7,12,18,30,519.0,43.0,4.1,15.0,136.0,33.5,23.92
2016,7,12,18,45,415.0,34.5,3.95,14.5,94.0,27.45,18.12
2016,7,12,19,0,311.0,26.0,3.8,14.0,52.0,21.24,10.74
2016,7,12,19,15,155.5,13.0,3.75,13.5,26.0,11.82,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,167.0,12.5,3.05,11.5,27.0,103.08,0.0
2016,7,13,5,30,334.0,25.0,3.0,12.0,54.0,267.21,196.68
2016,7,13,5,45,434.5,33.5,3.0,12.5,96.5,355.65,291.24
2016,7,13,6,0,535.0,42.0,3.0,13.0,139.0,452.61,376.42
2016,7,13,6,15,598.0,48.0,2.9,13.5,188.0,521.25,433.73
2016,7,13,6,30,661.0,54.0,2.8,14.0,237.0,599.56,495.26
2016,7,13,6,45,703.5,58.5,2.75,15.0,288.5,662.44,541.03
2016,7,13,7,0,746.0,63.0,2.7,16.0,340.0,726.24,585.24
2016,7,13,7,15,776.0,66.5,2.65,16.5,392.0,778.45,620.13
2016,7,13,7,30,806.0,70.0,2.6,17.0,444.0,830.04,653.43
2016,7,13,7,45,828.5,73.0,2.55,18.0,495.0,863.96,671.97
2016,7,13,8,0,851.0,76.0,2.5,19.0,546.0,905.23,695.2
2016,7,13,8,15,867.5,78.0,2.45,19.5,594.5,937.62,713.04
2016,7,13,8,30,884.0,80.0,2.4,20.0,643.0,967.7,729.09
2016,7,13,8,45,897.0,82.0,2.35,21.0,687.5,991.77,739.52
2016,7,13,9,0,910.0,84.0,2.3,22.0,732.0,1012.99,747.98
2016,7,13,9,15,920.0,86.0,2.25,22.5,772.5,1028.17,753.93
2016,7,13,9,30,930.0,88.0,2.2,23.0,813.0,1040.15,757.9
2016,7,13,9,45,926.5,95.5,2.2,23.5,845.0,1041.43,755.77
2016,7,13,10,0,923.0,103.0,2.2,24.0,877.0,1039.1,751.61
2016,7,13,10,15,929.5,104.5,2.15,24.5,906.0,1036.75,747.04
2016,7,13,10,30,936.0,106.0,2.1,25.0,935.0,1030.99,740.47
2016,7,13,10,45,940.5,106.5,2.1,25.5,957.0,1018.88,730.68
2016,7,13,11,0,945.0,107.0,2.1,26.0,979.0,1003.48,719.02
2016,7,13,11,15,948.0,108.0,2.2,26.0,994.0,983.92,707.39
2016,7,13,11,30,951.0,109.0,2.3,26.0,1009.0,961.24,693.72
2016,7,13,11,45,952.5,109.0,2.45,26.5,1016.5,933.32,675.72
2016,7,13,12,0,954.0,109.0,2.6,27.0,1024.0,902.64,655.78
2016,7,13,12,15,954.0,109.0,2.75,27.0,1024.0,868.17,634.41
2016,7,13,12,30,954.0,109.0,2.9,27.0,1024.0,831.37,611.19
2016,7,13,12,45,955.0,107.5,3.1,27.5,1017.0,791.86,584.9
2016,7,13,13,0,956.0,106.0,3.3,28.0,1010.0,750.28,555.8
2016,7,13,13,15,953.0,105.0,3.45,28.0,995.0,704.61,523.04
2016,7,13,13,30,950.0,104.0,3.6,28.0,980.0,657.48,488.32
2016,7,13,13,45,946.0,103.0,3.75,28.0,957.5,608.53,451.23
2016,7,13,14,0,942.0,102.0,3.9,28.0,935.0,558.57,412.26
2016,7,13,14,15,935.5,101.0,4.0,27.5,906.0,506.66,371.32
2016,7,13,14,30,929.0,100.0,4.1,27.0,877.0,454.38,328.77
2016,7,13,14,45,921.0,98.5,4.25,27.0,842.0,401.05,283.69
2016,7,13,15,0,913.0,97.0,4.4,27.0,807.0,347.92,237.98
2016,7,13,15,15,902.5,95.0,4.45,26.5,766.5,294.23,192.13
2016,7,13,15,30,892.0,93.0,4.5,26.0,726.0,241.42,147.83
2016,7,13,15,45,878.5,90.5,4.6,26.0,681.0,188.91,106.57
2016,7,13,16,0,865.0,88.0,4.7,26.0,636.0,137.98,72.77
2016,7,13,16,15,847.5,85.5,4.75,25.5,587.5,88.65,51.71
2016,7,13,16,30,830.0,83.0,4.8,25.0,539.0,58.17,43.66
2016,7,13,16,45,807.0,79.5,4.9,24.5,488.5,57.13,43.05
2016,7,13,17,0,784.0,76.0,5.0,24.0,438.0,56.0,42.34
2016,7,13,17,15,752.5,72.0,4.95,23.5,386.0,54.34,41.17
2016,7,13,17,30,721.0,68.0,4.9,23.0,334.0,52.62,39.9
2016,7,13,17,45,677.0,63.0,4.9,22.5,282.5,49.92,37.73
2016,7,13,18,0,633.0,58.0,4.9,22.0,231.0,43.1,31.89
2016,7,13,18,15,567.0,51.5,4.75,21.0,182.0,39.21,28.5
2016,7,13,18,30,501.0,45.0,4.6,20.0,133.0,35.21,24.84
2016,7,13,18,45,397.0,35.5,4.45,19.0,91.5,28.35,18.47
2016,7,13,19,0,293.0,26.0,4.3,18.0,50.0,21.26,10.34
2016,7,13,19,15,146.5,13.0,4.2,17.5,25.0,11.82,0.0
2016,7,13,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,164.0,12.5,3.25,12.5,26.5,101.25,0.0
2016,7,14,5,30,328.0,25.0,3.2,13.0,53.0,262.32,189.55
2016,7,14,5,45,433.0,33.5,3.2,13.5,95.5,354.37,288.9
2016,7,14,6,0,538.0,42.0,3.2,14.0,138.0,454.23,376.45
2016,7,14,6,15,601.0,48.0,3.1,14.5,187.0,522.86,433.79
2016,7,14,6,30,664.0,54.0,3.0,15.0,236.0,601.28,495.41
2016,7,14,6,45,707.0,58.0,2.95,16.0,288.0,664.03,541.09
2016,7,14,7,0,750.0,62.0,2.9,17.0,340.0,727.7,585.21
2016,7,14,7,15,780.0,65.5,2.9,17.5,392.0,780.04,620.51
2016,7,14,7,30,810.0,69.0,2.9,18.0,444.0,831.76,654.29
2016,7,14,7,45,833.0,72.0,2.9,19.0,495.5,866.29,673.7
2016,7,14,8,0,856.0,75.0,2.9,20.0,547.0,908.17,697.85
2016,7,14,8,15,872.5,77.5,2.85,20.5,595.5,941.33,716.37
2016,7,14,8,30,889.0,80.0,2.8,21.0,644.0,972.14,733.05
2016,7,14,8,45,902.5,81.5,2.75,21.5,689.0,996.18,745.0
2016,7,14,9,0,916.0,83.0,2.7,22.0,734.0,1017.37,755.04
2016,7,14,9,15,926.0,85.0,2.65,22.5,774.5,1032.63,761.18
2016,7,14,9,30,936.0,87.0,2.6,23.0,815.0,1044.66,765.32
2016,7,14,9,45,942.0,89.0,2.6,24.0,849.5,1049.32,763.86
2016,7,14,10,0,948.0,91.0,2.6,25.0,884.0,1050.56,760.42
2016,7,14,10,15,954.0,92.0,2.6,25.5,913.5,1047.26,755.76
2016,7,14,10,30,960.0,93.0,2.6,26.0,943.0,1040.5,749.1
2016,7,14,10,45,964.0,94.0,2.6,26.5,965.0,1028.37,739.21
2016,7,14,11,0,968.0,95.0,2.6,27.0,987.0,1012.85,727.37
2016,7,14,11,15,970.5,95.5,2.75,27.0,1002.5,992.13,715.16
2016,7,14,11,30,973.0,96.0,2.9,27.0,1018.0,968.26,700.83
2016,7,14,11,45,974.5,96.5,3.05,27.5,1025.5,940.47,682.48
2016,7,14,12,0,976.0,97.0,3.2,28.0,1033.0,909.83,662.16
2016,7,14,12,15,976.0,97.0,3.35,28.0,1033.0,874.85,640.1
2016,7,14,12,30,976.0,97.0,3.5,28.0,1033.0,837.45,616.17
2016,7,14,12,45,968.5,101.5,3.7,28.0,1024.0,796.18,589.52
2016,7,14,13,0,961.0,106.0,3.9,28.0,1015.0,753.26,560.25
2016,7,14,13,15,958.0,105.5,4.0,27.5,999.5,707.73,528.12
2016,7,14,13,30,955.0,105.0,4.1,27.0,984.0,660.73,493.93
2016,7,14,13,45,951.0,104.0,4.2,27.0,962.0,611.49,456.11
2016,7,14,14,0,947.0,103.0,4.3,27.0,940.0,561.22,416.46
2016,7,14,14,15,941.0,102.0,4.35,26.5,911.0,509.23,375.06
2016,7,14,14,30,935.0,101.0,4.4,26.0,882.0,456.82,332.03
2016,7,14,14,45,926.5,99.5,4.5,26.0,846.5,402.94,286.27
2016,7,14,15,0,918.0,98.0,4.6,26.0,811.0,349.31,239.92
2016,7,14,15,15,907.5,96.0,4.6,25.5,770.5,295.29,193.53
2016,7,14,15,30,897.0,94.0,4.6,25.0,730.0,242.16,148.77
2016,7,14,15,45,883.0,91.5,4.65,25.0,684.5,189.26,107.12
2016,7,14,16,0,869.0,89.0,4.7,25.0,639.0,137.98,73.16
2016,7,14,16,15,851.0,86.5,4.7,24.0,590.0,88.37,52.35
2016,7,14,16,30,833.0,84.0,4.7,23.0,541.0,58.93,44.69
2016,7,14,16,45,809.0,80.5,4.75,22.5,490.0,57.9,44.08
2016,7,14,17,0,785.0,77.0,4.8,22.0,439.0,56.8,43.39
2016,7,14,17,15,753.0,73.0,4.7,21.0,386.5,55.17,42.33
2016,7,14,17,30,721.0,69.0,4.6,20.0,334.0,53.47,41.16
2016,7,14,17,45,674.5,64.0,4.6,19.5,282.0,46.4,35.14
2016,7,14,18,0,628.0,59.0,4.6,19.0,230.0,43.91,33.02
2016,7,14,18,15,560.0,52.5,4.55,18.0,181.0,40.05,29.62
2016,7,14,18,30,492.0,46.0,4.5,17.0,132.0,36.1,25.95
2016,7,14,18,45,383.5,36.5,4.45,16.5,90.5,29.28,19.46
2016,7,14,19,0,275.0,27.0,4.4,16.0,49.0,22.24,10.98
2016,7,14,19,15,137.5,13.5,4.4,15.5,24.5,12.28,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,147.0,13.0,3.6,11.5,25.0,92.23,0.0
2016,7,15,5,30,294.0,26.0,3.7,12.0,50.0,241.88,172.31
2016,7,15,5,45,400.0,35.0,3.85,12.5,91.5,334.94,274.27
2016,7,15,6,0,506.0,44.0,4.0,13.0,133.0,434.72,362.86
2016,7,15,6,15,572.0,50.5,4.0,13.5,182.0,510.35,427.26
2016,7,15,6,30,638.0,57.0,4.0,14.0,231.0,589.95,491.21
2016,7,15,6,45,684.0,61.0,4.0,14.5,282.5,648.98,536.23
2016,7,15,7,0,730.0,65.0,4.0,15.0,334.0,714.46,584.33
2016,7,15,7,15,761.5,69.0,3.9,15.5,386.0,768.18,621.39
2016,7,15,7,30,793.0,73.0,3.8,16.0,438.0,821.4,656.85
2016,7,15,7,45,598.0,136.5,3.75,16.5,429.5,744.62,596.24
2016,7,15,8,0,403.0,200.0,3.7,17.0,421.0,639.98,512.01
2016,7,15,8,15,640.5,141.5,3.7,17.5,529.5,812.37,640.74
2016,7,15,8,30,878.0,83.0,3.7,18.0,638.0,964.71,744.34
2016,7,15,8,45,892.0,84.5,3.7,18.5,683.5,989.05,756.47
2016,7,15,9,0,906.0,86.0,3.7,19.0,729.0,1010.6,767.69
2016,7,15,9,15,916.5,88.0,3.75,19.5,769.5,1026.26,775.29
2016,7,15,9,30,927.0,90.0,3.8,20.0,810.0,1038.7,780.86
2016,7,15,9,45,934.0,92.0,3.85,20.5,845.0,1044.33,781.98
2016,7,15,10,0,941.0,94.0,3.9,21.0,880.0,1046.54,781.03
2016,7,15,10,15,947.0,95.0,3.95,21.0,909.0,1043.23,778.06
2016,7,15,10,30,953.0,96.0,4.0,21.0,938.0,1036.49,772.99
2016,7,15,10,45,958.0,96.5,4.1,21.5,960.5,1024.84,763.64
2016,7,15,11,0,963.0,97.0,4.2,22.0,983.0,1009.81,752.17
2016,7,15,11,15,966.0,97.5,4.25,22.0,998.5,989.6,738.47
2016,7,15,11,30,969.0,98.0,4.3,22.0,1014.0,966.23,722.72
2016,7,15,11,45,971.0,97.5,4.4,22.5,1022.0,937.99,702.57
2016,7,15,12,0,973.0,97.0,4.5,23.0,1030.0,906.93,680.61
2016,7,15,12,15,973.0,97.5,4.55,23.0,1030.0,872.46,657.41
2016,7,15,12,30,973.0,98.0,4.6,23.0,1030.0,835.58,632.39
2016,7,15,12,45,966.0,101.5,4.7,23.5,1020.5,793.88,602.88
2016,7,15,13,0,959.0,105.0,4.8,24.0,1011.0,750.54,570.9
2016,7,15,13,15,956.0,104.5,4.8,24.0,996.0,705.08,536.48
2016,7,15,13,30,953.0,104.0,4.8,24.0,981.0,658.14,500.22
2016,7,15,13,45,949.0,102.5,4.85,24.0,958.5,608.56,461.29
2016,7,15,14,0,945.0,101.0,4.9,24.0,936.0,557.97,420.55
2016,7,15,14,15,938.5,100.0,4.9,23.5,907.0,505.83,378.16
2016,7,15,14,30,932.0,99.0,4.9,23.0,878.0,453.32,334.21
2016,7,15,14,45,922.5,98.0,4.95,23.0,842.0,399.59,287.72
2016,7,15,15,0,913.0,97.0,5.0,23.0,806.0,346.21,240.8
2016,7,15,15,15,902.0,95.5,5.0,22.5,765.5,292.66,194.12
2016,7,15,15,30,891.0,94.0,5.0,22.0,725.0,240.02,149.2
2016,7,15,15,45,874.5,92.5,5.05,22.0,679.0,187.75,107.7
2016,7,15,16,0,858.0,91.0,5.1,22.0,633.0,137.33,74.22
2016,7,15,16,15,839.0,88.5,5.05,21.5,584.0,78.42,45.64
2016,7,15,16,30,820.0,86.0,5.0,21.0,535.0,60.23,46.19
2016,7,15,16,45,792.0,83.5,5.0,20.5,483.5,59.97,46.24
2016,7,15,17,0,764.0,81.0,5.0,20.0,432.0,59.69,46.27
2016,7,15,17,15,519.5,107.5,4.95,19.0,333.5,74.02,59.09
2016,7,15,17,30,275.0,134.0,4.9,18.0,235.0,97.8,80.23
2016,7,15,17,45,247.5,117.5,4.85,17.5,198.0,87.09,71.15
2016,7,15,18,0,220.0,101.0,4.8,17.0,161.0,75.97,61.52
2016,7,15,18,15,337.5,74.5,4.7,16.5,144.5,55.67,43.55
2016,7,15,18,30,455.0,48.0,4.6,16.0,128.0,37.8,27.53
2016,7,15,18,45,343.5,38.0,4.6,15.5,87.0,30.62,20.67
2016,7,15,19,0,232.0,28.0,4.6,15.0,46.0,23.2,11.49
2016,7,15,19,15,116.0,14.0,4.55,14.5,23.0,12.73,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,13.5,3.9,11.5,23.5,83.79,0.0
2016,7,16,5,30,262.0,27.0,4.0,12.0,47.0,222.37,154.87
2016,7,16,5,45,372.0,36.0,4.15,12.5,88.0,317.97,260.19
2016,7,16,6,0,482.0,45.0,4.3,13.0,129.0,419.27,350.45
2016,7,16,6,15,241.0,67.0,4.2,13.5,109.0,287.6,242.05
2016,7,16,6,30,0.0,89.0,4.1,14.0,89.0,87.53,69.05
2016,7,16,6,45,5.5,107.0,4.1,14.5,109.0,109.14,87.58
2016,7,16,7,0,11.0,125.0,4.1,15.0,129.0,130.92,105.73
2016,7,16,7,15,391.0,101.0,4.0,15.5,280.0,484.71,404.81
2016,7,16,7,30,771.0,77.0,3.9,16.0,431.0,806.49,648.4
2016,7,16,7,45,406.0,146.5,3.85,16.5,335.0,572.33,464.79
2016,7,16,8,0,41.0,216.0,3.8,17.0,239.0,265.28,212.33
2016,7,16,8,15,39.5,233.5,3.8,17.5,257.5,280.83,224.23
2016,7,16,8,30,38.0,251.0,3.8,18.0,276.0,296.09,234.97
2016,7,16,8,45,93.5,290.5,3.8,18.5,356.0,392.54,310.7
2016,7,16,9,0,149.0,330.0,3.8,19.0,436.0,507.57,397.61
2016,7,16,9,15,122.5,346.0,3.85,19.5,436.5,494.62,384.75
2016,7,16,9,30,96.0,362.0,3.9,20.0,437.0,462.84,358.69
2016,7,16,9,45,152.5,383.5,3.95,20.5,508.5,555.1,427.44
2016,7,16,10,0,209.0,405.0,4.0,21.0,580.0,627.9,480.03
2016,7,16,10,15,195.5,421.5,4.1,21.0,589.0,624.21,475.87
2016,7,16,10,30,182.0,438.0,4.2,21.0,598.0,619.54,471.49
2016,7,16,10,45,269.0,426.5,4.35,21.5,670.5,695.11,527.0
2016,7,16,11,0,356.0,415.0,4.5,22.0,743.0,752.93,568.92
2016,7,16,11,15,654.0,259.5,4.6,22.0,873.5,873.57,661.71
2016,7,16,11,30,952.0,104.0,4.7,22.0,1004.0,956.35,719.63
2016,7,16,11,45,954.0,104.5,4.8,22.0,1012.0,929.36,701.03
2016,7,16,12,0,956.0,105.0,4.9,22.0,1020.0,899.55,681.12
2016,7,16,12,15,957.0,105.0,5.0,22.0,1020.5,865.82,658.34
2016,7,16,12,30,958.0,105.0,5.1,22.0,1021.0,829.67,633.69
2016,7,16,12,45,955.5,105.5,5.2,22.0,1013.5,789.11,605.68
2016,7,16,13,0,953.0,106.0,5.3,22.0,1006.0,746.69,574.86
2016,7,16,13,15,950.5,105.5,5.35,22.0,991.5,701.75,540.43
2016,7,16,13,30,948.0,105.0,5.4,22.0,977.0,655.29,504.07
2016,7,16,13,45,946.0,103.0,5.45,22.0,955.5,606.59,465.14
2016,7,16,14,0,944.0,101.0,5.5,22.0,934.0,556.71,424.27
2016,7,16,14,15,938.5,100.0,5.5,22.0,906.0,505.02,380.83
2016,7,16,14,30,933.0,99.0,5.5,22.0,878.0,452.85,335.93
2016,7,16,14,45,927.0,97.0,5.5,22.0,843.5,399.5,289.17
2016,7,16,15,0,921.0,95.0,5.5,22.0,809.0,346.15,241.73
2016,7,16,15,15,911.0,93.0,5.45,21.5,768.5,292.03,194.2
2016,7,16,15,30,901.0,91.0,5.4,21.0,728.0,238.73,148.42
2016,7,16,15,45,889.0,88.5,5.35,21.0,683.5,185.84,106.08
2016,7,16,16,0,877.0,86.0,5.3,21.0,639.0,134.36,71.74
2016,7,16,16,15,582.5,154.5,5.2,20.5,510.0,107.41,73.82
2016,7,16,16,30,288.0,223.0,5.1,20.0,381.0,148.95,121.94
2016,7,16,16,45,543.5,148.5,5.1,19.5,410.5,98.06,79.16
2016,7,16,17,0,799.0,74.0,5.1,19.0,440.0,54.75,42.16
2016,7,16,17,15,767.5,70.0,5.0,18.5,387.5,53.03,40.91
2016,7,16,17,30,736.0,66.0,4.9,18.0,335.0,51.23,39.54
2016,7,16,17,45,692.0,61.0,4.8,17.5,283.0,48.46,37.26
2016,7,16,18,0,648.0,56.0,4.7,17.0,231.0,45.62,34.8
2016,7,16,18,15,580.5,50.0,4.6,16.0,181.5,38.17,28.2
2016,7,16,18,30,513.0,44.0,4.5,15.0,132.0,34.54,24.78
2016,7,16,18,45,400.5,35.0,4.4,14.5,90.0,28.08,18.55
2016,7,16,19,0,288.0,26.0,4.3,14.0,48.0,21.44,9.96
2016,7,16,19,15,144.0,13.0,4.3,13.5,24.0,11.82,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.5,4.2,11.5,23.5,91.45,0.0
2016,7,17,5,30,294.0,25.0,4.3,12.0,47.0,238.05,162.01
2016,7,17,5,45,407.5,33.0,4.45,12.5,89.0,336.5,275.16
2016,7,17,6,0,521.0,41.0,4.6,13.0,131.0,439.99,367.84
2016,7,17,6,15,260.5,52.5,4.55,13.5,97.5,279.87,236.58
2016,7,17,6,30,0.0,64.0,4.5,14.0,64.0,58.1,44.08
2016,7,17,6,45,0.0,78.5,4.5,14.5,78.5,71.98,55.94
2016,7,17,7,0,0.0,93.0,4.5,15.0,93.0,85.75,67.37
2016,7,17,7,15,22.0,135.5,4.55,15.0,145.5,149.18,121.23
2016,7,17,7,30,44.0,178.0,4.6,15.0,198.0,229.7,188.02
2016,7,17,7,45,23.5,171.5,4.7,15.5,182.5,185.51,150.0
2016,7,17,8,0,3.0,165.0,4.8,16.0,167.0,157.46,125.41
2016,7,17,8,15,11.0,194.0,4.85,16.5,201.0,193.61,154.56
2016,7,17,8,30,19.0,223.0,4.9,17.0,235.0,229.8,183.19
2016,7,17,8,45,21.5,242.0,4.95,17.5,256.5,250.03,198.48
2016,7,17,9,0,24.0,261.0,5.0,18.0,278.0,270.11,213.53
2016,7,17,9,15,29.0,285.0,5.05,18.0,307.0,315.06,248.4
2016,7,17,9,30,34.0,309.0,5.1,18.0,336.0,342.72,269.47
2016,7,17,9,45,113.5,357.5,5.2,18.5,451.5,487.88,382.4
2016,7,17,10,0,193.0,406.0,5.3,19.0,567.0,613.08,476.48
2016,7,17,10,15,113.5,383.0,5.4,19.0,478.5,503.07,391.15
2016,7,17,10,30,34.0,360.0,5.5,19.0,390.0,380.97,295.76
2016,7,17,10,45,57.5,399.5,5.6,19.0,452.0,438.85,340.58
2016,7,17,11,0,81.0,439.0,5.7,19.0,514.0,494.57,382.82
2016,7,17,11,15,264.5,420.0,5.8,19.0,669.0,658.18,509.85
2016,7,17,11,30,448.0,401.0,5.9,19.0,824.0,796.27,614.1
2016,7,17,11,45,343.0,439.0,6.0,19.0,765.0,713.43,550.38
2016,7,17,12,0,238.0,477.0,6.1,19.0,706.0,636.38,491.03
2016,7,17,12,15,308.5,450.0,6.15,19.0,746.0,655.78,507.21
2016,7,17,12,30,379.0,423.0,6.2,19.0,786.0,666.45,516.34
2016,7,17,12,45,659.5,266.0,6.3,19.0,891.0,713.35,557.03
2016,7,17,13,0,940.0,109.0,6.4,19.0,996.0,739.65,580.61
2016,7,17,13,15,937.0,108.0,6.4,19.0,980.5,694.45,544.64
2016,7,17,13,30,934.0,107.0,6.4,19.0,965.0,647.83,507.1
2016,7,17,13,45,931.5,105.0,6.45,19.0,943.5,599.44,467.47
2016,7,17,14,0,929.0,103.0,6.5,19.0,922.0,549.94,425.99
2016,7,17,14,15,923.0,101.5,6.5,18.5,893.0,498.31,382.47
2016,7,17,14,30,917.0,100.0,6.5,18.0,864.0,446.29,337.42
2016,7,17,14,45,692.5,193.0,6.5,18.0,756.5,376.27,280.85
2016,7,17,15,0,468.0,286.0,6.5,18.0,649.0,338.25,252.15
2016,7,17,15,15,468.5,269.0,6.45,17.5,616.0,296.86,216.96
2016,7,17,15,30,469.0,252.0,6.4,17.0,583.0,255.8,182.52
2016,7,17,15,45,395.5,256.5,6.4,17.0,523.5,219.33,156.33
2016,7,17,16,0,322.0,261.0,6.4,17.0,464.0,199.94,146.75
2016,7,17,16,15,271.5,247.0,6.35,16.5,408.5,167.94,129.49
2016,7,17,16,30,221.0,233.0,6.3,16.0,353.0,164.14,136.94
2016,7,17,16,45,145.5,209.0,6.25,15.5,285.0,149.39,124.95
2016,7,17,17,0,70.0,185.0,6.2,15.0,217.0,141.02,118.36
2016,7,17,17,15,69.0,163.0,6.1,14.5,191.5,125.84,105.72
2016,7,17,17,30,68.0,141.0,6.0,14.0,166.0,110.32,92.55
2016,7,17,17,45,60.0,120.5,5.9,14.0,140.0,95.35,79.47
2016,7,17,18,0,52.0,100.0,5.8,14.0,114.0,80.1,65.92
2016,7,17,18,15,271.5,71.5,5.6,13.5,120.5,53.23,41.89
2016,7,17,18,30,491.0,43.0,5.4,13.0,127.0,33.67,24.2
2016,7,17,18,45,377.5,34.0,5.25,12.5,86.0,27.2,17.91
2016,7,17,19,0,264.0,25.0,5.1,12.0,45.0,20.54,9.07
2016,7,17,19,15,132.0,12.5,5.05,11.5,22.5,11.37,0.0
2016,7,17,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,11.5,4.25,11.0,22.5,89.02,0.0
2016,7,18,5,30,289.0,23.0,4.4,11.0,45.0,231.59,153.4
2016,7,18,5,45,399.5,31.5,4.6,11.5,86.0,329.11,269.79
2016,7,18,6,0,510.0,40.0,4.8,12.0,127.0,430.72,361.69
2016,7,18,6,15,255.0,43.0,4.8,12.5,86.5,260.73,221.77
2016,7,18,6,30,0.0,46.0,4.8,13.0,46.0,40.58,29.27
2016,7,18,6,45,0.0,56.5,4.8,13.5,56.5,49.89,37.28
2016,7,18,7,0,0.0,67.0,4.8,14.0,67.0,59.22,45.1
2016,7,18,7,15,0.0,79.5,4.7,14.5,79.5,70.67,54.58
2016,7,18,7,30,0.0,92.0,4.6,15.0,92.0,82.44,64.17
2016,7,18,7,45,0.0,117.5,4.55,15.5,117.5,107.17,84.42
2016,7,18,8,0,0.0,143.0,4.5,16.0,143.0,131.95,104.38
2016,7,18,8,15,28.0,203.0,4.45,16.0,221.0,234.36,188.54
2016,7,18,8,30,56.0,263.0,4.4,16.0,299.0,327.93,263.26
2016,7,18,8,45,37.5,255.5,4.4,16.5,280.5,297.41,237.01
2016,7,18,9,0,19.0,248.0,4.4,17.0,262.0,251.85,199.3
2016,7,18,9,15,32.0,286.5,4.4,17.5,311.0,319.78,252.27
2016,7,18,9,30,45.0,325.0,4.4,18.0,360.0,371.22,291.2
2016,7,18,9,45,91.5,364.5,4.4,18.5,440.0,456.25,356.23
2016,7,18,10,0,138.0,404.0,4.4,19.0,520.0,556.3,430.39
2016,7,18,10,15,78.5,354.0,4.45,19.0,420.5,422.81,328.29
2016,7,18,10,30,19.0,304.0,4.5,19.0,321.0,297.36,230.51
2016,7,18,10,45,478.0,199.5,4.55,19.5,638.0,684.17,535.28
2016,7,18,11,0,937.0,95.0,4.6,20.0,955.0,982.09,744.57
2016,7,18,11,15,511.5,275.5,4.7,20.0,746.5,755.5,580.17
2016,7,18,11,30,86.0,456.0,4.8,20.0,538.0,501.39,383.17
2016,7,18,11,45,82.5,458.0,4.9,20.0,537.0,492.48,377.28
2016,7,18,12,0,79.0,460.0,5.0,20.0,536.0,483.42,370.43
2016,7,18,12,15,84.0,455.5,5.05,20.0,536.0,475.28,364.5
2016,7,18,12,30,89.0,451.0,5.1,20.0,536.0,466.72,358.23
2016,7,18,12,45,520.5,270.5,5.2,20.0,761.5,615.94,479.13
2016,7,18,13,0,952.0,90.0,5.3,20.0,987.0,731.29,569.36
2016,7,18,13,15,950.0,89.5,5.35,20.0,973.0,686.86,534.13
2016,7,18,13,30,948.0,89.0,5.4,20.0,959.0,640.85,497.66
2016,7,18,13,45,690.0,223.5,5.45,20.0,848.5,554.69,428.34
2016,7,18,14,0,432.0,358.0,5.5,20.0,738.0,491.4,377.24
2016,7,18,14,15,683.0,220.5,5.5,20.0,799.0,471.48,359.48
2016,7,18,14,30,934.0,83.0,5.5,20.0,860.0,439.13,328.08
2016,7,18,14,45,929.0,80.5,5.5,20.0,826.5,385.75,280.68
2016,7,18,15,0,924.0,78.0,5.5,20.0,793.0,332.29,232.59
2016,7,18,15,15,915.0,76.5,5.45,19.5,753.5,278.72,184.91
2016,7,18,15,30,906.0,75.0,5.4,19.0,714.0,225.86,139.02
2016,7,18,15,45,895.5,72.5,5.35,19.0,670.0,173.01,96.45
2016,7,18,16,0,885.0,70.0,5.3,19.0,626.0,121.44,62.19
2016,7,18,16,15,869.5,68.0,5.2,18.5,578.5,71.53,42.68
2016,7,18,16,30,854.0,66.0,5.1,18.0,531.0,56.4,43.46
2016,7,18,16,45,834.0,63.0,5.1,18.0,481.0,54.46,41.95
2016,7,18,17,0,814.0,60.0,5.1,18.0,431.0,52.4,40.31
2016,7,18,17,15,785.5,57.0,5.0,17.5,379.5,50.16,38.57
2016,7,18,17,30,757.0,54.0,4.9,17.0,328.0,41.95,31.53
2016,7,18,17,45,717.5,50.0,4.85,16.5,277.0,39.63,29.6
2016,7,18,18,0,678.0,46.0,4.8,16.0,226.0,37.25,27.53
2016,7,18,18,15,616.0,41.0,4.65,15.5,178.0,33.88,24.45
2016,7,18,18,30,554.0,36.0,4.5,15.0,130.0,30.47,21.17
2016,7,18,18,45,449.5,28.5,4.35,14.5,88.0,24.57,15.46
2016,7,18,19,0,345.0,21.0,4.2,14.0,46.0,18.54,7.19
2016,7,18,19,15,172.5,10.5,4.15,13.5,23.0,9.55,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,173.5,10.5,3.4,10.5,23.0,103.68,0.0
2016,7,19,5,30,347.0,21.0,3.5,11.0,46.0,255.08,162.91
2016,7,19,5,45,452.5,28.5,3.65,11.5,88.0,351.81,287.04
2016,7,19,6,0,558.0,36.0,3.8,12.0,130.0,451.64,377.14
2016,7,19,6,15,279.0,58.0,3.8,12.5,105.0,301.53,254.75
2016,7,19,6,30,0.0,80.0,3.8,13.0,80.0,76.99,60.31
2016,7,19,6,45,0.0,98.0,3.8,13.5,98.0,94.48,75.29
2016,7,19,7,0,0.0,116.0,3.8,14.0,116.0,111.74,89.56
2016,7,19,7,15,4.5,134.0,3.75,14.5,136.0,132.68,106.84
2016,7,19,7,30,9.0,152.0,3.7,15.0,156.0,153.75,123.91
2016,7,19,7,45,7.0,159.5,3.7,15.5,163.0,157.54,126.25
2016,7,19,8,0,5.0,167.0,3.7,16.0,170.0,161.58,128.77
2016,7,19,8,15,14.5,199.5,3.7,16.0,208.5,202.92,162.29
2016,7,19,8,30,24.0,232.0,3.7,16.0,247.0,244.33,195.3
2016,7,19,8,45,84.0,279.5,3.75,16.5,338.0,370.76,296.07
2016,7,19,9,0,144.0,327.0,3.8,17.0,429.0,499.4,394.5
2016,7,19,9,15,98.0,330.0,3.85,17.5,401.0,434.09,341.4
2016,7,19,9,30,52.0,333.0,3.9,18.0,373.0,387.07,302.7
2016,7,19,9,45,282.5,319.0,3.95,18.5,552.5,632.07,492.82
2016,7,19,10,0,513.0,305.0,4.0,19.0,732.0,855.85,655.38
2016,7,19,10,15,730.5,196.5,4.05,19.0,827.0,952.79,724.78
2016,7,19,10,30,948.0,88.0,4.1,19.0,922.0,1021.45,770.35
2016,7,19,10,45,950.0,90.0,4.15,19.0,943.0,1008.71,760.68
2016,7,19,11,0,952.0,92.0,4.2,19.0,964.0,992.65,749.49
2016,7,19,11,15,954.5,92.5,4.25,19.0,979.0,972.29,735.48
2016,7,19,11,30,957.0,93.0,4.3,19.0,994.0,948.81,719.38
2016,7,19,11,45,958.5,93.0,4.4,19.5,1001.5,920.98,699.27
2016,7,19,12,0,960.0,93.0,4.5,20.0,1009.0,890.33,677.44
2016,7,19,12,15,960.0,93.0,4.55,20.0,1009.0,855.83,653.81
2016,7,19,12,30,960.0,93.0,4.6,20.0,1009.0,818.92,628.34
2016,7,19,12,45,953.0,96.5,4.7,20.0,1000.0,777.71,599.87
2016,7,19,13,0,946.0,100.0,4.8,20.0,991.0,734.86,568.74
2016,7,19,13,15,943.5,99.5,4.85,20.0,976.0,690.16,534.39
2016,7,19,13,30,941.0,99.0,4.9,20.0,961.0,643.96,498.08
2016,7,19,13,45,940.0,96.0,4.95,20.5,940.0,595.25,458.1
2016,7,19,14,0,939.0,93.0,5.0,21.0,919.0,545.28,416.24
2016,7,19,14,15,933.5,92.0,5.0,21.0,890.5,493.78,372.84
2016,7,19,14,30,928.0,91.0,5.0,21.0,862.0,441.79,327.98
2016,7,19,14,45,922.5,88.0,5.05,21.0,828.0,388.04,280.83
2016,7,19,15,0,917.0,85.0,5.1,21.0,794.0,334.26,232.94
2016,7,19,15,15,907.0,83.5,5.1,20.5,753.5,280.68,185.7
2016,7,19,15,30,897.0,82.0,5.1,20.0,713.0,227.92,140.31
2016,7,19,15,45,886.5,79.0,5.15,20.0,669.0,175.06,98.14
2016,7,19,16,0,876.0,76.0,5.2,20.0,625.0,123.48,64.28
2016,7,19,16,15,859.5,73.5,5.15,19.5,577.0,73.54,45.29
2016,7,19,16,30,843.0,71.0,5.1,19.0,529.0,59.71,46.14
2016,7,19,16,45,824.5,67.5,5.1,18.5,479.0,57.52,44.52
2016,7,19,17,0,806.0,64.0,5.1,18.0,429.0,55.19,42.75
2016,7,19,17,15,776.5,60.5,5.0,17.5,377.5,45.96,34.89
2016,7,19,17,30,747.0,57.0,4.9,17.0,326.0,44.26,33.57
2016,7,19,17,45,708.5,52.5,4.8,16.5,275.5,41.64,31.39
2016,7,19,18,0,670.0,48.0,4.7,16.0,225.0,38.95,29.03
2016,7,19,18,15,606.5,42.5,4.5,15.5,176.5,35.21,25.62
2016,7,19,18,30,543.0,37.0,4.3,15.0,128.0,31.42,21.99
2016,7,19,18,45,440.5,29.0,4.15,14.5,86.5,25.09,15.87
2016,7,19,19,0,338.0,21.0,4.0,14.0,45.0,18.6,6.8
2016,7,19,19,15,169.0,10.5,3.95,13.5,22.5,9.55,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,3.2,11.5,22.5,103.3,0.0
2016,7,20,5,30,348.0,20.0,3.3,12.0,45.0,253.56,153.85
2016,7,20,5,45,453.0,27.5,3.45,12.5,86.5,350.55,284.13
2016,7,20,6,0,558.0,35.0,3.6,13.0,128.0,449.86,373.76
2016,7,20,6,15,462.0,57.5,3.6,13.5,152.5,438.09,367.16
2016,7,20,6,30,366.0,80.0,3.6,14.0,177.0,405.9,341.33
2016,7,20,6,45,385.5,96.0,3.6,14.5,217.0,453.24,379.86
2016,7,20,7,0,405.0,112.0,3.6,15.0,257.0,500.62,416.55
2016,7,20,7,15,614.5,85.0,3.55,15.5,344.0,664.87,543.6
2016,7,20,7,30,824.0,58.0,3.5,16.0,431.0,817.09,653.39
2016,7,20,7,45,845.0,60.5,3.5,16.5,482.0,858.72,679.06
2016,7,20,8,0,866.0,63.0,3.5,17.0,533.0,898.72,703.82
2016,7,20,8,15,882.0,65.0,3.45,17.5,581.5,931.34,722.62
2016,7,20,8,30,898.0,67.0,3.4,18.0,630.0,961.58,739.53
2016,7,20,8,45,910.5,69.0,3.35,18.5,674.5,985.75,752.09
2016,7,20,9,0,923.0,71.0,3.3,19.0,719.0,1007.0,762.62
2016,7,20,9,15,932.5,72.5,3.3,19.5,759.5,1021.56,769.05
2016,7,20,9,30,942.0,74.0,3.3,20.0,800.0,1032.86,773.44
2016,7,20,9,45,940.5,80.5,3.3,20.5,833.5,1035.57,772.24
2016,7,20,10,0,939.0,87.0,3.3,21.0,867.0,1034.62,768.86
2016,7,20,10,15,945.0,88.0,3.35,21.0,896.0,1031.49,766.12
2016,7,20,10,30,951.0,89.0,3.4,21.0,925.0,1024.91,761.25
2016,7,20,10,45,956.5,89.0,3.45,21.5,947.5,1013.37,751.78
2016,7,20,11,0,962.0,89.0,3.5,22.0,970.0,998.44,740.24
2016,7,20,11,15,965.0,89.5,3.55,22.0,985.0,978.38,726.82
2016,7,20,11,30,968.0,90.0,3.6,22.0,1000.0,955.13,711.34
2016,7,20,11,45,970.5,89.5,3.7,22.5,1008.5,927.42,691.82
2016,7,20,12,0,973.0,89.0,3.8,23.0,1017.0,896.82,670.36
2016,7,20,12,15,973.5,89.0,3.85,23.0,1017.0,862.32,647.19
2016,7,20,12,30,974.0,89.0,3.9,23.0,1017.0,825.35,622.19
2016,7,20,12,45,973.0,88.5,4.0,23.0,1010.0,784.52,594.54
2016,7,20,13,0,972.0,88.0,4.1,23.0,1003.0,741.66,564.34
2016,7,20,13,15,970.0,87.5,4.2,23.0,988.0,696.29,530.31
2016,7,20,13,30,968.0,87.0,4.3,23.0,973.0,649.29,494.21
2016,7,20,13,45,965.0,86.0,4.4,23.0,951.5,599.9,455.38
2016,7,20,14,0,962.0,85.0,4.5,23.0,930.0,549.35,414.63
2016,7,20,14,15,956.5,84.0,4.6,23.0,901.5,496.73,371.09
2016,7,20,14,30,951.0,83.0,4.7,23.0,873.0,443.61,325.91
2016,7,20,14,45,944.5,81.5,4.8,23.0,838.5,389.47,278.86
2016,7,20,15,0,938.0,80.0,4.9,23.0,804.0,335.37,231.07
2016,7,20,15,15,928.5,78.5,4.95,22.5,763.5,280.79,183.35
2016,7,20,15,30,919.0,77.0,5.0,22.0,723.0,226.98,137.46
2016,7,20,15,45,907.5,75.0,5.05,21.5,678.5,173.53,95.51
2016,7,20,16,0,896.0,73.0,5.1,21.0,634.0,121.44,62.08
2016,7,20,16,15,879.5,71.0,5.1,20.5,585.0,70.79,43.71
2016,7,20,16,30,863.0,69.0,5.1,20.0,536.0,58.56,44.97
2016,7,20,16,45,842.5,66.0,5.1,20.0,485.5,56.65,43.5
2016,7,20,17,0,822.0,63.0,5.1,20.0,435.0,54.61,41.9
2016,7,20,17,15,792.5,59.5,5.0,19.0,382.5,45.36,34.15
2016,7,20,17,30,763.0,56.0,4.9,18.0,330.0,43.62,32.87
2016,7,20,17,45,721.5,52.0,4.85,17.5,278.5,41.35,30.99
2016,7,20,18,0,680.0,48.0,4.8,17.0,227.0,39.04,28.99
2016,7,20,18,15,616.0,42.5,4.65,16.0,178.0,35.3,25.63
2016,7,20,18,30,552.0,37.0,4.5,15.0,129.0,31.5,22.04
2016,7,20,18,45,445.0,29.0,4.4,14.5,87.0,25.16,15.88
2016,7,20,19,0,338.0,21.0,4.3,14.0,45.0,18.67,6.32
2016,7,20,19,15,169.0,10.5,4.3,13.5,22.5,9.55,0.0
2016,7,20,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.0,3.65,11.5,21.5,100.14,0.0
2016,7,21,5,30,337.0,20.0,3.8,12.0,43.0,245.67,140.53
2016,7,21,5,45,446.0,28.0,3.95,12.5,85.0,346.15,280.22
2016,7,21,6,0,555.0,36.0,4.1,13.0,127.0,448.47,373.07
2016,7,21,6,15,618.5,41.0,4.1,13.5,175.5,522.69,436.43
2016,7,21,6,30,682.0,46.0,4.1,14.0,224.0,600.36,499.3
2016,7,21,6,45,724.0,50.0,4.15,14.5,276.0,662.67,547.32
2016,7,21,7,0,766.0,54.0,4.2,15.0,328.0,725.97,594.0
2016,7,21,7,15,795.0,57.0,4.2,15.5,379.5,768.8,623.39
2016,7,21,7,30,824.0,60.0,4.2,16.0,431.0,819.25,657.55
2016,7,21,7,45,845.5,62.5,4.2,16.5,482.0,861.29,684.59
2016,7,21,8,0,867.0,65.0,4.2,17.0,533.0,901.72,709.93
2016,7,21,8,15,882.5,67.0,4.2,17.5,581.0,933.84,728.93
2016,7,21,8,30,898.0,69.0,4.2,18.0,629.0,963.56,746.07
2016,7,21,8,45,910.5,70.5,4.2,18.5,674.0,987.07,758.74
2016,7,21,9,0,923.0,72.0,4.2,19.0,719.0,1007.67,769.42
2016,7,21,9,15,932.0,73.5,4.2,19.0,759.0,1021.71,777.13
2016,7,21,9,30,941.0,75.0,4.2,19.0,799.0,1032.5,782.78
2016,7,21,9,45,946.5,77.0,4.2,19.5,833.5,1037.0,782.82
2016,7,21,10,0,952.0,79.0,4.2,20.0,868.0,1038.04,780.73
2016,7,21,10,15,957.5,80.0,4.25,20.0,897.0,1034.49,777.53
2016,7,21,10,30,963.0,81.0,4.3,20.0,926.0,1027.46,772.17
2016,7,21,10,45,968.0,81.0,4.4,20.5,948.5,1015.42,762.41
2016,7,21,11,0,973.0,81.0,4.5,21.0,971.0,999.98,750.69
2016,7,21,11,15,976.0,81.5,4.6,21.0,986.5,979.85,737.47
2016,7,21,11,30,979.0,82.0,4.7,21.0,1002.0,956.49,722.05
2016,7,21,11,45,981.0,82.0,4.85,21.5,1010.0,928.67,702.47
2016,7,21,12,0,983.0,82.0,5.0,22.0,1018.0,897.92,680.8
2016,7,21,12,15,983.5,82.0,5.15,22.0,1018.5,863.2,657.54
2016,7,21,12,30,984.0,82.0,5.3,22.0,1019.0,825.95,632.26
2016,7,21,12,45,976.0,87.5,5.45,22.0,1010.5,784.98,604.02
2016,7,21,13,0,968.0,93.0,5.6,22.0,1002.0,742.28,573.18
2016,7,21,13,15,966.0,92.5,5.65,21.5,987.5,696.95,539.23
2016,7,21,13,30,964.0,92.0,5.7,21.0,973.0,650.01,503.1
2016,7,21,13,45,963.0,89.5,5.8,21.0,952.0,600.56,463.25
2016,7,21,14,0,962.0,87.0,5.9,21.0,931.0,549.81,421.27
2016,7,21,14,15,957.0,86.0,5.9,20.5,902.5,497.33,377.36
2016,7,21,14,30,952.0,85.0,5.9,20.0,874.0,444.3,331.72
2016,7,21,14,45,948.0,82.0,5.9,20.0,840.0,389.74,283.18
2016,7,21,15,0,944.0,79.0,5.9,20.0,806.0,334.98,233.82
2016,7,21,15,15,934.5,77.5,5.8,20.0,765.5,280.04,184.56
2016,7,21,15,30,925.0,76.0,5.7,20.0,725.0,225.87,137.5
2016,7,21,15,45,916.0,73.0,5.65,20.0,680.5,171.66,94.39
2016,7,21,16,0,907.0,70.0,5.6,20.0,636.0,118.59,60.12
2016,7,21,16,15,891.0,67.5,5.5,19.5,587.5,67.04,41.87
2016,7,21,16,30,875.0,65.0,5.4,19.0,539.0,55.95,42.92
2016,7,21,16,45,855.5,62.0,5.3,18.5,487.5,53.98,41.46
2016,7,21,17,0,836.0,59.0,5.2,18.0,436.0,51.88,39.87
2016,7,21,17,15,807.0,56.0,5.05,17.5,383.5,49.59,38.09
2016,7,21,17,30,778.0,53.0,4.9,17.0,331.0,41.42,31.07
2016,7,21,17,45,737.0,49.0,4.75,16.5,279.0,39.05,29.09
2016,7,21,18,0,696.0,45.0,4.6,16.0,227.0,36.62,26.96
2016,7,21,18,15,632.0,40.0,4.35,15.5,177.5,33.2,23.83
2016,7,21,18,30,568.0,35.0,4.1,15.0,128.0,29.75,20.5
2016,7,21,18,45,458.0,27.5,3.95,14.5,86.0,23.81,14.68
2016,7,21,19,0,348.0,20.0,3.8,14.0,44.0,17.74,5.13
2016,7,21,19,15,174.0,10.0,3.75,13.5,22.0,9.1,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
