Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,5,15,168.5,10.0,2.65,10.5,21.0,99.96,0.0
2016,7,22,5,30,337.0,20.0,2.8,11.0,42.0,244.19,129.76
2016,7,22,5,45,446.0,28.0,3.0,12.0,83.5,345.62,278.66
2016,7,22,6,0,555.0,36.0,3.2,13.0,125.0,447.87,370.94
2016,7,22,6,15,620.5,41.0,3.15,13.5,174.5,523.53,434.99
2016,7,22,6,30,686.0,46.0,3.1,14.0,224.0,602.77,498.36
2016,7,22,6,45,728.5,50.0,3.1,14.5,276.0,665.62,546.05
2016,7,22,7,0,771.0,54.0,3.1,15.0,328.0,729.48,592.32
2016,7,22,7,15,801.5,57.5,3.05,15.5,381.0,774.47,622.47
2016,7,22,7,30,832.0,61.0,3.0,16.0,434.0,827.1,657.2
2016,7,22,7,45,853.5,63.5,2.95,17.0,485.5,869.32,682.05
2016,7,22,8,0,875.0,66.0,2.9,18.0,537.0,909.91,705.05
2016,7,22,8,15,892.0,68.0,2.9,18.5,586.5,943.6,724.46
2016,7,22,8,30,909.0,70.0,2.9,19.0,636.0,974.91,742.03
2016,7,22,8,45,921.5,72.0,2.95,19.5,681.5,999.15,755.11
2016,7,22,9,0,934.0,74.0,3.0,20.0,727.0,1020.44,766.24
2016,7,22,9,15,943.5,75.5,3.0,20.5,768.0,1034.99,772.5
2016,7,22,9,30,953.0,77.0,3.0,21.0,809.0,1046.25,776.72
2016,7,22,9,45,952.5,83.0,3.0,21.5,843.0,1049.27,775.68
2016,7,22,10,0,952.0,89.0,3.0,22.0,877.0,1048.63,772.48
2016,7,22,10,15,958.0,90.0,3.0,22.5,906.0,1045.32,767.73
2016,7,22,10,30,964.0,91.0,3.0,23.0,935.0,1038.51,760.91
2016,7,22,10,45,968.5,91.5,3.05,23.5,957.5,1026.25,751.16
2016,7,22,11,0,973.0,92.0,3.1,24.0,980.0,1010.57,739.37
2016,7,22,11,15,975.5,92.5,3.15,24.0,995.5,989.69,725.72
2016,7,22,11,30,978.0,93.0,3.2,24.0,1011.0,965.61,710.02
2016,7,22,11,45,980.0,93.0,3.25,24.5,1019.0,937.52,690.34
2016,7,22,12,0,982.0,93.0,3.3,25.0,1027.0,906.52,668.75
2016,7,22,12,15,981.5,93.0,3.4,25.0,1026.5,870.76,645.51
2016,7,22,12,30,981.0,93.0,3.5,25.0,1026.0,832.55,620.41
2016,7,22,12,45,978.5,93.5,3.6,25.5,1018.0,791.07,591.64
2016,7,22,13,0,976.0,94.0,3.7,26.0,1010.0,747.61,560.24
2016,7,22,13,15,973.0,93.5,3.8,25.5,994.5,701.23,527.16
2016,7,22,13,30,970.0,93.0,3.9,25.0,979.0,653.3,491.91
2016,7,22,13,45,965.5,92.5,4.0,25.0,956.5,603.19,453.02
2016,7,22,14,0,961.0,92.0,4.1,25.0,934.0,552.07,412.21
2016,7,22,14,15,955.0,91.0,4.2,25.0,905.0,499.07,368.82
2016,7,22,14,30,949.0,90.0,4.3,25.0,876.0,445.62,323.86
2016,7,22,14,45,941.0,89.0,4.4,25.0,840.5,391.24,277.18
2016,7,22,15,0,933.0,88.0,4.5,25.0,805.0,337.05,229.93
2016,7,22,15,15,923.0,86.0,4.55,24.5,764.0,282.04,182.51
2016,7,22,15,30,913.0,84.0,4.6,24.0,723.0,227.87,137.01
2016,7,22,15,45,899.5,82.0,4.65,23.5,677.5,174.28,95.81
2016,7,22,16,0,886.0,80.0,4.7,23.0,632.0,122.26,63.47
2016,7,22,16,15,869.0,77.5,4.75,22.5,583.5,71.59,55.38
2016,7,22,16,30,852.0,75.0,4.8,22.0,535.0,62.54,48.01
2016,7,22,16,45,828.5,72.5,4.85,22.0,483.0,52.72,39.78
2016,7,22,17,0,805.0,70.0,4.9,22.0,431.0,52.12,39.41
2016,7,22,17,15,773.5,66.0,4.9,21.0,378.5,50.27,38.12
2016,7,22,17,30,742.0,62.0,4.9,20.0,326.0,48.35,36.72
2016,7,22,17,45,694.5,57.5,4.9,19.5,273.5,45.86,34.68
2016,7,22,18,0,647.0,53.0,4.9,19.0,221.0,43.34,32.49
2016,7,22,18,15,577.0,46.5,4.8,18.0,172.0,35.62,25.66
2016,7,22,18,30,507.0,40.0,4.7,17.0,123.0,31.46,21.76
2016,7,22,18,45,387.5,31.0,4.65,16.5,81.5,24.88,15.37
2016,7,22,19,0,268.0,22.0,4.6,16.0,40.0,18.1,4.51
2016,7,22,19,15,134.0,11.0,4.5,15.5,20.0,10.01,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.0,1.6,11.5,19.0,84.43,0.0
2016,7,23,5,30,280.0,20.0,1.7,12.0,38.0,216.21,102.76
2016,7,23,5,45,398.0,29.0,1.85,13.0,79.0,323.39,257.61
2016,7,23,6,0,516.0,38.0,2.0,14.0,120.0,429.9,352.22
2016,7,23,6,15,584.5,44.0,1.9,14.5,169.0,501.0,411.96
2016,7,23,6,30,653.0,50.0,1.8,15.0,218.0,582.59,475.75
2016,7,23,6,45,699.5,54.5,1.75,16.0,270.0,648.23,523.19
2016,7,23,7,0,746.0,59.0,1.7,17.0,322.0,715.13,568.95
2016,7,23,7,15,777.5,62.5,1.7,18.0,374.5,768.69,603.27
2016,7,23,7,30,809.0,66.0,1.7,19.0,427.0,821.76,635.91
2016,7,23,7,45,832.5,68.5,1.75,20.0,479.0,856.28,655.19
2016,7,23,8,0,856.0,71.0,1.8,21.0,531.0,898.13,679.13
2016,7,23,8,15,873.0,73.5,1.9,22.0,579.5,931.98,697.69
2016,7,23,8,30,890.0,76.0,2.0,23.0,628.0,963.48,714.49
2016,7,23,8,45,903.0,77.5,2.15,24.0,673.5,987.22,726.62
2016,7,23,9,0,916.0,79.0,2.3,25.0,719.0,1008.1,736.88
2016,7,23,9,15,926.0,81.0,2.4,25.5,759.5,1023.53,744.54
2016,7,23,9,30,936.0,83.0,2.5,26.0,800.0,1035.69,750.25
2016,7,23,9,45,944.0,84.0,2.65,26.5,835.5,1041.34,752.42
2016,7,23,10,0,952.0,85.0,2.8,27.0,871.0,1043.57,752.54
2016,7,23,10,15,957.5,86.0,2.9,27.5,900.0,1039.85,748.52
2016,7,23,10,30,963.0,87.0,3.0,28.0,929.0,1032.64,742.45
2016,7,23,10,45,966.0,88.5,3.1,28.5,951.5,1020.08,733.08
2016,7,23,11,0,969.0,90.0,3.2,29.0,974.0,1004.11,721.65
2016,7,23,11,15,972.0,90.5,3.3,29.0,989.0,983.79,708.94
2016,7,23,11,30,975.0,91.0,3.4,29.0,1004.0,960.26,694.16
2016,7,23,11,45,975.0,92.0,3.5,29.0,1011.5,931.49,675.92
2016,7,23,12,0,975.0,93.0,3.6,29.0,1019.0,899.89,655.74
2016,7,23,12,15,975.5,93.0,3.75,29.0,1019.5,865.12,633.56
2016,7,23,12,30,976.0,93.0,3.9,29.0,1020.0,827.85,609.47
2016,7,23,12,45,971.0,95.5,4.05,29.0,1011.5,786.42,582.26
2016,7,23,13,0,966.0,98.0,4.2,29.0,1003.0,743.17,552.23
2016,7,23,13,15,963.5,97.5,4.3,29.0,988.0,697.42,518.68
2016,7,23,13,30,961.0,97.0,4.4,29.0,973.0,650.1,483.14
2016,7,23,13,45,957.5,95.5,4.55,29.0,951.0,600.05,444.81
2016,7,23,14,0,954.0,94.0,4.7,29.0,929.0,548.92,404.65
2016,7,23,14,15,948.5,93.0,4.75,28.5,900.5,496.41,362.72
2016,7,23,14,30,943.0,92.0,4.8,28.0,872.0,443.4,319.08
2016,7,23,14,45,935.5,90.5,4.9,27.5,837.0,389.05,273.33
2016,7,23,15,0,928.0,89.0,5.0,27.0,802.0,334.84,226.81
2016,7,23,15,15,918.0,87.5,5.0,26.5,761.0,280.4,180.05
2016,7,23,15,30,908.0,86.0,5.0,26.0,720.0,226.77,135.31
2016,7,23,15,45,894.5,84.0,5.05,26.0,675.0,173.36,94.52
2016,7,23,16,0,881.0,82.0,5.1,26.0,630.0,121.54,62.81
2016,7,23,16,15,863.5,79.5,5.1,25.5,581.0,71.05,54.25
2016,7,23,16,30,846.0,77.0,5.1,25.0,532.0,63.85,48.51
2016,7,23,16,45,822.5,74.0,5.1,24.5,480.5,53.8,40.27
2016,7,23,17,0,799.0,71.0,5.1,24.0,429.0,52.87,39.72
2016,7,23,17,15,767.0,67.0,5.1,23.0,376.0,51.06,38.48
2016,7,23,17,30,735.0,63.0,5.1,22.0,323.0,49.18,37.13
2016,7,23,17,45,687.5,58.5,5.1,21.0,271.0,46.73,35.21
2016,7,23,18,0,640.0,54.0,5.1,20.0,219.0,44.26,33.15
2016,7,23,18,15,568.5,47.5,5.0,19.0,169.5,36.48,26.29
2016,7,23,18,30,497.0,41.0,4.9,18.0,120.0,32.38,22.43
2016,7,23,18,45,375.0,31.5,4.85,17.5,79.0,25.38,15.65
2016,7,23,19,0,253.0,22.0,4.8,17.0,38.0,18.17,3.59
2016,7,23,19,15,126.5,11.0,4.7,16.5,19.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,121.0,10.5,3.3,12.5,18.0,74.53,0.0
2016,7,24,5,30,242.0,21.0,3.3,13.0,36.0,193.77,79.78
2016,7,24,5,45,361.5,30.5,3.3,13.5,76.0,302.21,240.76
2016,7,24,6,0,481.0,40.0,3.3,14.0,116.0,408.74,337.22
2016,7,24,6,15,553.0,47.0,3.25,14.5,164.5,487.74,405.1
2016,7,24,6,30,625.0,54.0,3.2,15.0,213.0,571.38,472.43
2016,7,24,6,45,673.0,59.0,3.15,15.5,265.0,632.5,519.04
2016,7,24,7,0,721.0,64.0,3.1,16.0,317.0,700.5,568.66
2016,7,24,7,15,754.0,68.0,3.05,16.5,369.5,755.31,606.37
2016,7,24,7,30,787.0,72.0,3.0,17.0,422.0,809.71,642.46
2016,7,24,7,45,812.0,75.0,3.0,18.0,473.5,854.75,669.78
2016,7,24,8,0,837.0,78.0,3.0,19.0,525.0,898.28,695.31
2016,7,24,8,15,855.0,80.5,3.0,19.5,574.0,923.15,708.67
2016,7,24,8,30,873.0,83.0,3.0,20.0,623.0,955.16,726.94
2016,7,24,8,45,887.5,85.0,3.05,21.0,669.0,980.62,739.5
2016,7,24,9,0,902.0,87.0,3.1,22.0,715.0,1003.27,750.13
2016,7,24,9,15,912.5,88.5,3.1,22.5,756.0,1018.34,756.75
2016,7,24,9,30,923.0,90.0,3.1,23.0,797.0,1030.21,761.41
2016,7,24,9,45,931.0,91.5,3.15,23.5,832.5,1036.28,762.82
2016,7,24,10,0,939.0,93.0,3.2,24.0,868.0,1038.94,762.19
2016,7,24,10,15,945.0,94.0,3.25,24.5,897.0,1035.61,757.84
2016,7,24,10,30,951.0,95.0,3.3,25.0,926.0,1028.83,751.44
2016,7,24,10,45,955.5,96.0,3.4,25.5,948.5,1017.14,742.4
2016,7,24,11,0,960.0,97.0,3.5,26.0,971.0,1002.05,731.28
2016,7,24,11,15,963.0,97.5,3.55,26.0,986.5,981.74,717.91
2016,7,24,11,30,966.0,98.0,3.6,26.0,1002.0,958.23,702.51
2016,7,24,11,45,967.0,98.5,3.7,26.5,1010.0,929.9,682.87
2016,7,24,12,0,968.0,99.0,3.8,27.0,1018.0,898.73,661.34
2016,7,24,12,15,968.0,99.0,3.85,27.0,1018.0,863.62,638.15
2016,7,24,12,30,968.0,99.0,3.9,27.0,1018.0,826.08,613.16
2016,7,24,12,45,964.5,100.0,3.95,27.0,1009.5,784.59,585.29
2016,7,24,13,0,961.0,101.0,4.0,27.0,1001.0,741.23,554.48
2016,7,24,13,15,958.0,100.5,4.05,27.0,985.5,695.27,520.45
2016,7,24,13,30,955.0,100.0,4.1,27.0,970.0,647.8,484.48
2016,7,24,13,45,950.5,99.0,4.2,27.0,947.5,597.79,445.84
2016,7,24,14,0,946.0,98.0,4.3,27.0,925.0,546.8,405.35
2016,7,24,14,15,940.0,97.0,4.35,26.5,896.0,494.35,363.25
2016,7,24,14,30,934.0,96.0,4.4,26.0,867.0,441.47,319.5
2016,7,24,14,45,925.5,94.5,4.5,26.0,831.0,387.14,273.08
2016,7,24,15,0,917.0,93.0,4.6,26.0,795.0,333.07,226.16
2016,7,24,15,15,906.5,91.0,4.6,25.5,754.5,278.63,179.45
2016,7,24,15,30,896.0,89.0,4.6,25.0,714.0,225.08,134.84
2016,7,24,15,45,881.5,87.0,4.7,25.0,668.0,172.1,94.54
2016,7,24,16,0,867.0,85.0,4.8,25.0,622.0,120.81,63.48
2016,7,24,16,15,848.5,82.0,4.8,24.0,573.0,70.64,54.25
2016,7,24,16,30,830.0,79.0,4.8,23.0,524.0,55.95,42.22
2016,7,24,16,45,805.5,76.0,4.85,22.5,472.5,55.15,41.78
2016,7,24,17,0,781.0,73.0,4.9,22.0,421.0,54.29,41.29
2016,7,24,17,15,747.5,69.0,4.85,21.0,368.5,52.55,40.11
2016,7,24,17,30,714.0,65.0,4.8,20.0,316.0,50.74,38.81
2016,7,24,17,45,666.0,60.0,4.8,19.5,264.5,47.96,36.52
2016,7,24,18,0,618.0,55.0,4.8,19.0,213.0,41.27,30.67
2016,7,24,18,15,546.0,48.0,4.8,18.0,164.5,36.89,26.75
2016,7,24,18,30,474.0,41.0,4.8,17.0,116.0,32.39,22.52
2016,7,24,18,45,353.5,31.0,4.8,16.5,75.5,24.97,15.3
2016,7,24,19,0,233.0,21.0,4.8,16.0,35.0,17.29,2.1
2016,7,24,19,15,116.5,10.5,4.8,15.5,17.5,9.55,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,65.29,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,172.6,58.15
2016,7,25,5,45,326.5,31.5,3.65,12.5,72.5,281.18,224.01
2016,7,25,6,0,445.0,42.0,3.7,13.0,112.0,386.74,320.63
2016,7,25,6,15,519.5,50.0,3.65,13.5,160.0,467.51,391.03
2016,7,25,6,30,594.0,58.0,3.6,14.0,208.0,553.12,460.84
2016,7,25,6,45,643.0,63.5,3.6,14.5,259.5,619.38,512.34
2016,7,25,7,0,692.0,69.0,3.6,15.0,311.0,687.32,562.87
2016,7,25,7,15,727.0,73.5,3.6,15.5,363.5,738.66,598.89
2016,7,25,7,30,762.0,78.0,3.6,16.0,416.0,794.74,637.29
2016,7,25,7,45,786.0,82.5,3.6,16.5,467.5,840.19,666.8
2016,7,25,8,0,810.0,87.0,3.6,17.0,519.0,884.1,694.59
2016,7,25,8,15,829.0,90.0,3.6,17.5,568.0,919.53,715.84
2016,7,25,8,30,848.0,93.0,3.6,18.0,617.0,952.69,735.25
2016,7,25,8,45,860.0,97.0,3.6,19.0,662.0,967.55,740.42
2016,7,25,9,0,872.0,101.0,3.6,20.0,707.0,989.54,750.64
2016,7,25,9,15,884.0,103.0,3.6,20.5,748.0,1006.21,758.58
2016,7,25,9,30,896.0,105.0,3.6,21.0,789.0,1019.76,764.51
2016,7,25,9,45,903.5,107.0,3.6,21.5,824.5,1025.57,765.4
2016,7,25,10,0,911.0,109.0,3.6,22.0,860.0,1028.04,764.26
2016,7,25,10,15,918.0,110.5,3.6,22.5,889.5,1026.08,760.37
2016,7,25,10,30,925.0,112.0,3.6,23.0,919.0,1020.7,754.41
2016,7,25,10,45,928.0,114.0,3.65,23.5,941.0,1008.57,744.53
2016,7,25,11,0,931.0,116.0,3.7,24.0,963.0,993.12,732.64
2016,7,25,11,15,934.0,117.0,3.75,24.0,978.5,973.44,719.49
2016,7,25,11,30,937.0,118.0,3.8,24.0,994.0,950.64,704.31
2016,7,25,11,45,938.5,118.0,3.9,24.5,1001.5,922.6,684.59
2016,7,25,12,0,940.0,118.0,4.0,25.0,1009.0,891.81,663.02
2016,7,25,12,15,940.5,118.0,4.05,25.0,1009.5,857.61,640.12
2016,7,25,12,30,941.0,118.0,4.1,25.0,1010.0,821.03,615.46
2016,7,25,12,45,942.5,116.0,4.2,25.5,1003.5,781.26,587.47
2016,7,25,13,0,944.0,114.0,4.3,26.0,997.0,739.39,556.01
2016,7,25,13,15,941.5,113.5,4.35,26.0,982.0,694.23,522.28
2016,7,25,13,30,939.0,113.0,4.4,26.0,967.0,647.55,486.64
2016,7,25,13,45,936.0,111.0,4.45,26.0,945.0,598.09,448.08
2016,7,25,14,0,933.0,109.0,4.5,26.0,923.0,547.56,407.7
2016,7,25,14,15,926.5,107.5,4.55,25.5,893.5,494.97,365.38
2016,7,25,14,30,920.0,106.0,4.6,25.0,864.0,442.02,321.46
2016,7,25,14,45,914.5,103.0,4.7,25.0,829.5,388.15,275.15
2016,7,25,15,0,909.0,100.0,4.8,25.0,795.0,334.26,228.12
2016,7,25,15,15,898.0,98.0,4.8,24.5,754.0,279.99,181.43
2016,7,25,15,30,887.0,96.0,4.8,24.0,713.0,226.65,136.96
2016,7,25,15,45,876.5,92.0,4.8,24.0,668.5,173.13,96.1
2016,7,25,16,0,866.0,88.0,4.8,24.0,624.0,120.91,64.45
2016,7,25,16,15,847.5,85.5,4.75,23.5,574.5,61.16,46.36
2016,7,25,16,30,829.0,83.0,4.7,23.0,525.0,58.81,44.66
2016,7,25,16,45,808.0,78.0,4.7,22.5,474.0,56.69,43.11
2016,7,25,17,0,787.0,73.0,4.7,22.0,423.0,54.41,41.4
2016,7,25,17,15,754.0,69.0,4.6,21.0,370.0,52.66,40.21
2016,7,25,17,30,721.0,65.0,4.5,20.0,317.0,50.86,38.92
2016,7,25,17,45,676.0,59.5,4.4,19.5,265.5,47.67,36.26
2016,7,25,18,0,631.0,54.0,4.3,19.0,214.0,40.61,30.08
2016,7,25,18,15,559.0,47.0,4.15,18.0,165.0,36.18,26.12
2016,7,25,18,30,487.0,40.0,4.0,17.0,116.0,31.64,21.85
2016,7,25,18,45,368.5,30.0,3.85,16.5,75.5,24.18,14.56
2016,7,25,19,0,250.0,20.0,3.7,16.0,35.0,16.46,0.45
2016,7,25,19,15,125.0,10.0,3.7,15.5,17.5,9.1,0.0
2016,7,25,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,2.25,12.5,16.0,68.27,0.0
2016,7,26,5,30,223.0,19.0,2.4,13.0,32.0,178.03,43.81
2016,7,26,5,45,341.5,30.0,2.6,14.0,71.5,288.54,226.89
2016,7,26,6,0,460.0,41.0,2.8,15.0,111.0,395.1,323.6
2016,7,26,6,15,533.0,48.5,2.65,15.5,159.5,474.64,391.67
2016,7,26,6,30,606.0,56.0,2.5,16.0,208.0,558.88,458.71
2016,7,26,6,45,654.0,61.5,2.4,16.5,259.5,624.71,508.25
2016,7,26,7,0,702.0,67.0,2.3,17.0,311.0,687.41,552.93
2016,7,26,7,15,736.5,71.5,2.25,18.0,363.5,743.63,589.98
2016,7,26,7,30,771.0,76.0,2.2,19.0,416.0,799.52,625.2
2016,7,26,7,45,795.0,80.0,2.2,20.0,467.5,844.56,651.88
2016,7,26,8,0,819.0,84.0,2.2,21.0,519.0,888.05,676.76
2016,7,26,8,15,838.0,87.0,2.1,21.5,568.0,923.67,696.01
2016,7,26,8,30,857.0,90.0,2.0,22.0,617.0,947.09,706.75
2016,7,26,8,45,870.5,92.5,1.95,23.0,662.5,971.82,717.46
2016,7,26,9,0,884.0,95.0,1.9,24.0,708.0,993.73,726.16
2016,7,26,9,15,895.0,97.0,1.8,24.5,749.0,1009.59,731.66
2016,7,26,9,30,906.0,99.0,1.7,25.0,790.0,1022.28,735.16
2016,7,26,9,45,914.0,101.0,1.65,26.0,825.5,1028.7,734.06
2016,7,26,10,0,922.0,103.0,1.6,27.0,861.0,1031.73,731.04
2016,7,26,10,15,928.0,104.5,1.6,27.5,890.0,1028.82,726.7
2016,7,26,10,30,934.0,106.0,1.6,28.0,919.0,1022.47,720.48
2016,7,26,10,45,939.0,106.5,1.6,29.0,942.0,1010.7,709.7
2016,7,26,11,0,944.0,107.0,1.6,30.0,965.0,995.57,697.09
2016,7,26,11,15,947.0,108.0,1.7,30.0,980.0,975.79,685.89
2016,7,26,11,30,950.0,109.0,1.8,30.0,995.0,952.83,672.66
2016,7,26,11,45,952.0,108.5,1.9,30.5,1003.0,924.55,654.67
2016,7,26,12,0,954.0,108.0,2.0,31.0,1011.0,893.46,634.81
2016,7,26,12,15,954.0,108.0,2.15,31.0,1011.0,858.55,614.03
2016,7,26,12,30,954.0,108.0,2.3,31.0,1011.0,821.23,591.32
2016,7,26,12,45,947.5,111.0,2.5,31.0,1002.0,779.54,565.64
2016,7,26,13,0,941.0,114.0,2.7,31.0,993.0,736.2,536.43
2016,7,26,13,15,938.0,113.5,2.85,31.0,978.0,690.79,504.45
2016,7,26,13,30,935.0,113.0,3.0,31.0,963.0,643.91,470.45
2016,7,26,13,45,932.0,111.0,3.15,31.0,941.0,594.58,433.63
2016,7,26,14,0,929.0,109.0,3.3,31.0,919.0,544.17,394.82
2016,7,26,14,15,922.5,107.5,3.4,30.5,889.5,491.71,353.91
2016,7,26,14,30,916.0,106.0,3.5,30.0,860.0,438.91,311.37
2016,7,26,14,45,909.0,103.5,3.6,30.0,825.0,385.05,266.3
2016,7,26,15,0,902.0,101.0,3.7,30.0,790.0,331.31,220.66
2016,7,26,15,15,891.0,99.0,3.75,29.5,749.0,277.35,175.44
2016,7,26,15,30,880.0,97.0,3.8,29.0,708.0,224.33,132.39
2016,7,26,15,45,866.5,94.0,3.9,29.0,662.5,171.44,93.3
2016,7,26,16,0,853.0,91.0,4.0,29.0,617.0,120.15,63.49
2016,7,26,16,15,834.0,88.0,4.05,28.5,568.0,60.75,45.04
2016,7,26,16,30,815.0,85.0,4.1,28.0,519.0,60.16,44.84
2016,7,26,16,45,791.5,81.0,4.15,27.5,467.5,58.82,43.98
2016,7,26,17,0,768.0,77.0,4.2,27.0,416.0,57.38,43.03
2016,7,26,17,15,733.5,72.5,4.15,26.0,363.5,55.37,41.66
2016,7,26,17,30,699.0,68.0,4.1,25.0,311.0,53.29,40.17
2016,7,26,17,45,651.5,62.0,4.1,24.0,259.5,45.46,33.66
2016,7,26,18,0,604.0,56.0,4.1,23.0,208.0,42.17,30.9
2016,7,26,18,15,530.5,48.5,4.05,22.0,159.5,37.42,26.7
2016,7,26,18,30,457.0,41.0,4.0,21.0,111.0,32.53,22.18
2016,7,26,18,45,339.0,30.0,3.95,20.0,71.5,24.22,14.23
2016,7,26,19,0,221.0,19.0,3.9,19.0,32.0,15.57,0.0
2016,7,26,19,15,110.5,9.5,3.85,18.5,16.0,8.64,0.0
2016,7,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.0,12.0,38.42,0.0
2016,7,27,5,30,115.0,17.0,3.1,14.0,24.0,108.34,12.53
2016,7,27,5,45,212.0,32.0,3.1,14.5,59.0,207.24,161.33
2016,7,27,6,0,309.0,47.0,3.1,15.0,94.0,298.37,244.98
2016,7,27,6,15,379.5,59.0,3.0,15.5,138.5,374.04,310.83
2016,7,27,6,30,450.0,71.0,2.9,16.0,183.0,460.11,382.13
2016,7,27,6,45,504.0,79.5,2.85,17.0,231.5,529.47,436.11
2016,7,27,7,0,558.0,88.0,2.8,18.0,280.0,600.93,488.7
2016,7,27,7,15,595.5,95.0,2.85,18.5,330.0,658.17,529.65
2016,7,27,7,30,633.0,102.0,2.9,19.0,380.0,715.6,569.49
2016,7,27,7,45,664.5,106.5,3.0,20.0,430.0,764.27,600.96
2016,7,27,8,0,696.0,111.0,3.1,21.0,480.0,812.07,631.04
2016,7,27,8,15,718.0,115.5,3.05,21.5,527.5,849.64,653.6
2016,7,27,8,30,740.0,120.0,3.0,22.0,575.0,885.34,674.5
2016,7,27,8,45,759.5,122.5,3.0,23.0,619.5,908.57,685.6
2016,7,27,9,0,779.0,125.0,3.0,24.0,664.0,935.1,698.9
2016,7,27,9,15,792.0,128.0,3.0,24.5,704.0,953.04,707.68
2016,7,27,9,30,805.0,131.0,3.0,25.0,744.0,968.02,714.59
2016,7,27,9,45,796.5,143.5,3.0,25.5,773.0,968.99,712.37
2016,7,27,10,0,788.0,156.0,3.0,26.0,802.0,966.48,708.14
2016,7,27,10,15,796.5,158.0,3.0,26.5,831.0,966.37,705.67
2016,7,27,10,30,805.0,160.0,3.0,27.0,860.0,963.06,701.23
2016,7,27,10,45,815.0,159.0,3.05,28.0,883.0,954.91,692.81
2016,7,27,11,0,825.0,158.0,3.1,29.0,906.0,943.55,682.49
2016,7,27,11,15,829.0,159.0,3.15,29.0,921.5,925.48,670.65
2016,7,27,11,30,833.0,160.0,3.2,29.0,937.0,904.45,656.97
2016,7,27,11,45,839.5,157.5,3.3,29.5,946.0,879.42,639.68
2016,7,27,12,0,846.0,155.0,3.4,30.0,955.0,844.52,615.85
2016,7,27,12,15,846.5,155.0,3.5,30.0,955.0,812.68,595.23
2016,7,27,12,30,847.0,155.0,3.6,30.0,955.0,778.74,572.99
2016,7,27,12,45,860.5,145.0,3.7,30.0,952.5,744.15,549.14
2016,7,27,13,0,874.0,135.0,3.8,30.0,950.0,706.87,522.62
2016,7,27,13,15,870.5,134.5,3.9,30.0,935.5,663.7,491.04
2016,7,27,13,30,867.0,134.0,4.0,30.0,921.0,619.25,457.77
2016,7,27,13,45,866.0,130.5,4.15,30.0,900.0,572.77,422.27
2016,7,27,14,0,865.0,127.0,4.3,30.0,879.0,525.16,384.89
2016,7,27,14,15,858.0,125.5,4.4,29.5,850.5,475.44,345.5
2016,7,27,14,30,851.0,124.0,4.5,29.0,822.0,425.49,304.75
2016,7,27,14,45,846.0,119.5,4.6,28.5,788.5,374.03,261.83
2016,7,27,15,0,841.0,115.0,4.7,28.0,755.0,322.56,218.12
2016,7,27,15,15,828.5,112.5,4.75,27.5,715.0,263.04,168.52
2016,7,27,15,30,816.0,110.0,4.8,27.0,675.0,212.05,126.85
2016,7,27,15,45,805.5,105.0,4.85,27.0,632.0,160.94,88.66
2016,7,27,16,0,795.0,100.0,4.9,27.0,589.0,111.26,59.43
2016,7,27,16,15,774.5,96.5,4.9,26.0,541.0,66.02,49.96
2016,7,27,16,30,754.0,93.0,4.9,25.0,493.0,65.43,49.88
2016,7,27,16,45,733.0,87.0,4.9,24.5,443.5,62.88,48.01
2016,7,27,17,0,712.0,81.0,4.9,24.0,394.0,60.12,45.94
2016,7,27,17,15,676.0,76.0,4.8,23.0,343.5,52.67,39.88
2016,7,27,17,30,640.0,71.0,4.7,22.0,293.0,50.59,38.37
2016,7,27,17,45,596.0,64.0,4.65,21.5,243.5,46.81,35.2
2016,7,27,18,0,552.0,57.0,4.6,21.0,194.0,42.84,31.75
2016,7,27,18,15,479.0,49.0,4.5,20.0,148.0,37.75,27.21
2016,7,27,18,30,406.0,41.0,4.4,19.0,102.0,32.49,22.31
2016,7,27,18,45,297.0,29.5,4.3,18.5,65.0,23.78,13.86
2016,7,27,19,0,188.0,18.0,4.2,18.0,28.0,14.69,0.0
2016,7,27,19,15,94.0,9.0,4.2,17.5,14.0,8.19,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,14.0,3.3,12.5,14.0,12.73,0.0
2016,7,28,5,30,0.0,28.0,3.3,13.0,28.0,37.56,0.0
2016,7,28,5,45,217.5,33.0,3.35,13.5,65.0,212.88,165.5
2016,7,28,6,0,435.0,38.0,3.4,14.0,102.0,373.78,307.95
2016,7,28,6,15,507.0,45.0,3.35,14.5,148.5,450.5,374.96
2016,7,28,6,30,579.0,52.0,3.3,15.0,195.0,532.05,441.64
2016,7,28,6,45,627.5,57.5,3.3,15.5,245.0,597.13,492.37
2016,7,28,7,0,676.0,63.0,3.3,16.0,295.0,659.8,538.96
2016,7,28,7,15,710.0,67.0,3.25,16.5,346.0,714.02,577.1
2016,7,28,7,30,744.0,71.0,3.2,17.0,397.0,768.0,613.71
2016,7,28,7,45,768.5,74.5,3.2,18.0,447.0,812.14,641.09
2016,7,28,8,0,793.0,78.0,3.2,19.0,497.0,854.87,666.73
2016,7,28,8,15,811.5,80.5,3.15,19.5,544.5,879.37,679.92
2016,7,28,8,30,830.0,83.0,3.1,20.0,592.0,911.14,698.14
2016,7,28,8,45,844.5,85.5,3.1,21.0,636.5,936.64,710.73
2016,7,28,9,0,859.0,88.0,3.1,22.0,681.0,959.44,721.41
2016,7,28,9,15,869.5,90.0,3.1,22.5,720.5,974.79,728.44
2016,7,28,9,30,880.0,92.0,3.1,23.0,760.0,987.07,733.54
2016,7,28,9,45,890.0,92.5,3.15,23.5,795.0,993.95,735.59
2016,7,28,10,0,900.0,93.0,3.2,24.0,830.0,997.57,735.67
2016,7,28,10,15,906.0,94.5,3.3,24.5,858.5,995.03,732.23
2016,7,28,10,30,912.0,96.0,3.4,25.0,887.0,989.13,726.76
2016,7,28,10,45,915.0,97.0,3.5,25.5,908.5,976.48,716.97
2016,7,28,11,0,918.0,98.0,3.6,26.0,930.0,960.59,705.2
2016,7,28,11,15,920.5,99.0,3.75,26.0,944.5,941.08,692.78
2016,7,28,11,30,923.0,100.0,3.9,26.0,959.0,918.48,678.28
2016,7,28,11,45,923.0,101.0,4.05,26.5,966.0,890.77,658.98
2016,7,28,12,0,923.0,102.0,4.2,27.0,973.0,860.37,637.83
2016,7,28,12,15,922.5,102.0,4.3,27.0,972.5,826.14,615.02
2016,7,28,12,30,922.0,102.0,4.4,27.0,972.0,789.62,590.47
2016,7,28,12,45,914.5,105.5,4.5,27.0,962.5,748.93,562.79
2016,7,28,13,0,907.0,109.0,4.6,27.0,953.0,706.7,532.03
2016,7,28,13,15,904.0,108.5,4.7,27.0,938.0,662.73,499.21
2016,7,28,13,30,901.0,108.0,4.8,27.0,923.0,617.36,464.5
2016,7,28,13,45,896.0,106.5,4.9,27.0,901.5,568.89,426.58
2016,7,28,14,0,891.0,105.0,5.0,27.0,880.0,519.58,386.96
2016,7,28,14,15,884.5,104.0,5.05,26.5,851.0,469.35,346.14
2016,7,28,14,30,878.0,103.0,5.1,26.0,822.0,418.8,303.86
2016,7,28,14,45,869.5,101.0,5.15,26.0,788.0,366.73,258.9
2016,7,28,15,0,861.0,99.0,5.2,26.0,754.0,314.96,213.7
2016,7,28,15,15,850.0,97.0,5.2,25.5,714.0,263.12,169.2
2016,7,28,15,30,839.0,95.0,5.2,25.0,674.0,212.24,127.12
2016,7,28,15,45,825.0,92.0,5.2,25.0,630.0,161.46,89.26
2016,7,28,16,0,811.0,89.0,5.2,25.0,586.0,102.67,53.31
2016,7,28,16,15,791.5,86.0,5.15,24.0,538.5,59.03,44.5
2016,7,28,16,30,772.0,83.0,5.1,23.0,491.0,58.5,44.42
2016,7,28,16,45,747.0,79.0,5.05,22.5,441.5,57.12,43.5
2016,7,28,17,0,722.0,75.0,5.0,22.0,392.0,55.64,42.48
2016,7,28,17,15,687.5,70.5,4.9,21.5,341.5,53.62,40.97
2016,7,28,17,30,653.0,66.0,4.8,21.0,291.0,47.01,35.42
2016,7,28,17,45,605.0,60.5,4.7,20.5,241.5,44.22,33.09
2016,7,28,18,0,557.0,55.0,4.6,20.0,192.0,41.33,30.56
2016,7,28,18,15,484.0,47.0,4.5,19.0,146.0,36.17,25.94
2016,7,28,18,30,411.0,39.0,4.4,18.0,100.0,30.84,20.96
2016,7,28,18,45,298.0,28.0,4.3,17.5,63.5,22.51,12.76
2016,7,28,19,0,185.0,17.0,4.2,17.0,27.0,13.84,0.0
2016,7,28,19,15,92.5,8.5,4.2,16.5,13.5,7.73,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,3.3,12.5,11.5,41.3,0.0
2016,7,29,5,30,128.0,16.0,3.3,13.0,23.0,112.8,0.0
2016,7,29,5,45,226.0,30.0,3.35,13.5,57.0,212.94,164.29
2016,7,29,6,0,324.0,44.0,3.4,14.0,91.0,306.56,252.26
2016,7,29,6,15,396.5,54.5,3.4,14.5,135.0,384.08,320.4
2016,7,29,6,30,469.0,65.0,3.4,15.0,179.0,466.49,389.75
2016,7,29,6,45,516.5,73.5,3.4,15.5,227.0,531.1,441.17
2016,7,29,7,0,564.0,82.0,3.4,16.0,275.0,597.47,491.7
2016,7,29,7,15,602.0,88.5,3.35,16.5,324.5,654.55,532.97
2016,7,29,7,30,640.0,95.0,3.3,17.0,374.0,711.89,573.02
2016,7,29,7,45,666.5,101.0,3.25,18.0,423.0,758.05,602.45
2016,7,29,8,0,693.0,107.0,3.2,19.0,472.0,803.14,630.23
2016,7,29,8,15,715.0,111.5,3.2,19.5,519.0,840.65,653.41
2016,7,29,8,30,737.0,116.0,3.2,20.0,566.0,870.87,671.15
2016,7,29,8,45,754.0,119.5,3.2,21.0,610.0,898.56,685.67
2016,7,29,9,0,771.0,123.0,3.2,22.0,654.0,923.71,698.27
2016,7,29,9,15,784.5,126.0,3.2,22.5,693.5,942.08,707.55
2016,7,29,9,30,798.0,129.0,3.2,23.0,733.0,957.53,714.93
2016,7,29,9,45,824.5,122.0,3.25,23.5,772.0,971.53,721.79
2016,7,29,10,0,851.0,115.0,3.3,24.0,811.0,972.44,720.04
2016,7,29,10,15,858.5,116.5,3.4,24.5,839.5,971.25,717.5
2016,7,29,10,30,866.0,118.0,3.5,25.0,868.0,966.82,712.94
2016,7,29,10,45,872.5,118.5,3.6,25.5,890.5,957.15,705.06
2016,7,29,11,0,879.0,119.0,3.7,26.0,913.0,944.29,695.2
2016,7,29,11,15,882.5,119.5,3.8,26.0,928.0,925.52,682.85
2016,7,29,11,30,886.0,120.0,3.9,26.0,943.0,903.78,668.55
2016,7,29,11,45,889.5,119.0,4.0,26.5,951.5,877.77,650.09
2016,7,29,12,0,893.0,118.0,4.1,27.0,960.0,849.05,629.82
2016,7,29,12,15,893.0,118.5,4.2,27.0,960.0,816.3,607.98
2016,7,29,12,30,893.0,119.0,4.3,27.0,960.0,781.28,584.44
2016,7,29,12,45,899.0,114.0,4.4,27.0,955.0,743.82,558.83
2016,7,29,13,0,905.0,109.0,4.5,27.0,950.0,704.06,529.7
2016,7,29,13,15,902.0,108.0,4.55,27.0,935.5,659.7,496.44
2016,7,29,13,30,899.0,107.0,4.6,27.0,921.0,613.96,461.36
2016,7,29,13,45,896.0,105.5,4.7,27.0,899.5,566.6,424.31
2016,7,29,14,0,893.0,104.0,4.8,27.0,878.0,518.21,385.4
2016,7,29,14,15,887.0,102.5,4.85,26.5,849.5,467.66,344.37
2016,7,29,14,30,881.0,101.0,4.9,26.0,821.0,416.75,301.83
2016,7,29,14,45,874.0,98.5,4.95,26.0,787.0,364.6,256.79
2016,7,29,15,0,867.0,96.0,5.0,26.0,753.0,312.6,211.38
2016,7,29,15,15,856.0,94.0,5.0,25.5,713.5,260.43,166.64
2016,7,29,15,30,845.0,92.0,5.0,25.0,674.0,209.21,124.41
2016,7,29,15,45,831.5,89.0,5.0,24.5,630.0,158.16,86.77
2016,7,29,16,0,818.0,86.0,5.0,24.0,586.0,108.7,58.94
2016,7,29,16,15,799.5,83.0,5.0,23.5,538.5,57.16,43.02
2016,7,29,16,30,781.0,80.0,5.0,23.0,491.0,56.55,42.76
2016,7,29,16,45,756.5,76.5,5.0,22.5,441.5,55.45,42.08
2016,7,29,17,0,732.0,73.0,5.0,22.0,392.0,54.27,41.31
2016,7,29,17,15,697.5,68.5,4.9,21.5,341.0,52.18,39.73
2016,7,29,17,30,663.0,64.0,4.8,21.0,290.0,50.0,38.02
2016,7,29,17,45,614.0,58.5,4.7,20.5,240.5,42.8,31.85
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,39.83,29.24
2016,7,29,18,15,491.5,45.5,4.5,19.0,145.0,35.02,24.92
2016,7,29,18,30,418.0,38.0,4.4,18.0,99.0,30.07,20.26
2016,7,29,18,45,300.0,27.0,4.35,17.5,62.0,21.71,11.94
2016,7,29,19,0,182.0,16.0,4.3,17.0,25.0,13.0,0.0
2016,7,29,19,15,91.0,8.0,4.25,16.5,12.5,7.28,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,91.0,8.0,3.05,12.5,12.0,55.56,0.0
2016,7,30,5,30,182.0,16.0,3.1,13.0,24.0,146.14,0.0
2016,7,30,5,45,301.5,27.0,3.2,13.5,61.0,259.12,198.73
2016,7,30,6,0,421.0,38.0,3.3,14.0,98.0,363.73,298.69
2016,7,30,6,15,495.5,45.5,3.25,14.5,144.5,442.23,367.79
2016,7,30,6,30,570.0,53.0,3.2,15.0,191.0,525.77,436.31
2016,7,30,6,45,423.0,87.5,3.2,15.5,203.0,469.09,390.46
2016,7,30,7,0,276.0,122.0,3.2,16.0,215.0,388.89,323.07
2016,7,30,7,15,507.5,98.0,3.15,16.5,304.5,585.56,480.66
2016,7,30,7,30,739.0,74.0,3.1,17.0,394.0,766.23,613.06
2016,7,30,7,45,765.0,77.5,3.1,17.5,444.5,811.59,641.53
2016,7,30,8,0,791.0,81.0,3.1,18.0,495.0,855.6,669.35
2016,7,30,8,15,409.0,155.0,3.1,18.5,370.5,593.8,473.04
2016,7,30,8,30,27.0,229.0,3.1,19.0,246.0,261.69,205.82
2016,7,30,8,45,229.5,244.5,3.15,20.0,401.5,509.6,402.34
2016,7,30,9,0,432.0,260.0,3.2,21.0,557.0,742.79,572.86
2016,7,30,9,15,657.5,177.5,3.3,21.5,660.0,880.59,670.34
2016,7,30,9,30,883.0,95.0,3.4,22.0,763.0,991.99,742.95
2016,7,30,9,45,897.5,93.5,3.5,23.0,799.5,1000.96,744.44
2016,7,30,10,0,912.0,92.0,3.6,24.0,836.0,1006.69,744.75
2016,7,30,10,15,918.5,93.0,3.7,24.0,865.0,1003.96,742.5
2016,7,30,10,30,925.0,94.0,3.8,24.0,894.0,997.82,738.18
2016,7,30,10,45,929.0,95.0,3.95,24.5,916.0,985.9,729.01
2016,7,30,11,0,933.0,96.0,4.1,25.0,938.0,970.65,717.75
2016,7,30,11,15,936.0,96.5,4.25,25.0,953.5,950.72,704.81
2016,7,30,11,30,939.0,97.0,4.4,25.0,969.0,927.67,689.76
2016,7,30,11,45,940.5,97.5,4.6,25.5,976.5,900.29,670.84
2016,7,30,12,0,942.0,98.0,4.8,26.0,984.0,870.09,650.21
2016,7,30,12,15,942.0,98.0,4.9,26.0,984.0,835.58,627.12
2016,7,30,12,30,942.0,98.0,5.0,26.0,984.0,798.67,602.17
2016,7,30,12,45,936.0,101.0,5.1,26.0,975.5,757.82,574.22
2016,7,30,13,0,930.0,104.0,5.2,26.0,967.0,715.26,542.79
2016,7,30,13,15,927.0,103.5,5.25,25.5,952.0,670.22,509.53
2016,7,30,13,30,924.0,103.0,5.3,25.0,937.0,623.72,474.22
2016,7,30,13,45,920.5,101.5,5.4,25.0,915.0,574.88,435.36
2016,7,30,14,0,917.0,100.0,5.5,25.0,893.0,525.01,394.63
2016,7,30,14,15,911.0,99.0,5.5,24.5,864.5,473.61,352.15
2016,7,30,14,30,905.0,98.0,5.5,24.0,836.0,421.8,308.14
2016,7,30,14,45,688.5,187.5,5.55,24.0,735.0,355.83,256.42
2016,7,30,15,0,472.0,277.0,5.6,24.0,634.0,321.61,231.84
2016,7,30,15,15,672.0,182.5,5.6,23.5,661.0,267.06,179.99
2016,7,30,15,30,872.0,88.0,5.6,23.0,688.0,208.81,124.02
2016,7,30,15,45,862.5,84.0,5.6,23.0,644.0,156.04,84.66
2016,7,30,16,0,853.0,80.0,5.6,23.0,600.0,104.48,55.69
2016,7,30,16,15,835.0,77.5,5.5,22.5,551.5,63.71,48.78
2016,7,30,16,30,817.0,75.0,5.4,22.0,503.0,53.47,40.32
2016,7,30,16,45,475.0,127.0,5.35,21.5,370.0,84.69,67.34
2016,7,30,17,0,133.0,179.0,5.3,21.0,237.0,130.65,107.02
2016,7,30,17,15,423.5,118.5,5.2,20.0,268.5,82.49,66.26
2016,7,30,17,30,714.0,58.0,5.1,19.0,300.0,45.48,34.37
2016,7,30,17,45,672.0,52.5,5.05,18.5,249.5,42.09,31.51
2016,7,30,18,0,630.0,47.0,5.0,18.0,199.0,38.59,28.4
2016,7,30,18,15,557.5,40.5,4.9,17.0,151.5,33.98,24.21
2016,7,30,18,30,485.0,34.0,4.8,16.0,104.0,29.27,19.72
2016,7,30,18,45,366.5,24.5,4.7,15.5,65.5,19.66,10.23
2016,7,30,19,0,248.0,15.0,4.6,15.0,27.0,13.3,0.0
2016,7,30,19,15,124.0,7.5,4.55,14.5,13.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,123.5,7.5,2.25,11.5,13.0,72.23,0.0
2016,7,31,5,30,247.0,15.0,2.4,12.0,26.0,176.46,0.0
2016,7,31,5,45,370.5,24.0,2.6,12.5,64.5,290.12,221.09
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,398.39,327.18
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,476.98,395.61
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,559.88,463.1
2016,7,31,6,45,319.0,70.5,2.7,14.5,147.0,363.64,305.01
2016,7,31,7,0,0.0,96.0,2.7,15.0,96.0,90.55,71.14
2016,7,31,7,15,0.0,114.0,2.65,15.5,114.0,107.9,85.67
2016,7,31,7,30,0.0,132.0,2.6,16.0,132.0,125.09,99.47
2016,7,31,7,45,81.0,178.5,2.6,16.5,221.0,262.07,213.65
2016,7,31,8,0,162.0,225.0,2.6,17.0,310.0,408.91,330.02
2016,7,31,8,15,88.5,216.5,2.6,17.5,264.0,309.12,247.77
2016,7,31,8,30,15.0,208.0,2.6,18.0,218.0,211.23,166.74
2016,7,31,8,45,22.0,235.5,2.6,18.5,250.5,244.74,192.89
2016,7,31,9,0,29.0,263.0,2.6,19.0,283.0,295.41,231.55
2016,7,31,9,15,78.5,310.0,2.65,19.5,368.5,393.16,306.85
2016,7,31,9,30,128.0,357.0,2.7,20.0,454.0,507.91,391.9
2016,7,31,9,45,108.0,369.5,2.8,21.0,454.0,478.75,367.21
2016,7,31,10,0,88.0,382.0,2.9,22.0,454.0,467.01,356.08
2016,7,31,10,15,213.5,387.5,2.95,22.0,570.0,605.24,459.71
2016,7,31,10,30,339.0,393.0,3.0,22.0,686.0,737.79,554.82
2016,7,31,10,45,327.0,408.5,3.15,22.5,697.0,729.72,546.63
2016,7,31,11,0,315.0,424.0,3.3,23.0,708.0,720.15,538.43
2016,7,31,11,15,619.5,268.0,3.4,23.0,838.0,842.65,631.85
2016,7,31,11,30,924.0,112.0,3.5,23.0,968.0,927.67,691.08
2016,7,31,11,45,922.0,114.5,3.65,23.5,974.5,899.19,670.46
2016,7,31,12,0,920.0,117.0,3.8,24.0,981.0,868.06,648.84
2016,7,31,12,15,678.0,258.0,3.85,24.0,895.0,776.12,582.65
2016,7,31,12,30,436.0,399.0,3.9,24.0,809.0,683.62,512.01
2016,7,31,12,45,369.5,421.5,4.0,24.5,767.0,629.42,471.51
2016,7,31,13,0,303.0,444.0,4.1,25.0,725.0,579.49,433.65
2016,7,31,13,15,613.0,275.5,4.2,25.0,832.0,611.7,461.26
2016,7,31,13,30,923.0,107.0,4.3,25.0,939.0,624.74,471.98
2016,7,31,13,45,698.5,223.0,4.4,25.0,844.0,546.06,410.35
2016,7,31,14,0,474.0,339.0,4.5,25.0,749.0,488.54,365.39
2016,7,31,14,15,688.5,220.0,4.55,24.5,792.5,459.36,341.21
2016,7,31,14,30,903.0,101.0,4.6,24.0,836.0,421.4,306.49
2016,7,31,14,45,896.5,98.0,4.7,24.0,801.5,367.75,259.92
2016,7,31,15,0,890.0,95.0,4.8,24.0,767.0,314.2,212.92
2016,7,31,15,15,656.5,179.0,4.85,23.5,660.0,259.57,174.34
2016,7,31,15,30,423.0,263.0,4.9,23.0,553.0,241.67,168.42
2016,7,31,15,45,342.0,262.5,5.0,22.5,486.5,214.11,151.93
2016,7,31,16,0,261.0,262.0,5.1,22.0,420.0,185.41,137.05
2016,7,31,16,15,238.5,241.5,5.1,21.0,377.0,158.44,129.17
2016,7,31,16,30,216.0,221.0,5.1,20.0,334.0,157.07,128.99
2016,7,31,16,45,180.5,199.5,5.1,19.5,287.5,143.81,118.42
2016,7,31,17,0,145.0,178.0,5.1,19.0,241.0,130.1,107.34
2016,7,31,17,15,138.0,156.0,5.05,18.0,209.5,115.86,95.79
2016,7,31,17,30,131.0,134.0,5.0,17.0,178.0,101.16,83.56
2016,7,31,17,45,364.5,92.0,4.95,16.5,185.5,66.9,53.67
2016,7,31,18,0,598.0,50.0,4.9,16.0,193.0,37.73,27.87
2016,7,31,18,15,522.0,43.0,4.75,15.5,145.5,33.21,23.68
2016,7,31,18,30,446.0,36.0,4.6,15.0,98.0,28.58,19.17
2016,7,31,18,45,323.5,25.5,4.5,14.5,61.0,20.58,10.82
2016,7,31,19,0,201.0,15.0,4.4,14.0,24.0,12.25,0.0
2016,7,31,19,15,100.5,7.5,4.3,13.5,12.0,6.82,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
