Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,106.0,7.5,2.3,11.5,11.5,62.85,0.0
2016,8,1,5,30,212.0,15.0,2.5,12.0,23.0,134.82,0.0
2016,8,1,5,45,339.5,24.5,2.75,12.5,60.5,279.03,209.98
2016,8,1,6,0,467.0,34.0,3.0,13.0,98.0,388.05,318.36
2016,8,1,6,15,541.0,40.5,3.0,13.5,145.0,460.62,382.92
2016,8,1,6,30,615.0,47.0,3.0,14.0,192.0,544.74,452.1
2016,8,1,6,45,313.0,81.0,3.0,14.5,155.5,373.78,313.24
2016,8,1,7,0,11.0,115.0,3.0,15.0,119.0,122.05,97.99
2016,8,1,7,15,17.0,135.5,2.95,15.5,142.5,147.28,119.18
2016,8,1,7,30,23.0,156.0,2.9,16.0,166.0,172.58,139.62
2016,8,1,7,45,72.5,190.0,2.9,16.5,226.5,269.12,218.92
2016,8,1,8,0,122.0,224.0,2.9,17.0,287.0,370.77,299.34
2016,8,1,8,15,141.0,247.5,2.9,17.5,327.5,414.43,331.7
2016,8,1,8,30,160.0,271.0,2.9,18.0,368.0,457.81,363.43
2016,8,1,8,45,525.5,174.5,2.9,18.5,527.5,735.37,577.9
2016,8,1,9,0,891.0,78.0,2.9,19.0,687.0,975.85,741.55
2016,8,1,9,15,902.0,79.5,2.95,19.5,727.5,991.44,747.05
2016,8,1,9,30,913.0,81.0,3.0,20.0,768.0,1003.85,752.64
2016,8,1,9,45,915.5,85.5,3.05,20.5,802.0,1007.97,752.84
2016,8,1,10,0,918.0,90.0,3.1,21.0,836.0,1008.59,750.93
2016,8,1,10,15,924.5,91.5,3.2,21.5,865.5,1006.32,747.7
2016,8,1,10,30,931.0,93.0,3.3,22.0,895.0,1000.6,742.32
2016,8,1,10,45,936.0,93.5,3.45,22.5,917.5,988.96,733.52
2016,8,1,11,0,941.0,94.0,3.6,23.0,940.0,973.94,722.57
2016,8,1,11,15,944.0,94.5,3.7,23.0,955.5,953.79,709.31
2016,8,1,11,30,947.0,95.0,3.8,23.0,971.0,930.47,693.95
2016,8,1,11,45,948.5,95.0,3.9,23.5,979.0,902.34,673.99
2016,8,1,12,0,950.0,95.0,4.0,24.0,987.0,871.37,652.11
2016,8,1,12,15,950.5,95.0,4.1,24.0,987.0,836.92,629.03
2016,8,1,12,30,951.0,95.0,4.2,24.0,987.0,799.99,604.07
2016,8,1,12,45,946.0,97.0,4.3,24.0,978.5,758.58,575.74
2016,8,1,13,0,941.0,99.0,4.4,24.0,970.0,715.39,543.86
2016,8,1,13,15,938.0,98.5,4.45,24.0,954.5,669.8,509.26
2016,8,1,13,30,935.0,98.0,4.5,24.0,939.0,622.72,472.73
2016,8,1,13,45,932.0,96.5,4.6,24.0,917.0,573.53,433.8
2016,8,1,14,0,929.0,95.0,4.7,24.0,895.0,523.25,392.87
2016,8,1,14,15,922.5,93.5,4.75,23.5,866.0,470.56,349.54
2016,8,1,14,30,916.0,92.0,4.8,23.0,837.0,417.52,304.62
2016,8,1,14,45,909.5,90.0,4.9,23.0,802.0,363.96,257.72
2016,8,1,15,0,903.0,88.0,5.0,23.0,767.0,310.47,210.37
2016,8,1,15,15,892.0,86.0,5.05,22.5,726.5,256.28,163.45
2016,8,1,15,30,881.0,84.0,5.1,22.0,686.0,203.05,119.4
2016,8,1,15,45,868.5,81.5,5.15,21.5,641.5,150.47,81.03
2016,8,1,16,0,856.0,79.0,5.2,21.0,597.0,99.38,53.86
2016,8,1,16,15,837.5,76.5,5.2,20.5,548.0,63.13,48.71
2016,8,1,16,30,819.0,74.0,5.2,20.0,499.0,52.94,40.22
2016,8,1,16,45,795.0,70.5,5.25,19.5,448.5,51.65,39.34
2016,8,1,17,0,771.0,67.0,5.3,19.0,398.0,50.27,38.37
2016,8,1,17,15,737.0,63.0,5.2,18.0,346.0,48.36,36.99
2016,8,1,17,30,703.0,59.0,5.1,17.0,294.0,46.38,35.49
2016,8,1,17,45,653.0,54.0,5.1,16.5,243.0,43.43,32.96
2016,8,1,18,0,603.0,49.0,5.1,16.0,192.0,40.42,30.25
2016,8,1,18,15,526.5,42.0,5.0,15.0,144.5,32.48,23.06
2016,8,1,18,30,450.0,35.0,4.9,14.0,97.0,27.81,18.55
2016,8,1,18,45,319.0,25.0,4.8,13.5,59.5,20.21,10.32
2016,8,1,19,0,188.0,15.0,4.7,13.0,22.0,13.64,0.0
2016,8,1,19,15,94.0,7.5,4.65,12.5,11.0,6.82,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,5,15,90.0,7.5,3.1,10.5,11.0,6.82,0.0
2016,8,2,5,30,180.0,15.0,3.3,11.0,22.0,116.31,0.0
2016,8,2,5,45,314.0,25.5,3.5,11.5,59.5,264.53,197.15
2016,8,2,6,0,448.0,36.0,3.7,12.0,97.0,377.85,311.46
2016,8,2,6,15,527.0,43.0,3.7,12.5,144.5,459.57,384.5
2016,8,2,6,30,606.0,50.0,3.7,13.0,192.0,546.71,456.94
2016,8,2,6,45,307.5,81.5,3.7,13.5,154.0,370.06,312.1
2016,8,2,7,0,9.0,113.0,3.7,14.0,116.0,118.22,95.17
2016,8,2,7,15,396.5,90.0,3.65,14.5,259.0,470.81,395.7
2016,8,2,7,30,784.0,67.0,3.6,15.0,402.0,794.38,642.1
2016,8,2,7,45,557.5,134.0,3.55,16.0,387.0,696.91,562.43
2016,8,2,8,0,331.0,201.0,3.5,17.0,372.0,552.99,445.65
2016,8,2,8,15,274.0,233.5,3.45,17.5,384.5,541.01,432.89
2016,8,2,8,30,217.0,266.0,3.4,18.0,397.0,506.45,402.71
2016,8,2,8,45,561.5,174.0,3.4,18.5,548.0,778.1,610.87
2016,8,2,9,0,906.0,82.0,3.4,19.0,699.0,994.57,757.84
2016,8,2,9,15,917.5,83.5,3.45,19.5,741.0,1010.62,763.96
2016,8,2,9,30,929.0,85.0,3.5,20.0,783.0,1023.42,769.74
2016,8,2,9,45,933.5,88.5,3.55,20.5,818.0,1028.22,770.29
2016,8,2,10,0,938.0,92.0,3.6,21.0,853.0,1029.48,768.7
2016,8,2,10,15,945.0,93.0,3.65,21.0,883.0,1026.9,766.2
2016,8,2,10,30,952.0,94.0,3.7,21.0,913.0,1020.8,761.53
2016,8,2,10,45,957.0,95.0,3.75,21.5,936.5,1009.27,751.95
2016,8,2,11,0,962.0,96.0,3.8,22.0,960.0,994.28,740.23
2016,8,2,11,15,965.0,96.5,3.85,22.0,975.5,973.56,726.22
2016,8,2,11,30,968.0,97.0,3.9,22.0,991.0,949.6,710.1
2016,8,2,11,45,970.0,97.0,4.0,22.5,999.0,921.19,689.92
2016,8,2,12,0,972.0,97.0,4.1,23.0,1007.0,889.84,667.74
2016,8,2,12,15,971.5,97.0,4.1,23.0,1007.0,853.74,643.06
2016,8,2,12,30,971.0,97.0,4.1,23.0,1007.0,815.18,616.58
2016,8,2,12,45,962.0,101.5,4.2,23.5,996.5,772.19,586.06
2016,8,2,13,0,953.0,106.0,4.3,24.0,986.0,727.6,551.95
2016,8,2,13,15,949.5,105.5,4.35,24.0,970.5,680.98,516.66
2016,8,2,13,30,946.0,105.0,4.4,24.0,955.0,632.9,479.4
2016,8,2,13,45,941.5,104.0,4.45,24.0,931.5,582.62,439.62
2016,8,2,14,0,937.0,103.0,4.5,24.0,908.0,531.36,397.97
2016,8,2,14,15,930.0,101.5,4.55,23.5,878.0,477.88,354.17
2016,8,2,14,30,923.0,100.0,4.6,23.0,848.0,424.09,308.8
2016,8,2,14,45,914.0,98.5,4.65,23.0,812.0,369.56,261.26
2016,8,2,15,0,905.0,97.0,4.7,23.0,776.0,315.35,213.53
2016,8,2,15,15,893.0,95.0,4.7,22.5,734.0,260.67,166.44
2016,8,2,15,30,881.0,93.0,4.7,22.0,692.0,207.04,122.42
2016,8,2,15,45,865.0,90.5,4.75,22.0,646.0,153.92,84.08
2016,8,2,16,0,849.0,88.0,4.8,22.0,600.0,102.65,57.52
2016,8,2,16,15,829.0,85.0,4.8,21.5,550.0,59.18,45.14
2016,8,2,16,30,809.0,82.0,4.8,21.0,500.0,58.59,44.91
2016,8,2,16,45,780.5,78.5,4.85,20.5,448.0,57.49,44.23
2016,8,2,17,0,752.0,75.0,4.9,20.0,396.0,56.34,43.49
2016,8,2,17,15,715.0,70.5,4.85,19.0,343.0,54.28,42.02
2016,8,2,17,30,678.0,66.0,4.8,18.0,290.0,47.61,36.42
2016,8,2,17,45,621.0,60.5,4.8,17.5,238.5,44.77,34.0
2016,8,2,18,0,564.0,55.0,4.8,17.0,187.0,41.87,31.38
2016,8,2,18,15,481.0,47.0,4.7,16.5,139.5,36.69,26.58
2016,8,2,18,30,398.0,39.0,4.6,16.0,92.0,31.39,21.4
2016,8,2,18,45,259.0,27.0,4.55,15.5,55.5,22.09,11.32
2016,8,2,19,0,120.0,15.0,4.5,15.0,19.0,13.64,0.0
2016,8,2,19,15,60.0,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,5,15,63.5,7.0,2.25,11.5,9.5,0.0,0.0
2016,8,3,5,30,127.0,14.0,2.4,12.0,19.0,85.02,0.0
2016,8,3,5,45,262.0,26.0,2.6,13.0,55.0,231.57,168.05
2016,8,3,6,0,397.0,38.0,2.8,14.0,91.0,346.26,282.26
2016,8,3,6,15,480.0,46.5,2.65,14.5,138.5,430.89,356.57
2016,8,3,6,30,563.0,55.0,2.5,15.0,186.0,521.25,430.51
2016,8,3,6,45,438.5,84.0,2.35,15.5,201.5,475.3,393.54
2016,8,3,7,0,314.0,113.0,2.2,16.0,217.0,407.19,336.93
2016,8,3,7,15,532.0,94.5,2.15,16.5,306.0,600.15,488.44
2016,8,3,7,30,750.0,76.0,2.1,17.0,395.0,775.63,614.05
2016,8,3,7,45,778.0,79.0,2.05,17.5,447.0,822.42,642.13
2016,8,3,8,0,806.0,82.0,2.0,18.0,499.0,867.86,669.6
2016,8,3,8,15,826.0,85.5,2.0,18.5,548.5,904.74,691.03
2016,8,3,8,30,846.0,89.0,2.0,19.0,598.0,939.36,710.65
2016,8,3,8,45,862.5,91.0,2.0,20.0,644.0,956.35,716.89
2016,8,3,9,0,879.0,93.0,2.0,21.0,690.0,980.42,727.98
2016,8,3,9,15,890.5,95.0,2.1,21.5,731.5,996.62,736.37
2016,8,3,9,30,902.0,97.0,2.2,22.0,773.0,1009.65,742.85
2016,8,3,9,45,913.5,97.5,2.3,22.5,810.0,1017.69,746.21
2016,8,3,10,0,925.0,98.0,2.4,23.0,847.0,1022.35,747.54
2016,8,3,10,15,932.0,99.0,2.5,23.5,876.5,1019.7,744.29
2016,8,3,10,30,939.0,100.0,2.6,24.0,906.0,1013.57,738.97
2016,8,3,10,45,944.0,100.5,2.75,24.5,929.0,1001.54,730.42
2016,8,3,11,0,949.0,101.0,2.9,25.0,952.0,986.1,719.73
2016,8,3,11,15,952.0,102.0,3.1,25.0,968.0,965.99,707.78
2016,8,3,11,30,955.0,103.0,3.3,25.0,984.0,942.66,693.58
2016,8,3,11,45,957.0,103.0,3.55,25.5,992.0,914.42,674.92
2016,8,3,12,0,959.0,103.0,3.8,26.0,1000.0,883.29,654.13
2016,8,3,12,15,959.5,103.0,4.0,25.5,1000.0,848.23,632.69
2016,8,3,12,30,960.0,103.0,4.2,25.0,1000.0,810.67,609.16
2016,8,3,12,45,959.0,102.5,4.45,25.0,992.5,769.28,581.47
2016,8,3,13,0,958.0,102.0,4.7,25.0,985.0,725.85,550.27
2016,8,3,13,15,955.5,101.5,4.85,24.5,970.0,679.62,516.62
2016,8,3,13,30,953.0,101.0,5.0,24.0,955.0,631.82,480.65
2016,8,3,13,45,949.0,100.0,5.2,24.0,932.0,581.44,440.75
2016,8,3,14,0,945.0,99.0,5.4,24.0,909.0,530.03,398.79
2016,8,3,14,15,939.0,97.5,5.5,23.5,879.5,476.54,354.52
2016,8,3,14,30,933.0,96.0,5.6,23.0,850.0,422.63,308.57
2016,8,3,14,45,925.0,94.5,5.7,23.0,814.5,367.87,260.39
2016,8,3,15,0,917.0,93.0,5.8,23.0,779.0,313.31,211.98
2016,8,3,15,15,905.5,91.0,5.8,22.5,737.5,258.08,164.15
2016,8,3,15,30,894.0,89.0,5.8,22.0,696.0,203.86,119.56
2016,8,3,15,45,879.5,86.5,5.8,21.5,649.5,150.19,81.18
2016,8,3,16,0,865.0,84.0,5.8,21.0,603.0,98.23,55.0
2016,8,3,16,15,845.5,81.0,5.7,20.0,553.0,66.26,51.52
2016,8,3,16,30,826.0,78.0,5.6,19.0,503.0,55.99,43.05
2016,8,3,16,45,799.0,75.0,5.6,18.5,451.0,55.14,42.57
2016,8,3,17,0,772.0,72.0,5.6,18.0,399.0,54.26,42.05
2016,8,3,17,15,735.5,67.5,5.45,17.5,345.5,52.1,40.37
2016,8,3,17,30,699.0,63.0,5.3,17.0,292.0,49.86,38.57
2016,8,3,17,45,645.0,57.5,5.2,16.5,240.0,42.63,32.24
2016,8,3,18,0,591.0,52.0,5.1,16.0,188.0,39.61,29.5
2016,8,3,18,15,508.5,44.0,4.95,15.0,140.0,34.31,24.63
2016,8,3,18,30,426.0,36.0,4.8,14.0,92.0,28.87,19.35
2016,8,3,18,45,285.0,25.0,4.7,13.5,55.0,20.38,9.7
2016,8,3,19,0,144.0,14.0,4.6,13.0,18.0,12.73,0.0
2016,8,3,19,15,72.0,7.0,4.55,12.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,67.0,7.0,3.65,11.0,9.0,0.0,0.0
2016,8,4,5,30,134.0,14.0,3.8,11.0,18.0,88.84,0.0
2016,8,4,5,45,273.5,25.5,3.95,11.5,54.5,236.46,169.43
2016,8,4,6,0,413.0,37.0,4.1,12.0,91.0,355.2,292.31
2016,8,4,6,15,496.0,45.0,4.1,12.5,138.5,439.66,368.39
2016,8,4,6,30,579.0,53.0,4.1,13.0,186.0,529.84,444.12
2016,8,4,6,45,289.5,46.5,4.1,13.5,113.0,314.22,267.2
2016,8,4,7,0,0.0,40.0,4.1,14.0,40.0,35.26,24.59
2016,8,4,7,15,0.0,55.5,4.1,14.5,55.5,49.0,36.29
2016,8,4,7,30,0.0,71.0,4.1,15.0,71.0,62.78,47.75
2016,8,4,7,45,0.0,92.0,4.1,15.5,92.0,82.27,63.84
2016,8,4,8,0,0.0,113.0,4.1,16.0,113.0,102.41,80.2
2016,8,4,8,15,0.0,126.5,4.15,16.5,126.5,115.06,90.18
2016,8,4,8,30,0.0,140.0,4.2,17.0,140.0,127.67,100.01
2016,8,4,8,45,1.0,153.5,4.3,17.5,154.5,141.19,110.54
2016,8,4,9,0,2.0,167.0,4.4,18.0,169.0,154.68,120.93
2016,8,4,9,15,5.5,190.0,4.5,18.0,194.5,179.83,140.95
2016,8,4,9,30,9.0,213.0,4.6,18.0,220.0,204.86,160.7
2016,8,4,9,45,465.5,155.0,4.75,18.5,531.0,655.63,522.13
2016,8,4,10,0,922.0,97.0,4.9,19.0,842.0,1017.26,778.95
2016,8,4,10,15,470.0,195.0,5.0,19.0,575.5,688.69,539.77
2016,8,4,10,30,18.0,293.0,5.1,19.0,309.0,285.98,221.9
2016,8,4,10,45,30.5,339.0,5.2,19.0,366.5,352.78,274.37
2016,8,4,11,0,43.0,385.0,5.3,19.0,424.0,405.51,314.57
2016,8,4,11,15,34.0,366.5,5.35,19.0,397.5,374.45,290.3
2016,8,4,11,30,25.0,348.0,5.4,19.0,371.0,344.49,267.02
2016,8,4,11,45,26.0,349.5,5.45,19.0,373.5,342.56,265.53
2016,8,4,12,0,27.0,351.0,5.5,19.0,376.0,340.43,263.84
2016,8,4,12,15,35.5,379.5,5.5,19.0,413.0,367.95,284.99
2016,8,4,12,30,44.0,408.0,5.5,19.0,450.0,393.65,304.57
2016,8,4,12,45,50.0,413.0,5.55,19.0,460.0,395.72,306.2
2016,8,4,13,0,56.0,418.0,5.6,19.0,470.0,396.93,307.21
2016,8,4,13,15,44.5,391.5,5.6,18.5,432.5,361.01,280.18
2016,8,4,13,30,33.0,365.0,5.6,18.0,395.0,326.92,254.42
2016,8,4,13,45,132.5,391.0,5.7,18.0,505.5,387.63,301.9
2016,8,4,14,0,232.0,417.0,5.8,18.0,616.0,440.54,341.56
2016,8,4,14,15,142.5,385.5,5.8,18.0,506.5,362.2,280.97
2016,8,4,14,30,53.0,354.0,5.8,18.0,397.0,302.39,235.45
2016,8,4,14,45,45.5,329.0,5.85,18.0,365.0,275.1,214.36
2016,8,4,15,0,38.0,304.0,5.9,18.0,333.0,249.13,194.25
2016,8,4,15,15,45.5,295.0,5.85,17.5,328.0,238.14,185.77
2016,8,4,15,30,53.0,286.0,5.8,17.0,323.0,226.14,176.51
2016,8,4,15,45,45.0,260.5,5.8,16.5,290.5,201.63,158.16
2016,8,4,16,0,37.0,235.0,5.8,16.0,258.0,178.48,141.15
2016,8,4,16,15,25.0,205.0,5.7,15.5,220.0,166.47,139.01
2016,8,4,16,30,13.0,175.0,5.6,15.0,182.0,144.13,120.49
2016,8,4,16,45,11.0,158.5,5.55,15.0,164.0,131.02,109.56
2016,8,4,17,0,9.0,142.0,5.5,15.0,146.0,117.79,98.39
2016,8,4,17,15,4.5,124.5,5.4,14.5,126.5,103.72,86.51
2016,8,4,17,30,0.0,107.0,5.3,14.0,107.0,89.54,74.31
2016,8,4,17,45,0.0,87.5,5.2,13.5,87.5,73.84,60.49
2016,8,4,18,0,0.0,68.0,5.1,13.0,68.0,57.99,46.26
2016,8,4,18,15,210.5,51.0,4.95,12.5,78.0,38.48,28.57
2016,8,4,18,30,421.0,34.0,4.8,12.0,88.0,27.18,18.01
2016,8,4,18,45,283.5,23.0,4.7,12.0,52.5,18.65,7.99
2016,8,4,19,0,146.0,12.0,4.6,12.0,17.0,10.91,0.0
2016,8,4,19,15,73.0,6.0,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,56.5,6.5,2.35,11.0,8.0,0.0,0.0
2016,8,5,5,30,113.0,13.0,2.7,11.0,16.0,75.87,0.0
2016,8,5,5,45,251.0,25.5,3.05,11.5,52.0,221.01,153.88
2016,8,5,6,0,389.0,38.0,3.4,12.0,88.0,340.11,278.84
2016,8,5,6,15,473.0,46.5,3.35,12.5,135.0,425.04,355.08
2016,8,5,6,30,557.0,55.0,3.3,13.0,182.0,515.72,431.16
2016,8,5,6,45,278.5,61.5,3.3,13.5,125.0,318.22,269.28
2016,8,5,7,0,0.0,68.0,3.3,14.0,68.0,60.56,46.13
2016,8,5,7,15,0.0,80.0,3.25,14.0,80.0,71.83,55.79
2016,8,5,7,30,0.0,92.0,3.2,14.0,92.0,83.06,65.1
2016,8,5,7,45,0.0,105.5,3.15,14.5,105.5,95.78,75.39
2016,8,5,8,0,0.0,119.0,3.1,15.0,119.0,108.45,85.5
2016,8,5,8,15,1.5,145.0,3.05,15.0,146.0,135.08,107.22
2016,8,5,8,30,3.0,171.0,3.0,15.0,173.0,161.69,128.64
2016,8,5,8,45,4.0,177.5,2.95,15.5,180.5,167.97,133.09
2016,8,5,9,0,5.0,184.0,2.9,16.0,188.0,174.36,137.64
2016,8,5,9,15,5.0,182.0,2.9,16.5,186.5,171.55,134.77
2016,8,5,9,30,5.0,180.0,2.9,17.0,185.0,168.97,132.16
2016,8,5,9,45,22.5,258.5,2.95,17.5,277.5,275.52,216.25
2016,8,5,10,0,40.0,337.0,3.0,18.0,370.0,372.0,289.68
2016,8,5,10,15,28.0,306.5,3.05,18.5,330.0,324.75,252.06
2016,8,5,10,30,16.0,276.0,3.1,19.0,290.0,267.85,207.4
2016,8,5,10,45,16.0,283.0,3.2,19.5,297.5,273.06,210.95
2016,8,5,11,0,16.0,290.0,3.3,20.0,305.0,278.15,214.26
2016,8,5,11,15,24.0,331.5,3.35,20.0,354.0,331.8,255.15
2016,8,5,11,30,32.0,373.0,3.4,20.0,403.0,374.14,286.88
2016,8,5,11,45,107.0,422.0,3.5,20.5,522.0,485.23,370.61
2016,8,5,12,0,182.0,471.0,3.6,21.0,641.0,580.12,439.82
2016,8,5,12,15,290.0,437.0,3.7,21.0,707.5,623.01,472.77
2016,8,5,12,30,398.0,403.0,3.8,21.0,774.0,654.31,497.01
2016,8,5,12,45,667.0,258.5,3.9,21.5,873.5,696.64,531.18
2016,8,5,13,0,936.0,114.0,4.0,22.0,973.0,717.71,548.22
2016,8,5,13,15,932.0,113.5,4.1,22.0,957.0,671.19,512.51
2016,8,5,13,30,928.0,113.0,4.2,22.0,941.0,623.28,475.22
2016,8,5,13,45,920.5,113.0,4.35,22.0,917.0,572.75,435.05
2016,8,5,14,0,913.0,113.0,4.5,22.0,893.0,521.55,393.32
2016,8,5,14,15,905.5,111.5,4.6,21.5,863.0,468.75,349.71
2016,8,5,14,30,898.0,110.0,4.7,21.0,833.0,415.72,304.58
2016,8,5,14,45,885.0,109.5,4.8,21.0,796.0,361.67,257.21
2016,8,5,15,0,872.0,109.0,4.9,21.0,759.0,308.36,210.14
2016,8,5,15,15,859.0,107.0,4.95,20.5,717.0,254.95,164.09
2016,8,5,15,30,846.0,105.0,5.0,20.0,675.0,194.04,114.59
2016,8,5,15,45,825.5,103.0,5.05,20.0,628.0,142.12,78.1
2016,8,5,16,0,805.0,101.0,5.1,20.0,581.0,92.72,54.52
2016,8,5,16,15,782.5,97.5,5.05,19.5,531.0,67.87,53.03
2016,8,5,16,30,760.0,94.0,5.0,19.0,481.0,67.29,52.84
2016,8,5,16,45,725.5,91.0,5.0,18.5,428.5,60.66,47.38
2016,8,5,17,0,691.0,88.0,5.0,18.0,376.0,60.45,47.47
2016,8,5,17,15,649.5,82.0,4.9,17.0,324.0,57.94,45.61
2016,8,5,17,30,608.0,76.0,4.8,16.0,272.0,55.32,43.56
2016,8,5,17,45,544.0,69.0,4.7,15.5,221.0,51.65,40.39
2016,8,5,18,0,480.0,62.0,4.6,15.0,170.0,47.9,36.95
2016,8,5,18,15,392.5,51.5,4.45,14.5,124.5,40.84,30.36
2016,8,5,18,30,305.0,41.0,4.3,14.0,79.0,31.88,21.82
2016,8,5,18,45,180.0,26.0,4.2,13.5,46.0,20.43,8.52
2016,8,5,19,0,55.0,11.0,4.1,13.0,13.0,10.01,0.0
2016,8,5,19,15,27.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,5,15,35.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,8,6,5,30,70.0,12.0,3.0,11.0,14.0,50.51,0.0
2016,8,6,5,45,201.5,26.0,3.3,11.5,48.0,188.3,126.42
2016,8,6,6,0,333.0,40.0,3.6,12.0,82.0,304.89,249.62
2016,8,6,6,15,420.0,50.0,3.6,12.5,128.0,391.73,327.7
2016,8,6,6,30,507.0,60.0,3.6,13.0,174.0,484.58,406.81
2016,8,6,6,45,253.5,62.0,3.6,13.5,119.0,299.51,253.63
2016,8,6,7,0,0.0,64.0,3.6,14.0,64.0,56.56,42.75
2016,8,6,7,15,0.0,91.5,3.6,14.0,91.5,83.93,66.07
2016,8,6,7,30,0.0,119.0,3.6,14.0,119.0,111.55,89.09
2016,8,6,7,45,0.0,118.5,3.6,14.5,118.5,109.16,86.59
2016,8,6,8,0,0.0,118.0,3.6,15.0,118.0,107.48,84.72
2016,8,6,8,15,0.5,139.0,3.6,15.5,139.5,128.11,101.3
2016,8,6,8,30,1.0,160.0,3.6,16.0,161.0,148.67,117.57
2016,8,6,8,45,14.0,208.0,3.65,16.5,218.0,208.75,166.04
2016,8,6,9,0,27.0,256.0,3.7,17.0,275.0,286.17,227.0
2016,8,6,9,15,20.0,246.5,3.75,17.5,261.0,250.45,197.51
2016,8,6,9,30,13.0,237.0,3.8,18.0,247.0,232.46,182.34
2016,8,6,9,45,142.0,307.0,3.9,18.5,421.0,461.03,362.57
2016,8,6,10,0,271.0,377.0,4.0,19.0,595.0,673.16,519.88
2016,8,6,10,15,316.5,378.0,4.1,19.0,642.0,709.18,545.34
2016,8,6,10,30,362.0,379.0,4.2,19.0,689.0,743.02,570.02
2016,8,6,10,45,308.5,407.0,4.35,19.5,676.0,708.41,541.97
2016,8,6,11,0,255.0,435.0,4.5,20.0,663.0,673.24,514.09
2016,8,6,11,15,390.0,399.0,4.55,20.0,754.0,745.62,569.6
2016,8,6,11,30,525.0,363.0,4.6,20.0,845.0,819.31,624.17
2016,8,6,11,45,728.5,238.5,4.7,20.0,912.5,854.02,653.93
2016,8,6,12,0,932.0,114.0,4.8,20.0,980.0,866.72,664.18
2016,8,6,12,15,932.0,114.0,4.85,20.0,980.0,831.77,639.61
2016,8,6,12,30,932.0,114.0,4.9,20.0,980.0,794.43,613.47
2016,8,6,12,45,924.5,117.5,5.0,20.0,970.5,752.56,583.24
2016,8,6,13,0,917.0,121.0,5.1,20.0,961.0,709.12,550.07
2016,8,6,13,15,913.5,120.0,5.15,20.0,945.5,663.16,514.18
2016,8,6,13,30,910.0,119.0,5.2,20.0,930.0,615.83,476.38
2016,8,6,13,45,906.0,117.5,5.3,20.0,907.5,566.66,436.33
2016,8,6,14,0,902.0,116.0,5.4,20.0,885.0,516.53,394.4
2016,8,6,14,15,895.0,114.5,5.45,19.5,855.0,464.39,350.4
2016,8,6,14,30,888.0,113.0,5.5,19.0,825.0,411.99,304.96
2016,8,6,14,45,880.0,110.0,5.55,19.0,789.5,358.12,256.93
2016,8,6,15,0,872.0,107.0,5.6,19.0,754.0,304.53,208.89
2016,8,6,15,15,859.5,105.0,5.6,18.5,713.0,251.2,162.41
2016,8,6,15,30,847.0,103.0,5.6,18.0,672.0,190.24,112.53
2016,8,6,15,45,833.0,99.0,5.7,18.0,626.5,137.44,75.18
2016,8,6,16,0,819.0,95.0,5.8,18.0,581.0,86.46,50.96
2016,8,6,16,15,797.5,92.0,5.75,17.5,531.5,64.21,50.31
2016,8,6,16,30,776.0,89.0,5.7,17.0,482.0,63.84,50.28
2016,8,6,16,45,749.5,84.0,5.7,16.5,430.5,61.85,48.83
2016,8,6,17,0,723.0,79.0,5.7,16.0,379.0,59.74,47.24
2016,8,6,17,15,683.5,74.0,5.6,15.5,326.5,52.29,40.89
2016,8,6,17,30,644.0,69.0,5.5,15.0,274.0,50.16,39.16
2016,8,6,17,45,585.5,62.5,5.4,14.5,223.0,46.66,36.1
2016,8,6,18,0,527.0,56.0,5.3,14.0,172.0,43.07,32.79
2016,8,6,18,15,438.5,46.5,5.2,13.5,126.0,36.65,26.76
2016,8,6,18,30,350.0,37.0,5.1,13.0,80.0,30.03,20.22
2016,8,6,18,45,209.5,24.0,5.0,12.5,46.0,19.73,7.22
2016,8,6,19,0,69.0,11.0,4.9,12.0,12.0,10.01,0.0
2016,8,6,19,15,34.5,5.5,4.8,11.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,60.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,121.0,12.0,3.5,11.0,15.0,79.21,0.0
2016,8,7,5,45,270.0,23.0,3.7,11.5,50.5,226.73,147.18
2016,8,7,6,0,419.0,34.0,3.9,12.0,86.0,354.26,289.57
2016,8,7,6,15,505.0,42.0,3.85,12.0,134.0,440.46,368.61
2016,8,7,6,30,591.0,50.0,3.8,12.0,182.0,532.83,447.14
2016,8,7,6,45,313.0,84.5,3.8,12.5,156.5,377.79,319.52
2016,8,7,7,0,35.0,119.0,3.8,13.0,131.0,160.1,131.79
2016,8,7,7,15,40.0,140.0,3.75,13.5,155.0,186.88,154.2
2016,8,7,7,30,45.0,161.0,3.7,14.0,179.0,213.49,175.6
2016,8,7,7,45,50.0,183.5,3.65,14.5,206.5,241.88,197.99
2016,8,7,8,0,55.0,206.0,3.6,15.0,234.0,269.99,219.73
2016,8,7,8,15,67.0,231.5,3.55,15.5,269.0,308.06,249.29
2016,8,7,8,30,79.0,257.0,3.5,16.0,304.0,345.85,278.05
2016,8,7,8,45,171.5,278.0,3.5,16.5,390.5,473.79,378.69
2016,8,7,9,0,264.0,299.0,3.5,17.0,477.0,603.15,476.07
2016,8,7,9,15,338.0,298.0,3.5,17.5,540.0,670.55,525.0
2016,8,7,9,30,412.0,297.0,3.5,18.0,603.0,754.03,584.25
2016,8,7,9,45,673.5,196.0,3.55,18.5,724.0,903.43,693.24
2016,8,7,10,0,935.0,95.0,3.6,19.0,845.0,1024.35,772.62
2016,8,7,10,15,941.5,96.0,3.65,19.5,875.0,1020.99,767.06
2016,8,7,10,30,948.0,97.0,3.7,20.0,905.0,1014.12,760.38
2016,8,7,10,45,953.5,97.5,3.8,20.5,928.0,1002.26,750.87
2016,8,7,11,0,959.0,98.0,3.9,21.0,951.0,986.94,739.17
2016,8,7,11,15,962.0,98.5,3.95,21.0,966.5,965.94,724.85
2016,8,7,11,30,965.0,99.0,4.0,21.0,982.0,941.7,708.4
2016,8,7,11,45,967.5,98.5,4.1,21.5,990.0,912.94,687.82
2016,8,7,12,0,970.0,98.0,4.2,22.0,998.0,881.24,665.22
2016,8,7,12,15,970.0,98.0,4.25,22.0,998.5,845.23,640.63
2016,8,7,12,30,970.0,98.0,4.3,22.0,999.0,806.7,614.15
2016,8,7,12,45,969.5,97.5,4.4,22.0,991.0,765.05,585.17
2016,8,7,13,0,969.0,97.0,4.5,22.0,983.0,721.26,552.51
2016,8,7,13,15,966.5,96.5,4.55,22.0,967.5,674.3,516.45
2016,8,7,13,30,964.0,96.0,4.6,22.0,952.0,625.73,478.25
2016,8,7,13,45,961.0,94.5,4.65,22.0,929.5,574.69,437.14
2016,8,7,14,0,958.0,93.0,4.7,22.0,907.0,522.5,393.96
2016,8,7,14,15,951.5,92.0,4.7,22.0,877.0,468.3,347.95
2016,8,7,14,30,945.0,91.0,4.7,22.0,847.0,413.71,300.51
2016,8,7,14,45,937.5,89.0,4.75,22.0,811.0,357.88,251.33
2016,8,7,15,0,930.0,87.0,4.8,22.0,775.0,302.22,202.0
2016,8,7,15,15,918.5,85.5,4.8,21.5,733.0,246.5,154.01
2016,8,7,15,30,907.0,84.0,4.8,21.0,691.0,191.78,109.81
2016,8,7,15,45,892.0,81.5,4.85,21.0,644.0,137.27,72.47
2016,8,7,16,0,877.0,79.0,4.9,21.0,597.0,84.54,49.35
2016,8,7,16,15,857.5,76.5,4.85,20.5,546.5,63.52,49.11
2016,8,7,16,30,838.0,74.0,4.8,20.0,496.0,53.63,40.87
2016,8,7,16,45,810.5,71.0,4.8,19.5,443.0,52.66,40.28
2016,8,7,17,0,783.0,68.0,4.8,19.0,390.0,51.65,39.63
2016,8,7,17,15,746.0,63.5,4.7,18.0,336.5,49.35,37.9
2016,8,7,17,30,709.0,59.0,4.6,17.0,283.0,46.98,36.04
2016,8,7,17,45,651.5,54.0,4.55,16.5,230.5,44.03,33.47
2016,8,7,18,0,594.0,49.0,4.5,16.0,178.0,37.58,27.65
2016,8,7,18,15,504.5,41.0,4.35,15.5,130.0,32.18,22.58
2016,8,7,18,30,415.0,33.0,4.2,15.0,82.0,26.64,17.06
2016,8,7,18,45,256.5,21.5,4.05,14.5,47.0,17.57,4.72
2016,8,7,19,0,98.0,10.0,3.9,14.0,12.0,9.1,0.0
2016,8,7,19,15,49.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,5,15,54.5,5.5,2.3,10.5,6.5,0.0,0.0
2016,8,8,5,30,109.0,11.0,2.5,11.0,13.0,71.39,0.0
2016,8,8,5,45,255.5,22.0,2.75,12.0,47.5,215.2,132.17
2016,8,8,6,0,402.0,33.0,3.0,13.0,82.0,341.52,276.82
2016,8,8,6,15,488.0,41.0,2.9,13.5,129.0,426.8,353.87
2016,8,8,6,30,574.0,49.0,2.8,14.0,176.0,518.36,430.01
2016,8,8,6,45,626.0,55.0,2.7,14.5,226.5,586.15,483.46
2016,8,8,7,0,678.0,61.0,2.6,15.0,277.0,651.38,532.09
2016,8,8,7,15,716.0,65.5,2.55,15.5,329.5,709.48,573.24
2016,8,8,7,30,754.0,70.0,2.5,16.0,382.0,767.53,612.66
2016,8,8,7,45,780.0,73.5,2.5,16.5,433.5,813.09,642.03
2016,8,8,8,0,806.0,77.0,2.5,17.0,485.0,857.24,669.69
2016,8,8,8,15,826.0,80.0,2.5,17.5,534.5,893.38,691.15
2016,8,8,8,30,846.0,83.0,2.5,18.0,584.0,917.72,704.19
2016,8,8,8,45,861.5,85.5,2.55,19.0,630.0,944.12,717.74
2016,8,8,9,0,877.0,88.0,2.6,20.0,676.0,967.73,729.25
2016,8,8,9,15,889.0,90.0,2.7,20.0,717.5,984.34,739.32
2016,8,8,9,30,901.0,92.0,2.8,20.0,759.0,997.76,747.45
2016,8,8,9,45,913.5,91.5,2.9,20.5,796.0,1005.51,750.5
2016,8,8,10,0,926.0,91.0,3.0,21.0,833.0,1009.9,751.5
2016,8,8,10,15,932.5,92.0,3.1,21.5,862.5,1006.67,747.6
2016,8,8,10,30,939.0,93.0,3.2,22.0,892.0,999.94,741.58
2016,8,8,10,45,943.0,94.5,3.35,22.5,914.5,987.9,732.55
2016,8,8,11,0,947.0,96.0,3.5,23.0,937.0,972.42,721.33
2016,8,8,11,15,950.0,97.0,3.65,23.0,952.5,952.17,708.35
2016,8,8,11,30,953.0,98.0,3.8,23.0,968.0,928.69,693.17
2016,8,8,11,45,953.5,99.0,3.95,23.0,975.5,899.97,674.37
2016,8,8,12,0,954.0,100.0,4.1,23.0,983.0,868.39,653.49
2016,8,8,12,15,954.0,100.0,4.25,23.0,983.0,832.82,629.68
2016,8,8,12,30,954.0,100.0,4.4,23.0,983.0,794.78,603.92
2016,8,8,12,45,953.0,99.0,4.6,23.0,975.0,752.87,575.21
2016,8,8,13,0,952.0,98.0,4.8,23.0,967.0,708.93,542.78
2016,8,8,13,15,949.5,97.5,4.9,23.0,952.0,662.63,507.25
2016,8,8,13,30,947.0,97.0,5.0,23.0,937.0,614.76,469.57
2016,8,8,13,45,943.5,95.5,5.15,23.0,914.5,564.19,428.93
2016,8,8,14,0,940.0,94.0,5.3,23.0,892.0,512.55,386.21
2016,8,8,14,15,934.0,93.0,5.35,22.5,862.0,459.4,341.61
2016,8,8,14,30,928.0,92.0,5.4,22.0,832.0,405.82,295.39
2016,8,8,14,45,920.5,90.0,5.5,22.0,796.5,350.82,246.68
2016,8,8,15,0,913.0,88.0,5.6,22.0,761.0,296.0,197.9
2016,8,8,15,15,901.5,86.0,5.6,21.5,719.0,240.79,150.28
2016,8,8,15,30,890.0,84.0,5.6,21.0,677.0,186.6,106.63
2016,8,8,15,45,876.0,81.5,5.65,21.0,631.0,133.07,70.39
2016,8,8,16,0,862.0,79.0,5.7,21.0,585.0,81.22,48.6
2016,8,8,16,15,842.0,76.0,5.6,20.5,535.0,63.07,48.74
2016,8,8,16,30,822.0,73.0,5.5,20.0,485.0,52.87,40.23
2016,8,8,16,45,798.0,69.0,5.45,19.5,433.5,51.17,38.99
2016,8,8,17,0,774.0,65.0,5.4,19.0,382.0,49.37,37.65
2016,8,8,17,15,736.5,61.0,5.3,18.0,329.0,47.39,36.18
2016,8,8,17,30,699.0,57.0,5.2,17.0,276.0,45.36,34.6
2016,8,8,17,45,646.0,51.5,5.1,16.5,224.5,41.93,31.6
2016,8,8,18,0,593.0,46.0,5.0,16.0,173.0,38.43,28.38
2016,8,8,18,15,504.0,38.5,4.9,15.5,126.0,30.14,20.76
2016,8,8,18,30,415.0,31.0,4.8,15.0,79.0,24.96,15.53
2016,8,8,18,45,207.5,15.5,4.7,14.5,39.5,12.21,0.62
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,2.5,12.0,12.0,70.35,0.0
2016,8,9,5,45,259.5,21.0,2.7,12.5,46.5,214.93,123.43
2016,8,9,6,0,410.0,32.0,2.9,13.0,81.0,345.09,278.82
2016,8,9,6,15,496.5,39.5,2.7,13.5,127.5,430.12,355.93
2016,8,9,6,30,583.0,47.0,2.5,14.0,174.0,521.52,431.47
2016,8,9,6,45,401.0,84.0,2.35,14.5,182.0,444.59,369.78
2016,8,9,7,0,219.0,121.0,2.2,15.0,190.0,341.66,283.57
2016,8,9,7,15,231.5,141.0,2.0,15.5,226.0,380.63,314.08
2016,8,9,7,30,244.0,161.0,1.8,16.0,262.0,419.29,342.51
2016,8,9,7,45,237.5,185.5,1.65,16.5,294.5,446.36,360.53
2016,8,9,8,0,231.0,210.0,1.5,17.0,327.0,471.65,376.66
2016,8,9,8,15,540.5,145.5,1.4,17.5,455.0,710.75,556.73
2016,8,9,8,30,850.0,81.0,1.3,18.0,583.0,918.06,693.03
2016,8,9,8,45,868.0,82.0,1.2,18.5,629.5,945.07,703.25
2016,8,9,9,0,886.0,83.0,1.1,19.0,676.0,969.4,713.75
2016,8,9,9,15,897.0,85.0,1.05,19.5,717.0,985.15,719.5
2016,8,9,9,30,908.0,87.0,1.0,20.0,758.0,997.67,723.33
2016,8,9,9,45,918.5,87.5,0.95,21.0,794.0,1004.64,722.38
2016,8,9,10,0,929.0,88.0,0.9,22.0,830.0,1008.2,719.48
2016,8,9,10,15,935.5,89.0,0.9,22.5,859.5,1004.95,714.96
2016,8,9,10,30,942.0,90.0,0.9,23.0,889.0,998.2,708.54
2016,8,9,10,45,947.0,90.5,0.9,23.5,912.0,986.0,698.97
2016,8,9,11,0,952.0,91.0,0.9,24.0,935.0,970.38,687.51
2016,8,9,11,15,954.5,91.5,1.05,24.0,950.0,949.12,676.72
2016,8,9,11,30,957.0,92.0,1.2,24.0,965.0,924.66,663.66
2016,8,9,11,45,958.0,92.5,1.35,24.5,972.0,895.85,646.23
2016,8,9,12,0,959.0,93.0,1.5,25.0,979.0,864.14,626.61
2016,8,9,12,15,959.0,93.0,1.75,25.0,979.0,828.47,606.24
2016,8,9,12,30,959.0,93.0,2.0,25.0,979.0,790.3,583.43
2016,8,9,12,45,953.0,96.0,2.25,25.5,969.5,748.24,555.65
2016,8,9,13,0,947.0,99.0,2.5,26.0,960.0,704.4,524.11
2016,8,9,13,15,944.0,98.0,2.75,26.0,944.5,657.51,490.39
2016,8,9,13,30,941.0,97.0,3.0,26.0,929.0,609.12,454.3
2016,8,9,13,45,935.5,97.0,3.25,26.0,906.0,558.94,415.53
2016,8,9,14,0,930.0,97.0,3.5,26.0,883.0,507.86,374.69
2016,8,9,14,15,923.0,95.5,3.7,25.5,853.0,454.31,331.24
2016,8,9,14,30,916.0,94.0,3.9,25.0,823.0,400.47,286.13
2016,8,9,14,45,906.0,93.0,4.1,25.0,787.0,346.02,239.03
2016,8,9,15,0,896.0,92.0,4.3,25.0,751.0,291.99,192.03
2016,8,9,15,15,884.5,90.0,4.4,24.5,709.5,237.61,146.13
2016,8,9,15,30,873.0,88.0,4.5,24.0,668.0,184.25,104.15
2016,8,9,15,45,856.0,86.5,4.6,24.0,621.5,131.99,70.0
2016,8,9,16,0,839.0,85.0,4.7,24.0,575.0,81.69,50.59
2016,8,9,16,15,818.5,82.0,4.75,23.5,525.5,57.74,43.62
2016,8,9,16,30,798.0,79.0,4.8,23.0,476.0,57.06,43.31
2016,8,9,16,45,768.0,76.0,4.85,22.5,424.0,56.26,42.88
2016,8,9,17,0,738.0,73.0,4.9,22.0,372.0,55.45,42.42
2016,8,9,17,15,699.0,68.0,4.85,21.0,319.5,52.94,40.55
2016,8,9,17,30,660.0,63.0,4.8,20.0,267.0,45.98,34.7
2016,8,9,17,45,598.0,57.0,4.75,19.5,215.5,42.66,31.83
2016,8,9,18,0,536.0,51.0,4.7,19.0,164.0,39.28,28.73
2016,8,9,18,15,443.0,42.0,4.6,18.0,118.0,33.13,23.07
2016,8,9,18,30,350.0,33.0,4.5,17.0,72.0,26.79,16.79
2016,8,9,18,45,175.0,16.5,4.4,16.5,36.0,13.13,0.0
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,167.5,17.5,3.2,12.5,37.0,152.87,79.41
2016,8,10,6,0,335.0,35.0,3.4,13.0,74.0,299.46,241.71
2016,8,10,6,15,424.5,44.5,3.35,13.5,119.5,386.47,320.99
2016,8,10,6,30,514.0,54.0,3.3,14.0,165.0,480.03,400.55
2016,8,10,6,45,567.5,62.0,3.25,14.5,215.0,549.55,456.6
2016,8,10,7,0,621.0,70.0,3.2,15.0,265.0,621.27,511.6
2016,8,10,7,15,503.0,104.5,3.15,15.5,281.0,577.11,475.06
2016,8,10,7,30,385.0,139.0,3.1,16.0,297.0,530.75,434.98
2016,8,10,7,45,372.5,163.0,3.1,16.5,332.5,556.04,451.9
2016,8,10,8,0,360.0,187.0,3.1,17.0,368.0,560.49,452.57
2016,8,10,8,15,313.0,219.0,3.1,17.5,388.0,558.61,447.07
2016,8,10,8,30,266.0,251.0,3.1,18.0,408.0,552.89,438.75
2016,8,10,8,45,249.5,276.5,3.1,18.5,432.5,565.43,445.18
2016,8,10,9,0,233.0,302.0,3.1,19.0,457.0,557.6,436.7
2016,8,10,9,15,549.0,205.0,3.1,19.5,601.0,789.25,611.66
2016,8,10,9,30,865.0,108.0,3.1,20.0,745.0,978.42,738.97
2016,8,10,9,45,880.0,107.0,3.1,20.5,782.5,987.7,740.65
2016,8,10,10,0,895.0,106.0,3.1,21.0,820.0,993.73,741.9
2016,8,10,10,15,902.5,107.0,3.1,21.5,849.5,991.27,737.67
2016,8,10,10,30,910.0,108.0,3.1,22.0,879.0,985.4,731.41
2016,8,10,10,45,915.5,109.5,3.15,22.5,902.0,974.72,722.55
2016,8,10,11,0,921.0,111.0,3.2,23.0,925.0,960.65,711.6
2016,8,10,11,15,924.5,111.5,3.3,23.0,940.5,940.46,698.42
2016,8,10,11,30,928.0,112.0,3.4,23.0,956.0,917.11,683.15
2016,8,10,11,45,930.0,112.0,3.5,23.5,964.0,888.98,663.33
2016,8,10,12,0,932.0,112.0,3.6,24.0,972.0,858.01,641.58
2016,8,10,12,15,932.0,112.0,3.7,24.0,971.5,822.81,618.07
2016,8,10,12,30,932.0,112.0,3.8,24.0,971.0,785.2,592.72
2016,8,10,12,45,930.5,112.0,3.95,24.0,963.0,744.3,563.91
2016,8,10,13,0,929.0,112.0,4.1,24.0,955.0,701.45,532.16
2016,8,10,13,15,925.5,111.0,4.2,24.0,939.5,654.77,496.69
2016,8,10,13,30,922.0,110.0,4.3,24.0,924.0,606.69,459.24
2016,8,10,13,45,917.5,109.0,4.45,24.0,901.0,556.88,419.6
2016,8,10,14,0,913.0,108.0,4.6,24.0,878.0,506.13,378.1
2016,8,10,14,15,906.0,106.5,4.6,23.5,848.0,453.25,334.16
2016,8,10,14,30,899.0,105.0,4.6,23.0,818.0,400.09,288.79
2016,8,10,14,45,890.0,103.0,4.7,23.0,782.0,345.9,241.38
2016,8,10,15,0,881.0,101.0,4.8,23.0,746.0,292.07,194.11
2016,8,10,15,15,868.5,98.5,4.8,22.5,704.0,237.79,148.05
2016,8,10,15,30,856.0,96.0,4.8,22.0,662.0,184.66,106.22
2016,8,10,15,45,841.0,93.0,4.8,22.0,616.0,122.96,64.58
2016,8,10,16,0,826.0,90.0,4.8,22.0,570.0,72.15,45.39
2016,8,10,16,15,804.5,86.5,4.7,21.5,520.5,60.89,46.7
2016,8,10,16,30,783.0,83.0,4.6,21.0,471.0,59.98,46.2
2016,8,10,16,45,755.5,78.5,4.6,20.5,419.0,58.19,44.92
2016,8,10,17,0,728.0,74.0,4.6,20.0,367.0,56.3,43.53
2016,8,10,17,15,687.5,69.0,4.5,19.0,314.5,49.09,37.53
2016,8,10,17,30,647.0,64.0,4.4,18.0,262.0,46.8,35.73
2016,8,10,17,45,589.0,57.0,4.3,17.5,211.0,42.75,32.17
2016,8,10,18,0,531.0,50.0,4.2,17.0,160.0,38.55,28.33
2016,8,10,18,15,437.0,41.0,4.1,16.0,114.5,32.37,22.59
2016,8,10,18,30,343.0,32.0,4.0,15.0,69.0,26.01,16.16
2016,8,10,18,45,171.5,16.0,3.95,14.5,34.5,12.77,0.0
2016,8,10,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
