Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,2.65,12.0,34.5,140.9,64.73
2016,8,11,6,0,299.0,35.0,2.9,13.0,69.0,275.68,221.39
2016,8,11,6,15,388.0,46.0,2.9,13.5,114.0,362.55,300.56
2016,8,11,6,30,477.0,57.0,2.9,14.0,159.0,456.14,380.55
2016,8,11,6,45,238.5,62.5,2.9,14.5,113.5,288.32,242.43
2016,8,11,7,0,0.0,68.0,2.9,15.0,68.0,60.93,46.28
2016,8,11,7,15,0.0,82.0,2.9,15.5,82.0,74.25,57.54
2016,8,11,7,30,0.0,96.0,2.9,16.0,96.0,87.5,68.36
2016,8,11,7,45,4.0,130.5,2.95,16.5,133.0,125.81,99.95
2016,8,11,8,0,8.0,165.0,3.0,17.0,170.0,164.42,131.12
2016,8,11,8,15,142.0,206.5,3.0,17.5,290.0,365.34,295.57
2016,8,11,8,30,276.0,248.0,3.0,18.0,410.0,558.57,444.26
2016,8,11,8,45,354.0,249.0,3.05,18.5,474.0,633.07,498.5
2016,8,11,9,0,432.0,250.0,3.1,19.0,538.0,726.57,565.26
2016,8,11,9,15,630.0,188.0,3.15,19.5,636.5,856.49,658.83
2016,8,11,9,30,828.0,126.0,3.2,20.0,735.0,971.88,734.78
2016,8,11,9,45,854.5,120.5,3.3,20.5,775.5,976.39,734.73
2016,8,11,10,0,881.0,115.0,3.4,21.0,816.0,988.58,740.96
2016,8,11,10,15,889.0,116.5,3.45,21.5,846.0,987.0,737.61
2016,8,11,10,30,897.0,118.0,3.5,22.0,876.0,982.0,732.26
2016,8,11,10,45,902.0,119.5,3.6,22.5,899.0,970.77,723.23
2016,8,11,11,0,907.0,121.0,3.7,23.0,922.0,956.19,712.12
2016,8,11,11,15,911.0,121.5,3.75,23.0,937.5,936.47,698.71
2016,8,11,11,30,915.0,122.0,3.8,23.0,953.0,913.6,683.26
2016,8,11,11,45,917.5,122.0,3.85,23.5,961.0,885.97,663.3
2016,8,11,12,0,920.0,122.0,3.9,24.0,969.0,855.52,641.46
2016,8,11,12,15,920.5,122.0,3.95,24.0,969.0,820.84,617.93
2016,8,11,12,30,921.0,122.0,4.0,24.0,969.0,783.75,592.6
2016,8,11,12,45,913.5,125.5,4.1,24.5,959.0,741.82,561.15
2016,8,11,13,0,906.0,129.0,4.2,25.0,949.0,698.34,527.68
2016,8,11,13,15,902.5,128.0,4.25,25.0,933.5,652.35,492.69
2016,8,11,13,30,899.0,127.0,4.3,25.0,918.0,605.02,455.83
2016,8,11,13,45,896.5,124.5,4.35,25.0,895.5,555.86,416.63
2016,8,11,14,0,894.0,122.0,4.4,25.0,873.0,505.65,375.55
2016,8,11,14,15,886.0,120.0,4.45,24.5,843.0,452.71,332.04
2016,8,11,14,30,878.0,118.0,4.5,24.0,813.0,399.65,287.2
2016,8,11,14,45,870.5,115.0,4.55,24.0,777.0,346.08,240.57
2016,8,11,15,0,863.0,112.0,4.6,24.0,741.0,292.75,194.03
2016,8,11,15,15,849.5,109.5,4.6,23.5,699.0,230.91,142.61
2016,8,11,15,30,836.0,107.0,4.6,23.0,657.0,178.05,101.52
2016,8,11,15,45,820.5,103.0,4.65,22.5,611.0,125.57,68.04
2016,8,11,16,0,805.0,99.0,4.7,22.0,565.0,75.11,58.5
2016,8,11,16,15,782.0,95.0,4.7,21.5,515.0,66.93,51.88
2016,8,11,16,30,759.0,91.0,4.7,21.0,465.0,65.9,51.29
2016,8,11,16,45,730.0,86.0,4.7,20.5,413.0,58.05,44.8
2016,8,11,17,0,701.0,81.0,4.7,20.0,361.0,56.27,43.52
2016,8,11,17,15,658.5,75.0,4.6,19.0,308.5,53.55,41.44
2016,8,11,17,30,616.0,69.0,4.5,18.0,256.0,50.7,39.15
2016,8,11,17,45,555.0,61.5,4.4,17.5,205.0,46.42,35.39
2016,8,11,18,0,494.0,54.0,4.3,17.0,154.0,42.0,31.32
2016,8,11,18,15,399.5,43.0,4.15,16.5,109.0,34.2,24.08
2016,8,11,18,30,305.0,32.0,4.0,16.0,64.0,26.1,15.97
2016,8,11,18,45,152.5,16.0,3.9,15.5,32.0,12.85,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,5,45,158.5,17.0,3.2,11.5,34.5,144.46,56.43
2016,8,12,6,0,317.0,34.0,3.4,12.0,69.0,285.93,229.89
2016,8,12,6,15,408.0,44.5,3.4,12.5,114.5,374.12,311.47
2016,8,12,6,30,499.0,55.0,3.4,13.0,160.0,469.18,393.21
2016,8,12,6,45,560.5,62.0,3.4,13.5,211.0,542.94,453.36
2016,8,12,7,0,622.0,69.0,3.4,14.0,262.0,619.37,512.74
2016,8,12,7,15,663.5,75.0,3.35,14.5,314.5,679.95,557.15
2016,8,12,7,30,705.0,81.0,3.3,15.0,367.0,740.9,600.12
2016,8,12,7,45,736.5,85.0,3.3,16.0,419.0,785.36,628.48
2016,8,12,8,0,768.0,89.0,3.3,17.0,471.0,834.05,659.12
2016,8,12,8,15,790.0,92.5,3.25,17.5,520.5,871.77,682.02
2016,8,12,8,30,812.0,96.0,3.2,18.0,570.0,907.33,703.03
2016,8,12,8,45,830.5,98.0,3.15,19.0,616.5,935.26,717.05
2016,8,12,9,0,849.0,100.0,3.1,20.0,663.0,960.45,729.03
2016,8,12,9,15,861.5,102.5,3.15,20.5,704.5,967.49,730.8
2016,8,12,9,30,874.0,105.0,3.2,21.0,746.0,981.41,737.51
2016,8,12,9,45,884.5,106.5,3.3,21.5,782.0,988.99,740.39
2016,8,12,10,0,895.0,108.0,3.4,22.0,818.0,993.22,741.19
2016,8,12,10,15,902.5,109.5,3.5,22.5,848.0,991.13,737.93
2016,8,12,10,30,910.0,111.0,3.6,23.0,878.0,985.58,732.55
2016,8,12,10,45,915.0,112.0,3.75,23.5,900.5,973.72,723.43
2016,8,12,11,0,920.0,113.0,3.9,24.0,923.0,958.5,712.17
2016,8,12,11,15,923.0,113.5,4.0,24.0,938.0,937.7,698.32
2016,8,12,11,30,926.0,114.0,4.1,24.0,953.0,913.77,682.39
2016,8,12,11,45,928.0,114.0,4.25,24.0,960.5,885.5,663.72
2016,8,12,12,0,930.0,114.0,4.4,24.0,968.0,854.4,643.0
2016,8,12,12,15,930.0,114.0,4.5,24.0,968.0,819.07,619.09
2016,8,12,12,30,930.0,114.0,4.6,24.0,968.0,781.33,593.48
2016,8,12,12,45,934.0,110.5,4.75,24.0,961.5,741.12,564.8
2016,8,12,13,0,938.0,107.0,4.9,24.0,955.0,698.59,533.1
2016,8,12,13,15,935.0,106.5,5.0,24.0,939.0,652.13,497.37
2016,8,12,13,30,932.0,106.0,5.1,24.0,923.0,604.19,459.55
2016,8,12,13,45,928.0,104.5,5.2,24.0,900.0,553.64,418.73
2016,8,12,14,0,924.0,103.0,5.3,24.0,877.0,502.11,375.96
2016,8,12,14,15,917.0,101.5,5.3,23.5,847.0,448.58,331.03
2016,8,12,14,30,910.0,100.0,5.3,23.0,817.0,394.76,284.69
2016,8,12,14,45,901.5,98.0,5.3,23.0,781.0,340.07,236.38
2016,8,12,15,0,893.0,96.0,5.3,23.0,745.0,285.68,188.38
2016,8,12,15,15,881.0,94.0,5.2,22.5,703.0,231.16,142.13
2016,8,12,15,30,869.0,92.0,5.1,22.0,661.0,177.73,100.56
2016,8,12,15,45,853.5,89.0,5.0,22.0,614.5,124.64,67.25
2016,8,12,16,0,838.0,86.0,4.9,22.0,568.0,63.66,48.79
2016,8,12,16,15,816.5,83.0,4.8,21.5,518.0,58.78,44.93
2016,8,12,16,30,795.0,80.0,4.7,21.0,468.0,58.13,44.63
2016,8,12,16,45,766.5,76.0,4.6,21.0,416.0,56.62,43.49
2016,8,12,17,0,738.0,72.0,4.5,21.0,364.0,55.03,42.27
2016,8,12,17,15,697.0,67.0,4.3,20.5,311.0,52.48,40.26
2016,8,12,17,30,656.0,62.0,4.1,20.0,258.0,45.55,34.33
2016,8,12,17,45,595.0,55.5,3.95,19.5,206.5,41.82,31.07
2016,8,12,18,0,534.0,49.0,3.8,19.0,155.0,37.99,27.54
2016,8,12,18,15,436.5,39.5,3.65,18.0,109.5,31.33,21.4
2016,8,12,18,30,339.0,30.0,3.5,17.0,64.0,24.46,14.33
2016,8,12,18,45,169.5,15.0,3.4,16.5,32.0,12.06,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.5,16.5,3.3,12.5,33.5,143.19,43.16
2016,8,13,6,0,319.0,33.0,3.4,13.0,67.0,285.79,227.92
2016,8,13,6,15,411.5,43.0,3.3,13.5,112.0,374.26,310.05
2016,8,13,6,30,504.0,53.0,3.2,14.0,157.0,469.74,391.67
2016,8,13,6,45,564.5,59.5,3.15,14.5,207.5,542.05,450.29
2016,8,13,7,0,625.0,66.0,3.1,15.0,258.0,617.01,508.05
2016,8,13,7,15,666.0,71.5,3.1,16.0,310.0,676.5,550.51
2016,8,13,7,30,707.0,77.0,3.1,17.0,362.0,731.49,587.82
2016,8,13,7,45,738.5,80.5,3.1,18.0,414.0,780.66,619.47
2016,8,13,8,0,770.0,84.0,3.1,19.0,466.0,828.68,649.29
2016,8,13,8,15,792.0,87.5,3.05,19.5,515.0,866.4,671.95
2016,8,13,8,30,814.0,91.0,3.0,20.0,564.0,901.96,692.73
2016,8,13,8,45,832.0,93.0,3.0,20.5,610.5,929.41,707.98
2016,8,13,9,0,850.0,95.0,3.0,21.0,657.0,944.34,714.67
2016,8,13,9,15,862.5,97.0,3.0,21.5,698.0,960.87,722.6
2016,8,13,9,30,875.0,99.0,3.0,22.0,739.0,974.29,728.47
2016,8,13,9,45,891.0,97.5,3.05,23.0,776.5,983.92,730.92
2016,8,13,10,0,907.0,96.0,3.1,24.0,814.0,990.25,731.32
2016,8,13,10,15,914.0,97.5,3.15,24.5,843.5,987.78,727.5
2016,8,13,10,30,921.0,99.0,3.2,25.0,873.0,981.83,721.62
2016,8,13,10,45,926.0,99.5,3.3,25.5,895.5,969.48,712.06
2016,8,13,11,0,931.0,100.0,3.4,26.0,918.0,953.76,700.42
2016,8,13,11,15,934.5,100.5,3.5,26.0,933.5,933.38,687.15
2016,8,13,11,30,938.0,101.0,3.6,26.0,949.0,909.79,671.77
2016,8,13,11,45,939.5,101.0,3.7,26.5,956.5,880.96,651.55
2016,8,13,12,0,941.0,101.0,3.8,27.0,964.0,849.29,629.42
2016,8,13,12,15,941.0,101.0,3.95,27.0,963.5,813.76,606.03
2016,8,13,12,30,941.0,101.0,4.1,27.0,963.0,775.78,580.72
2016,8,13,12,45,927.0,108.5,4.25,27.0,951.5,732.37,549.97
2016,8,13,13,0,913.0,116.0,4.4,27.0,940.0,687.7,516.8
2016,8,13,13,15,909.5,115.5,4.45,27.0,924.0,641.85,481.92
2016,8,13,13,30,906.0,115.0,4.5,27.0,908.0,594.61,445.18
2016,8,13,13,45,903.0,112.5,4.6,27.0,885.5,544.85,405.76
2016,8,13,14,0,900.0,110.0,4.7,27.0,863.0,494.06,364.38
2016,8,13,14,15,893.0,108.5,4.7,26.5,833.0,441.61,321.07
2016,8,13,14,30,886.0,107.0,4.7,26.0,803.0,388.91,276.41
2016,8,13,14,45,878.5,104.0,4.75,26.0,767.0,334.92,229.55
2016,8,13,15,0,871.0,101.0,4.8,26.0,731.0,281.17,182.92
2016,8,13,15,15,858.5,98.5,4.75,25.5,689.5,227.31,138.1
2016,8,13,15,30,846.0,96.0,4.7,25.0,648.0,174.6,98.02
2016,8,13,15,45,832.0,92.5,4.7,25.0,602.5,113.08,58.82
2016,8,13,16,0,818.0,89.0,4.7,25.0,557.0,62.39,47.13
2016,8,13,16,15,795.5,85.5,4.6,24.5,507.0,60.49,45.82
2016,8,13,16,30,773.0,82.0,4.5,24.0,457.0,59.55,45.29
2016,8,13,16,45,746.0,77.0,4.4,23.5,406.0,57.35,43.68
2016,8,13,17,0,719.0,72.0,4.3,23.0,355.0,55.03,41.92
2016,8,13,17,15,677.0,67.0,4.15,22.0,302.5,47.91,36.05
2016,8,13,17,30,635.0,62.0,4.0,21.0,250.0,45.57,34.2
2016,8,13,17,45,575.0,55.0,3.9,20.5,199.5,41.46,30.6
2016,8,13,18,0,515.0,48.0,3.8,20.0,149.0,37.22,26.72
2016,8,13,18,15,415.0,38.5,3.75,19.0,104.5,30.54,20.56
2016,8,13,18,30,315.0,29.0,3.7,18.0,60.0,23.65,13.34
2016,8,13,18,45,157.5,14.5,3.7,17.5,30.0,11.69,0.0
2016,8,13,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,158.5,16.0,3.25,12.5,33.0,140.73,27.23
2016,8,14,6,0,317.0,32.0,3.3,13.0,66.0,283.07,224.54
2016,8,14,6,15,411.0,42.0,3.3,13.5,111.0,372.22,308.08
2016,8,14,6,30,505.0,52.0,3.3,14.0,156.0,468.61,390.77
2016,8,14,6,45,564.5,59.5,3.3,14.5,206.5,541.41,450.09
2016,8,14,7,0,624.0,67.0,3.3,15.0,257.0,616.86,508.59
2016,8,14,7,15,425.5,112.5,3.3,15.5,253.0,521.26,431.03
2016,8,14,7,30,227.0,158.0,3.3,16.0,249.0,400.48,329.71
2016,8,14,7,45,496.0,122.5,3.35,17.0,357.0,613.72,500.01
2016,8,14,8,0,765.0,87.0,3.4,18.0,465.0,826.89,653.56
2016,8,14,8,15,787.5,90.5,3.4,18.5,514.5,864.93,675.76
2016,8,14,8,30,810.0,94.0,3.4,19.0,564.0,900.82,697.38
2016,8,14,8,45,825.5,97.5,3.45,20.0,609.5,927.6,711.35
2016,8,14,9,0,841.0,101.0,3.5,21.0,655.0,951.55,723.3
2016,8,14,9,15,854.0,103.5,3.5,21.5,696.5,958.9,724.96
2016,8,14,9,30,867.0,106.0,3.5,22.0,738.0,973.14,731.55
2016,8,14,9,45,863.5,114.5,3.55,22.5,770.5,974.71,729.99
2016,8,14,10,0,860.0,123.0,3.6,23.0,803.0,972.71,726.29
2016,8,14,10,15,867.5,125.0,3.65,23.5,832.0,970.99,722.97
2016,8,14,10,30,875.0,127.0,3.7,24.0,861.0,965.9,717.54
2016,8,14,10,45,880.5,128.0,3.75,24.5,883.5,954.57,708.12
2016,8,14,11,0,886.0,129.0,3.8,25.0,906.0,939.97,696.68
2016,8,14,11,15,889.5,130.0,3.85,25.0,921.0,920.36,683.37
2016,8,14,11,30,893.0,131.0,3.9,25.0,936.0,897.68,668.06
2016,8,14,11,45,895.5,131.0,3.95,25.5,943.5,870.27,648.29
2016,8,14,12,0,898.0,131.0,4.0,26.0,951.0,840.1,626.7
2016,8,14,12,15,897.5,131.0,4.05,26.0,950.5,805.02,602.93
2016,8,14,12,30,897.0,131.0,4.1,26.0,950.0,767.66,577.19
2016,8,14,12,45,901.0,127.0,4.15,26.5,943.5,727.93,547.05
2016,8,14,13,0,905.0,123.0,4.2,27.0,937.0,685.99,514.79
2016,8,14,13,15,901.5,122.0,4.25,26.5,920.5,639.9,480.75
2016,8,14,13,30,898.0,121.0,4.3,26.0,904.0,592.46,444.68
2016,8,14,13,45,888.5,122.0,4.35,26.0,879.5,542.4,404.74
2016,8,14,14,0,879.0,123.0,4.4,26.0,855.0,491.9,363.4
2016,8,14,14,15,871.0,121.0,4.45,26.0,825.0,439.53,319.67
2016,8,14,14,30,863.0,119.0,4.5,26.0,795.0,387.06,274.85
2016,8,14,14,45,850.5,118.0,4.6,26.0,758.0,327.3,224.08
2016,8,14,15,0,838.0,117.0,4.7,26.0,721.0,274.47,178.6
2016,8,14,15,15,824.0,114.0,4.75,25.5,679.0,220.99,134.48
2016,8,14,15,30,810.0,111.0,4.8,25.0,637.0,169.02,95.37
2016,8,14,15,45,791.5,108.0,4.85,24.5,591.0,118.44,65.48
2016,8,14,16,0,773.0,105.0,4.9,24.0,545.0,72.35,55.74
2016,8,14,16,15,749.0,100.5,4.9,23.5,495.5,71.21,55.11
2016,8,14,16,30,725.0,96.0,4.9,23.0,446.0,63.28,48.67
2016,8,14,16,45,693.5,90.5,4.9,22.5,394.5,61.42,47.36
2016,8,14,17,0,662.0,85.0,4.9,22.0,343.0,59.44,45.91
2016,8,14,17,15,617.0,78.5,4.85,21.0,291.0,56.47,43.65
2016,8,14,17,30,572.0,72.0,4.8,20.0,239.0,53.39,41.16
2016,8,14,17,45,509.5,63.0,4.75,19.0,189.5,47.99,36.5
2016,8,14,18,0,447.0,54.0,4.7,18.0,140.0,42.38,31.42
2016,8,14,18,15,347.0,42.5,4.6,17.5,96.5,34.15,23.74
2016,8,14,18,30,247.0,31.0,4.5,17.0,53.0,25.61,14.62
2016,8,14,18,45,123.5,15.5,4.45,16.5,26.5,14.1,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,178.5,15.5,3.4,11.5,34.0,150.87,9.76
2016,8,15,6,0,357.0,31.0,3.6,12.0,68.0,307.35,243.48
2016,8,15,6,15,455.0,40.0,3.6,12.5,114.5,399.38,331.39
2016,8,15,6,30,553.0,49.0,3.6,13.0,161.0,498.89,416.72
2016,8,15,6,45,276.5,54.5,3.6,13.5,110.5,304.79,258.14
2016,8,15,7,0,0.0,60.0,3.6,14.0,60.0,53.01,39.74
2016,8,15,7,15,0.0,72.0,3.5,14.5,72.0,64.12,49.2
2016,8,15,7,30,0.0,84.0,3.4,15.0,84.0,75.39,58.48
2016,8,15,7,45,0.0,114.5,3.35,15.5,114.5,105.63,83.47
2016,8,15,8,0,0.0,145.0,3.3,16.0,145.0,136.01,108.09
2016,8,15,8,15,75.5,201.0,3.25,16.5,245.0,279.85,226.97
2016,8,15,8,30,151.0,257.0,3.2,17.0,345.0,432.66,347.13
2016,8,15,8,45,92.5,258.0,3.2,17.5,313.5,356.31,283.96
2016,8,15,9,0,34.0,259.0,3.2,18.0,282.0,297.23,234.63
2016,8,15,9,15,282.0,251.5,3.2,18.5,455.5,560.19,442.63
2016,8,15,9,30,530.0,244.0,3.2,19.0,629.0,806.99,623.36
2016,8,15,9,45,436.5,296.5,3.25,20.0,624.0,766.48,586.46
2016,8,15,10,0,343.0,349.0,3.3,21.0,619.0,709.09,540.22
2016,8,15,10,15,649.5,222.0,3.35,21.0,757.0,879.95,667.99
2016,8,15,10,30,956.0,95.0,3.4,21.0,895.0,1007.2,752.51
2016,8,15,10,45,960.5,96.0,3.5,21.5,918.0,994.28,741.24
2016,8,15,11,0,965.0,97.0,3.6,22.0,941.0,977.86,728.93
2016,8,15,11,15,968.0,97.5,3.7,22.0,956.0,956.15,714.57
2016,8,15,11,30,971.0,98.0,3.8,22.0,971.0,931.16,698.01
2016,8,15,11,45,972.0,98.5,3.95,22.5,978.5,901.32,677.08
2016,8,15,12,0,973.0,99.0,4.1,23.0,986.0,868.54,654.07
2016,8,15,12,15,973.0,99.0,4.2,23.0,985.5,831.76,629.2
2016,8,15,12,30,973.0,99.0,4.3,23.0,985.0,792.42,602.36
2016,8,15,12,45,964.5,102.5,4.4,23.5,974.5,747.96,569.13
2016,8,15,13,0,956.0,106.0,4.5,24.0,964.0,701.88,533.47
2016,8,15,13,15,953.0,105.5,4.55,24.0,947.5,654.37,496.95
2016,8,15,13,30,950.0,105.0,4.6,24.0,931.0,605.33,458.29
2016,8,15,13,45,945.0,104.0,4.7,24.0,907.0,553.57,416.66
2016,8,15,14,0,940.0,103.0,4.8,24.0,883.0,500.88,373.06
2016,8,15,14,15,933.0,101.5,4.8,23.5,852.0,446.3,327.31
2016,8,15,14,30,926.0,100.0,4.8,23.0,821.0,391.42,280.1
2016,8,15,14,45,917.0,98.0,4.85,23.0,784.0,335.54,230.94
2016,8,15,15,0,908.0,96.0,4.9,23.0,747.0,280.0,182.25
2016,8,15,15,15,895.0,93.5,4.9,22.5,704.0,223.99,135.41
2016,8,15,15,30,882.0,91.0,4.9,22.0,661.0,169.2,94.01
2016,8,15,15,45,866.5,88.0,4.9,21.5,614.0,115.32,62.67
2016,8,15,16,0,851.0,85.0,4.9,21.0,567.0,59.23,45.26
2016,8,15,16,15,829.0,82.0,4.8,20.5,516.0,58.58,44.98
2016,8,15,16,30,807.0,79.0,4.7,20.0,465.0,57.88,44.64
2016,8,15,16,45,777.5,74.5,4.65,19.5,412.0,55.94,43.21
2016,8,15,17,0,748.0,70.0,4.6,19.0,359.0,53.9,41.67
2016,8,15,17,15,705.5,65.0,4.5,18.0,305.0,51.28,39.64
2016,8,15,17,30,663.0,60.0,4.4,17.0,251.0,44.41,33.76
2016,8,15,17,45,599.0,53.5,4.3,16.5,199.5,40.61,30.36
2016,8,15,18,0,535.0,47.0,4.2,16.0,148.0,36.72,26.7
2016,8,15,18,15,429.0,37.5,4.05,15.5,102.0,29.99,20.3
2016,8,15,18,30,323.0,28.0,3.9,15.0,56.0,23.05,12.32
2016,8,15,18,45,161.5,14.0,3.75,14.5,28.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,16.0,3.15,11.5,30.5,131.02,0.0
2016,8,16,6,0,292.0,32.0,3.4,12.0,61.0,266.18,209.15
2016,8,16,6,15,389.0,43.0,3.35,12.5,106.0,357.34,296.29
2016,8,16,6,30,486.0,54.0,3.3,13.0,151.0,456.09,381.79
2016,8,16,6,45,547.0,62.0,3.3,13.5,201.5,530.01,442.61
2016,8,16,7,0,608.0,70.0,3.3,14.0,252.0,606.6,502.56
2016,8,16,7,15,651.5,76.0,3.25,14.5,305.0,668.19,548.06
2016,8,16,7,30,695.0,82.0,3.2,15.0,358.0,730.25,592.09
2016,8,16,7,45,725.5,87.0,3.2,15.5,410.0,779.51,625.3
2016,8,16,8,0,756.0,92.0,3.2,16.0,462.0,822.77,653.31
2016,8,16,8,15,411.5,168.0,3.2,16.5,372.5,605.3,486.42
2016,8,16,8,30,67.0,244.0,3.2,17.0,283.0,319.96,255.39
2016,8,16,8,45,79.0,269.0,3.2,18.0,318.0,356.56,283.43
2016,8,16,9,0,91.0,294.0,3.2,19.0,353.0,392.67,309.44
2016,8,16,9,15,477.5,202.5,3.25,19.5,545.0,712.49,557.66
2016,8,16,9,30,864.0,111.0,3.3,20.0,737.0,973.11,738.1
2016,8,16,9,45,865.0,117.5,3.35,20.5,771.0,976.6,735.69
2016,8,16,10,0,866.0,124.0,3.4,21.0,805.0,976.61,733.33
2016,8,16,10,15,874.0,126.0,3.45,21.5,834.5,975.14,730.17
2016,8,16,10,30,882.0,128.0,3.5,22.0,864.0,970.26,724.88
2016,8,16,10,45,887.5,129.0,3.6,22.5,886.5,958.65,715.58
2016,8,16,11,0,893.0,130.0,3.7,23.0,909.0,943.73,704.2
2016,8,16,11,15,896.5,131.0,3.75,23.0,924.5,923.78,690.6
2016,8,16,11,30,900.0,132.0,3.8,23.0,940.0,900.73,674.96
2016,8,16,11,45,902.0,132.0,3.9,23.5,947.5,872.53,654.8
2016,8,16,12,0,904.0,132.0,4.0,24.0,955.0,841.57,632.76
2016,8,16,12,15,904.0,132.0,4.05,24.0,954.0,806.47,608.81
2016,8,16,12,30,904.0,132.0,4.1,24.0,953.0,769.03,582.59
2016,8,16,12,45,897.0,134.5,4.2,24.0,943.0,726.75,551.41
2016,8,16,13,0,890.0,137.0,4.3,24.0,933.0,682.96,518.45
2016,8,16,13,15,886.0,136.5,4.35,24.0,917.0,637.27,483.25
2016,8,16,13,30,882.0,136.0,4.4,24.0,901.0,590.29,446.23
2016,8,16,13,45,877.5,133.5,4.5,24.0,877.5,540.45,406.29
2016,8,16,14,0,873.0,131.0,4.6,24.0,854.0,489.78,364.55
2016,8,16,14,15,865.0,129.0,4.6,24.0,823.5,437.49,320.29
2016,8,16,14,30,857.0,127.0,4.6,24.0,793.0,379.35,270.73
2016,8,16,14,45,847.5,124.0,4.65,24.0,756.5,325.13,223.59
2016,8,16,15,0,838.0,121.0,4.7,24.0,720.0,271.52,177.14
2016,8,16,15,15,823.5,118.0,4.7,23.5,677.5,217.89,132.91
2016,8,16,15,30,809.0,115.0,4.7,23.0,635.0,165.82,94.25
2016,8,16,15,45,792.0,110.5,4.7,22.5,588.5,114.29,64.88
2016,8,16,16,0,775.0,106.0,4.7,22.0,542.0,73.49,57.2
2016,8,16,16,15,750.0,101.5,4.7,21.5,492.0,65.3,50.55
2016,8,16,16,30,725.0,97.0,4.7,21.0,442.0,64.33,50.02
2016,8,16,16,45,694.0,91.5,4.7,20.5,390.0,62.51,48.72
2016,8,16,17,0,663.0,86.0,4.7,20.0,338.0,60.56,47.29
2016,8,16,17,15,616.0,79.0,4.6,19.0,286.0,57.23,44.69
2016,8,16,17,30,569.0,72.0,4.5,18.0,234.0,53.75,41.83
2016,8,16,17,45,503.0,62.5,4.4,17.5,184.0,47.92,36.64
2016,8,16,18,0,437.0,53.0,4.3,17.0,134.0,41.85,31.02
2016,8,16,18,15,333.0,40.5,4.2,16.5,91.0,32.67,22.43
2016,8,16,18,30,229.0,28.0,4.1,16.0,48.0,23.1,11.72
2016,8,16,18,45,114.5,14.0,4.05,15.5,24.0,12.73,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,121.0,16.0,2.95,12.5,28.0,111.85,0.0
2016,8,17,6,0,242.0,32.0,3.2,13.0,56.0,232.7,180.31
2016,8,17,6,15,337.0,44.0,3.2,13.5,99.0,322.41,266.06
2016,8,17,6,30,432.0,56.0,3.2,14.0,142.0,418.75,349.58
2016,8,17,6,45,495.5,65.0,3.25,14.5,191.0,493.91,412.25
2016,8,17,7,0,559.0,74.0,3.3,15.0,240.0,571.99,473.86
2016,8,17,7,15,604.0,80.5,3.3,15.5,291.5,633.96,520.22
2016,8,17,7,30,649.0,87.0,3.3,16.0,343.0,696.55,565.28
2016,8,17,7,45,509.5,132.5,3.3,17.0,351.0,636.64,515.76
2016,8,17,8,0,370.0,178.0,3.3,18.0,359.0,556.05,448.45
2016,8,17,8,15,567.0,142.0,3.3,18.5,451.5,725.51,576.56
2016,8,17,8,30,764.0,106.0,3.3,19.0,544.0,868.58,675.5
2016,8,17,8,45,782.5,109.0,3.3,19.5,589.5,896.82,690.88
2016,8,17,9,0,801.0,112.0,3.3,20.0,635.0,922.39,705.19
2016,8,17,9,15,815.5,115.0,3.35,20.5,676.5,941.21,715.15
2016,8,17,9,30,830.0,118.0,3.4,21.0,718.0,956.92,723.1
2016,8,17,9,45,847.5,116.5,3.45,21.5,755.5,957.13,720.63
2016,8,17,10,0,865.0,115.0,3.5,22.0,793.0,964.48,723.29
2016,8,17,10,15,873.0,117.0,3.55,22.5,822.5,963.15,720.17
2016,8,17,10,30,881.0,119.0,3.6,23.0,852.0,958.42,714.98
2016,8,17,10,45,886.0,120.5,3.7,23.5,874.5,946.99,705.77
2016,8,17,11,0,891.0,122.0,3.8,24.0,897.0,932.25,694.5
2016,8,17,11,15,895.0,122.5,3.85,24.0,912.5,912.41,680.95
2016,8,17,11,30,899.0,123.0,3.9,24.0,928.0,889.47,665.36
2016,8,17,11,45,900.5,124.0,4.0,24.5,935.5,861.92,645.63
2016,8,17,12,0,902.0,125.0,4.1,25.0,943.0,831.59,624.01
2016,8,17,12,15,902.0,124.5,4.15,25.0,942.5,796.18,599.83
2016,8,17,12,30,902.0,124.0,4.2,25.0,942.0,758.46,573.5
2016,8,17,12,45,890.0,130.0,4.3,25.5,930.5,715.91,540.92
2016,8,17,13,0,878.0,136.0,4.4,26.0,919.0,672.12,506.94
2016,8,17,13,15,874.0,135.0,4.45,26.0,902.5,626.52,471.97
2016,8,17,13,30,870.0,134.0,4.5,26.0,886.0,579.67,435.27
2016,8,17,13,45,865.0,132.0,4.6,26.0,863.0,530.51,395.99
2016,8,17,14,0,860.0,130.0,4.7,26.0,840.0,480.58,355.0
2016,8,17,14,15,851.5,128.0,4.75,25.5,809.5,423.77,308.38
2016,8,17,14,30,843.0,126.0,4.8,25.0,779.0,371.03,263.61
2016,8,17,14,45,833.0,123.0,4.9,25.0,742.5,317.4,217.1
2016,8,17,15,0,823.0,120.0,5.0,25.0,706.0,264.45,171.41
2016,8,17,15,15,808.0,117.0,5.0,24.5,664.0,211.55,128.1
2016,8,17,15,30,793.0,114.0,5.0,24.0,622.0,160.28,90.56
2016,8,17,15,45,775.0,110.0,5.05,23.5,575.5,109.96,62.86
2016,8,17,16,0,757.0,106.0,5.1,23.0,529.0,73.51,57.01
2016,8,17,16,15,731.0,101.5,5.05,22.0,479.5,65.31,50.47
2016,8,17,16,30,705.0,97.0,5.0,21.0,430.0,64.35,50.05
2016,8,17,16,45,671.5,91.5,5.0,20.5,378.5,62.52,48.75
2016,8,17,17,0,638.0,86.0,5.0,20.0,327.0,60.58,47.32
2016,8,17,17,15,590.5,79.0,4.85,19.0,275.5,57.27,44.73
2016,8,17,17,30,543.0,72.0,4.7,18.0,224.0,53.82,41.88
2016,8,17,17,45,473.0,62.5,4.6,17.5,175.0,48.0,36.69
2016,8,17,18,0,403.0,53.0,4.5,17.0,126.0,41.96,31.07
2016,8,17,18,15,300.0,40.0,4.4,16.5,84.5,32.34,22.06
2016,8,17,18,30,197.0,27.0,4.3,16.0,43.0,21.21,9.62
2016,8,17,18,45,98.5,13.5,4.25,15.5,21.5,12.28,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,103.0,16.5,2.95,12.5,26.0,101.52,0.0
2016,8,18,6,0,206.0,33.0,3.2,13.0,52.0,211.99,162.25
2016,8,18,6,15,300.0,46.0,3.2,13.5,94.5,297.15,244.88
2016,8,18,6,30,394.0,59.0,3.2,14.0,137.0,393.92,328.92
2016,8,18,6,45,454.5,70.0,3.2,14.5,185.0,467.92,391.18
2016,8,18,7,0,515.0,81.0,3.2,15.0,233.0,544.7,452.27
2016,8,18,7,15,361.0,118.5,3.15,15.5,235.0,473.98,392.55
2016,8,18,7,30,207.0,156.0,3.1,16.0,237.0,364.03,300.47
2016,8,18,7,45,225.0,177.5,3.05,16.5,277.0,424.31,347.13
2016,8,18,8,0,243.0,199.0,3.0,17.0,317.0,467.69,378.99
2016,8,18,8,15,479.5,160.0,2.95,17.5,424.0,657.28,526.54
2016,8,18,8,30,716.0,121.0,2.9,18.0,531.0,846.17,660.36
2016,8,18,8,45,730.5,127.5,2.9,19.0,574.5,873.76,673.67
2016,8,18,9,0,745.0,134.0,2.9,20.0,618.0,898.69,686.31
2016,8,18,9,15,760.0,137.5,2.9,20.5,659.0,911.71,692.02
2016,8,18,9,30,775.0,141.0,2.9,21.0,700.0,928.07,700.18
2016,8,18,9,45,730.5,173.0,2.95,21.5,720.5,921.6,693.3
2016,8,18,10,0,686.0,205.0,3.0,22.0,741.0,904.64,679.67
2016,8,18,10,15,696.0,208.5,3.05,22.5,770.0,906.31,678.94
2016,8,18,10,30,706.0,212.0,3.1,23.0,799.0,904.85,676.07
2016,8,18,10,45,707.0,218.5,3.2,23.5,819.0,894.95,667.99
2016,8,18,11,0,708.0,225.0,3.3,24.0,839.0,882.07,658.02
2016,8,18,11,15,578.0,296.0,3.4,24.0,803.0,810.93,605.82
2016,8,18,11,30,448.0,367.0,3.5,24.0,767.0,743.81,556.07
2016,8,18,11,45,465.5,354.0,3.65,24.5,772.5,724.45,542.43
2016,8,18,12,0,483.0,341.0,3.8,25.0,778.0,702.86,526.76
2016,8,18,12,15,599.5,287.0,3.85,25.0,829.0,716.64,538.45
2016,8,18,12,30,716.0,233.0,3.9,25.0,880.0,722.83,543.95
2016,8,18,12,45,719.5,228.5,4.0,25.0,873.5,685.36,516.45
2016,8,18,13,0,723.0,224.0,4.1,25.0,867.0,646.22,487.38
2016,8,18,13,15,718.0,222.5,4.15,25.0,851.0,603.04,454.5
2016,8,18,13,30,713.0,221.0,4.2,25.0,835.0,559.17,420.36
2016,8,18,13,45,706.5,217.5,4.3,25.0,812.5,512.51,383.44
2016,8,18,14,0,700.0,214.0,4.4,25.0,790.0,465.72,345.51
2016,8,18,14,15,689.5,210.5,4.45,24.5,760.0,417.47,306.22
2016,8,18,14,30,679.0,207.0,4.5,24.0,730.0,369.88,266.54
2016,8,18,14,45,668.5,200.5,4.6,24.0,695.0,320.9,224.91
2016,8,18,15,0,658.0,194.0,4.7,24.0,660.0,272.99,184.41
2016,8,18,15,15,640.5,188.0,4.75,23.5,619.0,225.54,146.46
2016,8,18,15,30,623.0,182.0,4.8,23.0,578.0,180.27,113.94
2016,8,18,15,45,604.5,173.0,4.85,22.5,534.0,135.09,88.79
2016,8,18,16,0,586.0,164.0,4.9,22.0,490.0,105.53,84.37
2016,8,18,16,15,557.0,155.5,4.9,21.0,442.0,102.34,82.3
2016,8,18,16,30,528.0,147.0,4.9,20.0,394.0,98.92,80.0
2016,8,18,16,45,368.0,147.0,4.95,19.5,309.5,100.1,81.46
2016,8,18,17,0,208.0,147.0,5.0,19.0,225.0,105.65,86.67
2016,8,18,17,15,174.5,129.0,4.9,18.0,187.5,97.99,80.5
2016,8,18,17,30,141.0,111.0,4.8,17.0,150.0,85.02,69.45
2016,8,18,17,45,193.5,87.0,4.7,16.5,128.5,66.18,52.78
2016,8,18,18,0,246.0,63.0,4.6,16.0,107.0,47.83,36.28
2016,8,18,18,15,171.0,43.5,4.5,15.5,69.0,34.64,24.02
2016,8,18,18,30,96.0,24.0,4.4,15.0,31.0,19.56,7.61
2016,8,18,18,45,48.0,12.0,4.35,14.5,15.5,10.91,0.0
2016,8,18,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,58.0,15.0,3.1,12.5,20.0,48.0,0.0
2016,8,19,6,0,116.0,30.0,3.3,13.0,40.0,133.67,99.72
2016,8,19,6,15,186.5,49.5,3.3,13.5,79.5,210.86,173.03
2016,8,19,6,30,257.0,69.0,3.3,14.0,119.0,306.58,255.89
2016,8,19,6,45,128.5,79.5,3.35,14.5,104.5,197.88,165.21
2016,8,19,7,0,0.0,90.0,3.4,15.0,90.0,86.91,68.34
2016,8,19,7,15,2.5,110.0,3.35,15.5,111.0,108.57,86.56
2016,8,19,7,30,5.0,130.0,3.3,16.0,132.0,130.08,104.19
2016,8,19,7,45,23.0,159.0,3.25,16.5,170.0,175.46,141.74
2016,8,19,8,0,41.0,188.0,3.2,17.0,208.0,237.05,191.51
2016,8,19,8,15,31.5,198.0,3.15,17.5,214.5,236.08,189.14
2016,8,19,8,30,22.0,208.0,3.1,18.0,221.0,219.6,174.6
2016,8,19,8,45,200.0,234.0,3.1,18.5,363.5,447.75,358.13
2016,8,19,9,0,378.0,260.0,3.1,19.0,506.0,663.72,520.41
2016,8,19,9,15,213.5,282.5,3.15,19.5,423.0,510.22,399.55
2016,8,19,9,30,49.0,305.0,3.2,20.0,340.0,355.23,276.19
2016,8,19,9,45,81.0,338.5,3.25,20.5,400.0,418.14,324.26
2016,8,19,10,0,113.0,372.0,3.3,21.0,460.0,479.63,369.45
2016,8,19,10,15,143.5,389.5,3.4,21.5,506.0,535.88,410.0
2016,8,19,10,30,174.0,407.0,3.5,22.0,552.0,574.31,437.16
2016,8,19,10,45,425.5,323.5,3.6,22.5,689.0,735.89,558.27
2016,8,19,11,0,677.0,240.0,3.7,23.0,826.0,867.2,653.07
2016,8,19,11,15,682.0,241.5,3.8,23.0,840.5,850.53,640.34
2016,8,19,11,30,687.0,243.0,3.9,23.0,855.0,831.11,626.71
2016,8,19,11,45,550.5,313.0,4.05,23.0,806.0,755.35,570.39
2016,8,19,12,0,414.0,383.0,4.2,23.0,757.0,684.18,516.88
2016,8,19,12,15,549.5,316.0,4.3,23.0,812.0,703.74,533.82
2016,8,19,12,30,685.0,249.0,4.4,23.0,867.0,712.55,541.92
2016,8,19,12,45,690.5,243.5,4.55,23.5,861.0,676.52,514.42
2016,8,19,13,0,696.0,238.0,4.7,24.0,855.0,638.74,485.33
2016,8,19,13,15,690.5,236.0,4.75,23.5,839.0,595.83,453.23
2016,8,19,13,30,685.0,234.0,4.8,23.0,823.0,552.35,419.85
2016,8,19,13,45,676.5,231.5,4.9,23.0,799.5,506.68,383.25
2016,8,19,14,0,668.0,229.0,5.0,23.0,776.0,461.13,345.85
2016,8,19,14,15,657.0,224.5,5.05,22.5,746.5,413.43,306.59
2016,8,19,14,30,646.0,220.0,5.1,22.0,717.0,366.53,267.15
2016,8,19,14,45,631.5,215.0,5.15,22.0,681.0,319.3,226.7
2016,8,19,15,0,617.0,210.0,5.2,22.0,645.0,273.63,187.95
2016,8,19,15,15,598.5,203.0,5.2,21.5,604.5,227.57,151.12
2016,8,19,15,30,580.0,196.0,5.2,21.0,564.0,184.08,120.05
2016,8,19,15,45,556.5,188.0,5.2,21.0,519.0,141.09,96.42
2016,8,19,16,0,533.0,180.0,5.2,21.0,474.0,115.32,93.04
2016,8,19,16,15,503.5,169.5,5.15,20.0,426.5,111.14,90.18
2016,8,19,16,30,474.0,159.0,5.1,19.0,379.0,106.67,87.02
2016,8,19,16,45,436.5,146.0,5.1,18.5,330.0,100.14,81.84
2016,8,19,17,0,399.0,133.0,5.1,18.0,281.0,93.24,76.24
2016,8,19,17,15,353.5,117.0,5.0,17.5,233.0,83.75,68.23
2016,8,19,17,30,308.0,101.0,4.9,17.0,185.0,76.4,61.89
2016,8,19,17,45,251.0,81.5,4.8,16.5,140.5,62.62,49.63
2016,8,19,18,0,194.0,62.0,4.7,16.0,96.0,48.41,36.73
2016,8,19,18,15,131.5,40.5,4.6,15.5,60.0,32.32,21.92
2016,8,19,18,30,69.0,19.0,4.5,15.0,24.0,15.67,4.02
2016,8,19,18,45,34.5,9.5,4.4,14.5,12.0,8.64,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,2.85,12.5,17.5,39.46,0.0
2016,8,20,6,0,92.0,27.0,3.1,13.0,35.0,112.53,81.97
2016,8,20,6,15,154.0,48.5,3.1,13.5,73.0,187.42,152.99
2016,8,20,6,30,216.0,70.0,3.1,14.0,111.0,264.16,220.37
2016,8,20,6,45,269.0,89.0,3.1,14.5,156.0,333.22,279.49
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,405.06,338.78
2016,8,20,7,15,245.0,132.0,3.1,15.5,211.0,379.32,315.18
2016,8,20,7,30,168.0,156.0,3.1,16.0,221.0,330.91,273.2
2016,8,20,7,45,202.0,177.0,3.1,16.5,266.0,386.27,317.02
2016,8,20,8,0,236.0,198.0,3.1,17.0,311.0,459.8,373.18
2016,8,20,8,15,384.5,191.0,3.1,17.5,398.5,605.4,485.57
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,738.73,583.87
2016,8,20,8,45,555.5,192.0,3.15,18.5,530.0,772.31,604.84
2016,8,20,9,0,578.0,200.0,3.2,19.0,574.0,804.05,624.95
2016,8,20,9,15,427.0,262.0,3.3,19.5,548.0,726.77,562.87
2016,8,20,9,30,276.0,324.0,3.4,20.0,522.0,629.4,486.57
2016,8,20,9,45,251.0,347.0,3.5,20.5,534.0,623.99,480.52
2016,8,20,10,0,226.0,370.0,3.6,21.0,546.0,601.02,461.55
2016,8,20,10,15,225.5,385.5,3.75,21.0,566.5,608.76,466.65
2016,8,20,10,30,225.0,401.0,3.9,21.0,587.0,615.18,470.68
2016,8,20,10,45,473.0,306.0,4.05,21.5,710.5,761.02,580.94
2016,8,20,11,0,721.0,211.0,4.2,22.0,834.0,876.51,665.23
2016,8,20,11,15,725.5,212.5,4.35,22.0,848.5,858.8,652.3
2016,8,20,11,30,730.0,214.0,4.5,22.0,863.0,838.26,638.13
2016,8,20,11,45,735.0,213.5,4.7,22.5,871.0,813.53,620.01
2016,8,20,12,0,740.0,213.0,4.9,23.0,879.0,786.23,599.8
2016,8,20,12,15,740.0,212.5,5.0,23.0,878.0,752.77,575.49
2016,8,20,12,30,740.0,212.0,5.1,23.0,877.0,717.37,549.38
2016,8,20,12,45,721.5,221.0,5.25,23.0,864.0,676.02,518.28
2016,8,20,13,0,703.0,230.0,5.4,23.0,851.0,634.3,486.33
2016,8,20,13,15,698.0,228.0,5.45,22.5,835.5,591.43,453.73
2016,8,20,13,30,693.0,226.0,5.5,22.0,820.0,547.93,419.78
2016,8,20,13,45,693.0,219.0,5.55,22.0,799.0,502.46,382.67
2016,8,20,14,0,693.0,212.0,5.6,22.0,778.0,456.33,344.13
2016,8,20,14,15,682.5,208.5,5.6,21.5,748.5,408.41,304.0
2016,8,20,14,30,672.0,205.0,5.6,21.0,719.0,361.15,263.63
2016,8,20,14,45,666.0,196.5,5.65,21.0,685.0,312.24,221.07
2016,8,20,15,0,660.0,188.0,5.7,21.0,651.0,263.92,179.45
2016,8,20,15,15,642.5,182.0,5.65,20.5,610.5,216.42,141.12
2016,8,20,15,30,625.0,176.0,5.6,20.0,570.0,171.08,108.8
2016,8,20,15,45,386.5,209.0,5.6,19.5,446.5,145.16,105.05
2016,8,20,16,0,148.0,242.0,5.6,19.0,323.0,168.28,138.81
2016,8,20,16,15,147.5,218.0,5.5,18.5,292.5,154.43,127.72
2016,8,20,16,30,147.0,194.0,5.4,18.0,262.0,139.98,116.04
2016,8,20,16,45,312.0,154.5,5.35,17.5,276.0,110.73,91.36
2016,8,20,17,0,477.0,115.0,5.3,17.0,290.0,81.27,66.09
2016,8,20,17,15,428.5,102.5,5.15,16.5,241.0,73.89,59.84
2016,8,20,17,30,380.0,90.0,5.0,16.0,192.0,66.16,53.1
2016,8,20,17,45,321.0,74.0,4.9,15.5,147.0,55.41,43.45
2016,8,20,18,0,262.0,58.0,4.8,15.0,102.0,44.22,33.16
2016,8,20,18,15,181.0,39.5,4.65,14.5,64.5,30.57,20.39
2016,8,20,18,30,100.0,21.0,4.5,14.0,27.0,16.44,3.14
2016,8,20,18,45,50.0,10.5,4.35,14.0,13.5,9.55,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
