Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,66.0,14.5,3.7,12.5,20.5,52.1,0.0
2016,8,21,6,0,132.0,29.0,3.9,13.0,41.0,158.65,115.44
2016,8,21,6,15,211.5,47.0,4.0,13.0,80.5,239.02,196.14
2016,8,21,6,30,291.0,65.0,4.1,13.0,120.0,325.07,272.76
2016,8,21,6,45,154.5,84.0,4.2,13.5,114.0,239.21,200.89
2016,8,21,7,0,18.0,103.0,4.3,14.0,108.0,117.97,95.56
2016,8,21,7,15,26.5,124.0,4.2,14.5,133.5,158.2,129.55
2016,8,21,7,30,35.0,145.0,4.1,15.0,159.0,187.49,153.59
2016,8,21,7,45,76.0,174.0,4.1,15.5,209.0,255.75,210.25
2016,8,21,8,0,117.0,203.0,4.1,16.0,259.0,341.76,279.45
2016,8,21,8,15,124.5,226.5,4.05,16.5,292.0,374.34,303.6
2016,8,21,8,30,132.0,250.0,4.0,17.0,325.0,406.24,326.94
2016,8,21,8,45,412.0,201.0,3.95,17.5,461.0,646.15,516.59
2016,8,21,9,0,692.0,152.0,3.9,18.0,597.0,865.42,676.21
2016,8,21,9,15,708.5,156.0,3.9,18.5,637.5,885.8,686.09
2016,8,21,9,30,725.0,160.0,3.9,19.0,678.0,903.33,695.41
2016,8,21,9,45,711.0,177.5,3.95,19.5,706.5,903.58,693.01
2016,8,21,10,0,697.0,195.0,4.0,20.0,735.0,900.31,688.45
2016,8,21,10,15,707.5,198.0,4.1,20.0,764.0,901.72,688.9
2016,8,21,10,30,718.0,201.0,4.2,20.0,793.0,899.96,687.25
2016,8,21,10,45,728.0,201.5,4.3,20.5,815.5,892.01,680.12
2016,8,21,11,0,738.0,202.0,4.4,21.0,838.0,880.91,670.95
2016,8,21,11,15,743.0,203.5,4.55,21.0,853.0,863.32,659.28
2016,8,21,11,30,748.0,205.0,4.7,21.0,868.0,842.84,645.57
2016,8,21,11,45,752.5,204.5,4.85,21.5,875.5,817.27,626.36
2016,8,21,12,0,757.0,204.0,5.0,22.0,883.0,789.11,605.09
2016,8,21,12,15,757.0,204.0,5.1,22.0,882.5,755.6,580.56
2016,8,21,12,30,757.0,204.0,5.2,22.0,882.0,720.09,554.16
2016,8,21,12,45,767.5,195.5,5.35,22.0,877.5,682.11,525.84
2016,8,21,13,0,778.0,187.0,5.5,22.0,873.0,643.24,496.09
2016,8,21,13,15,773.5,185.5,5.6,21.5,856.5,599.28,462.33
2016,8,21,13,30,769.0,184.0,5.7,21.0,840.0,554.43,426.92
2016,8,21,13,45,763.5,180.5,5.85,21.0,817.0,503.27,385.06
2016,8,21,14,0,758.0,177.0,6.0,21.0,794.0,454.37,343.82
2016,8,21,14,15,748.0,174.0,6.0,20.5,764.0,404.0,300.97
2016,8,21,14,30,738.0,171.0,6.0,20.0,734.0,354.11,257.66
2016,8,21,14,45,726.5,166.5,6.05,20.0,698.0,303.39,213.01
2016,8,21,15,0,715.0,162.0,6.1,20.0,662.0,253.72,169.86
2016,8,21,15,15,697.5,157.5,6.05,19.5,620.5,204.37,129.8
2016,8,21,15,30,680.0,153.0,6.0,19.0,579.0,157.1,96.34
2016,8,21,15,45,495.0,187.0,5.95,19.0,484.5,133.3,94.47
2016,8,21,16,0,310.0,221.0,5.9,19.0,390.0,148.17,121.85
2016,8,21,16,15,242.5,206.0,5.75,18.5,330.5,139.99,115.49
2016,8,21,16,30,175.0,191.0,5.6,18.0,271.0,138.41,114.75
2016,8,21,16,45,158.5,168.0,5.5,17.5,234.0,123.78,102.7
2016,8,21,17,0,142.0,145.0,5.4,17.0,197.0,108.64,90.01
2016,8,21,17,15,272.5,115.0,5.25,16.5,194.5,85.6,70.13
2016,8,21,17,30,403.0,85.0,5.1,16.0,192.0,62.71,50.04
2016,8,21,17,45,335.5,70.5,4.95,15.5,146.0,52.94,41.24
2016,8,21,18,0,268.0,56.0,4.8,15.0,100.0,42.79,31.85
2016,8,21,18,15,183.0,38.0,4.7,14.5,63.0,29.46,19.29
2016,8,21,18,30,98.0,20.0,4.6,14.0,26.0,15.69,0.86
2016,8,21,18,45,49.0,10.0,4.5,13.5,13.0,9.1,0.0
2016,8,21,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,14.0,3.7,11.5,19.5,51.26,0.0
2016,8,22,6,0,131.0,28.0,3.9,12.0,39.0,155.11,110.99
2016,8,22,6,15,211.5,46.0,3.95,12.5,78.5,237.58,194.97
2016,8,22,6,30,292.0,64.0,4.0,13.0,118.0,324.22,271.8
2016,8,22,6,45,352.5,78.5,4.1,13.5,164.5,396.34,334.13
2016,8,22,7,0,413.0,93.0,4.2,14.0,211.0,471.99,397.0
2016,8,22,7,15,206.5,105.5,4.1,14.5,164.5,310.64,260.95
2016,8,22,7,30,0.0,118.0,4.0,15.0,118.0,112.58,89.61
2016,8,22,7,45,10.0,145.0,3.9,15.5,150.0,148.5,119.66
2016,8,22,8,0,20.0,172.0,3.8,16.0,182.0,184.52,148.96
2016,8,22,8,15,22.5,190.5,3.75,16.5,203.0,204.2,164.17
2016,8,22,8,30,25.0,209.0,3.7,17.0,224.0,223.8,179.12
2016,8,22,8,45,141.5,246.5,3.7,17.5,337.0,406.78,326.55
2016,8,22,9,0,258.0,284.0,3.7,18.0,450.0,575.77,455.67
2016,8,22,9,15,253.5,305.5,3.75,18.5,477.5,591.7,464.29
2016,8,22,9,30,249.0,327.0,3.8,19.0,505.0,605.95,472.42
2016,8,22,9,45,310.5,329.5,3.9,19.5,562.0,660.67,512.4
2016,8,22,10,0,372.0,332.0,4.0,20.0,619.0,713.73,550.25
2016,8,22,10,15,556.5,258.0,4.1,20.0,706.5,814.92,626.71
2016,8,22,10,30,741.0,184.0,4.2,20.0,794.0,901.84,689.27
2016,8,22,10,45,748.0,186.0,4.35,20.5,815.5,892.5,680.78
2016,8,22,11,0,755.0,188.0,4.5,21.0,837.0,880.04,671.14
2016,8,22,11,15,759.5,189.0,4.65,21.0,851.5,856.45,655.2
2016,8,22,11,30,764.0,190.0,4.8,21.0,866.0,835.51,641.11
2016,8,22,11,45,767.0,190.0,4.95,21.5,873.0,809.69,622.23
2016,8,22,12,0,770.0,190.0,5.1,22.0,880.0,781.36,600.65
2016,8,22,12,15,770.0,190.0,5.25,22.0,879.0,748.43,576.58
2016,8,22,12,30,770.0,190.0,5.4,22.0,878.0,713.5,550.58
2016,8,22,12,45,735.5,208.5,5.55,22.0,860.5,670.06,517.18
2016,8,22,13,0,701.0,227.0,5.7,22.0,843.0,626.04,482.86
2016,8,22,13,15,696.5,225.0,5.75,21.5,827.5,583.49,450.12
2016,8,22,13,30,692.0,223.0,5.8,21.0,812.0,540.27,415.99
2016,8,22,13,45,691.5,216.0,5.9,21.0,790.5,494.52,378.36
2016,8,22,14,0,691.0,209.0,6.0,21.0,769.0,448.16,339.31
2016,8,22,14,15,680.5,205.5,6.0,20.5,739.5,400.32,298.84
2016,8,22,14,30,670.0,202.0,6.0,20.0,710.0,353.16,258.19
2016,8,22,14,45,662.5,194.0,6.05,20.0,676.0,304.29,215.46
2016,8,22,15,0,655.0,186.0,6.1,20.0,642.0,256.19,173.98
2016,8,22,15,15,637.0,180.5,6.05,19.5,601.0,209.3,136.39
2016,8,22,15,30,619.0,175.0,6.0,19.0,560.0,164.65,105.34
2016,8,22,15,45,602.5,165.5,6.0,19.0,516.5,119.52,82.63
2016,8,22,16,0,586.0,156.0,6.0,19.0,473.0,100.69,81.4
2016,8,22,16,15,556.5,147.5,5.9,18.5,425.5,97.97,79.5
2016,8,22,16,30,527.0,139.0,5.8,18.0,378.0,94.36,76.82
2016,8,22,16,45,495.0,127.0,5.7,17.5,329.5,88.1,71.78
2016,8,22,17,0,463.0,115.0,5.6,17.0,281.0,81.5,66.33
2016,8,22,17,15,413.0,102.0,5.35,16.5,232.5,73.73,59.72
2016,8,22,17,30,363.0,89.0,5.1,16.0,184.0,65.61,52.59
2016,8,22,17,45,302.0,72.5,4.9,15.5,139.0,54.44,42.52
2016,8,22,18,0,241.0,56.0,4.7,15.0,94.0,42.81,31.8
2016,8,22,18,15,160.0,37.0,4.5,14.5,58.0,28.7,18.46
2016,8,22,18,30,79.0,18.0,4.3,14.0,22.0,14.11,0.0
2016,8,22,18,45,39.5,9.0,4.1,13.5,11.0,8.19,0.0
2016,8,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,14.0,2.8,12.5,20.5,62.03,0.0
2016,8,23,6,0,168.0,28.0,3.1,13.0,41.0,177.5,124.21
2016,8,23,6,15,260.5,43.0,3.15,13.5,81.5,265.8,217.12
2016,8,23,6,30,353.0,58.0,3.2,14.0,122.0,358.69,298.93
2016,8,23,6,45,421.0,69.0,3.3,14.5,170.0,433.94,363.35
2016,8,23,7,0,489.0,80.0,3.4,15.0,218.0,519.17,432.61
2016,8,23,7,15,253.0,107.5,3.35,15.5,180.0,351.37,293.37
2016,8,23,7,30,17.0,135.0,3.3,16.0,142.0,146.97,118.39
2016,8,23,7,45,41.5,164.0,3.25,16.5,183.5,212.93,173.18
2016,8,23,8,0,66.0,193.0,3.2,17.0,225.0,266.68,216.34
2016,8,23,8,15,74.0,217.0,3.15,17.5,256.0,299.15,241.06
2016,8,23,8,30,82.0,241.0,3.1,18.0,287.0,331.21,265.05
2016,8,23,8,45,133.0,266.5,3.1,18.5,348.5,422.67,335.84
2016,8,23,9,0,184.0,292.0,3.1,19.0,410.0,496.6,391.23
2016,8,23,9,15,484.5,212.5,3.1,19.5,550.5,724.56,565.31
2016,8,23,9,30,785.0,133.0,3.1,20.0,691.0,921.41,701.93
2016,8,23,9,45,781.0,144.0,3.15,20.5,722.0,924.27,699.79
2016,8,23,10,0,777.0,155.0,3.2,21.0,753.0,923.69,697.14
2016,8,23,10,15,786.0,157.5,3.25,21.0,782.0,923.19,696.07
2016,8,23,10,30,795.0,160.0,3.3,21.0,811.0,919.39,692.88
2016,8,23,10,45,802.5,161.0,3.35,21.5,833.5,909.38,684.31
2016,8,23,11,0,810.0,162.0,3.4,22.0,856.0,896.13,673.72
2016,8,23,11,15,814.5,163.0,3.5,22.0,870.5,877.08,660.86
2016,8,23,11,30,819.0,164.0,3.6,22.0,885.0,855.02,645.99
2016,8,23,11,45,822.0,164.0,3.7,22.5,892.5,827.9,626.39
2016,8,23,12,0,825.0,164.0,3.8,23.0,900.0,798.11,604.95
2016,8,23,12,15,824.5,164.0,3.9,23.0,899.0,763.22,579.93
2016,8,23,12,30,824.0,164.0,4.0,23.0,898.0,726.2,552.79
2016,8,23,12,45,820.5,164.0,4.15,23.5,888.5,685.26,521.4
2016,8,23,13,0,817.0,164.0,4.3,24.0,879.0,642.82,488.31
2016,8,23,13,15,812.5,162.5,4.4,23.5,862.5,597.25,453.94
2016,8,23,13,30,808.0,161.0,4.5,23.0,846.0,550.7,417.87
2016,8,23,13,45,801.5,158.5,4.65,23.0,822.0,501.61,378.1
2016,8,23,14,0,795.0,156.0,4.8,23.0,798.0,452.14,336.89
2016,8,23,14,15,785.5,153.5,4.9,22.5,767.5,401.4,294.22
2016,8,23,14,30,776.0,151.0,5.0,22.0,737.0,351.0,250.86
2016,8,23,14,45,626.5,198.5,5.1,22.0,656.5,295.89,207.69
2016,8,23,15,0,477.0,246.0,5.2,22.0,576.0,261.71,183.55
2016,8,23,15,15,413.0,249.0,5.25,21.5,522.0,222.77,155.43
2016,8,23,15,30,349.0,252.0,5.3,21.0,468.0,199.62,142.85
2016,8,23,15,45,333.0,233.5,5.35,21.0,426.5,162.79,122.09
2016,8,23,16,0,317.0,215.0,5.4,21.0,385.0,144.98,118.21
2016,8,23,16,15,242.5,201.0,5.35,20.0,324.0,137.22,112.5
2016,8,23,16,30,168.0,187.0,5.3,19.0,263.0,135.87,112.18
2016,8,23,16,45,154.5,166.0,5.3,18.5,229.0,122.34,101.11
2016,8,23,17,0,141.0,145.0,5.3,18.0,195.0,108.37,89.46
2016,8,23,17,15,294.0,110.5,5.15,17.0,192.5,82.74,67.49
2016,8,23,17,30,447.0,76.0,5.0,16.0,190.0,56.51,44.53
2016,8,23,17,45,376.5,63.0,4.9,15.5,144.0,47.63,36.49
2016,8,23,18,0,306.0,50.0,4.8,15.0,98.0,38.43,27.92
2016,8,23,18,15,207.5,34.0,4.65,14.5,60.5,26.49,16.38
2016,8,23,18,30,109.0,18.0,4.5,14.0,23.0,14.18,0.0
2016,8,23,18,45,54.5,9.0,4.4,14.0,11.5,8.19,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.0,2.85,11.5,22.0,79.15,0.0
2016,8,24,6,0,230.0,26.0,3.2,12.0,44.0,213.3,146.46
2016,8,24,6,15,334.0,38.5,3.2,12.5,87.0,310.94,254.72
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,412.83,344.52
2016,8,24,6,45,508.0,59.5,3.25,13.5,180.0,491.65,411.24
2016,8,24,7,0,578.0,68.0,3.3,14.0,230.0,573.81,476.93
2016,8,24,7,15,291.0,97.0,3.25,14.5,178.5,386.34,323.22
2016,8,24,7,30,4.0,126.0,3.2,15.0,127.0,125.55,100.44
2016,8,24,7,45,5.0,140.0,3.15,15.5,142.0,138.8,111.34
2016,8,24,8,0,6.0,154.0,3.1,16.0,157.0,152.2,121.79
2016,8,24,8,15,14.0,179.0,3.1,16.5,187.0,184.01,147.39
2016,8,24,8,30,22.0,204.0,3.1,17.0,217.0,215.78,172.47
2016,8,24,8,45,28.0,227.0,3.1,17.5,244.5,259.61,206.6
2016,8,24,9,0,34.0,250.0,3.1,18.0,272.0,287.76,227.79
2016,8,24,9,15,111.0,291.0,3.15,18.5,368.5,420.81,331.98
2016,8,24,9,30,188.0,332.0,3.2,19.0,465.0,535.34,418.1
2016,8,24,9,45,148.5,348.0,3.25,19.5,456.5,509.1,395.07
2016,8,24,10,0,109.0,364.0,3.3,20.0,448.0,466.48,360.83
2016,8,24,10,15,126.5,382.0,3.4,20.5,482.5,510.6,392.81
2016,8,24,10,30,144.0,400.0,3.5,21.0,517.0,537.43,411.49
2016,8,24,10,45,529.0,256.5,3.6,21.5,705.0,757.2,579.48
2016,8,24,11,0,914.0,113.0,3.7,22.0,893.0,929.08,699.26
2016,8,24,11,15,917.5,113.5,3.8,22.0,908.0,907.87,683.5
2016,8,24,11,30,921.0,114.0,3.9,22.0,923.0,883.48,667.06
2016,8,24,11,45,920.0,115.5,4.0,22.0,929.0,853.33,646.6
2016,8,24,12,0,919.0,117.0,4.1,22.0,935.0,820.47,624.18
2016,8,24,12,15,919.0,117.0,4.15,22.0,934.0,784.47,599.22
2016,8,24,12,30,919.0,117.0,4.2,22.0,933.0,746.05,571.29
2016,8,24,12,45,899.5,126.5,4.3,22.5,918.5,700.66,535.89
2016,8,24,13,0,880.0,136.0,4.4,23.0,904.0,654.43,499.37
2016,8,24,13,15,876.0,135.0,4.5,23.0,887.0,608.2,463.37
2016,8,24,13,30,872.0,134.0,4.6,23.0,870.0,560.71,425.39
2016,8,24,13,45,865.0,133.0,4.7,23.0,845.5,510.76,384.47
2016,8,24,14,0,858.0,132.0,4.8,23.0,821.0,456.15,338.95
2016,8,24,14,15,849.0,130.0,4.9,22.5,790.0,402.87,293.87
2016,8,24,14,30,840.0,128.0,5.0,22.0,759.0,349.74,247.89
2016,8,24,14,45,828.0,125.0,5.1,22.0,721.5,295.49,200.34
2016,8,24,15,0,816.0,122.0,5.2,22.0,684.0,242.17,154.52
2016,8,24,15,15,800.0,119.0,5.2,21.5,641.0,189.45,112.64
2016,8,24,15,30,784.0,116.0,5.2,21.0,598.0,138.53,78.79
2016,8,24,15,45,764.0,111.5,5.25,20.5,551.0,88.41,58.37
2016,8,24,16,0,744.0,107.0,5.3,20.0,504.0,68.19,53.29
2016,8,24,16,15,716.0,102.0,5.2,19.5,453.5,66.98,52.56
2016,8,24,16,30,688.0,97.0,5.1,19.0,403.0,65.68,51.72
2016,8,24,16,45,652.0,90.5,5.1,18.5,351.5,63.09,49.75
2016,8,24,17,0,616.0,84.0,5.1,18.0,300.0,60.37,47.6
2016,8,24,17,15,563.0,76.5,4.95,17.0,248.0,56.6,44.52
2016,8,24,17,30,510.0,69.0,4.8,16.0,196.0,52.7,41.16
2016,8,24,17,45,433.5,58.0,4.7,15.5,148.0,45.48,34.56
2016,8,24,18,0,357.0,47.0,4.6,15.0,100.0,37.96,27.44
2016,8,24,18,15,241.5,32.0,4.45,14.5,62.0,25.03,14.9
2016,8,24,18,30,126.0,17.0,4.3,14.0,24.0,13.43,0.0
2016,8,24,18,45,63.0,8.5,4.2,14.0,12.0,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,5,45,113.5,12.5,2.8,11.5,21.0,77.66,0.0
2016,8,25,6,0,227.0,25.0,3.1,12.0,42.0,208.64,137.98
2016,8,25,6,15,331.5,37.0,3.15,12.5,84.0,307.13,251.06
2016,8,25,6,30,436.0,49.0,3.2,13.0,126.0,408.42,340.73
2016,8,25,6,45,218.0,50.5,3.25,13.5,89.0,253.19,213.52
2016,8,25,7,0,0.0,52.0,3.3,14.0,52.0,45.91,33.69
2016,8,25,7,15,0.0,64.0,3.3,14.5,64.0,56.56,42.81
2016,8,25,7,30,0.0,76.0,3.3,15.0,76.0,67.72,52.09
2016,8,25,7,45,0.0,92.0,3.3,15.5,92.0,83.03,64.69
2016,8,25,8,0,0.0,108.0,3.3,16.0,108.0,98.27,77.03
2016,8,25,8,15,18.0,162.5,3.3,16.5,172.5,169.89,136.27
2016,8,25,8,30,36.0,217.0,3.3,17.0,237.0,259.65,208.28
2016,8,25,8,45,44.0,241.5,3.3,17.5,268.0,291.72,232.61
2016,8,25,9,0,52.0,266.0,3.3,18.0,299.0,323.33,256.34
2016,8,25,9,15,32.0,245.0,3.35,18.5,266.0,276.6,218.01
2016,8,25,9,30,12.0,224.0,3.4,19.0,233.0,219.07,171.34
2016,8,25,9,45,41.5,286.0,3.5,19.5,318.0,323.19,252.86
2016,8,25,10,0,71.0,348.0,3.6,20.0,403.0,413.21,320.91
2016,8,25,10,15,131.0,373.5,3.65,20.0,478.5,505.53,390.82
2016,8,25,10,30,191.0,399.0,3.7,20.0,554.0,579.22,445.61
2016,8,25,10,45,159.5,409.5,3.8,20.5,541.5,551.68,422.86
2016,8,25,11,0,128.0,420.0,3.9,21.0,529.0,524.38,400.84
2016,8,25,11,15,249.5,405.0,3.95,21.0,622.0,613.63,468.98
2016,8,25,11,30,371.0,390.0,4.0,21.0,715.0,685.38,522.56
2016,8,25,11,45,385.5,381.0,4.1,21.5,721.0,669.53,509.9
2016,8,25,12,0,400.0,372.0,4.2,22.0,727.0,655.88,499.14
2016,8,25,12,15,424.5,367.0,4.25,22.0,743.5,645.94,491.88
2016,8,25,12,30,449.0,362.0,4.3,22.0,760.0,633.19,482.35
2016,8,25,12,45,687.0,236.5,4.4,22.0,837.5,655.03,501.47
2016,8,25,13,0,925.0,111.0,4.5,22.0,915.0,658.22,505.15
2016,8,25,13,15,921.0,110.0,4.55,22.0,898.0,610.24,467.06
2016,8,25,13,30,917.0,109.0,4.6,22.0,881.0,560.91,427.15
2016,8,25,13,45,911.0,108.0,4.7,22.0,856.0,509.5,384.67
2016,8,25,14,0,905.0,107.0,4.8,22.0,831.0,457.33,340.36
2016,8,25,14,15,897.0,105.5,4.9,21.5,800.0,403.51,294.26
2016,8,25,14,30,889.0,104.0,5.0,21.0,769.0,349.58,247.03
2016,8,25,14,45,877.5,102.0,5.1,21.0,731.0,294.5,198.28
2016,8,25,15,0,866.0,100.0,5.2,21.0,693.0,240.11,151.25
2016,8,25,15,15,852.0,97.5,5.25,20.5,650.0,177.31,101.3
2016,8,25,15,30,838.0,95.0,5.3,20.0,607.0,124.09,66.41
2016,8,25,15,45,587.5,151.5,5.35,19.5,496.5,101.23,72.87
2016,8,25,16,0,337.0,208.0,5.4,19.0,386.0,141.3,116.14
2016,8,25,16,15,205.5,194.0,5.4,18.5,299.0,141.02,116.49
2016,8,25,16,30,74.0,180.0,5.4,18.0,212.0,137.21,113.84
2016,8,25,16,45,68.0,158.0,5.4,17.5,185.0,121.89,101.17
2016,8,25,17,0,62.0,136.0,5.4,17.0,158.0,106.21,87.96
2016,8,25,17,15,54.5,114.0,5.25,16.0,130.5,90.19,74.31
2016,8,25,17,30,47.0,92.0,5.1,15.0,103.0,73.83,60.0
2016,8,25,17,45,231.5,66.5,4.95,14.5,102.5,51.91,40.33
2016,8,25,18,0,416.0,41.0,4.8,14.0,102.0,32.83,23.01
2016,8,25,18,15,289.5,28.5,4.6,13.5,62.5,23.21,13.15
2016,8,25,18,30,163.0,16.0,4.4,13.0,23.0,14.55,0.0
2016,8,25,18,45,81.5,8.0,4.25,13.0,11.5,7.28,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,12.5,2.2,12.5,20.5,77.5,0.0
2016,8,26,6,0,227.0,25.0,2.5,13.0,41.0,206.74,129.76
2016,8,26,6,15,336.0,37.0,2.6,13.5,84.0,309.61,251.07
2016,8,26,6,30,445.0,49.0,2.7,14.0,127.0,414.1,343.01
2016,8,26,6,45,222.5,62.0,2.85,14.5,101.0,274.3,229.47
2016,8,26,7,0,0.0,75.0,3.0,15.0,75.0,70.43,54.31
2016,8,26,7,15,0.0,92.5,2.95,15.0,92.5,87.41,68.85
2016,8,26,7,30,0.0,110.0,2.9,15.0,110.0,104.17,82.79
2016,8,26,7,45,1.0,128.0,2.9,15.5,128.5,122.2,97.43
2016,8,26,8,0,2.0,146.0,2.9,16.0,147.0,140.13,111.72
2016,8,26,8,15,5.0,163.0,2.9,16.5,166.0,158.7,126.42
2016,8,26,8,30,8.0,180.0,2.9,17.0,185.0,177.28,140.9
2016,8,26,8,45,8.0,187.0,2.9,17.5,192.0,182.6,144.43
2016,8,26,9,0,8.0,194.0,2.9,18.0,199.0,188.12,148.13
2016,8,26,9,15,17.0,230.5,2.95,18.5,242.5,232.09,182.64
2016,8,26,9,30,26.0,267.0,3.0,19.0,286.0,275.77,216.21
2016,8,26,9,45,100.0,317.5,3.05,19.5,393.5,412.7,322.63
2016,8,26,10,0,174.0,368.0,3.1,20.0,501.0,547.29,422.65
2016,8,26,10,15,517.5,251.0,3.2,20.0,667.0,765.84,589.01
2016,8,26,10,30,861.0,134.0,3.3,20.0,833.0,946.92,715.97
2016,8,26,10,45,585.0,266.0,3.4,20.5,746.5,817.08,620.66
2016,8,26,11,0,309.0,398.0,3.5,21.0,660.0,672.2,510.21
2016,8,26,11,15,271.0,414.5,3.6,21.0,647.5,640.3,486.85
2016,8,26,11,30,233.0,431.0,3.7,21.0,635.0,600.82,457.37
2016,8,26,11,45,349.5,395.0,3.85,21.5,703.0,652.46,496.55
2016,8,26,12,0,466.0,359.0,4.0,22.0,771.0,693.49,526.79
2016,8,26,12,15,348.0,398.0,4.15,22.0,705.5,613.41,466.43
2016,8,26,12,30,230.0,437.0,4.3,22.0,640.0,542.66,412.74
2016,8,26,12,45,330.5,397.0,4.45,22.0,685.0,556.92,425.0
2016,8,26,13,0,431.0,357.0,4.6,22.0,730.0,560.9,428.56
2016,8,26,13,15,459.5,340.0,4.7,22.0,731.0,535.18,408.62
2016,8,26,13,30,488.0,323.0,4.8,22.0,732.0,506.58,385.91
2016,8,26,13,45,673.0,226.5,4.95,22.0,773.5,483.99,366.59
2016,8,26,14,0,858.0,130.0,5.1,22.0,815.0,448.04,333.99
2016,8,26,14,15,573.5,234.5,5.15,21.5,685.0,374.31,277.68
2016,8,26,14,30,289.0,339.0,5.2,21.0,555.0,335.18,251.55
2016,8,26,14,45,312.0,315.0,5.3,21.0,537.0,302.15,223.58
2016,8,26,15,0,335.0,291.0,5.4,21.0,519.0,267.12,194.09
2016,8,26,15,15,219.0,281.0,5.4,20.5,426.5,231.04,171.21
2016,8,26,15,30,103.0,271.0,5.4,20.0,334.0,208.19,159.84
2016,8,26,15,45,65.0,234.5,5.4,20.0,273.0,174.79,143.44
2016,8,26,16,0,27.0,198.0,5.4,20.0,212.0,160.48,131.88
2016,8,26,16,15,24.0,179.0,5.3,19.5,190.5,145.79,120.1
2016,8,26,16,30,21.0,160.0,5.2,19.0,169.0,130.93,108.03
2016,8,26,16,45,16.5,140.0,5.15,18.5,147.0,115.22,95.03
2016,8,26,17,0,12.0,120.0,5.1,18.0,125.0,99.36,81.67
2016,8,26,17,15,259.5,92.5,4.85,17.0,156.5,70.4,56.64
2016,8,26,17,30,507.0,65.0,4.6,16.0,188.0,49.73,38.49
2016,8,26,17,45,427.0,54.5,4.45,15.5,140.5,42.81,32.14
2016,8,26,18,0,347.0,44.0,4.3,15.0,93.0,35.64,25.27
2016,8,26,18,15,228.5,29.0,4.1,14.5,55.5,22.74,12.27
2016,8,26,18,30,110.0,14.0,3.9,14.0,18.0,12.73,0.0
2016,8,26,18,45,55.0,7.0,3.75,14.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,84.0,12.0,2.3,12.5,18.0,59.74,0.0
2016,8,27,6,0,168.0,24.0,2.6,13.0,36.0,165.82,97.12
2016,8,27,6,15,268.0,39.5,2.75,13.0,77.0,265.35,214.99
2016,8,27,6,30,368.0,55.0,2.9,13.0,118.0,363.84,303.05
2016,8,27,6,45,184.0,59.5,3.1,13.5,91.0,224.15,188.53
2016,8,27,7,0,0.0,64.0,3.3,14.0,64.0,58.02,44.03
2016,8,27,7,15,0.0,79.0,3.25,14.5,79.0,72.41,56.3
2016,8,27,7,30,0.0,94.0,3.2,15.0,94.0,86.67,68.1
2016,8,27,7,45,0.0,117.0,3.2,15.5,117.0,109.42,86.79
2016,8,27,8,0,0.0,140.0,3.2,16.0,140.0,131.96,104.96
2016,8,27,8,15,13.0,173.5,3.2,16.5,181.0,177.45,142.16
2016,8,27,8,30,26.0,207.0,3.2,17.0,222.0,223.07,178.64
2016,8,27,8,45,21.0,213.5,3.25,17.5,226.0,222.64,177.09
2016,8,27,9,0,16.0,220.0,3.3,18.0,230.0,222.43,175.86
2016,8,27,9,15,23.5,247.5,3.35,18.0,263.5,255.76,202.03
2016,8,27,9,30,31.0,275.0,3.4,18.0,297.0,305.15,240.32
2016,8,27,9,45,61.0,315.0,3.45,18.5,361.0,373.01,292.52
2016,8,27,10,0,91.0,355.0,3.5,19.0,425.0,439.38,342.35
2016,8,27,10,15,308.5,324.5,3.55,19.5,572.5,632.61,490.51
2016,8,27,10,30,526.0,294.0,3.6,20.0,720.0,803.3,614.74
2016,8,27,10,45,327.5,355.5,3.7,20.5,623.5,659.19,504.57
2016,8,27,11,0,129.0,417.0,3.8,21.0,527.0,521.46,398.18
2016,8,27,11,15,128.5,424.5,3.9,21.0,535.0,518.34,396.18
2016,8,27,11,30,128.0,432.0,4.0,21.0,543.0,514.48,393.07
2016,8,27,11,45,214.5,426.0,4.1,21.0,614.5,566.52,433.18
2016,8,27,12,0,301.0,420.0,4.2,21.0,686.0,616.94,471.05
2016,8,27,12,15,246.5,430.0,4.3,21.0,647.5,566.57,432.7
2016,8,27,12,30,192.0,440.0,4.4,21.0,609.0,518.26,396.23
2016,8,27,12,45,195.0,432.0,4.55,21.5,602.0,498.14,380.81
2016,8,27,13,0,198.0,424.0,4.7,22.0,595.0,477.63,364.8
2016,8,27,13,15,197.0,415.5,4.75,21.5,583.5,454.12,347.55
2016,8,27,13,30,196.0,407.0,4.8,21.0,572.0,430.59,330.01
2016,8,27,13,45,214.0,393.0,4.9,21.0,567.5,411.65,315.02
2016,8,27,14,0,232.0,379.0,5.0,21.0,563.0,390.97,298.2
2016,8,27,14,15,230.5,364.0,5.05,20.5,541.0,361.03,274.68
2016,8,27,14,30,229.0,349.0,5.1,20.0,519.0,331.36,251.07
2016,8,27,14,45,517.0,236.0,5.15,20.0,593.5,287.6,205.65
2016,8,27,15,0,805.0,123.0,5.2,20.0,668.0,230.69,146.48
2016,8,27,15,15,597.5,178.5,5.2,19.5,569.0,189.35,122.64
2016,8,27,15,30,390.0,234.0,5.2,19.0,470.0,184.22,132.09
2016,8,27,15,45,565.0,169.0,5.2,19.0,480.0,108.76,88.06
2016,8,27,16,0,740.0,104.0,5.2,19.0,490.0,66.83,52.38
2016,8,27,16,15,712.0,99.0,5.15,18.5,439.5,65.54,51.57
2016,8,27,16,30,684.0,94.0,5.1,18.0,389.0,64.14,50.65
2016,8,27,16,45,652.5,86.0,5.05,17.5,338.0,60.36,47.61
2016,8,27,17,0,621.0,78.0,5.0,17.0,287.0,56.34,44.27
2016,8,27,17,15,567.0,70.5,4.85,16.5,236.0,52.38,40.88
2016,8,27,17,30,513.0,63.0,4.7,16.0,185.0,48.27,37.19
2016,8,27,17,45,439.0,52.0,4.6,15.5,137.5,40.86,30.37
2016,8,27,18,0,365.0,41.0,4.5,15.0,90.0,33.13,23.01
2016,8,27,18,15,241.5,27.0,4.35,14.5,53.5,22.12,11.21
2016,8,27,18,30,118.0,13.0,4.2,14.0,17.0,11.82,0.0
2016,8,27,18,45,59.0,6.5,4.05,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,114.0,11.5,1.65,11.5,19.0,76.56,0.0
2016,8,28,6,0,228.0,23.0,1.8,12.0,38.0,201.93,110.48
2016,8,28,6,15,339.0,35.0,1.9,12.5,80.5,308.38,248.9
2016,8,28,6,30,450.0,47.0,2.0,13.0,123.0,413.84,342.13
2016,8,28,6,45,229.0,70.0,2.1,13.5,109.0,273.92,229.26
2016,8,28,7,0,8.0,93.0,2.2,14.0,95.0,99.4,79.23
2016,8,28,7,15,14.0,112.5,2.1,14.5,117.5,123.16,99.57
2016,8,28,7,30,20.0,132.0,2.0,15.0,140.0,147.01,119.23
2016,8,28,7,45,90.0,163.5,1.95,15.5,204.0,255.45,209.8
2016,8,28,8,0,160.0,195.0,1.9,16.0,268.0,370.06,301.24
2016,8,28,8,15,484.0,144.0,1.9,16.5,402.0,634.03,508.55
2016,8,28,8,30,808.0,93.0,1.9,17.0,536.0,878.68,679.13
2016,8,28,8,45,828.5,95.0,1.9,17.5,583.0,907.27,692.72
2016,8,28,9,0,849.0,97.0,1.9,18.0,630.0,933.08,706.64
2016,8,28,9,15,862.5,99.5,1.95,18.5,671.5,940.41,708.74
2016,8,28,9,30,876.0,102.0,2.0,19.0,713.0,954.05,715.38
2016,8,28,9,45,887.5,103.5,2.1,19.5,749.5,961.33,718.39
2016,8,28,10,0,899.0,105.0,2.2,20.0,786.0,965.17,719.3
2016,8,28,10,15,906.5,106.0,2.35,20.5,815.5,961.23,715.71
2016,8,28,10,30,914.0,107.0,2.5,21.0,845.0,953.8,709.94
2016,8,28,10,45,918.5,108.5,2.65,21.5,867.0,940.68,700.45
2016,8,28,11,0,923.0,110.0,2.8,22.0,889.0,924.14,688.74
2016,8,28,11,15,926.0,111.0,2.9,22.0,903.5,902.46,674.54
2016,8,28,11,30,929.0,112.0,3.0,22.0,918.0,877.59,658.18
2016,8,28,11,45,930.5,112.0,3.2,22.5,924.5,847.49,637.56
2016,8,28,12,0,932.0,112.0,3.4,23.0,931.0,814.55,614.83
2016,8,28,12,15,931.5,112.0,3.55,23.0,929.5,777.46,589.92
2016,8,28,12,30,931.0,112.0,3.7,23.0,928.0,737.96,561.44
2016,8,28,12,45,942.0,104.0,3.85,23.0,922.0,696.7,530.86
2016,8,28,13,0,953.0,96.0,4.0,23.0,916.0,652.57,497.24
2016,8,28,13,15,949.5,95.0,4.1,23.0,898.5,603.59,458.76
2016,8,28,13,30,946.0,94.0,4.2,23.0,881.0,553.14,418.07
2016,8,28,13,45,940.0,93.5,4.3,23.0,856.0,500.71,374.67
2016,8,28,14,0,934.0,93.0,4.4,23.0,831.0,447.46,329.46
2016,8,28,14,15,926.5,91.5,4.45,22.5,799.0,392.33,282.18
2016,8,28,14,30,919.0,90.0,4.5,22.0,767.0,337.0,233.77
2016,8,28,14,45,908.5,88.0,4.55,22.0,729.0,280.62,184.12
2016,8,28,15,0,898.0,86.0,4.6,22.0,691.0,224.81,136.51
2016,8,28,15,15,884.0,84.0,4.6,21.5,647.5,169.37,93.91
2016,8,28,15,30,870.0,82.0,4.6,21.0,604.0,115.29,61.45
2016,8,28,15,45,851.5,79.5,4.6,20.5,555.5,65.34,50.61
2016,8,28,16,0,833.0,77.0,4.6,20.0,507.0,55.32,42.29
2016,8,28,16,15,808.0,73.5,4.55,19.5,456.0,54.05,41.44
2016,8,28,16,30,783.0,70.0,4.5,19.0,405.0,52.73,40.53
2016,8,28,16,45,747.5,66.0,4.5,18.5,351.5,50.89,39.14
2016,8,28,17,0,712.0,62.0,4.5,18.0,298.0,49.01,37.66
2016,8,28,17,15,660.0,56.5,4.35,17.0,245.0,45.74,34.93
2016,8,28,17,30,608.0,51.0,4.2,16.0,192.0,38.81,28.81
2016,8,28,17,45,524.5,43.0,4.1,15.5,142.5,33.5,23.87
2016,8,28,18,0,441.0,35.0,4.0,15.0,93.0,28.05,18.55
2016,8,28,18,15,299.5,23.5,3.9,14.5,55.0,19.12,8.25
2016,8,28,18,30,158.0,12.0,3.8,14.0,17.0,10.91,0.0
2016,8,28,18,45,79.0,6.0,3.75,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,32.5,11.0,2.8,11.5,13.0,28.8,0.0
2016,8,29,6,0,65.0,22.0,3.1,12.0,26.0,83.74,38.13
2016,8,29,6,15,116.0,40.5,3.2,12.5,56.5,151.67,120.75
2016,8,29,6,30,167.0,59.0,3.3,13.0,87.0,213.23,176.94
2016,8,29,6,45,193.5,79.5,3.45,13.5,122.5,262.78,220.63
2016,8,29,7,0,220.0,100.0,3.6,14.0,158.0,312.94,263.32
2016,8,29,7,15,241.5,118.5,3.6,14.0,195.5,356.77,299.77
2016,8,29,7,30,263.0,137.0,3.6,14.0,233.0,400.93,335.39
2016,8,29,7,45,137.0,147.5,3.6,14.5,198.0,290.72,241.36
2016,8,29,8,0,11.0,158.0,3.6,15.0,163.0,161.81,130.35
2016,8,29,8,15,225.0,175.0,3.6,15.5,297.5,418.03,343.85
2016,8,29,8,30,439.0,192.0,3.6,16.0,432.0,653.11,526.43
2016,8,29,8,45,646.5,140.5,3.6,16.5,527.0,796.08,631.05
2016,8,29,9,0,854.0,89.0,3.6,17.0,622.0,916.88,713.56
2016,8,29,9,15,867.0,91.0,3.6,17.5,663.5,932.77,720.57
2016,8,29,9,30,880.0,93.0,3.6,18.0,705.0,945.47,726.26
2016,8,29,9,45,899.0,90.0,3.65,18.5,743.0,954.77,730.06
2016,8,29,10,0,918.0,87.0,3.7,19.0,781.0,960.69,731.68
2016,8,29,10,15,925.0,88.5,3.7,19.5,810.0,956.96,726.54
2016,8,29,10,30,932.0,90.0,3.7,20.0,839.0,949.67,719.21
2016,8,29,10,45,938.0,90.5,3.75,20.5,861.5,936.84,708.6
2016,8,29,11,0,944.0,91.0,3.8,21.0,884.0,920.51,695.79
2016,8,29,11,15,947.0,91.5,3.85,21.0,898.5,898.18,680.31
2016,8,29,11,30,950.0,92.0,3.9,21.0,913.0,872.6,662.65
2016,8,29,11,45,952.0,91.5,4.0,21.5,920.0,842.12,640.59
2016,8,29,12,0,954.0,91.0,4.1,22.0,927.0,808.71,616.47
2016,8,29,12,15,954.0,91.0,4.2,22.0,925.5,771.52,590.77
2016,8,29,12,30,954.0,91.0,4.3,22.0,924.0,731.81,561.92
2016,8,29,12,45,938.5,99.0,4.4,22.0,911.0,686.88,527.57
2016,8,29,13,0,923.0,107.0,4.5,22.0,898.0,640.75,491.69
2016,8,29,13,15,919.5,106.0,4.6,22.0,881.0,592.9,453.75
2016,8,29,13,30,916.0,105.0,4.7,22.0,864.0,543.65,413.64
2016,8,29,13,45,913.0,102.5,4.8,22.0,840.0,492.24,370.69
2016,8,29,14,0,910.0,100.0,4.9,22.0,816.0,439.81,325.69
2016,8,29,14,15,902.0,98.5,4.95,21.5,784.5,385.62,278.8
2016,8,29,14,30,894.0,97.0,5.0,21.0,753.0,331.32,230.95
2016,8,29,14,45,887.0,93.5,5.1,21.0,716.0,275.89,181.81
2016,8,29,15,0,880.0,90.0,5.2,21.0,679.0,220.7,134.57
2016,8,29,15,15,866.0,87.5,5.2,20.5,635.5,165.84,92.66
2016,8,29,15,30,852.0,85.0,5.2,20.0,592.0,112.37,61.3
2016,8,29,15,45,836.5,81.5,5.2,20.0,545.0,57.14,43.7
2016,8,29,16,0,821.0,78.0,5.2,20.0,498.0,56.07,42.95
2016,8,29,16,15,795.5,74.5,5.1,19.5,447.0,54.83,42.13
2016,8,29,16,30,770.0,71.0,5.0,19.0,396.0,53.55,41.25
2016,8,29,16,45,736.0,66.5,4.95,18.5,343.5,51.36,39.56
2016,8,29,17,0,702.0,62.0,4.9,18.0,291.0,49.11,37.74
2016,8,29,17,15,648.5,56.5,4.7,17.5,238.5,45.85,34.94
2016,8,29,17,30,595.0,51.0,4.5,17.0,186.0,38.91,28.75
2016,8,29,17,45,509.0,43.0,4.35,16.5,137.5,33.61,23.82
2016,8,29,18,0,423.0,35.0,4.2,16.0,89.0,28.19,18.48
2016,8,29,18,15,211.5,25.0,4.1,15.5,52.0,20.6,8.23
2016,8,29,18,30,0.0,15.0,4.0,15.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.9,14.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,6.0,3.5,13.5,6.0,5.46,0.0
2016,8,30,6,0,0.0,12.0,3.6,14.0,12.0,10.55,0.0
2016,8,30,6,15,0.0,26.5,3.55,14.0,26.5,23.37,13.41
2016,8,30,6,30,0.0,41.0,3.5,14.0,41.0,37.44,25.96
2016,8,30,6,45,0.0,58.0,3.5,14.5,58.0,54.56,40.85
2016,8,30,7,0,0.0,75.0,3.5,15.0,75.0,71.19,55.11
2016,8,30,7,15,0.0,92.5,3.45,15.5,92.5,88.12,69.34
2016,8,30,7,30,0.0,110.0,3.4,16.0,110.0,104.83,83.08
2016,8,30,7,45,303.0,109.5,3.35,16.5,247.5,419.76,348.91
2016,8,30,8,0,606.0,109.0,3.3,17.0,385.0,699.56,564.62
2016,8,30,8,15,731.0,90.0,3.3,17.5,460.5,792.26,628.13
2016,8,30,8,30,856.0,71.0,3.3,18.0,536.0,882.41,688.9
2016,8,30,8,45,874.0,72.5,3.3,19.0,583.0,908.72,701.96
2016,8,30,9,0,892.0,74.0,3.3,20.0,630.0,932.22,713.41
2016,8,30,9,15,904.0,76.0,3.35,20.5,671.5,947.61,720.95
2016,8,30,9,30,916.0,78.0,3.4,21.0,713.0,959.66,726.37
2016,8,30,9,45,925.0,79.5,3.45,21.5,748.5,964.84,727.25
2016,8,30,10,0,934.0,81.0,3.5,22.0,784.0,966.46,725.94
2016,8,30,10,15,940.5,82.0,3.55,22.0,813.0,961.6,721.84
2016,8,30,10,30,947.0,83.0,3.6,22.0,842.0,953.15,715.51
2016,8,30,10,45,952.5,83.0,3.7,22.5,864.0,939.15,704.52
2016,8,30,11,0,958.0,83.0,3.8,23.0,886.0,921.63,691.3
2016,8,30,11,15,961.0,83.5,3.85,23.0,900.0,899.05,675.78
2016,8,30,11,30,964.0,84.0,3.9,23.0,914.0,873.18,658.05
2016,8,30,11,45,966.0,83.5,3.95,23.5,920.5,842.34,635.68
2016,8,30,12,0,968.0,83.0,4.0,24.0,927.0,808.53,611.27
2016,8,30,12,15,967.5,82.5,4.1,24.0,925.5,770.08,584.93
2016,8,30,12,30,967.0,82.0,4.2,24.0,924.0,729.13,555.56
2016,8,30,12,45,962.5,83.5,4.3,24.0,913.5,685.09,522.19
2016,8,30,13,0,958.0,85.0,4.4,24.0,903.0,639.16,486.6
2016,8,30,13,15,954.0,84.5,4.5,24.0,885.5,590.13,447.95
2016,8,30,13,30,950.0,84.0,4.6,24.0,868.0,539.65,407.05
2016,8,30,13,45,946.0,82.5,4.7,24.0,843.5,487.13,363.35
2016,8,30,14,0,942.0,81.0,4.8,24.0,819.0,433.61,317.6
2016,8,30,14,15,934.5,80.0,4.85,23.5,787.0,378.52,270.05
2016,8,30,14,30,927.0,79.0,4.9,23.0,755.0,323.22,221.46
2016,8,30,14,45,917.5,77.0,4.95,23.0,717.0,266.73,171.72
2016,8,30,15,0,908.0,75.0,5.0,23.0,679.0,210.71,124.31
2016,8,30,15,15,894.5,73.0,5.05,22.5,635.5,154.94,82.47
2016,8,30,15,30,881.0,71.0,5.1,22.0,592.0,100.5,51.9
2016,8,30,15,45,864.0,68.5,5.15,21.5,544.5,58.17,44.33
2016,8,30,16,0,847.0,66.0,5.2,21.0,497.0,56.64,43.28
2016,8,30,16,15,822.5,63.5,5.15,20.5,446.0,54.93,42.06
2016,8,30,16,30,798.0,61.0,5.1,20.0,395.0,46.29,34.79
2016,8,30,16,45,764.5,57.0,5.1,19.5,342.0,44.18,33.13
2016,8,30,17,0,731.0,53.0,5.1,19.0,289.0,42.0,31.35
2016,8,30,17,15,679.5,48.5,5.0,18.5,236.5,39.26,29.0
2016,8,30,17,30,628.0,44.0,4.9,18.0,184.0,36.51,26.49
2016,8,30,17,45,542.0,37.5,4.8,17.5,135.0,31.82,22.1
2016,8,30,18,0,456.0,31.0,4.7,17.0,86.0,27.11,17.36
2016,8,30,18,15,228.0,22.0,4.6,16.5,49.5,17.98,5.14
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,4.45,15.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
