Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,148.5,9.5,3.7,12.5,18.0,94.1,0.0
2016,8,31,6,0,297.0,19.0,3.9,13.0,36.0,235.32,80.75
2016,8,31,6,15,418.5,27.5,3.95,13.5,80.0,342.38,274.43
2016,8,31,6,30,540.0,36.0,4.0,14.0,124.0,453.83,375.34
2016,8,31,6,45,608.0,42.5,4.05,14.5,175.0,531.54,441.65
2016,8,31,7,0,676.0,49.0,4.1,15.0,226.0,612.25,506.74
2016,8,31,7,15,719.5,53.0,4.1,15.5,279.0,672.27,552.48
2016,8,31,7,30,763.0,57.0,4.1,16.0,332.0,732.52,596.32
2016,8,31,7,45,793.0,60.5,4.1,16.5,384.5,780.28,629.12
2016,8,31,8,0,823.0,64.0,4.1,17.0,437.0,818.05,653.6
2016,8,31,8,15,844.5,66.5,4.1,17.0,487.0,853.72,677.29
2016,8,31,8,30,866.0,69.0,4.1,17.0,537.0,887.16,699.04
2016,8,31,8,45,881.5,71.5,4.15,17.5,583.5,912.5,713.74
2016,8,31,9,0,897.0,74.0,4.2,18.0,630.0,934.87,726.32
2016,8,31,9,15,909.0,76.0,4.25,18.5,671.5,950.18,733.95
2016,8,31,9,30,921.0,78.0,4.3,19.0,713.0,962.13,739.37
2016,8,31,9,45,925.5,81.5,4.35,19.5,748.0,965.31,738.84
2016,8,31,10,0,930.0,85.0,4.4,20.0,783.0,964.86,736.01
2016,8,31,10,15,936.5,86.0,4.45,20.0,812.0,959.84,731.82
2016,8,31,10,30,943.0,87.0,4.5,20.0,841.0,951.24,725.34
2016,8,31,10,45,947.5,88.0,4.6,20.5,863.0,937.29,714.29
2016,8,31,11,0,952.0,89.0,4.7,21.0,885.0,919.83,700.94
2016,8,31,11,15,955.0,89.5,4.8,21.0,899.0,897.15,685.41
2016,8,31,11,30,958.0,90.0,4.9,21.0,913.0,871.2,667.59
2016,8,31,11,45,959.0,90.5,5.0,21.5,919.5,840.51,645.08
2016,8,31,12,0,960.0,91.0,5.1,22.0,926.0,806.88,620.48
2016,8,31,12,15,959.5,91.0,5.15,22.0,924.0,768.93,593.67
2016,8,31,12,30,959.0,91.0,5.2,22.0,922.0,728.49,563.34
2016,8,31,12,45,951.5,94.0,5.3,22.0,911.0,683.94,528.87
2016,8,31,13,0,944.0,97.0,5.4,22.0,900.0,637.74,492.32
2016,8,31,13,15,940.0,96.0,5.45,21.5,882.0,588.66,453.5
2016,8,31,13,30,936.0,95.0,5.5,21.0,864.0,538.19,412.38
2016,8,31,13,45,931.5,93.5,5.55,21.0,839.0,485.91,367.84
2016,8,31,14,0,927.0,92.0,5.6,21.0,814.0,432.71,321.41
2016,8,31,14,15,918.5,90.5,5.6,21.0,781.5,377.48,272.42
2016,8,31,14,30,910.0,89.0,5.6,21.0,749.0,322.18,222.83
2016,8,31,14,45,901.0,86.5,5.6,21.0,711.0,266.18,173.11
2016,8,31,15,0,892.0,84.0,5.6,21.0,673.0,210.62,125.91
2016,8,31,15,15,877.0,81.5,5.55,20.5,629.5,155.07,84.51
2016,8,31,15,30,862.0,79.0,5.5,20.0,586.0,101.03,54.97
2016,8,31,15,45,845.5,75.5,5.5,20.0,538.0,62.76,48.57
2016,8,31,16,0,829.0,72.0,5.5,20.0,490.0,60.65,46.94
2016,8,31,16,15,803.0,69.0,5.4,19.5,439.0,51.13,38.94
2016,8,31,16,30,777.0,66.0,5.3,19.0,388.0,50.05,38.23
2016,8,31,16,45,742.5,61.5,5.25,19.0,335.5,47.7,36.29
2016,8,31,17,0,708.0,57.0,5.2,19.0,283.0,45.28,34.23
2016,8,31,17,15,654.0,52.0,5.0,18.0,230.5,42.27,31.7
2016,8,31,17,30,600.0,47.0,4.8,17.0,178.0,39.25,29.0
2016,8,31,17,45,511.5,39.0,4.65,16.5,129.5,30.52,21.02
2016,8,31,18,0,423.0,31.0,4.5,16.0,81.0,24.93,15.47
2016,8,31,18,15,211.5,15.5,4.4,15.5,40.5,12.22,0.46
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,142.0,9.5,3.25,12.5,17.0,90.15,0.0
2016,9,1,6,0,284.0,19.0,3.5,13.0,34.0,225.59,53.75
2016,9,1,6,15,408.5,28.0,3.45,13.0,78.0,343.55,273.85
2016,9,1,6,30,533.0,37.0,3.4,13.0,122.0,449.03,371.63
2016,9,1,6,45,266.5,41.5,3.4,13.5,84.0,273.37,230.59
2016,9,1,7,0,0.0,46.0,3.4,14.0,46.0,40.58,29.11
2016,9,1,7,15,0.0,57.5,3.35,14.5,57.5,50.78,37.9
2016,9,1,7,30,0.0,69.0,3.3,15.0,69.0,61.0,46.44
2016,9,1,7,45,0.0,84.5,3.25,15.5,84.5,75.77,58.67
2016,9,1,8,0,0.0,100.0,3.2,16.0,100.0,90.52,70.68
2016,9,1,8,15,0.0,110.5,3.15,16.5,110.5,100.19,78.29
2016,9,1,8,30,0.0,121.0,3.1,17.0,121.0,109.85,85.81
2016,9,1,8,45,0.0,136.5,3.1,17.5,136.5,124.41,97.24
2016,9,1,9,0,0.0,152.0,3.1,18.0,152.0,138.89,108.48
2016,9,1,9,15,1.5,163.0,3.15,18.5,164.0,150.28,117.19
2016,9,1,9,30,3.0,174.0,3.2,19.0,176.0,161.63,125.81
2016,9,1,9,45,7.0,201.0,3.25,19.5,206.5,190.68,148.48
2016,9,1,10,0,11.0,228.0,3.3,20.0,237.0,219.47,170.61
2016,9,1,10,15,14.5,253.0,3.4,20.0,265.0,245.5,190.68
2016,9,1,10,30,18.0,278.0,3.5,20.0,293.0,271.08,210.29
2016,9,1,10,45,18.0,282.5,3.65,20.5,297.5,273.6,211.55
2016,9,1,11,0,18.0,287.0,3.8,21.0,302.0,276.05,212.85
2016,9,1,11,15,259.0,310.0,3.95,21.0,531.5,523.8,406.38
2016,9,1,11,30,500.0,333.0,4.1,21.0,761.0,734.65,562.01
2016,9,1,11,45,511.0,326.0,4.25,21.0,766.0,713.27,545.46
2016,9,1,12,0,522.0,319.0,4.4,21.0,771.0,689.76,528.63
2016,9,1,12,15,522.0,318.0,4.55,21.0,769.0,661.6,508.03
2016,9,1,12,30,522.0,317.0,4.7,21.0,767.0,632.08,486.06
2016,9,1,12,45,736.5,207.5,4.85,21.0,835.5,643.81,497.08
2016,9,1,13,0,951.0,98.0,5.0,21.0,904.0,639.08,493.94
2016,9,1,13,15,947.0,97.5,5.0,20.5,886.0,589.99,454.76
2016,9,1,13,30,943.0,97.0,5.0,20.0,868.0,539.49,413.47
2016,9,1,13,45,938.5,95.5,5.0,20.0,843.0,486.76,368.46
2016,9,1,14,0,934.0,94.0,5.0,20.0,818.0,433.1,321.55
2016,9,1,14,15,925.5,92.5,4.95,20.0,785.5,377.42,272.1
2016,9,1,14,30,917.0,91.0,4.9,20.0,753.0,321.66,222.1
2016,9,1,14,45,906.5,88.5,4.9,20.0,714.5,264.88,171.87
2016,9,1,15,0,896.0,86.0,4.9,20.0,676.0,208.71,124.48
2016,9,1,15,15,881.5,84.0,4.9,19.5,631.5,153.29,83.73
2016,9,1,15,30,867.0,82.0,4.9,19.0,587.0,99.31,55.46
2016,9,1,15,45,845.5,79.5,4.9,19.0,538.0,56.32,43.22
2016,9,1,16,0,824.0,77.0,4.9,19.0,489.0,55.84,42.99
2016,9,1,16,15,796.5,74.0,4.8,18.5,437.5,54.93,42.44
2016,9,1,16,30,769.0,71.0,4.7,18.0,386.0,54.01,41.88
2016,9,1,16,45,726.5,67.0,4.65,17.5,332.0,52.19,40.48
2016,9,1,17,0,684.0,63.0,4.6,17.0,278.0,50.36,39.02
2016,9,1,17,15,626.0,57.0,4.45,16.0,225.0,42.7,32.35
2016,9,1,17,30,568.0,51.0,4.3,15.0,172.0,39.32,29.29
2016,9,1,17,45,465.5,42.5,4.2,14.5,123.5,33.59,23.86
2016,9,1,18,0,363.0,34.0,4.1,14.0,75.0,27.75,17.85
2016,9,1,18,15,181.5,17.0,4.0,13.5,37.5,13.63,0.0
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,86.5,9.5,2.2,11.5,14.0,58.17,0.0
2016,9,2,6,0,173.0,19.0,2.4,12.0,28.0,155.65,15.48
2016,9,2,6,15,295.5,31.0,2.4,12.5,68.0,272.73,215.97
2016,9,2,6,30,418.0,43.0,2.4,13.0,108.0,382.99,316.44
2016,9,2,6,45,491.5,51.5,2.4,13.5,157.0,461.98,384.31
2016,9,2,7,0,565.0,60.0,2.4,14.0,206.0,544.79,451.05
2016,9,2,7,15,614.5,66.5,2.25,14.5,257.0,608.79,499.25
2016,9,2,7,30,664.0,73.0,2.1,15.0,308.0,673.7,545.59
2016,9,2,7,45,698.0,77.5,2.0,16.0,359.5,723.02,577.45
2016,9,2,8,0,732.0,82.0,1.9,17.0,411.0,767.08,604.16
2016,9,2,8,15,757.5,86.0,1.85,17.5,460.0,806.38,628.11
2016,9,2,8,30,783.0,90.0,1.8,18.0,509.0,843.62,650.03
2016,9,2,8,45,801.0,93.0,1.8,18.5,554.5,870.35,664.84
2016,9,2,9,0,819.0,96.0,1.8,19.0,600.0,894.3,677.72
2016,9,2,9,15,833.5,98.5,1.85,19.5,640.5,911.39,686.51
2016,9,2,9,30,848.0,101.0,1.9,20.0,681.0,916.22,687.23
2016,9,2,9,45,690.5,178.5,2.0,20.5,666.5,864.96,651.04
2016,9,2,10,0,533.0,256.0,2.1,21.0,652.0,786.16,593.26
2016,9,2,10,15,724.0,173.5,2.2,21.5,734.5,868.68,651.99
2016,9,2,10,30,915.0,91.0,2.3,22.0,817.0,925.04,687.71
2016,9,2,10,45,715.0,201.5,2.4,22.5,778.5,856.11,639.74
2016,9,2,11,0,515.0,312.0,2.5,23.0,740.0,767.65,573.58
2016,9,2,11,15,722.0,204.0,2.6,23.0,814.0,819.71,615.11
2016,9,2,11,30,929.0,96.0,2.7,23.0,888.0,847.54,634.43
2016,9,2,11,45,929.5,96.5,2.85,23.5,894.0,817.04,612.91
2016,9,2,12,0,930.0,97.0,3.0,24.0,900.0,783.74,589.79
2016,9,2,12,15,930.0,97.0,3.1,24.0,898.5,746.95,564.91
2016,9,2,12,30,930.0,97.0,3.2,24.0,897.0,707.72,536.07
2016,9,2,12,45,913.0,105.5,3.35,24.0,883.0,663.0,502.54
2016,9,2,13,0,896.0,114.0,3.5,24.0,869.0,617.26,467.41
2016,9,2,13,15,892.0,113.0,3.6,24.0,852.0,570.0,430.23
2016,9,2,13,30,888.0,112.0,3.7,24.0,835.0,521.45,390.99
2016,9,2,13,45,884.5,109.5,3.85,24.0,810.5,470.85,349.12
2016,9,2,14,0,881.0,107.0,4.0,24.0,786.0,419.35,305.32
2016,9,2,14,15,872.0,105.0,4.15,23.5,754.5,365.72,259.48
2016,9,2,14,30,863.0,103.0,4.3,23.0,723.0,312.15,212.96
2016,9,2,14,45,853.5,100.0,4.45,23.0,685.5,258.01,165.99
2016,9,2,15,0,844.0,97.0,4.6,23.0,648.0,196.18,115.22
2016,9,2,15,15,828.5,94.5,4.7,22.5,605.0,142.59,76.87
2016,9,2,15,30,813.0,92.0,4.8,22.0,562.0,90.71,50.9
2016,9,2,15,45,794.5,88.0,4.95,21.5,515.0,61.98,47.63
2016,9,2,16,0,776.0,84.0,5.1,21.0,468.0,60.7,46.82
2016,9,2,16,15,747.5,80.0,5.1,20.5,417.5,59.28,45.86
2016,9,2,16,30,719.0,76.0,5.1,20.0,367.0,57.8,44.83
2016,9,2,16,45,680.0,70.5,5.2,19.5,315.5,50.11,38.33
2016,9,2,17,0,641.0,65.0,5.3,19.0,264.0,47.49,36.17
2016,9,2,17,15,580.0,58.5,5.2,18.0,212.5,43.87,33.09
2016,9,2,17,30,519.0,52.0,5.1,17.0,161.0,40.17,29.75
2016,9,2,17,45,420.5,43.0,5.1,16.5,114.5,34.1,24.03
2016,9,2,18,0,322.0,34.0,5.1,16.0,68.0,27.9,17.58
2016,9,2,18,15,161.0,17.0,5.0,15.5,34.0,13.75,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,3.35,11.5,4.0,3.64,0.0
2016,9,3,6,0,0.0,8.0,3.6,12.0,8.0,7.02,0.0
2016,9,3,6,15,0.0,21.5,3.6,12.0,21.5,18.94,9.6
2016,9,3,6,30,0.0,35.0,3.6,12.0,35.0,30.88,20.51
2016,9,3,6,45,0.0,51.0,3.6,12.5,51.0,46.81,34.48
2016,9,3,7,0,0.0,67.0,3.6,13.0,67.0,62.45,48.06
2016,9,3,7,15,0.0,84.5,3.5,13.5,84.5,79.55,62.61
2016,9,3,7,30,0.0,102.0,3.4,14.0,102.0,96.41,76.67
2016,9,3,7,45,40.5,143.0,3.35,14.5,161.5,187.28,153.78
2016,9,3,8,0,81.0,184.0,3.3,15.0,221.0,270.36,222.08
2016,9,3,8,15,75.0,204.5,3.3,15.5,241.0,285.92,232.91
2016,9,3,8,30,69.0,225.0,3.3,16.0,261.0,300.8,243.22
2016,9,3,8,45,181.5,243.5,3.3,16.5,352.0,438.41,353.49
2016,9,3,9,0,294.0,262.0,3.3,17.0,443.0,577.77,459.92
2016,9,3,9,15,257.0,289.0,3.35,17.5,454.5,570.06,449.99
2016,9,3,9,30,220.0,316.0,3.4,18.0,466.0,543.57,427.28
2016,9,3,9,45,254.0,328.0,3.45,18.5,510.0,597.88,466.58
2016,9,3,10,0,288.0,340.0,3.5,19.0,554.0,633.85,491.65
2016,9,3,10,15,368.0,325.0,3.65,19.0,609.5,681.01,527.54
2016,9,3,10,30,448.0,310.0,3.8,19.0,665.0,738.22,569.84
2016,9,3,10,45,444.0,321.5,4.0,19.0,681.0,731.05,563.86
2016,9,3,11,0,440.0,333.0,4.2,19.0,697.0,721.78,556.79
2016,9,3,11,15,452.0,328.5,4.4,19.0,708.0,708.91,547.89
2016,9,3,11,30,464.0,324.0,4.6,19.0,719.0,693.85,537.45
2016,9,3,11,45,416.0,350.0,4.8,19.5,706.0,657.68,508.86
2016,9,3,12,0,368.0,376.0,5.0,20.0,693.0,618.68,478.21
2016,9,3,12,15,357.0,385.0,5.15,19.5,691.5,597.44,462.91
2016,9,3,12,30,346.0,394.0,5.3,19.0,690.0,575.64,446.9
2016,9,3,12,45,430.5,357.0,5.45,19.0,721.5,574.1,446.42
2016,9,3,13,0,515.0,320.0,5.6,19.0,753.0,565.09,439.39
2016,9,3,13,15,528.0,306.0,5.65,19.0,742.0,529.05,410.4
2016,9,3,13,30,541.0,292.0,5.7,19.0,731.0,491.35,379.47
2016,9,3,13,45,556.0,271.5,5.8,19.0,710.0,447.97,343.43
2016,9,3,14,0,571.0,251.0,5.9,19.0,689.0,403.0,305.14
2016,9,3,14,15,439.0,285.0,5.85,18.5,613.5,349.12,262.78
2016,9,3,14,30,307.0,319.0,5.8,18.0,538.0,314.2,237.03
2016,9,3,14,45,326.5,295.5,5.75,18.0,517.0,279.09,206.93
2016,9,3,15,0,346.0,272.0,5.7,18.0,496.0,242.32,176.27
2016,9,3,15,15,325.0,255.5,5.6,17.5,455.0,204.4,149.04
2016,9,3,15,30,304.0,239.0,5.5,17.0,414.0,169.16,128.13
2016,9,3,15,45,250.5,224.0,5.45,17.0,360.0,149.71,124.15
2016,9,3,16,0,197.0,209.0,5.4,17.0,306.0,149.55,124.44
2016,9,3,16,15,245.5,180.0,5.35,16.5,287.5,125.58,104.38
2016,9,3,16,30,294.0,151.0,5.3,16.0,269.0,108.55,90.09
2016,9,3,16,45,269.0,133.5,5.25,15.5,230.0,97.55,80.85
2016,9,3,17,0,244.0,116.0,5.2,15.0,191.0,86.11,71.01
2016,9,3,17,15,374.5,85.5,5.05,14.5,174.5,63.24,50.78
2016,9,3,17,30,505.0,55.0,4.9,14.0,158.0,42.93,32.54
2016,9,3,17,45,390.0,45.5,4.8,13.5,111.0,36.52,26.4
2016,9,3,18,0,275.0,36.0,4.7,13.0,64.0,28.22,17.81
2016,9,3,18,15,137.5,18.0,4.6,12.5,32.0,14.22,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.0,2.15,10.5,11.0,30.98,0.0
2016,9,4,6,0,80.0,18.0,2.3,11.0,22.0,93.29,0.0
2016,9,4,6,15,188.0,35.5,2.35,11.5,60.0,207.48,161.73
2016,9,4,6,30,296.0,53.0,2.4,12.0,98.0,308.75,255.6
2016,9,4,6,45,377.5,66.0,2.45,12.5,146.0,392.22,328.41
2016,9,4,7,0,459.0,79.0,2.5,13.0,194.0,481.02,402.44
2016,9,4,7,15,400.5,99.5,2.35,13.5,217.0,472.66,393.94
2016,9,4,7,30,342.0,120.0,2.2,14.0,240.0,458.77,380.3
2016,9,4,7,45,505.0,114.0,2.05,14.5,321.5,594.57,486.44
2016,9,4,8,0,668.0,108.0,1.9,15.0,403.0,745.91,594.82
2016,9,4,8,15,697.0,113.0,1.8,15.0,453.0,787.79,620.73
2016,9,4,8,30,726.0,118.0,1.7,15.0,503.0,827.81,645.68
2016,9,4,8,45,756.0,119.0,1.65,15.5,551.0,861.69,665.12
2016,9,4,9,0,786.0,120.0,1.6,16.0,599.0,887.79,678.93
2016,9,4,9,15,802.0,123.0,1.65,16.5,640.5,906.32,688.82
2016,9,4,9,30,818.0,126.0,1.7,17.0,682.0,921.65,696.67
2016,9,4,9,45,859.5,113.5,1.75,17.5,724.5,939.82,706.53
2016,9,4,10,0,901.0,101.0,1.8,18.0,767.0,945.94,708.4
2016,9,4,10,15,908.5,102.5,1.95,18.5,796.0,941.89,704.98
2016,9,4,10,30,916.0,104.0,2.1,19.0,825.0,934.31,699.34
2016,9,4,10,45,920.5,105.5,2.25,19.5,847.0,920.54,689.61
2016,9,4,11,0,925.0,107.0,2.4,20.0,869.0,903.34,677.62
2016,9,4,11,15,928.0,107.5,2.6,20.0,883.0,880.53,663.48
2016,9,4,11,30,931.0,108.0,2.8,20.0,897.0,854.53,646.98
2016,9,4,11,45,932.0,108.5,3.0,20.5,902.5,823.9,625.87
2016,9,4,12,0,933.0,109.0,3.2,21.0,908.0,790.43,602.58
2016,9,4,12,15,932.5,109.0,3.3,21.0,906.0,752.76,576.01
2016,9,4,12,30,932.0,109.0,3.4,21.0,904.0,712.68,546.1
2016,9,4,12,45,934.5,105.5,3.5,21.0,895.0,669.18,513.03
2016,9,4,13,0,937.0,102.0,3.6,21.0,886.0,623.45,477.4
2016,9,4,13,15,933.0,101.5,3.65,21.0,868.0,574.74,438.32
2016,9,4,13,30,929.0,101.0,3.7,21.0,850.0,524.65,397.06
2016,9,4,13,45,922.0,100.5,3.8,21.0,824.5,472.12,352.86
2016,9,4,14,0,915.0,100.0,3.9,21.0,799.0,418.92,306.93
2016,9,4,14,15,906.0,98.5,3.95,21.0,766.5,363.88,258.6
2016,9,4,14,30,897.0,97.0,4.0,21.0,734.0,308.85,209.85
2016,9,4,14,45,884.5,95.0,4.05,21.0,695.0,252.97,161.3
2016,9,4,15,0,872.0,93.0,4.1,21.0,656.0,197.93,116.26
2016,9,4,15,15,856.5,90.5,4.1,20.5,611.5,143.3,78.43
2016,9,4,15,30,841.0,88.0,4.1,20.0,567.0,81.11,47.14
2016,9,4,15,45,819.0,85.0,4.15,20.0,518.5,60.44,46.65
2016,9,4,16,0,797.0,82.0,4.2,20.0,470.0,59.78,46.26
2016,9,4,16,15,767.5,78.0,4.3,19.5,418.0,58.27,45.21
2016,9,4,16,30,738.0,74.0,4.4,19.0,366.0,56.7,44.09
2016,9,4,16,45,693.5,69.5,4.5,18.5,312.5,49.8,38.24
2016,9,4,17,0,649.0,65.0,4.6,18.0,259.0,47.9,36.69
2016,9,4,17,15,585.0,58.0,4.7,17.0,207.0,43.86,33.2
2016,9,4,17,30,521.0,51.0,4.8,16.0,155.0,39.73,29.42
2016,9,4,17,45,411.5,41.5,4.9,15.0,108.0,33.16,23.24
2016,9,4,18,0,302.0,32.0,5.0,14.0,61.0,26.45,15.9
2016,9,4,18,15,151.0,16.0,5.0,13.5,30.5,13.11,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,79.0,8.5,1.6,10.5,12.0,52.63,0.0
2016,9,5,6,0,158.0,17.0,1.8,11.0,24.0,139.91,0.0
2016,9,5,6,15,287.0,29.5,1.85,11.5,63.5,264.14,204.74
2016,9,5,6,30,416.0,42.0,1.9,12.0,103.0,378.11,311.53
2016,9,5,6,45,497.0,50.5,2.0,12.5,153.0,462.03,384.06
2016,9,5,7,0,578.0,59.0,2.1,13.0,203.0,550.21,455.56
2016,9,5,7,15,629.0,65.0,2.0,13.5,255.0,614.72,504.37
2016,9,5,7,30,680.0,71.0,1.9,14.0,307.0,680.16,551.31
2016,9,5,7,45,717.5,75.5,1.85,15.0,359.5,727.71,582.13
2016,9,5,8,0,755.0,80.0,1.8,16.0,412.0,779.76,614.96
2016,9,5,8,15,780.5,83.5,1.8,16.5,462.0,818.53,638.82
2016,9,5,8,30,806.0,87.0,1.8,17.0,512.0,855.15,660.77
2016,9,5,8,45,826.0,89.5,1.85,18.0,558.5,883.05,675.63
2016,9,5,9,0,846.0,92.0,1.9,19.0,605.0,908.13,688.46
2016,9,5,9,15,860.0,94.0,1.95,19.5,646.5,915.03,690.32
2016,9,5,9,30,874.0,96.0,2.0,20.0,688.0,927.82,696.46
2016,9,5,9,45,891.5,94.5,2.1,20.5,725.0,936.51,700.43
2016,9,5,10,0,909.0,93.0,2.2,21.0,762.0,941.79,702.28
2016,9,5,10,15,916.5,94.0,2.3,21.5,791.0,937.2,697.72
2016,9,5,10,30,924.0,95.0,2.4,22.0,820.0,929.06,691.01
2016,9,5,10,45,928.5,96.5,2.5,22.5,841.5,915.26,680.66
2016,9,5,11,0,933.0,98.0,2.6,23.0,863.0,898.01,668.12
2016,9,5,11,15,936.5,98.5,2.7,23.0,877.0,875.51,653.41
2016,9,5,11,30,940.0,99.0,2.8,23.0,891.0,849.78,636.49
2016,9,5,11,45,939.5,100.0,2.9,23.5,897.0,818.31,614.39
2016,9,5,12,0,939.0,101.0,3.0,24.0,903.0,784.05,590.32
2016,9,5,12,15,939.0,101.0,3.1,24.0,901.0,746.59,564.35
2016,9,5,12,30,939.0,101.0,3.2,24.0,899.0,706.65,534.9
2016,9,5,12,45,923.0,108.5,3.35,24.5,885.0,661.12,499.7
2016,9,5,13,0,907.0,116.0,3.5,25.0,871.0,614.52,462.97
2016,9,5,13,15,902.5,115.0,3.65,24.5,853.0,566.25,425.92
2016,9,5,13,30,898.0,114.0,3.8,24.0,835.0,516.73,386.61
2016,9,5,13,45,890.5,113.0,3.95,24.0,809.0,464.9,343.54
2016,9,5,14,0,883.0,112.0,4.1,24.0,783.0,412.53,298.86
2016,9,5,14,15,873.5,110.0,4.2,24.0,750.5,358.46,251.98
2016,9,5,14,30,864.0,108.0,4.3,24.0,718.0,304.5,204.84
2016,9,5,14,45,851.0,106.0,4.45,24.0,679.0,242.7,152.6
2016,9,5,15,0,838.0,104.0,4.6,24.0,640.0,188.76,109.31
2016,9,5,15,15,821.0,101.0,4.6,23.5,596.0,135.02,73.09
2016,9,5,15,30,804.0,98.0,4.6,23.0,552.0,83.21,51.17
2016,9,5,15,45,783.5,93.5,4.7,22.5,504.0,66.49,51.34
2016,9,5,16,0,763.0,89.0,4.8,22.0,456.0,64.98,50.34
2016,9,5,16,15,732.5,84.5,4.75,21.5,405.0,57.47,44.16
2016,9,5,16,30,702.0,80.0,4.7,21.0,354.0,55.97,43.1
2016,9,5,16,45,661.5,73.5,4.7,20.5,302.0,52.82,40.56
2016,9,5,17,0,621.0,67.0,4.7,20.0,250.0,49.53,37.8
2016,9,5,17,15,556.5,59.5,4.55,19.0,199.0,45.18,34.05
2016,9,5,17,30,492.0,52.0,4.4,18.0,148.0,40.72,29.99
2016,9,5,17,45,389.5,41.0,4.3,17.0,102.0,32.88,22.71
2016,9,5,18,0,287.0,30.0,4.2,16.0,56.0,24.76,13.93
2016,9,5,18,15,143.5,15.0,4.1,15.5,28.0,13.64,0.0
2016,9,5,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.0,8.0,1.3,11.5,11.5,7.28,0.0
2016,9,6,6,0,170.0,16.0,1.4,12.0,23.0,144.73,0.0
2016,9,6,6,15,301.5,27.5,1.45,12.5,62.5,270.86,206.62
2016,9,6,6,30,433.0,39.0,1.5,13.0,102.0,385.44,314.98
2016,9,6,6,45,512.5,47.0,1.6,14.0,151.5,467.72,384.8
2016,9,6,7,0,592.0,55.0,1.7,15.0,201.0,554.3,453.43
2016,9,6,7,15,643.0,61.0,1.6,15.5,253.5,619.01,501.48
2016,9,6,7,30,694.0,67.0,1.5,16.0,306.0,679.8,544.01
2016,9,6,7,45,729.5,71.0,1.4,17.0,358.0,730.65,576.1
2016,9,6,8,0,765.0,75.0,1.3,18.0,410.0,780.41,605.85
2016,9,6,8,15,790.0,78.5,1.3,18.5,460.0,818.79,628.83
2016,9,6,8,30,815.0,82.0,1.3,19.0,510.0,855.01,649.93
2016,9,6,8,45,833.0,85.0,1.35,20.0,556.0,881.73,663.71
2016,9,6,9,0,851.0,88.0,1.4,21.0,602.0,896.66,669.61
2016,9,6,9,15,865.0,90.5,1.55,22.0,643.5,913.23,678.08
2016,9,6,9,30,879.0,93.0,1.7,23.0,685.0,926.57,684.35
2016,9,6,9,45,886.0,96.0,1.9,24.0,719.5,930.63,685.15
2016,9,6,10,0,893.0,99.0,2.1,25.0,754.0,931.21,683.73
2016,9,6,10,15,901.0,100.5,2.15,25.5,783.0,927.54,679.41
2016,9,6,10,30,909.0,102.0,2.2,26.0,812.0,920.34,672.97
2016,9,6,10,45,914.5,103.0,2.25,26.5,833.5,906.89,662.62
2016,9,6,11,0,920.0,104.0,2.3,27.0,855.0,890.02,650.21
2016,9,6,11,15,923.5,104.5,2.3,27.0,869.0,867.62,635.12
2016,9,6,11,30,927.0,105.0,2.3,27.0,883.0,842.02,618.01
2016,9,6,11,45,928.0,105.5,2.35,27.5,889.0,811.41,596.77
2016,9,6,12,0,929.0,106.0,2.4,28.0,895.0,777.96,573.63
2016,9,6,12,15,928.5,105.5,2.55,28.0,893.0,739.89,547.96
2016,9,6,12,30,928.0,105.0,2.7,28.0,891.0,699.44,519.18
2016,9,6,12,45,921.5,107.5,2.85,28.0,879.5,655.71,487.15
2016,9,6,13,0,915.0,110.0,3.0,28.0,868.0,610.35,453.0
2016,9,6,13,15,910.5,109.0,3.15,27.5,850.0,561.74,416.3
2016,9,6,13,30,906.0,108.0,3.3,27.0,832.0,511.86,377.3
2016,9,6,13,45,900.5,106.0,3.45,27.0,807.0,459.73,334.55
2016,9,6,14,0,895.0,104.0,3.6,27.0,782.0,406.86,290.02
2016,9,6,14,15,886.0,102.5,3.65,27.0,749.0,352.76,243.58
2016,9,6,14,30,877.0,101.0,3.7,27.0,716.0,298.71,196.89
2016,9,6,14,45,866.0,98.5,3.8,27.0,677.5,243.79,150.55
2016,9,6,15,0,855.0,96.0,3.9,27.0,639.0,181.3,101.47
2016,9,6,15,15,838.5,93.0,3.85,26.5,595.0,126.74,65.91
2016,9,6,15,30,822.0,90.0,3.8,26.0,551.0,74.04,45.65
2016,9,6,15,45,801.5,86.0,3.75,25.5,503.0,61.38,46.41
2016,9,6,16,0,781.0,82.0,3.7,25.0,455.0,60.02,45.53
2016,9,6,16,15,751.0,78.0,3.6,24.5,403.5,58.52,44.51
2016,9,6,16,30,721.0,74.0,3.5,24.0,352.0,56.98,43.43
2016,9,6,16,45,680.0,68.0,3.4,23.5,299.5,48.94,36.71
2016,9,6,17,0,639.0,62.0,3.3,23.0,247.0,45.85,34.14
2016,9,6,17,15,574.0,55.0,3.1,22.0,195.5,41.73,30.61
2016,9,6,17,30,509.0,48.0,2.9,21.0,144.0,37.51,26.79
2016,9,6,17,45,405.0,37.5,2.7,20.0,98.5,29.97,19.85
2016,9,6,18,0,301.0,27.0,2.5,19.0,53.0,22.16,11.14
2016,9,6,18,15,150.5,13.5,2.65,18.5,26.5,12.28,0.0
2016,9,6,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,45,79.5,7.0,1.2,14.5,10.5,0.0,0.0
2016,9,7,6,0,159.0,14.0,1.2,15.0,21.0,108.84,0.0
2016,9,7,6,15,289.0,27.0,1.5,15.5,60.0,261.77,195.07
2016,9,7,6,30,419.0,40.0,1.8,16.0,99.0,376.22,304.36
2016,9,7,6,45,498.0,48.5,2.1,17.0,148.5,458.27,374.57
2016,9,7,7,0,577.0,57.0,2.4,18.0,198.0,544.51,443.69
2016,9,7,7,15,628.5,63.5,2.45,18.5,250.0,609.74,493.4
2016,9,7,7,30,680.0,70.0,2.5,19.0,302.0,675.94,541.57
2016,9,7,7,45,715.5,75.0,2.65,20.0,354.5,722.16,572.61
2016,9,7,8,0,751.0,80.0,2.8,21.0,407.0,772.79,605.87
2016,9,7,8,15,776.5,83.5,2.75,21.5,456.5,811.27,629.5
2016,9,7,8,30,802.0,87.0,2.7,22.0,506.0,847.59,651.11
2016,9,7,8,45,820.5,90.5,2.65,23.0,552.0,875.08,664.94
2016,9,7,9,0,839.0,94.0,2.6,24.0,598.0,899.7,676.6
2016,9,7,9,15,853.0,96.0,2.5,24.5,639.0,915.28,682.96
2016,9,7,9,30,867.0,98.0,2.4,25.0,680.0,918.84,681.39
2016,9,7,9,45,878.5,99.5,2.35,26.0,715.5,925.15,681.0
2016,9,7,10,0,890.0,101.0,2.3,27.0,751.0,928.03,678.44
2016,9,7,10,15,897.5,102.5,2.2,27.5,780.0,923.78,672.28
2016,9,7,10,30,905.0,104.0,2.1,28.0,809.0,916.03,664.07
2016,9,7,10,45,910.5,105.0,2.05,28.5,830.5,902.51,652.83
2016,9,7,11,0,916.0,106.0,2.0,29.0,852.0,885.58,639.6
2016,9,7,11,15,919.0,106.5,1.9,29.5,865.5,862.73,622.26
2016,9,7,11,30,922.0,107.0,1.8,30.0,879.0,836.72,603.08
2016,9,7,11,45,923.5,107.5,1.75,30.5,885.0,806.51,581.79
2016,9,7,12,0,925.0,108.0,1.7,31.0,891.0,773.44,558.74
2016,9,7,12,15,924.5,108.0,1.7,31.0,888.5,735.85,532.99
2016,9,7,12,30,924.0,108.0,1.7,31.0,886.0,695.86,504.63
2016,9,7,12,45,901.5,118.5,1.7,31.0,870.0,649.36,470.94
2016,9,7,13,0,879.0,129.0,1.7,31.0,854.0,602.25,436.12
2016,9,7,13,15,874.0,128.0,1.75,31.0,836.0,554.7,400.49
2016,9,7,13,30,869.0,127.0,1.8,31.0,818.0,506.01,362.89
2016,9,7,13,45,860.5,126.0,1.9,31.0,792.0,451.1,319.91
2016,9,7,14,0,852.0,125.0,2.0,31.0,766.0,398.78,277.47
2016,9,7,14,15,841.5,123.0,2.15,30.5,733.0,345.01,233.58
2016,9,7,14,30,831.0,121.0,2.3,30.0,700.0,291.61,189.38
2016,9,7,14,45,816.0,118.5,2.45,30.0,661.0,237.6,145.24
2016,9,7,15,0,801.0,116.0,2.6,30.0,622.0,184.93,105.17
2016,9,7,15,15,782.0,112.5,2.75,29.5,578.0,132.77,72.62
2016,9,7,15,30,763.0,109.0,2.9,29.0,534.0,75.34,57.06
2016,9,7,15,45,736.5,105.0,3.05,28.5,485.5,67.85,51.2
2016,9,7,16,0,710.0,101.0,3.2,28.0,437.0,67.24,50.99
2016,9,7,16,15,675.5,95.5,3.25,27.5,386.0,65.44,49.77
2016,9,7,16,30,641.0,90.0,3.3,27.0,335.0,63.56,48.45
2016,9,7,16,45,591.5,83.0,3.35,26.5,283.0,60.33,45.92
2016,9,7,17,0,542.0,76.0,3.4,26.0,231.0,57.0,43.19
2016,9,7,17,15,471.5,66.5,3.4,24.5,181.0,51.31,38.45
2016,9,7,17,30,401.0,57.0,3.4,23.0,131.0,45.44,33.27
2016,9,7,17,45,294.0,43.0,3.45,22.0,87.5,33.32,22.38
2016,9,7,18,0,187.0,29.0,3.5,21.0,44.0,22.78,10.66
2016,9,7,18,15,93.5,14.5,3.5,20.5,22.0,13.19,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,8,5,45,40.5,6.5,2.75,12.5,8.0,0.0,0.0
2016,9,8,6,0,81.0,13.0,2.9,13.0,16.0,60.64,0.0
2016,9,8,6,15,194.5,29.5,3.05,13.5,52.5,202.07,149.31
2016,9,8,6,30,308.0,46.0,3.2,14.0,89.0,305.29,250.31
2016,9,8,6,45,392.0,57.5,3.35,14.5,136.5,391.21,325.89
2016,9,8,7,0,476.0,69.0,3.5,15.0,184.0,481.65,401.99
2016,9,8,7,15,239.0,91.0,3.5,15.5,149.0,313.7,262.77
2016,9,8,7,30,2.0,113.0,3.5,16.0,114.0,111.87,88.89
2016,9,8,7,45,3.5,128.5,3.5,16.5,130.0,127.12,101.5
2016,9,8,8,0,5.0,144.0,3.5,17.0,146.0,142.47,113.7
2016,9,8,8,15,13.0,167.0,3.5,17.5,173.5,171.88,137.45
2016,9,8,8,30,21.0,190.0,3.5,18.0,201.0,201.24,160.73
2016,9,8,8,45,38.0,220.5,3.5,18.5,242.5,262.87,209.62
2016,9,8,9,0,55.0,251.0,3.5,19.0,284.0,309.52,245.63
2016,9,8,9,15,60.0,272.0,3.55,19.5,310.0,333.49,263.1
2016,9,8,9,30,65.0,293.0,3.6,20.0,336.0,356.86,279.98
2016,9,8,9,45,116.5,320.5,3.65,20.5,403.0,444.76,347.05
2016,9,8,10,0,168.0,348.0,3.7,21.0,470.0,514.53,398.78
2016,9,8,10,15,177.5,362.5,3.8,21.0,496.0,530.39,409.77
2016,9,8,10,30,187.0,377.0,3.9,21.0,522.0,544.9,419.99
2016,9,8,10,45,320.0,348.5,4.0,21.5,604.5,632.58,486.25
2016,9,8,11,0,453.0,320.0,4.1,22.0,687.0,712.0,544.44
2016,9,8,11,15,282.0,363.5,4.15,22.0,593.5,587.16,449.49
2016,9,8,11,30,111.0,407.0,4.2,22.0,500.0,463.57,354.45
2016,9,8,11,45,113.5,408.0,4.3,22.5,503.5,463.53,353.99
2016,9,8,12,0,116.0,409.0,4.4,23.0,507.0,455.44,347.25
2016,9,8,12,15,492.5,272.0,4.5,23.0,685.5,586.69,451.02
2016,9,8,12,30,869.0,135.0,4.6,23.0,864.0,680.24,522.43
2016,9,8,12,45,865.0,135.0,4.7,23.0,853.0,637.69,488.86
2016,9,8,13,0,861.0,135.0,4.8,23.0,842.0,592.98,453.53
2016,9,8,13,15,513.5,261.0,4.85,23.0,680.5,474.43,361.61
2016,9,8,13,30,166.0,387.0,4.9,23.0,519.0,388.95,296.17
2016,9,8,13,45,165.5,373.5,5.0,23.0,501.5,363.56,276.54
2016,9,8,14,0,165.0,360.0,5.1,23.0,484.0,338.35,256.64
2016,9,8,14,15,191.0,341.5,5.1,22.5,479.0,317.78,239.8
2016,9,8,14,30,217.0,323.0,5.1,22.0,474.0,294.66,220.5
2016,9,8,14,45,301.5,286.5,5.1,22.0,483.0,259.46,188.91
2016,9,8,15,0,386.0,250.0,5.1,22.0,492.0,223.75,157.58
2016,9,8,15,15,573.0,178.5,5.1,21.5,509.5,154.53,100.74
2016,9,8,15,30,760.0,107.0,5.1,21.0,527.0,77.64,61.02
2016,9,8,15,45,738.5,101.5,5.1,21.0,479.5,65.75,51.09
2016,9,8,16,0,717.0,96.0,5.1,21.0,432.0,64.02,49.79
2016,9,8,16,15,683.5,91.0,5.0,20.5,381.0,62.45,48.7
2016,9,8,16,30,650.0,86.0,4.9,20.0,330.0,60.81,47.53
2016,9,8,16,45,606.5,78.0,4.85,19.5,279.0,56.68,44.12
2016,9,8,17,0,563.0,70.0,4.8,19.0,228.0,52.36,40.42
2016,9,8,17,15,493.5,61.0,4.6,18.0,178.0,46.89,35.62
2016,9,8,17,30,424.0,52.0,4.4,17.0,128.0,41.24,30.42
2016,9,8,17,45,319.5,39.0,4.25,16.5,85.5,31.6,21.36
2016,9,8,18,0,215.0,26.0,4.1,16.0,43.0,21.54,8.96
2016,9,8,18,15,107.5,13.0,4.0,15.5,21.5,11.82,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,54.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,109.0,13.0,2.3,12.0,17.0,77.31,0.0
2016,9,9,6,15,240.5,27.0,2.35,12.5,54.5,228.42,166.63
2016,9,9,6,30,372.0,41.0,2.4,13.0,92.0,343.5,281.38
2016,9,9,6,45,457.0,50.0,2.45,13.5,140.0,428.69,356.27
2016,9,9,7,0,542.0,59.0,2.5,14.0,188.0,518.4,430.14
2016,9,9,7,15,404.5,91.5,2.45,14.5,201.0,461.58,383.85
2016,9,9,7,30,267.0,124.0,2.4,15.0,214.0,383.35,318.3
2016,9,9,7,45,498.5,103.0,2.35,15.5,304.5,569.45,467.52
2016,9,9,8,0,730.0,82.0,2.3,16.0,395.0,753.54,601.8
2016,9,9,8,15,377.5,137.5,2.25,16.5,300.5,520.09,420.51
2016,9,9,8,30,25.0,193.0,2.2,17.0,206.0,208.23,165.76
2016,9,9,8,45,425.5,144.0,2.2,18.0,396.5,573.85,460.69
2016,9,9,9,0,826.0,95.0,2.2,19.0,587.0,884.49,679.1
2016,9,9,9,15,841.0,97.5,2.2,19.5,628.0,901.29,684.38
2016,9,9,9,30,856.0,100.0,2.2,20.0,669.0,906.09,684.57
2016,9,9,9,45,696.5,172.0,2.2,20.5,651.5,848.88,642.89
2016,9,9,10,0,537.0,244.0,2.2,21.0,634.0,765.3,580.64
2016,9,9,10,15,715.5,175.0,2.2,21.5,715.5,846.62,638.04
2016,9,9,10,30,894.0,106.0,2.2,22.0,797.0,902.61,672.89
2016,9,9,10,45,901.5,106.5,2.25,23.0,819.0,890.24,661.19
2016,9,9,11,0,909.0,107.0,2.3,24.0,841.0,874.43,648.02
2016,9,9,11,15,912.5,107.5,2.35,24.0,855.0,851.95,633.03
2016,9,9,11,30,916.0,108.0,2.4,24.0,869.0,826.3,615.96
2016,9,9,11,45,919.0,107.5,2.45,24.5,875.0,796.26,594.73
2016,9,9,12,0,922.0,107.0,2.5,25.0,881.0,763.34,571.53
2016,9,9,12,15,921.5,107.0,2.6,25.0,878.5,725.72,544.72
2016,9,9,12,30,921.0,107.0,2.7,25.0,876.0,685.71,515.39
2016,9,9,12,45,904.5,114.0,2.8,25.5,862.0,639.99,480.09
2016,9,9,13,0,888.0,121.0,2.9,26.0,848.0,593.33,443.38
2016,9,9,13,15,883.5,120.0,3.05,26.0,829.5,545.64,406.07
2016,9,9,13,30,879.0,119.0,3.2,26.0,811.0,496.74,366.66
2016,9,9,13,45,873.5,116.5,3.4,26.0,785.5,445.27,324.2
2016,9,9,14,0,868.0,114.0,3.6,26.0,760.0,393.14,280.02
2016,9,9,14,15,858.0,112.0,3.75,25.5,727.0,333.55,229.88
2016,9,9,14,30,848.0,110.0,3.9,25.0,694.0,279.49,183.55
2016,9,9,14,45,836.0,107.0,4.05,24.5,655.5,224.84,137.94
2016,9,9,15,0,824.0,104.0,4.2,24.0,617.0,171.18,96.77
2016,9,9,15,15,805.5,101.0,4.3,23.5,572.5,118.28,64.55
2016,9,9,15,30,787.0,98.0,4.4,23.0,528.0,68.71,52.99
2016,9,9,15,45,763.5,94.0,4.55,22.5,480.0,67.62,52.38
2016,9,9,16,0,740.0,90.0,4.7,22.0,432.0,60.26,46.37
2016,9,9,16,15,706.5,85.0,4.8,21.0,380.5,58.48,45.2
2016,9,9,16,30,673.0,80.0,4.9,20.0,329.0,56.64,43.91
2016,9,9,16,45,625.0,73.5,5.05,19.5,277.0,53.47,41.32
2016,9,9,17,0,577.0,67.0,5.2,19.0,225.0,50.19,38.52
2016,9,9,17,15,504.5,58.5,5.15,18.0,175.0,45.03,33.96
2016,9,9,17,30,432.0,50.0,5.1,17.0,125.0,39.72,29.03
2016,9,9,17,45,316.5,37.5,5.05,16.5,82.0,30.44,20.24
2016,9,9,18,0,201.0,25.0,5.0,16.0,39.0,19.72,6.27
2016,9,9,18,15,100.5,12.5,4.85,15.5,19.5,11.37,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
