Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,6.0,2.95,11.0,7.0,0.0,0.0
2016,9,10,6,0,60.0,12.0,3.1,11.0,14.0,46.85,0.0
2016,9,10,6,15,178.5,28.0,3.2,11.5,49.0,186.82,133.13
2016,9,10,6,30,297.0,44.0,3.3,12.0,84.0,294.2,242.24
2016,9,10,6,45,380.5,56.0,3.45,12.5,130.5,376.54,315.96
2016,9,10,7,0,464.0,68.0,3.6,13.0,177.0,469.27,394.82
2016,9,10,7,15,232.0,83.0,3.55,13.5,137.5,296.19,250.35
2016,9,10,7,30,0.0,98.0,3.5,14.0,98.0,93.06,73.68
2016,9,10,7,45,24.5,133.5,3.45,15.0,144.0,163.05,132.95
2016,9,10,8,0,49.0,169.0,3.4,16.0,190.0,224.46,183.17
2016,9,10,8,15,62.0,193.0,3.4,16.5,223.0,260.88,211.96
2016,9,10,8,30,75.0,217.0,3.4,17.0,256.0,297.02,240.02
2016,9,10,8,45,417.5,166.5,3.4,17.5,411.0,592.49,477.82
2016,9,10,9,0,760.0,116.0,3.4,18.0,566.0,846.8,663.26
2016,9,10,9,15,776.5,119.0,3.45,18.5,606.5,865.05,671.53
2016,9,10,9,30,793.0,122.0,3.5,19.0,647.0,880.17,679.49
2016,9,10,9,45,805.0,125.0,3.55,19.5,682.0,887.93,682.38
2016,9,10,10,0,817.0,128.0,3.6,20.0,717.0,892.32,683.11
2016,9,10,10,15,826.0,130.0,3.7,20.5,745.5,889.5,679.29
2016,9,10,10,30,835.0,132.0,3.8,21.0,774.0,883.25,673.28
2016,9,10,10,45,841.0,133.0,3.9,21.5,795.0,869.95,662.53
2016,9,10,11,0,847.0,134.0,4.0,22.0,816.0,853.36,649.66
2016,9,10,11,15,850.5,135.0,4.1,22.0,829.5,831.5,634.45
2016,9,10,11,30,854.0,136.0,4.2,22.0,843.0,806.58,617.12
2016,9,10,11,45,855.5,136.5,4.35,22.5,848.5,776.74,595.31
2016,9,10,12,0,857.0,137.0,4.5,23.0,854.0,744.21,570.51
2016,9,10,12,15,856.5,137.0,4.6,23.0,851.0,707.34,542.94
2016,9,10,12,30,856.0,137.0,4.7,23.0,848.0,668.24,513.15
2016,9,10,12,45,849.0,138.5,4.8,23.0,836.5,624.6,479.24
2016,9,10,13,0,842.0,140.0,4.9,23.0,825.0,579.61,443.48
2016,9,10,13,15,836.5,138.5,4.95,23.0,806.5,531.76,404.57
2016,9,10,13,30,831.0,137.0,5.0,23.0,788.0,482.98,363.92
2016,9,10,13,45,824.0,135.0,5.1,23.0,762.5,432.47,321.01
2016,9,10,14,0,817.0,133.0,5.2,23.0,737.0,381.62,276.84
2016,9,10,14,15,806.0,130.5,5.2,22.5,704.5,329.09,231.23
2016,9,10,14,30,795.0,128.0,5.2,22.0,672.0,277.08,185.99
2016,9,10,14,45,781.0,124.5,5.25,22.0,633.5,224.52,141.53
2016,9,10,15,0,767.0,121.0,5.3,22.0,595.0,173.26,102.11
2016,9,10,15,15,747.0,117.0,5.3,21.5,551.5,115.27,65.8
2016,9,10,15,30,727.0,113.0,5.3,21.0,508.0,71.57,55.91
2016,9,10,15,45,702.0,108.0,5.3,20.5,460.5,70.43,55.27
2016,9,10,16,0,677.0,103.0,5.3,20.0,413.0,69.23,54.53
2016,9,10,16,15,641.0,97.0,5.2,19.5,362.5,67.13,53.01
2016,9,10,16,30,605.0,91.0,5.1,19.0,312.0,64.95,51.36
2016,9,10,16,45,555.5,83.0,5.05,18.5,261.5,60.97,48.07
2016,9,10,17,0,506.0,75.0,5.0,18.0,211.0,56.85,44.51
2016,9,10,17,15,433.0,64.0,4.85,17.0,162.5,49.83,38.29
2016,9,10,17,30,360.0,53.0,4.7,16.0,114.0,40.66,29.92
2016,9,10,17,45,253.5,38.0,4.55,15.5,73.5,29.55,19.42
2016,9,10,18,0,147.0,23.0,4.4,15.0,33.0,18.11,3.38
2016,9,10,18,15,73.5,11.5,4.3,14.5,16.5,10.46,0.0
2016,9,10,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,18.5,5.0,3.65,11.5,5.5,0.0,0.0
2016,9,11,6,0,37.0,10.0,3.8,12.0,11.0,31.19,0.0
2016,9,11,6,15,133.0,28.5,3.95,12.0,44.0,157.55,108.03
2016,9,11,6,30,229.0,47.0,4.1,12.0,77.0,252.86,207.58
2016,9,11,6,45,307.0,62.0,4.25,12.5,122.0,332.56,279.38
2016,9,11,7,0,385.0,77.0,4.4,13.0,167.0,417.45,352.78
2016,9,11,7,15,194.5,94.5,4.3,13.5,140.5,283.36,239.19
2016,9,11,7,30,4.0,112.0,4.2,14.0,114.0,113.06,90.79
2016,9,11,7,45,2.0,113.5,4.15,14.5,114.5,109.31,87.36
2016,9,11,8,0,0.0,115.0,4.1,15.0,115.0,106.84,84.78
2016,9,11,8,15,6.0,146.0,4.05,15.5,149.0,143.13,114.72
2016,9,11,8,30,12.0,177.0,4.0,16.0,183.0,179.39,144.03
2016,9,11,8,45,20.5,202.0,3.95,16.5,213.5,211.19,169.34
2016,9,11,9,0,29.0,227.0,3.9,17.0,244.0,258.23,206.39
2016,9,11,9,15,89.5,267.0,3.9,17.5,325.5,354.53,283.28
2016,9,11,9,30,150.0,307.0,3.9,18.0,407.0,465.66,368.82
2016,9,11,9,45,146.5,324.5,3.9,18.5,426.0,475.4,373.93
2016,9,11,10,0,143.0,342.0,3.9,19.0,445.0,484.15,378.73
2016,9,11,10,15,352.0,301.0,3.95,19.0,567.0,631.85,494.0
2016,9,11,10,30,561.0,260.0,4.0,19.0,689.0,773.36,599.77
2016,9,11,10,45,315.0,314.5,4.1,19.5,556.5,590.4,458.81
2016,9,11,11,0,69.0,369.0,4.2,20.0,424.0,406.74,314.46
2016,9,11,11,15,64.5,371.5,4.3,20.0,424.5,399.17,309.01
2016,9,11,11,30,60.0,374.0,4.4,20.0,425.0,391.64,303.05
2016,9,11,11,45,53.5,369.0,4.5,20.5,414.0,375.81,290.25
2016,9,11,12,0,47.0,364.0,4.6,21.0,403.0,360.5,277.92
2016,9,11,12,15,48.5,361.5,4.75,21.0,401.5,353.26,272.52
2016,9,11,12,30,50.0,359.0,4.9,21.0,400.0,345.84,266.94
2016,9,11,12,45,50.5,355.0,5.05,21.0,396.5,336.37,259.76
2016,9,11,13,0,51.0,351.0,5.2,21.0,393.0,326.8,252.48
2016,9,11,13,15,43.0,333.0,5.35,20.5,368.0,301.9,233.82
2016,9,11,13,30,35.0,315.0,5.5,20.0,343.0,278.23,216.02
2016,9,11,13,45,34.0,305.5,5.65,20.0,331.5,264.95,205.78
2016,9,11,14,0,33.0,296.0,5.8,20.0,320.0,251.84,195.63
2016,9,11,14,15,35.5,286.5,5.85,19.5,311.0,239.86,186.57
2016,9,11,14,30,38.0,277.0,5.9,19.0,302.0,227.58,177.22
2016,9,11,14,45,34.0,257.5,6.0,18.5,279.5,207.25,161.73
2016,9,11,15,0,30.0,238.0,6.1,18.0,257.0,187.71,146.97
2016,9,11,15,15,28.0,220.5,6.05,17.5,237.0,170.3,134.0
2016,9,11,15,30,26.0,203.0,6.0,17.0,217.0,164.3,136.64
2016,9,11,15,45,13.0,167.5,6.0,17.0,174.5,138.27,114.75
2016,9,11,16,0,0.0,132.0,6.0,17.0,132.0,111.37,91.87
2016,9,11,16,15,34.5,137.5,5.9,16.5,150.0,109.42,90.66
2016,9,11,16,30,69.0,143.0,5.8,16.0,168.0,111.26,92.69
2016,9,11,16,45,60.0,121.5,5.7,15.5,141.0,95.67,79.29
2016,9,11,17,0,51.0,100.0,5.6,15.0,114.0,79.76,65.32
2016,9,11,17,15,224.5,74.5,5.45,14.5,114.0,57.61,45.53
2016,9,11,17,30,398.0,49.0,5.3,14.0,114.0,39.24,28.86
2016,9,11,17,45,283.5,35.5,5.15,13.5,73.0,29.01,18.94
2016,9,11,18,0,169.0,22.0,5.0,13.0,32.0,17.38,0.28
2016,9,11,18,15,84.5,11.0,4.85,12.5,16.0,10.01,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,26.0,6.5,4.3,10.5,7.0,0.0,0.0
2016,9,12,6,0,52.0,13.0,4.5,11.0,14.0,42.78,0.0
2016,9,12,6,15,192.5,28.0,4.65,11.5,49.5,193.31,129.5
2016,9,12,6,30,333.0,43.0,4.8,12.0,85.0,315.95,260.14
2016,9,12,6,45,427.0,53.0,4.95,12.5,133.5,407.58,342.97
2016,9,12,7,0,521.0,63.0,5.1,13.0,182.0,503.93,425.69
2016,9,12,7,15,260.5,54.0,5.05,13.0,113.5,293.25,250.56
2016,9,12,7,30,0.0,45.0,5.0,13.0,45.0,39.69,28.51
2016,9,12,7,45,0.5,90.5,4.95,13.5,91.0,83.12,65.54
2016,9,12,8,0,1.0,136.0,4.9,14.0,137.0,130.77,105.33
2016,9,12,8,15,9.0,159.0,4.85,14.5,164.0,160.11,129.47
2016,9,12,8,30,17.0,182.0,4.8,15.0,191.0,189.39,153.2
2016,9,12,8,45,13.0,187.0,4.75,15.5,194.5,188.53,151.49
2016,9,12,9,0,9.0,192.0,4.7,16.0,198.0,188.01,150.14
2016,9,12,9,15,40.0,241.0,4.7,16.0,267.5,280.09,225.0
2016,9,12,9,30,71.0,290.0,4.7,16.0,337.0,358.74,287.41
2016,9,12,9,45,118.5,316.0,4.7,16.5,398.5,440.39,350.88
2016,9,12,10,0,166.0,342.0,4.7,17.0,460.0,504.23,399.36
2016,9,12,10,15,195.0,354.0,4.7,17.0,498.5,534.46,422.03
2016,9,12,10,30,224.0,366.0,4.7,17.0,537.0,562.87,443.25
2016,9,12,10,45,167.0,376.0,4.75,17.5,505.5,514.34,403.55
2016,9,12,11,0,110.0,386.0,4.8,18.0,474.0,457.01,357.52
2016,9,12,11,15,68.5,353.5,4.85,18.0,409.0,384.78,301.25
2016,9,12,11,30,27.0,321.0,4.9,18.0,344.0,316.33,247.29
2016,9,12,11,45,23.0,307.0,5.0,18.0,326.5,291.23,227.77
2016,9,12,12,0,19.0,293.0,5.1,18.0,309.0,273.61,213.94
2016,9,12,12,15,25.0,311.5,5.15,18.0,332.5,293.61,229.66
2016,9,12,12,30,31.0,330.0,5.2,18.0,356.0,308.92,241.58
2016,9,12,12,45,57.0,355.5,5.3,18.0,402.5,340.16,266.11
2016,9,12,13,0,83.0,381.0,5.4,18.0,449.0,367.54,287.27
2016,9,12,13,15,56.0,343.5,5.45,17.5,389.0,316.07,247.61
2016,9,12,13,30,29.0,306.0,5.5,17.0,329.0,268.29,210.73
2016,9,12,13,45,19.0,259.0,5.6,17.0,274.0,228.81,179.78
2016,9,12,14,0,9.0,212.0,5.7,17.0,219.0,185.24,145.35
2016,9,12,14,15,6.5,197.0,5.7,16.5,202.0,170.89,134.35
2016,9,12,14,30,4.0,182.0,5.7,16.0,185.0,156.95,123.62
2016,9,12,14,45,20.5,213.0,5.7,16.0,225.5,182.03,143.57
2016,9,12,15,0,37.0,244.0,5.7,16.0,266.0,191.73,151.09
2016,9,12,15,15,19.5,202.5,5.65,15.5,214.0,167.26,132.86
2016,9,12,15,30,2.0,161.0,5.6,15.0,162.0,134.58,112.07
2016,9,12,15,45,1.0,135.0,5.6,15.0,135.5,114.47,95.0
2016,9,12,16,0,0.0,109.0,5.6,15.0,109.0,93.89,77.33
2016,9,12,16,15,0.0,96.0,5.5,14.5,96.0,83.08,68.21
2016,9,12,16,30,0.0,83.0,5.4,14.0,83.0,72.17,58.85
2016,9,12,16,45,0.0,69.5,5.3,13.5,69.5,60.79,48.89
2016,9,12,17,0,0.0,56.0,5.2,13.0,56.0,49.3,38.65
2016,9,12,17,15,235.5,50.5,4.95,12.5,88.0,37.68,28.1
2016,9,12,17,30,471.0,45.0,4.7,12.0,120.0,36.06,26.24
2016,9,12,17,45,323.5,33.5,4.5,11.5,76.0,27.45,17.56
2016,9,12,18,0,176.0,22.0,4.3,11.0,32.0,17.44,0.0
2016,9,12,18,15,88.0,11.0,4.25,11.0,16.0,10.01,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,44.0,10.0,1.7,12.0,11.0,35.2,0.0
2016,9,13,6,15,163.5,27.0,1.9,12.0,45.0,171.77,108.78
2016,9,13,6,30,283.0,44.0,2.1,12.0,79.0,284.35,231.54
2016,9,13,6,45,366.5,57.0,2.3,12.5,125.5,366.58,305.3
2016,9,13,7,0,450.0,70.0,2.5,13.0,172.0,457.29,382.35
2016,9,13,7,15,509.0,79.5,2.5,13.5,222.5,528.22,439.64
2016,9,13,7,30,568.0,89.0,2.5,14.0,273.0,600.34,494.76
2016,9,13,7,45,610.0,96.0,2.55,14.5,324.5,656.19,535.42
2016,9,13,8,0,652.0,103.0,2.6,15.0,376.0,711.4,574.3
2016,9,13,8,15,682.0,108.5,2.6,15.0,424.5,753.35,603.15
2016,9,13,8,30,712.0,114.0,2.6,15.0,473.0,793.46,630.2
2016,9,13,8,45,736.0,117.5,2.6,15.5,519.0,823.63,648.49
2016,9,13,9,0,760.0,121.0,2.6,16.0,565.0,851.22,664.81
2016,9,13,9,15,465.0,212.5,2.65,16.5,490.0,680.37,535.92
2016,9,13,9,30,170.0,304.0,2.7,17.0,415.0,479.53,377.73
2016,9,13,9,45,319.0,284.5,2.75,17.5,506.5,600.54,471.72
2016,9,13,10,0,468.0,265.0,2.8,18.0,598.0,718.45,558.17
2016,9,13,10,15,469.0,277.0,2.8,18.0,621.5,720.35,557.34
2016,9,13,10,30,470.0,289.0,2.8,18.0,645.0,719.86,555.75
2016,9,13,10,45,667.5,210.0,2.8,18.5,731.5,796.83,613.12
2016,9,13,11,0,865.0,131.0,2.8,19.0,818.0,855.64,652.91
2016,9,13,11,15,868.5,132.0,2.7,19.0,831.5,833.1,635.6
2016,9,13,11,30,872.0,133.0,2.6,19.0,845.0,802.33,613.34
2016,9,13,11,45,881.5,128.5,2.55,19.5,852.0,773.97,592.07
2016,9,13,12,0,891.0,124.0,2.5,20.0,859.0,742.53,567.54
2016,9,13,12,15,890.0,124.0,2.4,20.0,856.0,705.11,538.84
2016,9,13,12,30,889.0,124.0,2.3,20.0,853.0,665.43,508.06
2016,9,13,12,45,637.5,236.0,2.2,20.5,755.5,574.05,436.27
2016,9,13,13,0,386.0,348.0,2.1,21.0,658.0,497.05,375.92
2016,9,13,13,15,631.0,233.5,2.0,21.0,726.0,496.7,374.32
2016,9,13,13,30,876.0,119.0,1.9,21.0,794.0,479.79,356.75
2016,9,13,13,45,872.0,115.5,1.85,21.0,768.0,428.11,312.97
2016,9,13,14,0,868.0,112.0,1.8,21.0,742.0,375.66,267.76
2016,9,13,14,15,857.0,110.0,1.75,21.0,709.0,315.65,216.36
2016,9,13,14,30,846.0,108.0,1.7,21.0,676.0,261.45,169.57
2016,9,13,14,45,834.5,104.5,1.7,21.0,637.0,206.7,124.3
2016,9,13,15,0,823.0,101.0,1.7,21.0,598.0,152.91,84.77
2016,9,13,15,15,803.5,98.0,1.7,20.5,553.5,100.27,56.87
2016,9,13,15,30,784.0,95.0,1.7,20.0,509.0,67.46,52.64
2016,9,13,15,45,759.5,90.5,1.75,20.0,460.0,65.88,51.51
2016,9,13,16,0,735.0,86.0,1.8,20.0,411.0,58.31,45.14
2016,9,13,16,15,699.5,81.0,1.8,19.5,360.0,56.4,43.74
2016,9,13,16,30,664.0,76.0,1.8,19.0,309.0,54.43,42.23
2016,9,13,16,45,611.5,69.5,1.85,19.0,257.0,51.12,39.38
2016,9,13,17,0,559.0,63.0,1.9,19.0,205.0,47.73,36.33
2016,9,13,17,15,481.5,54.0,1.8,18.0,156.0,42.01,31.21
2016,9,13,17,30,404.0,45.0,1.7,17.0,107.0,36.13,25.68
2016,9,13,17,45,279.0,32.0,1.6,16.5,66.5,26.2,15.86
2016,9,13,18,0,154.0,19.0,1.5,16.0,26.0,15.05,0.0
2016,9,13,18,15,77.0,9.5,1.75,15.5,13.0,8.64,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,18.0,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,36.0,8.0,0.9,12.0,9.0,28.57,0.0
2016,9,14,6,15,145.5,25.5,1.1,12.5,42.0,156.38,92.58
2016,9,14,6,30,255.0,43.0,1.3,13.0,75.0,263.82,212.62
2016,9,14,6,45,340.0,57.0,1.55,13.5,120.5,347.32,286.86
2016,9,14,7,0,425.0,71.0,1.8,14.0,166.0,436.6,362.36
2016,9,14,7,15,483.5,81.0,1.75,14.5,216.0,508.76,420.08
2016,9,14,7,30,542.0,91.0,1.7,15.0,266.0,580.26,473.93
2016,9,14,7,45,585.5,98.5,1.7,15.5,316.5,637.26,514.69
2016,9,14,8,0,629.0,106.0,1.7,16.0,367.0,693.71,553.6
2016,9,14,8,15,659.5,112.0,1.6,16.5,416.0,736.2,580.31
2016,9,14,8,30,690.0,118.0,1.5,17.0,465.0,776.89,604.94
2016,9,14,8,45,715.0,122.0,1.45,17.5,510.5,808.19,622.86
2016,9,14,9,0,740.0,126.0,1.4,18.0,556.0,836.96,638.78
2016,9,14,9,15,757.5,129.5,1.4,18.5,596.5,855.6,648.26
2016,9,14,9,30,775.0,133.0,1.4,19.0,637.0,871.19,655.79
2016,9,14,9,45,831.5,115.0,1.4,19.5,682.0,889.94,665.51
2016,9,14,10,0,888.0,97.0,1.4,20.0,727.0,901.88,670.7
2016,9,14,10,15,896.0,98.5,1.4,20.0,755.5,897.43,666.53
2016,9,14,10,30,904.0,100.0,1.4,20.0,784.0,889.45,660.4
2016,9,14,10,45,911.0,100.5,1.45,20.5,805.0,876.06,650.27
2016,9,14,11,0,918.0,101.0,1.5,21.0,826.0,859.21,638.02
2016,9,14,11,15,921.5,101.5,1.6,21.5,839.5,836.16,622.29
2016,9,14,11,30,925.0,102.0,1.7,22.0,853.0,809.91,604.42
2016,9,14,11,45,927.5,101.5,1.85,22.5,859.0,778.89,583.66
2016,9,14,12,0,930.0,101.0,2.0,23.0,865.0,744.99,560.14
2016,9,14,12,15,929.5,101.0,2.15,23.0,862.0,706.81,532.97
2016,9,14,12,30,929.0,101.0,2.3,23.0,859.0,666.23,503.23
2016,9,14,12,45,920.0,104.0,2.45,23.0,846.5,621.16,469.23
2016,9,14,13,0,911.0,107.0,2.6,23.0,834.0,574.66,433.12
2016,9,14,13,15,906.5,106.0,2.75,23.0,815.0,525.87,394.16
2016,9,14,13,30,902.0,105.0,2.9,23.0,796.0,475.83,352.95
2016,9,14,13,45,897.0,103.0,3.05,23.0,770.5,423.78,308.95
2016,9,14,14,0,892.0,101.0,3.2,23.0,745.0,370.98,263.21
2016,9,14,14,15,882.0,99.0,3.3,23.0,711.5,316.28,215.45
2016,9,14,14,30,872.0,97.0,3.4,23.0,678.0,261.78,168.21
2016,9,14,14,45,860.5,94.5,3.5,23.0,639.0,207.08,123.11
2016,9,14,15,0,849.0,92.0,3.6,23.0,600.0,144.85,77.57
2016,9,14,15,15,831.0,89.0,3.65,22.5,555.5,90.94,50.25
2016,9,14,15,30,813.0,86.0,3.7,22.0,511.0,61.38,47.08
2016,9,14,15,45,790.0,82.0,3.8,21.5,462.5,59.93,46.12
2016,9,14,16,0,767.0,78.0,3.9,21.0,414.0,58.43,45.08
2016,9,14,16,15,732.5,73.5,3.85,20.5,362.0,56.39,43.55
2016,9,14,16,30,698.0,69.0,3.8,20.0,310.0,49.54,37.78
2016,9,14,16,45,650.0,63.0,3.8,20.0,258.0,46.4,35.07
2016,9,14,17,0,602.0,57.0,3.8,20.0,206.0,43.17,32.17
2016,9,14,17,15,523.5,49.0,3.7,19.0,156.0,38.06,27.58
2016,9,14,17,30,445.0,41.0,3.6,18.0,106.0,32.84,22.64
2016,9,14,17,45,313.5,29.0,3.55,17.0,65.5,23.68,13.38
2016,9,14,18,0,182.0,17.0,3.5,16.0,25.0,14.13,0.0
2016,9,14,18,15,91.0,8.5,3.55,15.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,6,15,205.0,16.5,2.05,11.5,41.0,180.68,100.6
2016,9,15,6,30,410.0,33.0,2.2,12.0,82.0,355.0,287.68
2016,9,15,6,45,497.5,41.5,2.35,13.0,130.5,440.43,364.37
2016,9,15,7,0,585.0,50.0,2.5,14.0,179.0,530.99,439.02
2016,9,15,7,15,640.0,55.5,2.45,14.5,231.0,590.96,486.16
2016,9,15,7,30,695.0,61.0,2.4,15.0,283.0,658.2,536.28
2016,9,15,7,45,732.0,65.5,2.35,15.5,335.0,709.65,572.2
2016,9,15,8,0,769.0,70.0,2.3,16.0,387.0,760.05,605.97
2016,9,15,8,15,795.0,73.5,2.25,16.5,436.5,798.23,629.79
2016,9,15,8,30,821.0,77.0,2.2,17.0,486.0,834.21,651.48
2016,9,15,8,45,840.0,79.5,2.15,17.5,532.0,860.2,665.73
2016,9,15,9,0,859.0,82.0,2.1,18.0,578.0,874.9,672.05
2016,9,15,9,15,873.0,84.0,2.05,18.5,619.0,889.96,678.73
2016,9,15,9,30,887.0,86.0,2.0,19.0,660.0,901.74,683.2
2016,9,15,9,45,900.0,86.5,2.0,20.0,695.5,907.48,682.92
2016,9,15,10,0,913.0,87.0,2.0,21.0,731.0,909.72,680.49
2016,9,15,10,15,920.5,88.0,1.95,21.5,759.5,904.12,673.81
2016,9,15,10,30,928.0,89.0,1.9,22.0,788.0,894.94,665.01
2016,9,15,10,45,933.0,90.0,1.9,22.5,809.0,880.1,653.19
2016,9,15,11,0,938.0,91.0,1.9,23.0,830.0,861.77,639.27
2016,9,15,11,15,941.0,91.5,2.05,23.0,843.0,837.94,624.41
2016,9,15,11,30,944.0,92.0,2.2,23.0,856.0,810.89,607.23
2016,9,15,11,45,945.0,92.5,2.35,23.5,861.0,779.25,585.57
2016,9,15,12,0,946.0,93.0,2.5,24.0,866.0,744.73,561.28
2016,9,15,12,15,945.5,93.0,2.65,24.0,863.0,706.04,533.28
2016,9,15,12,30,945.0,93.0,2.8,24.0,860.0,664.9,502.72
2016,9,15,12,45,930.0,99.5,2.95,24.0,846.0,618.93,467.61
2016,9,15,13,0,915.0,106.0,3.1,24.0,832.0,571.87,430.7
2016,9,15,13,15,910.5,105.0,3.2,24.0,813.0,522.86,391.18
2016,9,15,13,30,906.0,104.0,3.3,24.0,794.0,472.6,349.51
2016,9,15,13,45,898.5,103.0,3.45,24.0,767.5,420.18,305.11
2016,9,15,14,0,891.0,102.0,3.6,24.0,741.0,367.24,259.25
2016,9,15,14,15,881.0,100.0,3.65,23.5,707.5,312.57,211.95
2016,9,15,14,30,871.0,98.0,3.7,23.0,674.0,258.1,165.15
2016,9,15,14,45,857.0,95.5,3.8,23.0,634.5,195.28,114.01
2016,9,15,15,0,843.0,93.0,3.9,23.0,595.0,140.85,75.36
2016,9,15,15,15,824.5,90.5,3.95,22.5,550.0,87.67,49.85
2016,9,15,15,30,806.0,88.0,4.0,22.0,505.0,62.98,48.47
2016,9,15,15,45,780.5,84.0,4.05,21.5,456.0,61.57,47.54
2016,9,15,16,0,755.0,80.0,4.1,21.0,407.0,60.11,46.54
2016,9,15,16,15,719.0,75.5,4.1,20.5,355.5,58.13,45.08
2016,9,15,16,30,683.0,71.0,4.1,20.0,304.0,51.15,39.2
2016,9,15,16,45,630.5,64.5,4.2,19.5,251.5,47.67,36.26
2016,9,15,17,0,578.0,58.0,4.3,19.0,199.0,44.09,33.1
2016,9,15,17,15,495.0,49.5,4.25,18.0,149.5,38.6,28.13
2016,9,15,17,30,412.0,41.0,4.2,17.0,100.0,32.99,22.78
2016,9,15,17,45,273.5,28.5,4.2,16.5,60.5,23.37,12.68
2016,9,15,18,0,135.0,16.0,4.2,16.0,21.0,14.55,0.0
2016,9,15,18,15,67.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,16.5,1.5,11.5,39.0,171.16,85.36
2016,9,16,6,30,384.0,33.0,1.6,12.0,78.0,336.81,271.33
2016,9,16,6,45,475.5,42.0,1.75,12.5,126.0,424.56,350.58
2016,9,16,7,0,567.0,51.0,1.9,13.0,174.0,517.77,428.07
2016,9,16,7,15,623.5,57.0,1.7,13.5,226.0,584.22,479.23
2016,9,16,7,30,680.0,63.0,1.5,14.0,278.0,646.92,524.28
2016,9,16,7,45,717.5,67.5,1.35,15.0,329.5,698.34,557.62
2016,9,16,8,0,755.0,72.0,1.2,16.0,381.0,748.71,588.26
2016,9,16,8,15,782.0,75.5,1.1,16.5,430.5,787.37,610.78
2016,9,16,8,30,809.0,79.0,1.0,17.0,480.0,823.88,631.07
2016,9,16,8,45,828.5,82.0,0.9,18.0,526.0,850.68,642.89
2016,9,16,9,0,848.0,85.0,0.8,19.0,572.0,874.58,652.46
2016,9,16,9,15,862.5,87.0,0.7,19.5,613.0,881.4,651.83
2016,9,16,9,30,877.0,89.0,0.6,20.0,654.0,893.44,654.84
2016,9,16,9,45,890.5,89.5,0.55,20.5,689.5,899.47,654.91
2016,9,16,10,0,904.0,90.0,0.5,21.0,725.0,902.03,652.98
2016,9,16,10,15,912.0,91.0,0.5,22.0,753.5,896.79,646.08
2016,9,16,10,30,920.0,92.0,0.5,23.0,782.0,887.99,637.24
2016,9,16,10,45,925.5,93.0,0.5,24.0,803.0,873.53,625.08
2016,9,16,11,0,931.0,94.0,0.5,25.0,824.0,855.61,611.0
2016,9,16,11,15,934.5,94.5,0.7,25.0,837.0,832.19,599.46
2016,9,16,11,30,938.0,95.0,0.9,25.0,850.0,805.54,585.36
2016,9,16,11,45,939.5,95.5,1.15,25.5,855.5,774.31,567.15
2016,9,16,12,0,941.0,96.0,1.4,26.0,861.0,740.18,545.47
2016,9,16,12,15,940.5,95.5,1.55,26.0,858.0,701.09,518.63
2016,9,16,12,30,940.0,95.0,1.7,26.0,855.0,659.59,489.14
2016,9,16,12,45,930.5,98.5,1.9,26.5,842.0,614.27,455.17
2016,9,16,13,0,921.0,102.0,2.1,27.0,829.0,567.53,419.02
2016,9,16,13,15,916.5,101.0,2.2,27.0,810.0,518.26,380.31
2016,9,16,13,30,912.0,100.0,2.3,27.0,791.0,467.73,339.37
2016,9,16,13,45,905.0,99.0,2.4,27.0,764.0,415.23,295.74
2016,9,16,14,0,898.0,98.0,2.5,27.0,737.0,362.15,250.58
2016,9,16,14,15,888.0,96.0,2.55,26.5,704.0,307.17,203.89
2016,9,16,14,30,878.0,94.0,2.6,26.0,671.0,252.38,157.73
2016,9,16,14,45,864.5,92.0,2.7,26.0,631.0,197.49,113.86
2016,9,16,15,0,851.0,90.0,2.8,26.0,591.0,135.23,70.4
2016,9,16,15,15,833.0,87.0,2.85,25.5,546.5,81.34,46.22
2016,9,16,15,30,815.0,84.0,2.9,25.0,502.0,60.35,45.66
2016,9,16,15,45,790.0,80.5,3.0,25.0,453.0,59.21,44.86
2016,9,16,16,0,765.0,77.0,3.1,25.0,404.0,58.03,44.02
2016,9,16,16,15,729.5,72.5,3.15,24.0,352.0,55.96,42.57
2016,9,16,16,30,694.0,68.0,3.2,23.0,300.0,49.13,36.96
2016,9,16,16,45,641.5,62.0,3.3,22.5,248.0,45.95,34.3
2016,9,16,17,0,589.0,56.0,3.4,22.0,196.0,42.69,31.43
2016,9,16,17,15,505.5,47.5,3.5,21.0,146.5,37.12,26.44
2016,9,16,17,30,422.0,39.0,3.6,20.0,97.0,31.42,21.05
2016,9,16,17,45,280.0,26.5,3.7,19.0,57.5,21.72,10.62
2016,9,16,18,0,138.0,14.0,3.8,18.0,18.0,12.73,0.0
2016,9,16,18,15,69.0,7.0,3.85,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,6,15,190.0,16.5,1.65,11.5,38.0,168.52,72.27
2016,9,17,6,30,380.0,33.0,1.7,12.0,76.0,333.31,267.63
2016,9,17,6,45,475.0,41.0,1.8,13.0,124.0,421.8,347.52
2016,9,17,7,0,570.0,49.0,1.9,14.0,172.0,515.87,424.83
2016,9,17,7,15,626.5,55.0,1.75,14.5,223.5,582.16,476.11
2016,9,17,7,30,683.0,61.0,1.6,15.0,275.0,645.02,521.69
2016,9,17,7,45,722.0,65.0,1.5,15.5,327.0,696.89,556.97
2016,9,17,8,0,761.0,69.0,1.4,16.0,379.0,747.78,589.88
2016,9,17,8,15,787.5,72.5,1.25,17.0,428.0,785.97,610.69
2016,9,17,8,30,814.0,76.0,1.1,18.0,477.0,821.99,629.02
2016,9,17,8,45,834.0,78.5,1.0,19.0,523.0,848.54,640.81
2016,9,17,9,0,854.0,81.0,0.9,20.0,569.0,863.93,644.87
2016,9,17,9,15,868.5,83.0,0.8,20.5,609.5,879.18,650.05
2016,9,17,9,30,883.0,85.0,0.7,21.0,650.0,891.18,653.02
2016,9,17,9,45,895.5,85.5,0.65,22.0,685.0,896.26,651.28
2016,9,17,10,0,908.0,86.0,0.6,23.0,720.0,897.87,647.55
2016,9,17,10,15,915.5,87.0,0.6,23.5,748.0,892.12,641.6
2016,9,17,10,30,923.0,88.0,0.6,24.0,776.0,882.83,633.69
2016,9,17,10,45,928.0,89.0,0.6,25.0,797.0,867.89,621.21
2016,9,17,11,0,933.0,90.0,0.6,26.0,818.0,849.51,606.82
2016,9,17,11,15,936.0,90.5,0.7,26.0,830.5,825.65,593.16
2016,9,17,11,30,939.0,91.0,0.8,26.0,843.0,798.58,577.32
2016,9,17,11,45,940.0,91.0,0.95,26.5,848.0,766.48,557.53
2016,9,17,12,0,941.0,91.0,1.1,27.0,853.0,731.55,534.65
2016,9,17,12,15,940.5,91.0,1.25,27.0,849.5,692.95,508.6
2016,9,17,12,30,940.0,91.0,1.4,27.0,846.0,651.92,479.84
2016,9,17,12,45,927.0,95.5,1.55,27.5,832.0,605.6,445.3
2016,9,17,13,0,914.0,100.0,1.7,28.0,818.0,558.13,408.85
2016,9,17,13,15,909.0,99.5,1.85,28.0,798.5,509.37,371.06
2016,9,17,13,30,904.0,99.0,2.0,28.0,779.0,459.41,330.98
2016,9,17,13,45,897.0,97.5,2.15,28.0,752.5,406.93,287.74
2016,9,17,14,0,890.0,96.0,2.3,28.0,726.0,353.9,242.94
2016,9,17,14,15,879.5,94.0,2.4,27.5,692.5,299.26,196.83
2016,9,17,14,30,869.0,92.0,2.5,27.0,659.0,244.88,151.38
2016,9,17,14,45,854.5,90.0,2.7,27.0,619.0,190.41,108.43
2016,9,17,15,0,840.0,88.0,2.9,27.0,579.0,128.66,66.25
2016,9,17,15,15,821.0,85.5,3.0,26.5,534.5,75.81,44.19
2016,9,17,15,30,802.0,83.0,3.1,26.0,490.0,59.71,44.94
2016,9,17,15,45,775.0,79.5,3.25,26.0,441.0,58.52,44.11
2016,9,17,16,0,748.0,76.0,3.4,26.0,392.0,57.32,43.24
2016,9,17,16,15,711.5,71.5,3.45,25.0,341.0,55.23,41.77
2016,9,17,16,30,675.0,67.0,3.5,24.0,290.0,48.45,36.22
2016,9,17,16,45,621.0,61.0,3.55,23.5,238.5,45.24,33.54
2016,9,17,17,0,567.0,55.0,3.6,23.0,187.0,41.97,30.65
2016,9,17,17,15,482.5,46.5,3.6,22.0,138.5,36.39,25.65
2016,9,17,17,30,398.0,38.0,3.6,21.0,90.0,30.68,20.23
2016,9,17,17,45,255.5,25.0,3.65,20.0,52.5,20.48,8.82
2016,9,17,18,0,113.0,12.0,3.7,19.0,15.0,10.91,0.0
2016,9,17,18,15,56.5,6.0,3.65,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,15.5,0.65,14.5,37.0,166.96,56.06
2016,9,18,6,30,385.0,31.0,0.6,15.0,74.0,333.38,261.12
2016,9,18,6,45,477.5,39.5,0.6,15.5,121.5,420.42,338.07
2016,9,18,7,0,570.0,48.0,0.6,16.0,169.0,513.11,411.9
2016,9,18,7,15,626.5,53.5,0.55,16.5,220.0,573.22,456.66
2016,9,18,7,30,683.0,59.0,0.5,17.0,271.0,640.66,504.07
2016,9,18,7,45,721.0,63.0,0.45,18.0,322.5,691.5,536.02
2016,9,18,8,0,759.0,67.0,0.4,19.0,374.0,741.35,565.74
2016,9,18,8,15,785.5,70.5,0.6,20.0,423.0,779.36,590.33
2016,9,18,8,30,812.0,74.0,0.8,21.0,472.0,815.22,613.12
2016,9,18,8,45,831.5,76.5,1.0,22.5,517.5,832.89,622.15
2016,9,18,9,0,851.0,79.0,1.2,24.0,563.0,856.12,634.79
2016,9,18,9,15,865.0,81.0,1.3,25.0,603.5,870.84,641.43
2016,9,18,9,30,879.0,83.0,1.4,26.0,644.0,882.32,646.04
2016,9,18,9,45,897.5,81.5,1.5,27.0,680.5,890.3,648.46
2016,9,18,10,0,916.0,80.0,1.6,28.0,717.0,894.81,648.73
2016,9,18,10,15,923.0,81.0,1.6,28.5,744.5,888.57,642.33
2016,9,18,10,30,930.0,82.0,1.6,29.0,772.0,878.77,633.92
2016,9,18,10,45,935.0,82.5,1.65,29.5,792.5,863.22,622.56
2016,9,18,11,0,940.0,83.0,1.7,30.0,813.0,844.21,609.11
2016,9,18,11,15,943.0,83.5,1.7,30.5,826.0,820.24,592.07
2016,9,18,11,30,946.0,84.0,1.7,31.0,839.0,793.04,573.06
2016,9,18,11,45,947.0,84.5,1.75,31.5,844.0,761.28,551.55
2016,9,18,12,0,948.0,85.0,1.8,32.0,849.0,726.64,527.25
2016,9,18,12,15,947.5,84.5,1.75,32.0,845.5,687.37,498.85
2016,9,18,12,30,947.0,84.0,1.7,32.0,842.0,645.67,468.22
2016,9,18,12,45,940.5,86.0,1.7,32.5,829.5,600.61,433.91
2016,9,18,13,0,934.0,88.0,1.7,33.0,817.0,553.91,397.67
2016,9,18,13,15,929.5,87.0,1.7,33.0,798.0,504.19,359.18
2016,9,18,13,30,925.0,86.0,1.7,33.0,779.0,453.2,318.61
2016,9,18,13,45,918.5,85.0,1.7,33.0,752.5,400.42,275.62
2016,9,18,14,0,912.0,84.0,1.7,33.0,726.0,347.0,231.19
2016,9,18,14,15,902.5,82.5,1.75,32.5,692.5,292.01,185.74
2016,9,18,14,30,893.0,81.0,1.8,32.0,659.0,237.14,140.94
2016,9,18,14,45,880.0,79.0,1.9,32.0,619.5,181.77,98.52
2016,9,18,15,0,867.0,77.0,2.0,32.0,580.0,127.36,63.81
2016,9,18,15,15,849.5,74.5,2.05,31.5,535.0,73.64,43.99
2016,9,18,15,30,832.0,72.0,2.1,31.0,490.0,60.69,44.79
2016,9,18,15,45,807.0,69.0,2.2,30.5,441.5,51.14,37.13
2016,9,18,16,0,782.0,66.0,2.3,30.0,393.0,50.0,36.39
2016,9,18,16,15,747.5,62.0,2.1,29.0,341.5,47.99,34.98
2016,9,18,16,30,713.0,58.0,1.9,28.0,290.0,45.95,33.47
2016,9,18,16,45,661.0,53.0,1.75,27.5,238.5,42.94,30.99
2016,9,18,17,0,609.0,48.0,1.6,27.0,187.0,39.91,28.35
2016,9,18,17,15,524.5,40.5,1.65,25.5,138.0,31.56,21.13
2016,9,18,17,30,440.0,33.0,1.7,24.0,89.0,26.46,16.35
2016,9,18,17,45,288.0,22.0,1.8,23.0,51.5,17.93,5.85
2016,9,18,18,0,136.0,11.0,1.9,22.0,14.0,10.01,0.0
2016,9,18,18,15,68.0,5.5,2.1,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,162.5,16.5,2.05,16.5,34.0,148.52,32.94
2016,9,19,6,30,325.0,33.0,2.3,17.0,68.0,295.21,231.23
2016,9,19,6,45,418.0,43.0,2.55,17.5,114.0,382.5,311.27
2016,9,19,7,0,511.0,53.0,2.8,18.0,160.0,475.41,389.54
2016,9,19,7,15,570.5,60.0,2.6,18.5,210.0,543.37,443.04
2016,9,19,7,30,630.0,67.0,2.4,19.0,260.0,612.77,494.59
2016,9,19,7,45,671.5,72.0,2.25,20.0,311.0,665.71,530.36
2016,9,19,8,0,713.0,77.0,2.1,21.0,362.0,713.43,560.55
2016,9,19,8,15,741.5,81.0,2.05,21.5,411.0,752.9,585.32
2016,9,19,8,30,770.0,85.0,2.0,22.0,460.0,790.31,607.98
2016,9,19,8,45,793.0,87.0,1.95,23.0,505.0,818.11,622.27
2016,9,19,9,0,816.0,89.0,1.9,24.0,550.0,843.16,634.45
2016,9,19,9,15,831.0,91.5,1.9,25.0,590.5,858.78,640.58
2016,9,19,9,30,846.0,94.0,1.9,26.0,631.0,863.08,639.28
2016,9,19,9,45,856.0,96.5,1.9,27.0,665.0,867.96,638.61
2016,9,19,10,0,866.0,99.0,1.9,28.0,699.0,869.45,635.83
2016,9,19,10,15,874.5,100.5,1.95,28.5,726.5,865.09,631.15
2016,9,19,10,30,883.0,102.0,2.0,29.0,754.0,857.27,624.41
2016,9,19,10,45,890.0,102.5,2.05,29.5,775.0,843.71,614.07
2016,9,19,11,0,897.0,103.0,2.1,30.0,796.0,826.76,601.67
2016,9,19,11,15,901.0,103.5,2.2,30.0,809.0,804.14,587.2
2016,9,19,11,30,905.0,104.0,2.3,30.0,822.0,778.38,570.61
2016,9,19,11,45,908.5,103.0,2.45,30.5,827.5,747.78,549.87
2016,9,19,12,0,912.0,102.0,2.6,31.0,833.0,714.32,525.43
2016,9,19,12,15,911.5,102.0,2.7,31.0,829.5,676.47,498.13
2016,9,19,12,30,911.0,102.0,2.8,31.0,826.0,636.28,468.47
2016,9,19,12,45,903.5,104.0,2.95,31.0,813.5,591.8,435.07
2016,9,19,13,0,896.0,106.0,3.1,31.0,801.0,545.86,399.61
2016,9,19,13,15,891.0,105.0,3.25,31.0,782.0,497.38,361.23
2016,9,19,13,30,886.0,104.0,3.4,31.0,763.0,447.74,320.81
2016,9,19,13,45,881.5,101.0,3.55,31.0,737.0,395.78,277.54
2016,9,19,14,0,877.0,98.0,3.7,31.0,711.0,343.07,232.78
2016,9,19,14,15,866.5,96.5,3.8,30.5,678.0,289.49,187.59
2016,9,19,14,30,856.0,95.0,3.9,30.0,645.0,236.17,143.44
2016,9,19,14,45,845.5,91.0,4.05,29.5,606.0,173.64,95.31
2016,9,19,15,0,835.0,87.0,4.2,29.0,567.0,119.26,60.64
2016,9,19,15,15,816.0,84.5,4.25,28.5,522.5,66.86,50.27
2016,9,19,15,30,797.0,82.0,4.3,28.0,478.0,59.33,44.29
2016,9,19,15,45,774.5,77.5,4.35,28.0,430.5,57.4,42.82
2016,9,19,16,0,752.0,73.0,4.4,28.0,383.0,55.38,41.27
2016,9,19,16,15,715.0,68.5,4.35,27.0,332.0,53.19,39.71
2016,9,19,16,30,678.0,64.0,4.3,26.0,281.0,46.55,34.29
2016,9,19,16,45,627.5,57.5,4.25,25.5,230.0,42.87,31.19
2016,9,19,17,0,577.0,51.0,4.2,25.0,179.0,39.07,27.85
2016,9,19,17,15,488.5,42.5,4.05,24.0,130.5,33.34,22.72
2016,9,19,17,30,400.0,34.0,3.9,23.0,82.0,27.47,17.12
2016,9,19,17,45,248.5,21.5,3.8,22.0,46.5,17.59,4.19
2016,9,19,18,0,97.0,9.0,3.7,21.0,11.0,8.19,0.0
2016,9,19,18,15,48.5,4.5,3.7,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
