Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,12.5,34.0,150.49,13.92
2016,9,20,6,30,336.0,33.0,3.9,13.0,68.0,301.55,239.37
2016,9,20,6,45,442.0,42.0,4.1,13.5,116.0,396.85,329.13
2016,9,20,7,0,548.0,51.0,4.3,14.0,164.0,498.39,416.38
2016,9,20,7,15,608.0,57.0,4.25,14.5,215.0,566.2,471.81
2016,9,20,7,30,668.0,63.0,4.2,15.0,266.0,635.4,525.48
2016,9,20,7,45,711.0,67.0,4.2,15.5,318.0,684.38,561.39
2016,9,20,8,0,754.0,71.0,4.2,16.0,370.0,737.9,599.5
2016,9,20,8,15,780.5,74.5,4.15,16.5,419.0,775.54,624.35
2016,9,20,8,30,807.0,78.0,4.1,17.0,468.0,811.0,647.04
2016,9,20,8,45,829.0,79.5,4.1,18.0,513.5,837.53,661.76
2016,9,20,9,0,851.0,81.0,4.1,19.0,559.0,853.06,668.4
2016,9,20,9,15,865.0,83.5,4.1,19.5,599.5,868.07,676.0
2016,9,20,9,30,879.0,86.0,4.1,20.0,640.0,879.81,681.34
2016,9,20,9,45,889.0,87.5,4.15,20.5,674.0,883.47,681.34
2016,9,20,10,0,899.0,89.0,4.2,21.0,708.0,883.67,679.12
2016,9,20,10,15,906.0,90.5,4.2,21.0,735.5,877.75,673.86
2016,9,20,10,30,913.0,92.0,4.2,21.0,763.0,868.32,666.34
2016,9,20,10,45,919.0,92.0,4.25,21.5,783.5,852.95,653.78
2016,9,20,11,0,925.0,92.0,4.3,22.0,804.0,834.17,639.01
2016,9,20,11,15,927.5,92.5,4.35,22.0,816.0,809.82,621.66
2016,9,20,11,30,930.0,93.0,4.4,22.0,828.0,782.33,602.12
2016,9,20,11,45,930.5,93.5,4.5,22.5,832.5,750.39,578.62
2016,9,20,12,0,931.0,94.0,4.6,23.0,837.0,715.65,551.43
2016,9,20,12,15,930.0,94.0,4.65,23.0,833.0,676.86,521.43
2016,9,20,12,30,929.0,94.0,4.7,23.0,829.0,635.72,489.02
2016,9,20,12,45,923.5,95.0,4.8,23.0,816.5,590.83,453.15
2016,9,20,13,0,918.0,96.0,4.9,23.0,804.0,544.29,415.05
2016,9,20,13,15,738.0,172.5,4.95,23.0,733.0,474.38,358.89
2016,9,20,13,30,558.0,249.0,5.0,23.0,662.0,421.11,316.26
2016,9,20,13,45,723.5,171.0,5.1,23.0,686.0,383.02,280.86
2016,9,20,14,0,889.0,93.0,5.2,23.0,710.0,338.56,237.19
2016,9,20,14,15,761.5,133.0,5.25,22.5,643.5,282.04,191.83
2016,9,20,14,30,634.0,173.0,5.3,22.0,577.0,236.41,157.62
2016,9,20,14,45,735.0,130.0,5.35,22.0,570.0,177.82,106.71
2016,9,20,15,0,836.0,87.0,5.4,22.0,563.0,115.21,60.4
2016,9,20,15,15,816.5,84.0,5.35,21.5,518.0,62.47,48.07
2016,9,20,15,30,797.0,81.0,5.3,21.0,473.0,58.8,45.2
2016,9,20,15,45,768.5,77.5,5.3,20.5,424.5,57.55,44.37
2016,9,20,16,0,740.0,74.0,5.3,20.0,376.0,56.28,43.51
2016,9,20,16,15,702.0,69.5,5.2,19.5,325.0,54.13,41.84
2016,9,20,16,30,664.0,65.0,5.1,19.0,274.0,47.42,36.11
2016,9,20,16,45,606.0,59.0,5.05,18.5,223.0,44.15,33.28
2016,9,20,17,0,548.0,53.0,5.0,18.0,172.0,40.84,30.25
2016,9,20,17,15,456.0,44.0,4.9,17.5,124.5,34.76,24.59
2016,9,20,17,30,364.0,35.0,4.8,17.0,77.0,28.54,18.37
2016,9,20,17,45,182.0,17.5,4.75,16.5,38.5,14.0,0.59
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,158.0,16.5,4.7,12.0,33.0,142.8,0.0
2016,9,21,6,30,316.0,33.0,4.9,12.0,66.0,287.5,227.99
2016,9,21,6,45,424.0,42.5,5.1,12.5,113.0,383.89,320.49
2016,9,21,7,0,532.0,52.0,5.3,13.0,160.0,486.67,410.29
2016,9,21,7,15,593.0,58.5,5.35,13.5,211.0,555.31,467.81
2016,9,21,7,30,654.0,65.0,5.4,14.0,262.0,625.37,523.79
2016,9,21,7,45,515.5,101.0,5.5,14.5,274.0,565.76,474.66
2016,9,21,8,0,377.0,137.0,5.6,15.0,286.0,503.85,420.8
2016,9,21,8,15,589.0,108.0,5.6,15.0,375.0,658.01,545.19
2016,9,21,8,30,801.0,79.0,5.6,15.0,464.0,804.56,655.98
2016,9,21,8,45,525.5,161.0,5.7,15.5,423.5,665.51,545.0
2016,9,21,9,0,250.0,243.0,5.8,16.0,383.0,502.93,409.25
2016,9,21,9,15,563.0,165.5,5.85,16.0,510.0,707.61,575.45
2016,9,21,9,30,876.0,88.0,5.9,16.0,637.0,876.45,701.24
2016,9,21,9,45,889.0,89.0,6.0,16.5,672.5,882.0,702.17
2016,9,21,10,0,902.0,90.0,6.1,17.0,708.0,884.05,701.49
2016,9,21,10,15,910.5,91.0,6.1,17.0,736.5,878.69,696.4
2016,9,21,10,30,919.0,92.0,6.1,17.0,765.0,869.78,688.9
2016,9,21,10,45,926.0,92.5,6.15,17.5,786.0,855.53,676.57
2016,9,21,11,0,933.0,93.0,6.2,18.0,807.0,837.78,661.86
2016,9,21,11,15,937.5,93.5,6.15,18.0,821.0,814.64,644.17
2016,9,21,11,30,942.0,94.0,6.1,18.0,835.0,788.21,624.16
2016,9,21,11,45,944.0,94.5,6.05,18.0,840.5,756.82,600.53
2016,9,21,12,0,946.0,95.0,6.0,18.0,846.0,722.5,572.78
2016,9,21,12,15,947.0,95.0,6.05,18.0,843.5,684.3,541.93
2016,9,21,12,30,948.0,95.0,6.1,18.0,841.0,643.55,508.45
2016,9,21,12,45,944.0,96.0,6.15,18.0,830.0,598.57,470.93
2016,9,21,13,0,940.0,97.0,6.2,18.0,819.0,551.78,431.06
2016,9,21,13,15,937.0,96.0,6.25,18.0,800.5,502.17,387.98
2016,9,21,13,30,934.0,95.0,6.3,18.0,782.0,451.13,342.66
2016,9,21,13,45,930.5,93.0,6.4,18.0,756.0,397.9,294.61
2016,9,21,14,0,927.0,91.0,6.5,18.0,730.0,343.73,245.04
2016,9,21,14,15,917.5,89.5,6.5,18.0,696.0,287.8,194.24
2016,9,21,14,30,908.0,88.0,6.5,18.0,662.0,231.98,145.15
2016,9,21,14,45,897.5,85.0,6.55,18.0,622.5,175.3,99.85
2016,9,21,15,0,887.0,82.0,6.6,18.0,583.0,119.31,64.52
2016,9,21,15,15,868.0,79.5,6.55,17.5,537.0,57.08,44.21
2016,9,21,15,30,849.0,77.0,6.5,17.0,491.0,56.51,43.97
2016,9,21,15,45,826.5,72.5,6.45,17.0,441.0,54.39,42.27
2016,9,21,16,0,804.0,68.0,6.4,17.0,391.0,52.19,40.47
2016,9,21,16,15,767.0,64.0,6.25,16.5,338.5,50.22,38.92
2016,9,21,16,30,730.0,60.0,6.1,16.0,286.0,48.23,37.29
2016,9,21,16,45,674.0,54.0,6.0,15.5,232.5,44.4,33.91
2016,9,21,17,0,618.0,48.0,5.9,15.0,179.0,40.52,30.32
2016,9,21,17,15,521.0,40.0,5.7,14.5,129.0,31.64,22.11
2016,9,21,17,30,424.0,32.0,5.5,14.0,79.0,26.1,16.36
2016,9,21,17,45,212.0,16.0,5.35,13.5,39.5,12.82,0.0
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,10.5,32.0,141.27,0.0
2016,9,22,6,30,318.0,32.0,3.3,11.0,64.0,286.98,225.69
2016,9,22,6,45,422.5,41.5,3.6,11.5,110.5,380.55,316.72
2016,9,22,7,0,527.0,51.0,3.9,12.0,157.0,480.37,403.68
2016,9,22,7,15,590.0,58.0,3.85,12.5,208.5,550.78,461.89
2016,9,22,7,30,653.0,65.0,3.8,13.0,260.0,622.76,518.43
2016,9,22,7,45,701.0,68.5,3.8,13.5,312.5,673.96,556.47
2016,9,22,8,0,749.0,72.0,3.8,14.0,365.0,730.45,597.14
2016,9,22,8,15,777.5,76.0,3.7,14.5,414.5,770.05,623.37
2016,9,22,8,30,806.0,80.0,3.6,15.0,464.0,807.48,647.35
2016,9,22,8,45,831.0,81.0,3.5,15.5,511.0,835.68,664.04
2016,9,22,9,0,856.0,82.0,3.4,16.0,558.0,852.96,672.63
2016,9,22,9,15,871.0,84.5,3.4,16.5,598.5,868.56,680.65
2016,9,22,9,30,886.0,87.0,3.4,17.0,639.0,880.87,686.38
2016,9,22,9,45,903.0,85.5,3.4,17.5,675.0,886.86,687.76
2016,9,22,10,0,920.0,84.0,3.4,18.0,711.0,889.35,686.88
2016,9,22,10,15,927.5,85.5,3.4,18.0,739.0,883.5,681.64
2016,9,22,10,30,935.0,87.0,3.4,18.0,767.0,874.05,674.11
2016,9,22,10,45,940.5,87.5,3.45,18.5,787.5,858.28,661.35
2016,9,22,11,0,946.0,88.0,3.5,19.0,808.0,839.03,646.32
2016,9,22,11,15,948.5,88.5,3.5,19.0,820.5,814.06,628.34
2016,9,22,11,30,951.0,89.0,3.5,19.0,833.0,785.87,608.15
2016,9,22,11,45,952.0,89.0,3.55,19.5,837.0,753.05,583.76
2016,9,22,12,0,953.0,89.0,3.6,20.0,841.0,717.37,555.36
2016,9,22,12,15,952.0,89.0,3.55,20.0,837.5,677.72,524.25
2016,9,22,12,30,951.0,89.0,3.5,20.0,834.0,635.66,490.72
2016,9,22,12,45,946.0,90.0,3.45,20.5,821.0,590.11,452.94
2016,9,22,13,0,941.0,91.0,3.4,21.0,808.0,542.83,413.09
2016,9,22,13,15,936.0,90.0,3.35,21.0,788.5,492.37,370.7
2016,9,22,13,30,931.0,89.0,3.3,21.0,769.0,440.68,326.25
2016,9,22,13,45,922.0,88.5,3.25,21.0,741.0,387.03,279.32
2016,9,22,14,0,913.0,88.0,3.2,21.0,713.0,332.98,231.39
2016,9,22,14,15,903.0,86.5,3.2,20.5,679.0,277.76,183.03
2016,9,22,14,30,893.0,85.0,3.2,20.0,645.0,222.74,136.23
2016,9,22,14,45,876.5,83.5,3.2,20.0,604.0,167.35,93.51
2016,9,22,15,0,860.0,82.0,3.2,20.0,563.0,113.28,61.29
2016,9,22,15,15,840.5,79.0,3.3,19.5,517.5,56.65,43.48
2016,9,22,15,30,821.0,76.0,3.4,19.0,472.0,55.71,42.94
2016,9,22,15,45,789.0,74.0,3.55,19.0,422.0,55.42,42.83
2016,9,22,16,0,757.0,72.0,3.7,19.0,372.0,55.2,42.78
2016,9,22,16,15,717.0,67.5,3.75,18.5,320.5,52.97,41.03
2016,9,22,16,30,677.0,63.0,3.8,18.0,269.0,46.32,35.31
2016,9,22,16,45,611.5,57.5,3.9,17.5,216.5,43.36,32.71
2016,9,22,17,0,546.0,52.0,4.0,17.0,164.0,40.41,29.94
2016,9,22,17,15,446.0,42.5,4.1,16.0,116.5,33.84,23.83
2016,9,22,17,30,346.0,33.0,4.2,15.0,69.0,27.12,16.89
2016,9,22,17,45,173.0,16.5,4.3,14.5,34.5,13.37,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,188.5,13.5,1.45,10.5,31.5,154.34,0.0
2016,9,23,6,30,377.0,27.0,1.7,11.0,63.0,319.07,247.16
2016,9,23,6,45,475.0,35.5,2.0,12.0,110.0,407.57,335.27
2016,9,23,7,0,573.0,44.0,2.3,13.0,157.0,496.27,411.02
2016,9,23,7,15,631.0,49.5,2.4,13.5,207.5,562.96,465.49
2016,9,23,7,30,689.0,55.0,2.5,14.0,258.0,630.55,517.88
2016,9,23,7,45,726.5,59.0,2.6,15.0,309.0,680.23,553.33
2016,9,23,8,0,764.0,63.0,2.7,16.0,360.0,728.89,586.6
2016,9,23,8,15,790.5,66.0,2.8,16.5,408.5,765.59,611.1
2016,9,23,8,30,817.0,69.0,2.9,17.0,457.0,800.13,633.56
2016,9,23,8,45,836.0,71.5,3.05,18.0,501.5,817.11,642.14
2016,9,23,9,0,855.0,74.0,3.2,19.0,546.0,839.33,654.51
2016,9,23,9,15,868.5,76.0,3.2,19.5,585.5,853.11,661.14
2016,9,23,9,30,882.0,78.0,3.2,20.0,625.0,863.63,665.59
2016,9,23,9,45,893.0,79.0,3.25,20.5,659.0,867.4,665.77
2016,9,23,10,0,904.0,80.0,3.3,21.0,693.0,867.7,663.74
2016,9,23,10,15,911.0,81.0,3.3,21.0,720.0,861.08,658.04
2016,9,23,10,30,918.0,82.0,3.3,21.0,747.0,850.94,650.12
2016,9,23,10,45,922.5,83.0,3.35,21.5,766.5,835.26,637.55
2016,9,23,11,0,927.0,84.0,3.4,22.0,786.0,816.18,622.78
2016,9,23,11,15,929.5,84.5,3.45,22.0,798.0,791.73,605.55
2016,9,23,11,30,932.0,85.0,3.5,22.0,810.0,764.12,586.13
2016,9,23,11,45,931.5,85.5,3.55,22.5,813.5,731.4,561.81
2016,9,23,12,0,931.0,86.0,3.6,23.0,817.0,695.96,533.75
2016,9,23,12,15,929.5,86.0,3.65,23.0,812.5,656.86,503.58
2016,9,23,12,30,928.0,86.0,3.7,23.0,808.0,615.47,471.02
2016,9,23,12,45,922.0,87.0,3.75,23.0,795.5,570.44,434.93
2016,9,23,13,0,916.0,88.0,3.8,23.0,783.0,523.82,396.69
2016,9,23,13,15,911.0,87.0,3.8,22.5,763.0,474.6,356.06
2016,9,23,13,30,906.0,86.0,3.8,22.0,743.0,424.21,313.28
2016,9,23,13,45,897.0,85.5,3.8,22.0,716.0,371.92,267.42
2016,9,23,14,0,888.0,85.0,3.8,22.0,689.0,319.27,220.65
2016,9,23,14,15,878.0,83.5,3.85,22.0,655.5,265.5,173.25
2016,9,23,14,30,868.0,82.0,3.9,22.0,622.0,211.94,127.75
2016,9,23,14,45,534.5,164.0,3.95,22.0,490.0,170.33,109.81
2016,9,23,15,0,201.0,246.0,4.0,22.0,358.0,185.7,138.94
2016,9,23,15,15,503.0,158.5,4.05,21.5,407.0,103.59,83.07
2016,9,23,15,30,805.0,71.0,4.1,21.0,456.0,52.09,39.46
2016,9,23,15,45,777.0,68.5,4.15,21.0,407.5,51.32,38.95
2016,9,23,16,0,749.0,66.0,4.2,21.0,359.0,50.57,38.42
2016,9,23,16,15,710.5,61.5,4.25,20.0,308.5,48.16,36.58
2016,9,23,16,30,672.0,57.0,4.3,19.0,258.0,45.72,34.62
2016,9,23,16,45,613.5,51.5,4.35,18.5,207.5,38.71,28.47
2016,9,23,17,0,555.0,46.0,4.4,18.0,157.0,35.54,25.52
2016,9,23,17,15,457.0,37.5,4.5,17.0,110.5,29.65,20.02
2016,9,23,17,30,359.0,29.0,4.6,16.0,64.0,23.63,13.62
2016,9,23,17,45,179.5,14.5,4.75,15.5,32.0,11.69,0.0
2016,9,23,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.5,1.95,12.5,31.0,133.18,0.0
2016,9,24,6,30,401.0,25.0,2.3,13.0,62.0,322.58,246.2
2016,9,24,6,45,499.5,32.5,2.65,14.0,109.0,412.47,337.67
2016,9,24,7,0,598.0,40.0,3.0,15.0,156.0,507.76,418.52
2016,9,24,7,15,656.0,45.0,3.05,15.5,207.5,573.97,472.56
2016,9,24,7,30,714.0,50.0,3.1,16.0,259.0,641.2,524.51
2016,9,24,7,45,752.0,54.0,3.2,17.0,310.5,691.61,560.46
2016,9,24,8,0,790.0,58.0,3.3,18.0,362.0,741.02,594.18
2016,9,24,8,15,816.5,60.5,3.35,18.5,411.0,769.42,612.23
2016,9,24,8,30,843.0,63.0,3.4,19.0,460.0,803.59,634.18
2016,9,24,8,45,862.5,65.0,3.45,20.0,505.5,828.68,647.93
2016,9,24,9,0,882.0,67.0,3.5,21.0,551.0,850.91,659.5
2016,9,24,9,15,896.0,69.0,3.55,21.5,591.5,865.25,666.71
2016,9,24,9,30,910.0,71.0,3.6,22.0,632.0,876.21,671.69
2016,9,24,9,45,923.5,70.5,3.65,22.5,667.0,880.27,671.99
2016,9,24,10,0,937.0,70.0,3.7,23.0,702.0,880.77,670.02
2016,9,24,10,15,944.0,71.0,3.7,23.5,729.5,873.88,662.86
2016,9,24,10,30,951.0,72.0,3.7,24.0,757.0,863.35,653.43
2016,9,24,10,45,956.5,72.5,3.7,25.0,777.5,847.43,639.24
2016,9,24,11,0,962.0,73.0,3.7,26.0,798.0,827.98,622.84
2016,9,24,11,15,965.0,73.5,3.65,26.0,810.5,803.15,605.12
2016,9,24,11,30,968.0,74.0,3.6,26.0,823.0,775.02,585.2
2016,9,24,11,45,969.0,74.0,3.6,26.5,827.5,741.84,560.87
2016,9,24,12,0,970.0,74.0,3.6,27.0,832.0,705.74,532.61
2016,9,24,12,15,969.5,74.0,3.55,27.0,828.0,665.95,502.02
2016,9,24,12,30,969.0,74.0,3.5,27.0,824.0,623.67,468.99
2016,9,24,12,45,957.5,79.0,3.5,27.5,810.5,577.77,431.73
2016,9,24,13,0,946.0,84.0,3.5,28.0,797.0,530.5,392.72
2016,9,24,13,15,941.0,83.0,3.45,28.0,777.0,479.88,351.04
2016,9,24,13,30,936.0,82.0,3.4,28.0,757.0,428.04,307.36
2016,9,24,13,45,928.5,81.0,3.4,28.0,729.5,374.36,261.4
2016,9,24,14,0,921.0,80.0,3.4,28.0,702.0,320.14,214.4
2016,9,24,14,15,910.5,78.5,3.35,28.0,667.5,264.57,166.66
2016,9,24,14,30,900.0,77.0,3.3,28.0,633.0,209.24,121.06
2016,9,24,14,45,886.0,75.5,3.25,28.0,593.0,154.0,80.7
2016,9,24,15,0,872.0,74.0,3.2,28.0,553.0,99.82,51.61
2016,9,24,15,15,852.5,71.5,3.15,27.5,507.5,60.46,45.25
2016,9,24,15,30,833.0,69.0,3.1,27.0,462.0,51.04,37.59
2016,9,24,15,45,806.0,65.5,3.05,26.5,412.5,49.44,36.45
2016,9,24,16,0,779.0,62.0,3.0,26.0,363.0,47.8,35.26
2016,9,24,16,15,740.0,58.0,2.6,25.0,311.5,45.65,33.66
2016,9,24,16,30,701.0,54.0,2.2,24.0,260.0,43.49,31.97
2016,9,24,16,45,640.0,49.0,1.85,23.5,208.5,40.36,29.26
2016,9,24,17,0,579.0,44.0,1.5,23.0,157.0,37.25,26.4
2016,9,24,17,15,477.0,35.5,1.55,21.5,109.5,28.13,18.27
2016,9,24,17,30,375.0,27.0,1.6,20.0,62.0,22.01,11.7
2016,9,24,17,45,187.5,13.5,1.65,19.0,31.0,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,201.5,12.5,2.3,13.5,30.5,133.29,0.0
2016,9,25,6,30,403.0,25.0,2.6,14.0,61.0,322.53,241.95
2016,9,25,6,45,506.5,33.0,2.95,15.0,109.0,416.32,339.36
2016,9,25,7,0,610.0,41.0,3.3,16.0,157.0,515.8,423.61
2016,9,25,7,15,669.0,46.0,3.15,16.5,209.0,583.04,477.94
2016,9,25,7,30,728.0,51.0,3.0,17.0,261.0,651.21,529.72
2016,9,25,7,45,766.0,54.5,2.85,18.0,313.0,701.11,563.91
2016,9,25,8,0,804.0,58.0,2.7,19.0,365.0,749.93,595.47
2016,9,25,8,15,830.0,61.0,2.6,20.0,414.5,778.7,611.42
2016,9,25,8,30,856.0,64.0,2.5,21.0,464.0,813.1,630.84
2016,9,25,8,45,874.0,66.5,2.4,22.0,509.5,837.5,642.58
2016,9,25,9,0,892.0,69.0,2.3,23.0,555.0,858.94,652.04
2016,9,25,9,15,905.0,70.5,2.3,24.0,595.5,871.63,656.26
2016,9,25,9,30,918.0,72.0,2.3,25.0,636.0,880.95,658.31
2016,9,25,9,45,931.0,72.0,2.35,26.0,670.5,884.97,657.37
2016,9,25,10,0,944.0,72.0,2.4,27.0,705.0,885.39,654.22
2016,9,25,10,15,950.5,73.0,2.4,27.5,732.5,877.83,646.84
2016,9,25,10,30,957.0,74.0,2.4,28.0,760.0,866.63,637.3
2016,9,25,10,45,960.0,75.5,2.45,28.5,779.5,849.54,624.43
2016,9,25,11,0,963.0,77.0,2.5,29.0,799.0,828.96,609.4
2016,9,25,11,15,965.5,77.5,2.45,29.5,811.0,803.55,590.59
2016,9,25,11,30,968.0,78.0,2.4,30.0,823.0,774.88,569.76
2016,9,25,11,45,967.0,78.5,2.35,30.5,826.5,740.66,545.02
2016,9,25,12,0,966.0,79.0,2.3,31.0,830.0,703.66,516.73
2016,9,25,12,15,965.0,79.0,2.15,31.5,825.5,663.56,485.41
2016,9,25,12,30,964.0,79.0,2.0,32.0,821.0,621.03,451.94
2016,9,25,12,45,956.5,81.0,1.95,32.5,807.5,574.63,415.64
2016,9,25,13,0,949.0,83.0,1.9,33.0,794.0,526.67,377.48
2016,9,25,13,15,944.0,82.5,1.8,33.0,774.0,476.33,337.29
2016,9,25,13,30,939.0,82.0,1.7,33.0,754.0,424.74,295.16
2016,9,25,13,45,928.5,82.0,1.6,33.0,725.5,370.74,250.46
2016,9,25,14,0,918.0,82.0,1.5,33.0,697.0,316.48,205.03
2016,9,25,14,15,907.0,80.5,1.45,33.0,662.5,260.94,159.06
2016,9,25,14,30,896.0,79.0,1.4,33.0,628.0,205.71,115.27
2016,9,25,14,45,878.0,78.0,1.4,33.0,587.0,150.64,76.99
2016,9,25,15,0,860.0,77.0,1.4,33.0,546.0,97.06,50.33
2016,9,25,15,15,840.0,74.5,1.4,32.5,500.5,53.98,38.93
2016,9,25,15,30,820.0,72.0,1.4,32.0,455.0,53.28,38.62
2016,9,25,15,45,788.5,69.0,1.45,31.5,405.0,52.11,37.87
2016,9,25,16,0,757.0,66.0,1.5,31.0,355.0,50.96,37.12
2016,9,25,16,15,716.5,61.5,1.35,30.0,303.5,48.54,35.34
2016,9,25,16,30,676.0,57.0,1.2,29.0,252.0,46.1,33.45
2016,9,25,16,45,610.5,51.0,1.05,28.0,200.5,38.63,27.19
2016,9,25,17,0,545.0,45.0,0.9,27.0,149.0,35.03,24.0
2016,9,25,17,15,440.0,36.0,0.95,26.0,102.5,28.66,18.24
2016,9,25,17,30,335.0,27.0,1.0,25.0,56.0,22.15,10.98
2016,9,25,17,45,167.5,13.5,1.1,24.0,28.0,12.28,0.0
2016,9,25,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,14.5,1.3,16.5,25.5,91.82,0.0
2016,9,26,6,30,261.0,29.0,1.4,17.0,51.0,243.7,176.28
2016,9,26,6,45,365.0,41.0,1.5,18.0,96.0,336.24,269.08
2016,9,26,7,0,469.0,53.0,1.6,19.0,141.0,435.54,352.06
2016,9,26,7,15,535.5,61.0,1.5,19.5,191.5,507.52,409.27
2016,9,26,7,30,602.0,69.0,1.4,20.0,242.0,581.19,464.06
2016,9,26,7,45,646.5,75.5,1.3,21.0,293.0,636.64,501.53
2016,9,26,8,0,691.0,82.0,1.2,22.0,344.0,691.56,536.59
2016,9,26,8,15,722.5,87.0,1.05,23.0,393.0,732.78,559.74
2016,9,26,8,30,754.0,92.0,0.9,24.0,442.0,772.13,580.42
2016,9,26,8,45,777.0,95.5,0.75,25.0,487.0,795.84,589.63
2016,9,26,9,0,800.0,99.0,0.6,26.0,532.0,821.52,599.72
2016,9,26,9,15,817.0,102.0,0.65,26.5,573.0,838.43,608.4
2016,9,26,9,30,834.0,105.0,0.7,27.0,614.0,852.06,615.13
2016,9,26,9,45,846.0,107.5,0.8,28.0,648.0,857.44,616.34
2016,9,26,10,0,858.0,110.0,0.9,29.0,682.0,859.32,615.49
2016,9,26,10,15,867.5,111.5,0.95,29.5,710.0,854.44,610.92
2016,9,26,10,30,877.0,113.0,1.0,30.0,738.0,846.02,604.3
2016,9,26,10,45,883.5,114.0,1.05,30.5,758.5,825.27,589.98
2016,9,26,11,0,890.0,115.0,1.1,31.0,779.0,807.65,577.86
2016,9,26,11,15,893.5,116.0,1.25,31.5,791.5,784.48,563.34
2016,9,26,11,30,897.0,117.0,1.4,32.0,804.0,758.21,546.37
2016,9,26,11,45,899.5,116.5,1.55,32.5,808.5,726.86,524.62
2016,9,26,12,0,902.0,116.0,1.7,33.0,813.0,692.74,500.41
2016,9,26,12,15,901.0,116.0,1.9,33.0,808.5,654.29,473.83
2016,9,26,12,30,900.0,116.0,2.1,33.0,804.0,613.6,444.66
2016,9,26,12,45,921.0,103.5,2.3,33.0,798.5,571.55,413.56
2016,9,26,13,0,942.0,91.0,2.5,33.0,793.0,525.84,378.44
2016,9,26,13,15,936.5,90.5,2.7,33.0,772.5,475.45,338.59
2016,9,26,13,30,931.0,90.0,2.9,33.0,752.0,423.88,296.55
2016,9,26,13,45,924.5,88.0,3.1,33.0,724.5,369.83,251.56
2016,9,26,14,0,918.0,86.0,3.3,33.0,697.0,315.19,205.41
2016,9,26,14,15,907.0,84.5,3.4,32.5,662.5,259.6,159.27
2016,9,26,14,30,896.0,83.0,3.5,32.0,628.0,204.31,115.42
2016,9,26,14,45,883.0,80.0,3.6,32.0,587.5,148.28,76.33
2016,9,26,15,0,870.0,77.0,3.7,32.0,547.0,93.25,49.46
2016,9,26,15,15,850.0,74.5,3.7,31.5,501.0,54.23,39.37
2016,9,26,15,30,830.0,72.0,3.7,31.0,455.0,53.53,39.03
2016,9,26,15,45,801.5,68.5,3.7,30.5,405.5,51.99,37.97
2016,9,26,16,0,773.0,65.0,3.7,30.0,356.0,50.44,36.86
2016,9,26,16,15,732.0,60.5,3.3,29.0,304.0,47.98,35.03
2016,9,26,16,30,691.0,56.0,2.9,28.0,252.0,45.49,33.08
2016,9,26,16,45,628.0,50.0,2.55,27.0,200.0,41.56,29.77
2016,9,26,17,0,565.0,44.0,2.2,26.0,148.0,34.42,23.54
2016,9,26,17,15,459.0,34.5,2.15,24.5,101.5,27.56,17.36
2016,9,26,17,30,353.0,25.0,2.1,23.0,55.0,20.5,9.2
2016,9,26,17,45,176.5,12.5,2.05,22.0,27.5,11.37,0.0
2016,9,26,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,136.5,13.5,1.4,15.5,25.0,94.19,0.0
2016,9,27,6,30,273.0,27.0,1.5,16.0,50.0,247.03,175.64
2016,9,27,6,45,367.5,39.5,1.65,17.0,94.0,335.19,269.01
2016,9,27,7,0,462.0,52.0,1.8,18.0,138.0,428.01,347.76
2016,9,27,7,15,528.5,60.5,1.8,18.5,188.0,500.12,406.31
2016,9,27,7,30,595.0,69.0,1.8,19.0,238.0,573.97,462.69
2016,9,27,7,45,634.0,76.5,1.8,20.0,287.5,626.03,499.18
2016,9,27,8,0,673.0,84.0,1.8,21.0,337.0,677.34,533.51
2016,9,27,8,15,705.0,89.0,1.7,21.5,385.5,718.51,559.47
2016,9,27,8,30,737.0,94.0,1.6,22.0,434.0,757.85,583.27
2016,9,27,8,45,758.5,98.5,1.5,23.0,478.5,785.47,597.06
2016,9,27,9,0,780.0,103.0,1.4,24.0,523.0,806.15,605.79
2016,9,27,9,15,797.0,106.5,1.4,24.5,563.0,823.44,614.43
2016,9,27,9,30,814.0,110.0,1.4,25.0,603.0,837.5,620.95
2016,9,27,9,45,859.0,99.0,1.4,26.0,645.0,855.44,628.88
2016,9,27,10,0,904.0,88.0,1.4,27.0,687.0,862.78,629.83
2016,9,27,10,15,912.0,89.0,1.4,27.5,714.5,856.37,623.31
2016,9,27,10,30,920.0,90.0,1.4,28.0,742.0,846.42,614.82
2016,9,27,10,45,918.5,94.0,1.45,28.5,760.0,828.58,601.96
2016,9,27,11,0,917.0,98.0,1.5,29.0,778.0,807.45,587.12
2016,9,27,11,15,920.0,98.5,1.6,29.0,790.0,783.01,571.79
2016,9,27,11,30,923.0,99.0,1.7,29.0,802.0,755.43,554.27
2016,9,27,11,45,919.0,102.0,1.8,29.5,804.5,722.47,530.41
2016,9,27,12,0,915.0,105.0,1.9,30.0,807.0,686.96,504.17
2016,9,27,12,15,914.0,104.5,1.95,30.0,802.5,647.75,475.55
2016,9,27,12,30,913.0,104.0,2.0,30.0,798.0,606.27,444.58
2016,9,27,12,45,920.0,98.5,2.15,30.5,788.5,562.48,410.69
2016,9,27,13,0,927.0,93.0,2.3,31.0,779.0,516.18,373.87
2016,9,27,13,15,921.5,92.0,2.4,30.5,758.5,466.06,334.39
2016,9,27,13,30,916.0,91.0,2.5,30.0,738.0,414.8,292.7
2016,9,27,13,45,902.5,91.5,2.6,30.0,709.0,361.3,247.79
2016,9,27,14,0,889.0,92.0,2.7,30.0,680.0,307.87,202.44
2016,9,27,14,15,877.5,90.5,2.75,30.0,645.5,253.67,156.9
2016,9,27,14,30,866.0,89.0,2.8,30.0,611.0,199.85,114.03
2016,9,27,14,45,850.5,86.0,2.9,30.0,570.5,137.27,70.28
2016,9,27,15,0,835.0,83.0,3.0,30.0,530.0,83.52,44.96
2016,9,27,15,15,813.5,80.0,3.1,29.5,484.5,58.06,42.93
2016,9,27,15,30,792.0,77.0,3.2,29.0,439.0,57.14,42.41
2016,9,27,15,45,767.0,72.0,3.3,28.5,390.5,54.63,40.54
2016,9,27,16,0,742.0,67.0,3.4,28.0,342.0,52.02,38.54
2016,9,27,16,15,699.0,62.0,3.4,27.0,291.0,49.22,36.4
2016,9,27,16,30,656.0,57.0,3.4,26.0,240.0,46.37,34.12
2016,9,27,16,45,596.0,50.0,3.4,25.0,189.5,38.09,27.05
2016,9,27,17,0,536.0,43.0,3.4,24.0,139.0,33.65,23.06
2016,9,27,17,15,427.5,33.5,3.55,23.0,94.0,26.78,16.73
2016,9,27,17,30,319.0,24.0,3.7,22.0,49.0,19.71,7.77
2016,9,27,17,45,159.5,12.0,3.9,21.0,24.5,10.91,0.0
2016,9,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,127.5,13.5,2.8,12.5,23.5,88.47,0.0
2016,9,28,6,30,255.0,27.0,2.9,13.0,47.0,233.01,163.54
2016,9,28,6,45,363.5,38.0,3.05,13.5,91.0,329.75,269.37
2016,9,28,7,0,472.0,49.0,3.2,14.0,135.0,430.12,357.39
2016,9,28,7,15,539.5,57.0,3.2,14.5,184.5,502.17,417.93
2016,9,28,7,30,607.0,65.0,3.2,15.0,234.0,576.1,476.6
2016,9,28,7,45,655.5,69.5,3.25,15.5,285.0,631.7,518.6
2016,9,28,8,0,704.0,74.0,3.3,16.0,336.0,686.96,558.76
2016,9,28,8,15,735.0,78.5,3.25,16.5,384.5,722.78,582.63
2016,9,28,8,30,766.0,83.0,3.2,17.0,433.0,761.4,607.97
2016,9,28,8,45,789.0,86.0,3.2,18.0,478.0,789.1,623.84
2016,9,28,9,0,812.0,89.0,3.2,19.0,523.0,814.01,637.46
2016,9,28,9,15,828.5,91.5,3.2,19.5,563.0,829.75,645.62
2016,9,28,9,30,845.0,94.0,3.2,20.0,603.0,842.23,651.57
2016,9,28,9,45,856.5,96.0,3.2,20.5,636.5,846.49,651.83
2016,9,28,10,0,868.0,98.0,3.2,21.0,670.0,840.36,645.03
2016,9,28,10,15,877.0,99.5,3.25,21.5,697.5,835.44,639.64
2016,9,28,10,30,886.0,101.0,3.3,22.0,725.0,827.06,631.98
2016,9,28,10,45,887.0,104.5,3.4,22.5,743.5,810.97,619.36
2016,9,28,11,0,888.0,108.0,3.5,23.0,762.0,791.63,604.62
2016,9,28,11,15,891.5,108.5,3.6,23.0,774.0,768.04,588.13
2016,9,28,11,30,895.0,109.0,3.7,23.0,786.0,741.38,569.03
2016,9,28,11,45,893.0,110.5,3.85,23.5,789.5,708.99,543.64
2016,9,28,12,0,891.0,112.0,4.0,24.0,793.0,674.08,516.02
2016,9,28,12,15,890.0,112.0,4.1,24.0,788.5,636.07,486.46
2016,9,28,12,30,889.0,112.0,4.2,24.0,784.0,595.83,454.54
2016,9,28,12,45,887.0,110.5,4.35,24.0,772.0,551.77,419.05
2016,9,28,13,0,885.0,109.0,4.5,24.0,760.0,505.96,381.34
2016,9,28,13,15,878.5,108.0,4.6,23.5,739.5,457.15,340.86
2016,9,28,13,30,872.0,107.0,4.7,23.0,719.0,407.38,298.41
2016,9,28,13,45,863.0,105.5,4.8,23.0,691.5,350.67,249.17
2016,9,28,14,0,854.0,104.0,4.9,23.0,664.0,298.0,202.59
2016,9,28,14,15,841.5,101.5,4.95,22.5,629.5,243.9,155.98
2016,9,28,14,30,829.0,99.0,5.0,22.0,595.0,190.48,112.43
2016,9,28,14,45,815.0,95.5,5.1,22.0,555.5,137.09,74.86
2016,9,28,15,0,801.0,92.0,5.2,22.0,516.0,85.0,50.62
2016,9,28,15,15,778.0,88.5,5.2,21.5,470.5,64.28,49.8
2016,9,28,15,30,755.0,85.0,5.2,21.0,425.0,63.23,49.17
2016,9,28,15,45,729.0,79.0,5.2,20.5,377.5,60.13,46.74
2016,9,28,16,0,703.0,73.0,5.2,20.0,330.0,51.85,39.75
2016,9,28,16,15,657.0,67.5,5.1,19.0,279.5,49.14,37.62
2016,9,28,16,30,611.0,62.0,5.0,18.0,229.0,46.37,35.32
2016,9,28,16,45,545.5,54.5,4.95,17.5,179.5,41.82,31.21
2016,9,28,17,0,480.0,47.0,4.9,17.0,130.0,37.17,26.82
2016,9,28,17,15,364.0,36.0,4.85,16.0,86.5,29.11,19.18
2016,9,28,17,30,248.0,25.0,4.8,15.0,43.0,20.78,7.48
2016,9,28,17,45,124.0,12.5,4.8,14.5,21.5,11.37,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,3.45,10.5,23.5,89.93,0.0
2016,9,29,6,30,261.0,27.0,3.6,11.0,47.0,234.19,160.11
2016,9,29,6,45,375.0,37.5,3.75,11.5,91.5,335.76,276.16
2016,9,29,7,0,489.0,48.0,3.9,12.0,136.0,439.38,368.23
2016,9,29,7,15,557.0,55.5,3.85,12.5,186.0,511.36,429.49
2016,9,29,7,30,625.0,63.0,3.8,13.0,236.0,585.2,488.82
2016,9,29,7,45,670.5,68.0,3.8,13.5,286.5,639.29,530.1
2016,9,29,8,0,716.0,73.0,3.8,14.0,337.0,688.15,565.72
2016,9,29,8,15,746.5,77.0,3.8,14.5,385.5,727.8,593.17
2016,9,29,8,30,777.0,81.0,3.8,15.0,434.0,765.37,618.36
2016,9,29,8,45,801.0,83.5,3.8,15.5,479.0,793.26,635.85
2016,9,29,9,0,825.0,86.0,3.8,16.0,524.0,818.34,651.11
2016,9,29,9,15,601.0,163.5,3.85,16.5,495.5,719.91,575.24
2016,9,29,9,30,377.0,241.0,3.9,17.0,467.0,589.83,470.91
2016,9,29,9,45,633.5,165.0,3.95,17.5,570.0,736.76,584.99
2016,9,29,10,0,890.0,89.0,4.0,18.0,673.0,845.13,661.01
2016,9,29,10,15,898.0,90.5,4.05,18.5,699.5,839.22,653.93
2016,9,29,10,30,906.0,92.0,4.1,19.0,726.0,829.81,645.31
2016,9,29,10,45,912.0,92.0,4.15,19.5,745.5,813.73,632.11
2016,9,29,11,0,918.0,92.0,4.2,20.0,765.0,794.27,616.69
2016,9,29,11,15,921.0,92.5,4.25,20.0,776.5,769.79,598.94
2016,9,29,11,30,924.0,93.0,4.3,20.0,788.0,742.19,578.94
2016,9,29,11,45,925.0,92.5,4.4,20.5,791.5,709.25,552.54
2016,9,29,12,0,926.0,92.0,4.5,21.0,795.0,673.58,523.77
2016,9,29,12,15,925.0,92.0,4.55,21.0,790.5,634.59,492.74
2016,9,29,12,30,924.0,92.0,4.6,21.0,786.0,593.28,459.23
2016,9,29,12,45,921.0,91.0,4.7,21.0,773.5,547.95,421.96
2016,9,29,13,0,918.0,90.0,4.8,21.0,761.0,500.87,382.28
2016,9,29,13,15,912.0,89.0,4.85,20.5,740.5,451.02,339.96
2016,9,29,13,30,906.0,88.0,4.9,20.0,720.0,400.12,295.57
2016,9,29,13,45,898.0,87.0,4.95,20.0,692.5,347.76,248.58
2016,9,29,14,0,890.0,86.0,5.0,20.0,665.0,294.97,200.98
2016,9,29,14,15,878.5,84.0,5.05,19.5,630.5,240.53,153.39
2016,9,29,14,30,867.0,82.0,5.1,19.0,596.0,186.51,109.04
2016,9,29,14,45,851.0,80.0,5.15,19.0,556.0,132.73,71.78
2016,9,29,15,0,835.0,78.0,5.2,19.0,516.0,71.84,42.24
2016,9,29,15,15,813.5,75.0,5.2,18.5,470.5,54.78,42.2
2016,9,29,15,30,792.0,72.0,5.2,18.0,425.0,53.73,41.51
2016,9,29,15,45,761.5,68.5,5.2,18.0,376.5,52.21,40.31
2016,9,29,16,0,731.0,65.0,5.2,18.0,328.0,50.68,39.08
2016,9,29,16,15,687.0,60.0,5.15,17.0,277.5,47.83,36.78
2016,9,29,16,30,643.0,55.0,5.1,16.0,227.0,44.93,34.33
2016,9,29,16,45,573.0,48.5,5.05,15.5,177.0,37.11,27.29
2016,9,29,17,0,503.0,42.0,5.0,15.0,127.0,33.06,23.39
2016,9,29,17,15,385.0,32.0,4.9,14.5,83.5,25.71,16.28
2016,9,29,17,30,267.0,22.0,4.8,14.0,40.0,18.15,4.1
2016,9,29,17,45,133.5,11.0,4.7,13.5,20.0,10.01,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,136.0,12.5,3.8,10.0,22.5,91.95,0.0
2016,9,30,6,30,272.0,25.0,4.0,10.0,45.0,236.93,155.59
2016,9,30,6,45,386.0,35.5,4.2,10.5,89.0,339.67,280.07
