Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,0,500.0,46.0,4.4,11.0,133.0,443.1,373.19
2016,9,30,7,15,568.0,52.5,4.45,11.5,183.0,513.68,434.16
2016,9,30,7,30,636.0,59.0,4.5,12.0,233.0,586.12,493.39
2016,9,30,7,45,681.5,64.0,4.55,12.5,283.5,635.36,531.65
2016,9,30,8,0,727.0,69.0,4.6,13.0,334.0,689.61,572.33
2016,9,30,8,15,757.0,72.5,4.6,13.5,382.5,728.19,599.39
2016,9,30,8,30,787.0,76.0,4.6,14.0,431.0,764.69,624.18
2016,9,30,8,45,810.0,78.5,4.7,14.5,476.0,791.68,641.9
2016,9,30,9,0,833.0,81.0,4.8,15.0,521.0,815.85,657.38
2016,9,30,9,15,848.5,83.0,4.85,15.5,560.5,830.02,665.08
2016,9,30,9,30,864.0,85.0,4.9,16.0,600.0,833.65,665.12
2016,9,30,9,45,877.5,86.0,4.95,16.5,634.0,838.62,666.35
2016,9,30,10,0,891.0,87.0,5.0,17.0,668.0,840.14,665.18
2016,9,30,10,15,899.0,88.5,5.05,17.0,695.0,834.17,660.0
2016,9,30,10,30,907.0,90.0,5.1,17.0,722.0,824.69,652.44
2016,9,30,10,45,911.5,91.5,5.2,17.5,741.5,808.96,639.47
2016,9,30,11,0,916.0,93.0,5.3,18.0,761.0,789.86,624.17
2016,9,30,11,15,919.5,93.5,5.35,18.0,772.5,765.7,606.21
2016,9,30,11,30,923.0,94.0,5.4,18.0,784.0,738.4,585.68
2016,9,30,11,45,924.0,94.0,5.5,18.0,788.0,705.9,559.9
2016,9,30,12,0,925.0,94.0,5.6,18.0,792.0,670.65,531.54
2016,9,30,12,15,924.0,94.0,5.65,18.0,787.5,631.62,499.53
2016,9,30,12,30,923.0,94.0,5.7,18.0,783.0,590.27,465.01
2016,9,30,12,45,917.5,94.5,5.8,18.0,770.0,544.99,426.7
2016,9,30,13,0,912.0,95.0,5.9,18.0,757.0,498.14,386.18
2016,9,30,13,15,906.0,94.0,5.9,17.5,736.5,448.48,342.95
2016,9,30,13,30,900.0,93.0,5.9,17.0,716.0,397.78,297.76
2016,9,30,13,45,892.5,91.0,5.95,17.0,688.0,345.01,249.62
2016,9,30,14,0,885.0,89.0,6.0,17.0,660.0,291.81,200.95
2016,9,30,14,15,873.0,87.0,5.95,17.0,625.5,237.52,152.64
2016,9,30,14,30,861.0,85.0,5.9,17.0,591.0,183.71,108.14
2016,9,30,14,45,846.5,82.5,5.85,17.0,551.0,122.07,64.76
2016,9,30,15,0,832.0,80.0,5.8,17.0,511.0,69.2,43.3
2016,9,30,15,15,810.0,77.0,5.7,16.5,466.0,56.4,43.98
2016,9,30,15,30,788.0,74.0,5.6,16.0,421.0,55.39,43.34
2016,9,30,15,45,758.5,69.5,5.5,16.0,372.5,53.15,41.5
2016,9,30,16,0,729.0,65.0,5.4,16.0,324.0,50.85,39.57
2016,9,30,16,15,684.0,60.5,5.2,15.5,273.5,48.42,37.54
2016,9,30,16,30,639.0,56.0,5.0,15.0,223.0,42.06,31.91
2016,9,30,16,45,569.0,49.0,4.85,14.5,173.0,37.69,27.89
2016,9,30,17,0,499.0,42.0,4.7,14.0,123.0,33.24,23.6
2016,9,30,17,15,378.0,31.5,4.45,13.5,80.0,25.44,15.96
2016,9,30,17,30,257.0,21.0,4.2,13.0,37.0,17.39,1.24
2016,9,30,17,45,128.5,10.5,3.95,12.5,18.5,9.55,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,146.5,12.0,2.05,9.5,22.5,97.34,0.0
2016,10,1,6,30,293.0,24.0,2.4,10.0,45.0,246.66,152.29
2016,10,1,6,45,412.0,33.5,2.75,11.0,90.0,353.34,288.49
2016,10,1,7,0,531.0,43.0,3.1,12.0,135.0,459.24,382.5
2016,10,1,7,15,599.5,49.5,3.2,12.5,185.5,530.62,443.02
2016,10,1,7,30,668.0,56.0,3.3,13.0,236.0,598.7,497.86
2016,10,1,7,45,714.5,60.0,3.45,13.5,288.0,653.67,540.14
2016,10,1,8,0,761.0,64.0,3.6,14.0,340.0,707.81,580.15
2016,10,1,8,15,790.5,67.5,3.55,14.5,389.0,746.33,606.28
2016,10,1,8,30,820.0,71.0,3.5,15.0,438.0,782.67,630.08
2016,10,1,8,45,843.0,73.5,3.5,15.5,483.5,809.83,646.84
2016,10,1,9,0,866.0,76.0,3.5,16.0,529.0,826.53,655.82
2016,10,1,9,15,881.5,78.0,3.45,16.5,569.5,840.92,662.89
2016,10,1,9,30,897.0,80.0,3.4,17.0,610.0,852.0,667.63
2016,10,1,9,45,912.5,79.5,3.35,17.5,645.0,856.69,667.91
2016,10,1,10,0,928.0,79.0,3.3,18.0,680.0,857.84,665.87
2016,10,1,10,15,935.5,80.0,3.25,18.5,707.5,850.53,658.06
2016,10,1,10,30,943.0,81.0,3.2,19.0,735.0,839.61,647.96
2016,10,1,10,45,948.5,82.0,3.15,19.5,755.0,823.53,634.45
2016,10,1,11,0,954.0,83.0,3.1,20.0,775.0,803.93,618.69
2016,10,1,11,15,957.0,83.5,3.1,20.0,786.5,778.55,600.44
2016,10,1,11,30,960.0,84.0,3.1,20.0,798.0,749.93,579.89
2016,10,1,11,45,960.5,84.5,3.1,20.0,802.0,716.52,554.07
2016,10,1,12,0,961.0,85.0,3.1,20.0,806.0,680.27,525.73
2016,10,1,12,15,960.0,85.0,3.15,20.0,801.5,639.98,494.0
2016,10,1,12,30,959.0,85.0,3.2,20.0,797.0,597.29,459.69
2016,10,1,12,45,954.5,85.0,3.3,20.5,783.5,550.65,420.8
2016,10,1,13,0,950.0,85.0,3.4,21.0,770.0,502.29,379.62
2016,10,1,13,15,945.0,84.0,3.5,21.0,749.5,451.39,336.13
2016,10,1,13,30,940.0,83.0,3.6,21.0,729.0,399.27,290.52
2016,10,1,13,45,930.5,82.5,3.7,21.0,700.5,345.23,242.62
2016,10,1,14,0,921.0,82.0,3.8,21.0,672.0,290.86,194.24
2016,10,1,14,15,910.0,80.5,3.85,20.5,637.0,235.35,146.4
2016,10,1,14,30,899.0,79.0,3.9,20.0,602.0,180.16,102.26
2016,10,1,14,45,882.0,77.0,4.0,20.0,561.0,124.7,65.89
2016,10,1,15,0,865.0,75.0,4.1,20.0,520.0,70.66,55.47
2016,10,1,15,15,843.0,72.5,4.2,19.5,473.5,53.55,40.99
2016,10,1,15,30,821.0,70.0,4.3,19.0,427.0,52.78,40.55
2016,10,1,15,45,788.5,66.5,4.4,19.0,377.0,51.17,39.27
2016,10,1,16,0,756.0,63.0,4.5,19.0,327.0,49.56,37.95
2016,10,1,16,15,710.0,58.5,4.45,18.0,275.5,47.04,35.93
2016,10,1,16,30,664.0,54.0,4.4,17.0,224.0,44.52,33.8
2016,10,1,16,45,589.5,47.5,4.4,16.5,173.0,36.69,26.74
2016,10,1,17,0,515.0,41.0,4.4,16.0,122.0,32.6,22.78
2016,10,1,17,15,383.5,30.5,4.4,15.5,78.5,24.73,15.02
2016,10,1,17,30,252.0,20.0,4.4,15.0,35.0,16.62,0.0
2016,10,1,17,45,126.0,10.0,4.4,14.5,17.5,9.1,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,136.0,11.5,2.45,9.5,21.0,90.34,0.0
2016,10,2,6,30,272.0,23.0,2.8,10.0,42.0,230.08,131.07
2016,10,2,6,45,386.0,33.5,3.15,11.0,85.0,335.02,273.14
2016,10,2,7,0,500.0,44.0,3.5,12.0,128.0,437.5,365.04
2016,10,2,7,15,569.0,50.5,3.65,12.5,177.5,508.18,425.97
2016,10,2,7,30,638.0,57.0,3.8,13.0,227.0,580.81,485.16
2016,10,2,7,45,395.5,101.5,4.0,13.5,214.0,457.05,383.74
2016,10,2,8,0,153.0,146.0,4.2,14.0,201.0,295.95,246.95
2016,10,2,8,15,121.0,166.5,4.3,14.0,213.5,292.72,243.17
2016,10,2,8,30,89.0,187.0,4.4,14.0,226.0,273.01,225.42
2016,10,2,8,45,186.5,202.5,4.5,14.5,296.0,382.28,315.6
2016,10,2,9,0,284.0,218.0,4.6,15.0,366.0,492.76,403.52
2016,10,2,9,15,567.5,152.5,4.65,15.0,476.5,672.9,548.23
2016,10,2,9,30,851.0,87.0,4.7,15.0,587.0,825.65,661.88
2016,10,2,9,45,516.5,194.0,4.8,15.5,503.0,656.82,529.47
2016,10,2,10,0,182.0,301.0,4.9,16.0,419.0,461.37,369.75
2016,10,2,10,15,182.5,314.5,4.95,16.0,437.0,467.96,374.69
2016,10,2,10,30,183.0,328.0,5.0,16.0,455.0,473.48,378.18
2016,10,2,10,45,113.0,316.5,5.05,16.5,396.0,398.84,317.41
2016,10,2,11,0,43.0,305.0,5.1,17.0,337.0,318.61,252.16
2016,10,2,11,15,79.5,330.5,5.15,17.0,390.0,364.17,288.55
2016,10,2,11,30,116.0,356.0,5.2,17.0,443.0,406.34,321.54
2016,10,2,11,45,89.5,346.5,5.3,17.0,414.0,371.92,293.96
2016,10,2,12,0,63.0,337.0,5.4,17.0,385.0,339.59,268.19
2016,10,2,12,15,203.5,333.0,5.45,17.0,484.0,412.47,326.43
2016,10,2,12,30,344.0,329.0,5.5,17.0,583.0,470.61,371.06
2016,10,2,12,45,626.0,213.5,5.6,17.0,665.5,492.62,386.95
2016,10,2,13,0,908.0,98.0,5.7,17.0,748.0,490.39,380.64
2016,10,2,13,15,653.0,190.0,5.75,17.0,651.0,412.86,317.62
2016,10,2,13,30,398.0,282.0,5.8,17.0,554.0,360.78,277.23
2016,10,2,13,45,642.5,186.0,5.85,17.0,604.0,329.4,243.04
2016,10,2,14,0,887.0,90.0,5.9,17.0,654.0,284.63,194.14
2016,10,2,14,15,875.0,88.0,5.95,17.0,619.5,230.29,146.19
2016,10,2,14,30,863.0,86.0,6.0,17.0,585.0,176.44,102.58
2016,10,2,14,45,845.0,84.0,6.05,17.0,544.0,114.98,61.27
2016,10,2,15,0,827.0,82.0,6.1,17.0,503.0,62.65,49.22
2016,10,2,15,15,803.5,79.0,6.05,16.5,457.5,58.21,45.61
2016,10,2,15,30,780.0,76.0,6.0,16.0,412.0,57.26,45.01
2016,10,2,15,45,744.5,72.5,6.0,15.5,362.5,55.84,43.98
2016,10,2,16,0,709.0,69.0,6.0,15.0,313.0,54.45,42.94
2016,10,2,16,15,659.5,63.5,5.8,14.5,262.0,46.82,36.26
2016,10,2,16,30,610.0,58.0,5.6,14.0,211.0,43.93,33.68
2016,10,2,16,45,532.0,50.5,5.45,14.0,161.5,39.21,29.23
2016,10,2,17,0,454.0,43.0,5.3,14.0,112.0,34.43,24.51
2016,10,2,17,15,320.0,31.5,4.95,13.5,70.5,25.75,15.75
2016,10,2,17,30,186.0,20.0,4.6,13.0,29.0,16.77,0.0
2016,10,2,17,45,93.0,10.0,4.25,12.5,14.5,9.1,0.0
2016,10,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,25.5,11.5,1.35,9.5,13.0,25.37,0.0
2016,10,3,6,30,51.0,23.0,1.6,10.0,26.0,67.67,30.76
2016,10,3,6,45,93.5,41.5,1.9,11.0,54.5,137.58,109.32
2016,10,3,7,0,136.0,60.0,2.2,12.0,83.0,190.33,157.39
2016,10,3,7,15,157.0,80.5,2.15,12.0,115.5,232.48,194.83
2016,10,3,7,30,178.0,101.0,2.1,12.0,148.0,274.49,230.94
2016,10,3,7,45,190.5,121.0,2.05,12.5,181.0,309.11,259.14
2016,10,3,8,0,203.0,141.0,2.0,13.0,214.0,343.11,285.87
2016,10,3,8,15,120.5,156.5,2.0,13.0,201.5,279.07,231.12
2016,10,3,8,30,38.0,172.0,2.0,13.0,189.0,212.53,173.77
2016,10,3,8,45,19.0,134.0,2.05,13.5,142.5,139.58,112.61
2016,10,3,9,0,0.0,96.0,2.1,14.0,96.0,85.58,66.62
2016,10,3,9,15,4.5,144.0,2.1,14.0,147.0,135.36,107.96
2016,10,3,9,30,9.0,192.0,2.1,14.0,198.0,185.76,148.9
2016,10,3,9,45,4.5,163.0,2.1,14.5,166.0,152.17,120.74
2016,10,3,10,0,0.0,134.0,2.1,15.0,134.0,120.37,94.26
2016,10,3,10,15,2.0,160.0,2.1,15.0,162.0,145.95,115.06
2016,10,3,10,30,4.0,186.0,2.1,15.0,190.0,171.31,135.38
2016,10,3,10,45,4.0,181.5,2.15,15.5,185.0,166.4,130.96
2016,10,3,11,0,4.0,177.0,2.2,16.0,180.0,161.64,126.78
2016,10,3,11,15,56.5,264.5,2.25,16.0,306.5,284.77,225.49
2016,10,3,11,30,109.0,352.0,2.3,16.0,433.0,397.28,312.24
2016,10,3,11,45,62.5,304.5,2.35,16.0,351.0,315.92,248.34
2016,10,3,12,0,16.0,257.0,2.4,16.0,269.0,237.22,186.37
2016,10,3,12,15,17.0,258.5,2.4,16.0,271.0,237.2,186.56
2016,10,3,12,30,18.0,260.0,2.4,16.0,273.0,236.97,186.36
2016,10,3,12,45,9.0,206.5,2.4,16.0,213.0,185.1,145.26
2016,10,3,13,0,0.0,153.0,2.4,16.0,153.0,134.49,104.83
2016,10,3,13,15,0.0,133.0,2.4,16.0,133.0,117.07,90.91
2016,10,3,13,30,0.0,113.0,2.4,16.0,113.0,99.77,76.93
2016,10,3,13,45,0.0,121.5,2.4,16.0,121.5,106.83,82.86
2016,10,3,14,0,0.0,130.0,2.4,16.0,130.0,113.67,88.6
2016,10,3,14,15,0.5,148.5,2.35,16.0,149.0,128.34,100.75
2016,10,3,14,30,1.0,167.0,2.3,16.0,168.0,141.88,111.98
2016,10,3,14,45,0.5,145.5,2.3,16.0,146.0,124.0,97.63
2016,10,3,15,0,0.0,124.0,2.3,16.0,124.0,106.34,87.32
2016,10,3,15,15,0.0,116.5,2.2,15.5,116.5,99.96,82.23
2016,10,3,15,30,0.0,109.0,2.1,15.0,109.0,93.5,77.0
2016,10,3,15,45,0.0,95.5,2.05,15.0,95.5,82.35,67.45
2016,10,3,16,0,0.0,82.0,2.0,15.0,82.0,71.11,57.68
2016,10,3,16,15,289.5,70.0,1.75,15.0,141.0,50.53,39.51
2016,10,3,16,30,579.0,58.0,1.5,15.0,200.0,44.0,33.62
2016,10,3,16,45,499.5,50.0,1.25,15.0,152.0,38.88,28.83
2016,10,3,17,0,420.0,42.0,1.0,15.0,104.0,33.67,23.73
2016,10,3,17,15,288.0,30.0,0.9,14.5,65.0,24.52,14.37
2016,10,3,17,30,156.0,18.0,0.8,14.0,26.0,15.0,0.0
2016,10,3,17,45,78.0,9.0,0.7,14.0,13.0,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.5,12.0,1.4,11.0,17.0,57.77,0.0
2016,10,4,6,30,161.0,24.0,1.6,11.0,34.0,158.24,66.74
2016,10,4,6,45,274.0,38.0,1.8,11.5,74.5,264.07,212.07
2016,10,4,7,0,387.0,52.0,2.0,12.0,115.0,365.35,302.84
2016,10,4,7,15,463.0,61.5,2.05,12.0,163.0,442.14,369.38
2016,10,4,7,30,539.0,71.0,2.1,12.0,211.0,520.96,434.71
2016,10,4,7,45,296.0,104.5,2.2,12.5,184.0,366.21,307.28
2016,10,4,8,0,53.0,138.0,2.3,13.0,157.0,192.55,158.71
2016,10,4,8,15,386.0,115.5,2.25,13.5,282.0,471.0,392.34
2016,10,4,8,30,719.0,93.0,2.2,14.0,407.0,723.31,583.92
2016,10,4,8,45,755.5,93.5,2.15,14.5,453.5,752.7,600.14
2016,10,4,9,0,792.0,94.0,2.1,15.0,500.0,784.81,619.95
2016,10,4,9,15,415.5,164.5,2.05,15.5,379.0,549.24,440.05
2016,10,4,9,30,39.0,235.0,2.0,16.0,258.0,268.73,213.48
2016,10,4,9,45,36.5,245.5,1.95,16.5,268.0,273.93,217.56
2016,10,4,10,0,34.0,256.0,1.9,17.0,278.0,279.02,220.48
2016,10,4,10,15,215.5,269.0,1.9,17.0,415.0,444.83,352.45
2016,10,4,10,30,397.0,282.0,1.9,17.0,552.0,602.42,470.83
2016,10,4,10,45,269.5,312.5,1.95,17.5,498.5,522.52,406.68
2016,10,4,11,0,142.0,343.0,2.0,18.0,445.0,436.85,339.43
2016,10,4,11,15,143.0,348.0,2.05,18.0,452.0,432.52,336.28
2016,10,4,11,30,144.0,353.0,2.1,18.0,459.0,427.49,332.15
2016,10,4,11,45,539.0,223.0,2.2,18.5,620.0,562.67,437.95
2016,10,4,12,0,934.0,93.0,2.3,19.0,781.0,658.4,508.69
2016,10,4,12,15,932.5,93.0,2.4,19.0,776.0,618.63,476.67
2016,10,4,12,30,931.0,93.0,2.5,19.0,771.0,576.57,443.06
2016,10,4,12,45,928.5,92.0,2.6,19.0,758.0,531.07,405.85
2016,10,4,13,0,926.0,91.0,2.7,19.0,745.0,483.78,366.1
2016,10,4,13,15,920.0,90.0,2.85,19.0,724.0,433.55,323.02
2016,10,4,13,30,914.0,89.0,3.0,19.0,703.0,382.26,277.94
2016,10,4,13,45,905.5,87.5,3.15,19.5,675.0,329.02,230.13
2016,10,4,14,0,897.0,86.0,3.3,20.0,647.0,275.44,182.17
2016,10,4,14,15,885.0,84.0,3.35,19.5,612.0,220.74,135.63
2016,10,4,14,30,873.0,82.0,3.4,19.0,577.0,166.52,93.64
2016,10,4,14,45,856.5,79.5,3.5,19.0,536.5,104.39,54.32
2016,10,4,15,0,840.0,77.0,3.6,19.0,496.0,56.05,43.15
2016,10,4,15,15,816.5,74.0,3.65,18.5,450.0,54.95,42.44
2016,10,4,15,30,793.0,71.0,3.7,18.0,404.0,53.84,41.7
2016,10,4,15,45,758.0,67.5,3.75,18.0,354.5,52.27,40.44
2016,10,4,16,0,723.0,64.0,3.8,18.0,305.0,50.72,39.16
2016,10,4,16,15,673.0,59.0,3.7,17.5,254.5,47.83,36.71
2016,10,4,16,30,623.0,54.0,3.6,17.0,204.0,41.09,30.73
2016,10,4,16,45,536.5,47.0,3.5,16.5,154.0,36.63,26.59
2016,10,4,17,0,450.0,40.0,3.4,16.0,104.0,32.15,22.18
2016,10,4,17,15,305.5,28.5,3.45,15.5,63.5,23.36,12.89
2016,10,4,17,30,161.0,17.0,3.5,15.0,23.0,15.46,0.0
2016,10,4,17,45,80.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.0,10.5,1.85,8.5,18.0,79.67,0.0
2016,10,5,6,30,242.0,21.0,2.1,9.0,36.0,202.42,68.22
2016,10,5,6,45,379.5,31.0,2.4,10.0,80.0,324.37,261.3
2016,10,5,7,0,517.0,41.0,2.7,11.0,124.0,440.56,366.18
2016,10,5,7,15,590.5,47.5,2.9,11.5,174.5,513.95,429.76
2016,10,5,7,30,664.0,54.0,3.1,12.0,225.0,584.21,487.39
2016,10,5,7,45,715.5,58.0,3.35,13.0,277.0,642.04,531.9
2016,10,5,8,0,767.0,62.0,3.6,14.0,329.0,699.22,573.99
2016,10,5,8,15,798.0,65.5,3.75,14.5,378.5,738.35,601.65
2016,10,5,8,30,829.0,69.0,3.9,15.0,428.0,775.32,627.06
2016,10,5,8,45,854.0,70.5,4.05,16.0,474.0,794.88,637.89
2016,10,5,9,0,879.0,72.0,4.2,17.0,520.0,819.13,652.09
2016,10,5,9,15,894.5,74.0,4.1,17.0,560.0,833.11,660.02
2016,10,5,9,30,910.0,76.0,4.0,17.0,600.0,843.73,665.6
2016,10,5,9,45,922.5,77.0,3.95,17.5,634.5,847.21,665.12
2016,10,5,10,0,935.0,78.0,3.9,18.0,669.0,847.1,662.26
2016,10,5,10,15,942.5,79.0,3.85,18.5,696.0,839.33,654.13
2016,10,5,10,30,950.0,80.0,3.8,19.0,723.0,827.95,643.67
2016,10,5,10,45,956.5,80.0,3.8,19.5,742.5,811.12,629.77
2016,10,5,11,0,963.0,80.0,3.8,20.0,762.0,790.75,613.54
2016,10,5,11,15,966.0,80.5,3.75,20.0,773.5,764.95,594.51
2016,10,5,11,30,969.0,81.0,3.7,20.0,785.0,735.89,572.32
2016,10,5,11,45,970.0,81.0,3.7,20.0,788.0,701.9,545.63
2016,10,5,12,0,971.0,81.0,3.7,20.0,791.0,665.05,516.32
2016,10,5,12,15,969.5,80.5,3.7,20.0,786.0,623.59,482.98
2016,10,5,12,30,968.0,80.0,3.7,20.0,781.0,579.78,447.08
2016,10,5,12,45,956.5,83.5,3.7,20.5,766.0,532.61,406.91
2016,10,5,13,0,945.0,87.0,3.7,21.0,751.0,484.19,364.96
2016,10,5,13,15,938.5,86.0,3.65,21.0,729.5,432.94,320.53
2016,10,5,13,30,932.0,85.0,3.6,21.0,708.0,380.64,274.32
2016,10,5,13,45,922.0,84.0,3.6,21.0,679.0,326.57,226.24
2016,10,5,14,0,912.0,83.0,3.6,21.0,650.0,272.26,178.14
2016,10,5,14,15,899.5,81.5,3.55,20.5,614.0,217.14,131.54
2016,10,5,14,30,887.0,80.0,3.5,20.0,578.0,162.53,89.92
2016,10,5,14,45,867.5,78.0,3.5,20.0,536.5,107.87,58.16
2016,10,5,15,0,848.0,76.0,3.5,20.0,495.0,55.57,42.57
2016,10,5,15,15,823.5,73.0,3.45,19.5,448.5,54.43,41.84
2016,10,5,15,30,799.0,70.0,3.4,19.0,402.0,53.29,41.06
2016,10,5,15,45,762.5,66.5,3.35,19.0,352.0,51.67,39.76
2016,10,5,16,0,726.0,63.0,3.3,19.0,302.0,50.08,38.45
2016,10,5,16,15,674.0,58.0,2.95,18.5,250.5,47.15,35.95
2016,10,5,16,30,622.0,53.0,2.6,18.0,199.0,40.44,30.02
2016,10,5,16,45,537.0,45.5,2.3,17.5,149.5,35.53,25.48
2016,10,5,17,0,452.0,38.0,2.0,17.0,100.0,30.56,20.65
2016,10,5,17,15,303.0,26.5,2.0,16.0,60.5,21.68,11.01
2016,10,5,17,30,154.0,15.0,2.0,15.0,21.0,13.64,0.0
2016,10,5,17,45,77.0,7.5,2.05,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,120.0,10.0,2.1,9.5,16.5,78.31,0.0
2016,10,6,6,30,240.0,20.0,2.4,10.0,33.0,197.97,42.03
2016,10,6,6,45,375.0,30.0,2.75,11.0,76.5,319.12,254.95
2016,10,6,7,0,510.0,40.0,3.1,12.0,120.0,432.87,358.83
2016,10,6,7,15,583.0,46.5,3.2,12.5,169.5,505.35,421.82
2016,10,6,7,30,656.0,53.0,3.3,13.0,219.0,574.81,478.73
2016,10,6,7,45,704.5,57.0,3.45,13.5,270.0,629.94,521.89
2016,10,6,8,0,753.0,61.0,3.6,14.0,321.0,684.32,562.71
2016,10,6,8,15,783.5,64.5,3.55,14.5,369.0,722.65,589.18
2016,10,6,8,30,814.0,68.0,3.5,15.0,417.0,758.86,613.28
2016,10,6,8,45,837.5,70.0,3.45,16.0,462.0,785.0,628.16
2016,10,6,9,0,861.0,72.0,3.4,17.0,507.0,801.02,635.38
2016,10,6,9,15,876.0,74.0,3.35,17.5,546.5,814.44,641.89
2016,10,6,9,30,891.0,76.0,3.3,18.0,586.0,824.57,646.06
2016,10,6,9,45,907.5,75.5,3.3,18.5,620.5,829.54,646.93
2016,10,6,10,0,924.0,75.0,3.3,19.0,655.0,830.98,645.47
2016,10,6,10,15,931.5,76.0,3.25,19.5,681.5,823.35,637.48
2016,10,6,10,30,939.0,77.0,3.2,20.0,708.0,812.15,627.23
2016,10,6,10,45,944.5,77.5,3.15,20.5,727.5,795.32,613.22
2016,10,6,11,0,950.0,78.0,3.1,21.0,747.0,775.03,596.98
2016,10,6,11,15,953.0,78.5,3.0,21.5,758.0,749.57,577.0
2016,10,6,11,30,956.0,79.0,2.9,22.0,769.0,720.9,553.84
2016,10,6,11,45,957.5,79.0,2.85,22.5,772.5,687.68,526.86
2016,10,6,12,0,959.0,79.0,2.8,23.0,776.0,651.58,497.45
2016,10,6,12,15,957.5,78.5,2.8,23.0,771.0,610.62,465.12
2016,10,6,12,30,956.0,78.0,2.8,23.0,766.0,567.34,430.29
2016,10,6,12,45,951.5,78.5,2.8,23.0,752.5,521.41,392.54
2016,10,6,13,0,947.0,79.0,2.8,23.0,739.0,473.77,352.44
2016,10,6,13,15,941.5,78.0,2.75,23.0,718.0,422.97,308.83
2016,10,6,13,30,936.0,77.0,2.7,23.0,697.0,371.03,263.38
2016,10,6,13,45,927.0,76.0,2.7,23.0,668.5,317.23,216.01
2016,10,6,14,0,918.0,75.0,2.7,23.0,640.0,263.09,168.6
2016,10,6,14,15,906.0,73.5,2.65,23.0,605.0,207.96,122.4
2016,10,6,14,30,894.0,72.0,2.6,23.0,570.0,153.28,81.56
2016,10,6,14,45,877.0,70.0,2.6,23.0,529.0,98.64,51.33
2016,10,6,15,0,860.0,68.0,2.6,23.0,488.0,58.28,44.36
2016,10,6,15,15,837.0,65.5,2.5,22.5,442.5,56.54,43.13
2016,10,6,15,30,814.0,63.0,2.4,22.0,397.0,48.17,36.14
2016,10,6,15,45,780.0,60.0,2.35,22.0,347.5,46.75,35.02
2016,10,6,16,0,746.0,57.0,2.3,22.0,298.0,45.36,33.88
2016,10,6,16,15,697.0,52.0,2.0,21.0,247.0,42.23,31.3
2016,10,6,16,30,648.0,47.0,1.7,20.0,196.0,39.07,28.55
2016,10,6,16,45,564.5,40.5,1.4,19.0,147.0,34.41,24.31
2016,10,6,17,0,481.0,34.0,1.1,18.0,98.0,27.24,17.64
2016,10,6,17,15,331.5,23.5,1.15,17.0,58.5,19.13,8.35
2016,10,6,17,30,182.0,13.0,1.2,16.0,19.0,11.82,0.0
2016,10,6,17,45,91.0,6.5,1.25,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,122.0,9.0,0.85,12.0,15.5,78.23,0.0
2016,10,7,6,30,244.0,18.0,0.9,12.0,31.0,196.2,10.26
2016,10,7,6,45,373.0,28.0,1.0,12.5,73.0,314.2,245.57
2016,10,7,7,0,502.0,38.0,1.1,13.0,115.0,423.19,344.34
2016,10,7,7,15,574.5,44.5,1.25,13.5,164.0,488.79,400.6
2016,10,7,7,30,647.0,51.0,1.4,14.0,213.0,563.52,460.46
2016,10,7,7,45,472.0,88.0,1.55,14.5,220.0,490.52,403.58
2016,10,7,8,0,297.0,125.0,1.7,15.0,227.0,392.36,323.69
2016,10,7,8,15,450.0,115.0,1.85,16.0,294.5,516.67,422.63
2016,10,7,8,30,603.0,105.0,2.0,17.0,362.0,636.75,512.1
2016,10,7,8,45,726.0,88.0,2.2,18.0,429.5,713.62,565.55
2016,10,7,9,0,849.0,71.0,2.4,19.0,497.0,786.67,615.13
2016,10,7,9,15,626.5,145.0,2.5,19.5,473.0,700.9,550.55
2016,10,7,9,30,404.0,219.0,2.6,20.0,449.0,575.12,452.43
2016,10,7,9,45,638.0,155.5,2.75,21.0,542.5,708.58,552.99
2016,10,7,10,0,872.0,92.0,2.9,22.0,636.0,804.96,618.67
2016,10,7,10,15,880.5,93.5,2.85,22.5,662.5,798.86,611.13
2016,10,7,10,30,889.0,95.0,2.8,23.0,689.0,789.33,602.18
2016,10,7,10,45,895.5,95.5,2.8,23.5,708.0,773.79,589.53
2016,10,7,11,0,902.0,96.0,2.8,24.0,727.0,754.91,574.75
2016,10,7,11,15,905.5,96.5,2.7,24.5,738.0,730.64,555.44
2016,10,7,11,30,909.0,97.0,2.6,25.0,749.0,703.29,532.97
2016,10,7,11,45,910.0,97.0,2.55,25.5,752.0,670.9,506.98
2016,10,7,12,0,911.0,97.0,2.5,26.0,755.0,635.82,478.74
2016,10,7,12,15,732.0,169.0,2.4,26.0,695.5,563.08,422.59
2016,10,7,12,30,553.0,241.0,2.3,26.0,636.0,496.03,371.02
2016,10,7,12,45,540.0,240.5,2.25,26.5,620.5,458.74,341.05
2016,10,7,13,0,527.0,240.0,2.2,27.0,605.0,421.48,310.57
2016,10,7,13,15,541.5,226.0,2.15,27.0,591.5,384.04,279.8
2016,10,7,13,30,556.0,212.0,2.1,27.0,578.0,344.74,246.86
2016,10,7,13,45,691.0,160.0,2.05,27.0,595.0,306.55,210.56
2016,10,7,14,0,826.0,108.0,2.0,27.0,612.0,258.89,165.32
2016,10,7,14,15,652.0,150.5,1.9,26.5,534.5,209.56,132.11
2016,10,7,14,30,478.0,193.0,1.8,26.0,457.0,181.35,119.35
2016,10,7,14,45,452.0,182.5,1.75,26.0,417.0,140.89,96.08
2016,10,7,15,0,426.0,172.0,1.7,26.0,377.0,113.84,90.16
2016,10,7,15,15,529.0,131.5,1.5,25.5,362.0,89.75,70.5
2016,10,7,15,30,632.0,91.0,1.3,25.0,347.0,63.01,48.27
2016,10,7,15,45,574.0,92.0,1.1,25.0,302.0,65.78,50.78
2016,10,7,16,0,516.0,93.0,0.9,25.0,257.0,69.14,53.7
2016,10,7,16,15,467.5,82.0,0.9,24.0,211.0,60.62,46.61
2016,10,7,16,30,419.0,71.0,0.9,23.0,165.0,53.39,40.43
2016,10,7,16,45,346.0,57.5,0.9,22.0,122.0,43.92,32.06
2016,10,7,17,0,273.0,44.0,0.9,21.0,79.0,34.15,23.08
2016,10,7,17,15,136.5,28.0,0.95,20.5,45.5,21.97,9.17
2016,10,7,17,30,0.0,12.0,1.0,20.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.05,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,71.0,9.5,0.3,13.5,13.0,49.21,0.0
2016,10,8,6,30,142.0,19.0,0.3,14.0,26.0,132.31,0.0
2016,10,8,6,45,274.0,32.0,0.3,14.5,66.0,254.18,194.46
2016,10,8,7,0,406.0,45.0,0.3,15.0,106.0,365.36,292.54
2016,10,8,7,15,487.0,53.5,0.45,15.5,154.0,443.23,357.53
2016,10,8,7,30,568.0,62.0,0.6,16.0,202.0,523.58,421.33
2016,10,8,7,45,620.0,68.0,0.8,16.5,251.5,580.81,465.14
2016,10,8,8,0,672.0,74.0,1.0,17.0,301.0,637.82,507.3
2016,10,8,8,15,707.5,78.5,1.1,18.0,349.0,679.18,534.79
2016,10,8,8,30,743.0,83.0,1.2,19.0,397.0,714.46,557.21
2016,10,8,8,45,767.5,87.0,1.35,20.0,441.0,742.96,574.85
2016,10,8,9,0,792.0,91.0,1.5,21.0,485.0,768.69,590.28
2016,10,8,9,15,810.5,93.5,1.55,22.0,524.5,784.78,597.87
2016,10,8,9,30,829.0,96.0,1.6,23.0,564.0,797.63,603.29
2016,10,8,9,45,874.0,86.0,1.7,24.0,604.5,807.38,607.16
2016,10,8,10,0,919.0,76.0,1.8,25.0,645.0,820.44,613.34
2016,10,8,10,15,927.0,77.0,1.75,25.5,672.0,813.07,605.57
2016,10,8,10,30,935.0,78.0,1.7,26.0,699.0,802.13,595.78
2016,10,8,10,45,939.5,79.0,1.7,26.5,717.5,785.02,582.53
2016,10,8,11,0,944.0,80.0,1.7,27.0,736.0,764.48,567.18
2016,10,8,11,15,947.0,80.5,1.6,27.0,747.5,739.04,548.89
2016,10,8,11,30,950.0,81.0,1.5,27.0,759.0,710.41,526.96
2016,10,8,11,45,950.0,81.5,1.4,27.5,762.0,676.82,500.31
2016,10,8,12,0,950.0,82.0,1.3,28.0,765.0,640.48,471.45
2016,10,8,12,15,949.0,82.0,1.2,28.0,759.5,600.51,440.54
2016,10,8,12,30,948.0,82.0,1.1,28.0,754.0,558.2,407.29
2016,10,8,12,45,944.0,81.5,1.05,28.5,741.0,511.89,370.01
2016,10,8,13,0,940.0,81.0,1.0,29.0,728.0,463.89,330.65
2016,10,8,13,15,934.5,80.5,0.95,29.0,707.0,413.85,289.52
2016,10,8,13,30,929.0,80.0,0.9,29.0,686.0,362.67,246.61
2016,10,8,13,45,920.0,78.5,0.85,29.0,657.5,308.84,201.28
2016,10,8,14,0,911.0,77.0,0.8,29.0,629.0,254.72,156.04
2016,10,8,14,15,898.5,75.5,0.8,29.0,594.0,199.96,112.56
2016,10,8,14,30,886.0,74.0,0.8,29.0,559.0,145.72,74.71
2016,10,8,14,45,868.5,72.0,0.85,29.0,518.0,91.63,48.07
2016,10,8,15,0,851.0,70.0,0.9,29.0,477.0,59.66,44.37
2016,10,8,15,15,827.0,67.0,0.85,28.5,431.0,50.45,36.94
2016,10,8,15,30,803.0,64.0,0.8,28.0,385.0,49.14,36.05
2016,10,8,15,45,768.5,60.5,0.8,27.5,336.0,47.37,34.72
2016,10,8,16,0,734.0,57.0,0.8,27.0,287.0,45.6,33.35
2016,10,8,16,15,682.5,52.0,0.85,25.5,236.5,42.48,30.88
2016,10,8,16,30,631.0,47.0,0.9,24.0,186.0,39.34,28.23
2016,10,8,16,45,545.0,40.0,0.95,23.0,137.5,34.24,23.63
2016,10,8,17,0,459.0,33.0,1.0,22.0,89.0,26.64,16.59
2016,10,8,17,15,303.0,21.5,1.05,21.0,51.0,17.57,5.01
2016,10,8,17,30,147.0,10.0,1.1,20.0,13.0,9.1,0.0
2016,10,8,17,45,73.5,5.0,1.15,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,110.5,8.5,1.2,12.5,13.5,70.58,0.0
2016,10,9,6,30,221.0,17.0,1.2,13.0,27.0,176.97,0.0
2016,10,9,6,45,353.0,27.5,1.2,14.0,68.0,298.76,228.35
2016,10,9,7,0,485.0,38.0,1.2,15.0,109.0,408.64,329.68
2016,10,9,7,15,561.0,45.0,1.2,15.5,158.0,482.21,391.87
2016,10,9,7,30,637.0,52.0,1.2,16.0,207.0,552.8,447.45
2016,10,9,7,45,684.5,57.5,1.2,16.5,257.0,607.99,488.47
2016,10,9,8,0,732.0,63.0,1.2,17.0,307.0,662.47,526.99
2016,10,9,8,15,764.5,66.5,1.0,18.0,355.0,701.57,549.6
2016,10,9,8,30,797.0,70.0,0.8,19.0,403.0,738.61,569.25
2016,10,9,8,45,819.0,73.0,0.65,20.0,447.5,764.21,580.48
2016,10,9,9,0,841.0,76.0,0.5,21.0,492.0,786.93,589.23
2016,10,9,9,15,857.5,78.5,0.4,21.5,531.5,794.51,589.56
2016,10,9,9,30,874.0,81.0,0.3,22.0,571.0,805.99,592.72
2016,10,9,9,45,888.5,81.5,0.25,23.0,605.0,810.14,590.85
2016,10,9,10,0,903.0,82.0,0.2,24.0,639.0,810.82,587.01
2016,10,9,10,15,911.5,83.5,0.3,24.5,665.0,804.38,582.41
2016,10,9,10,30,920.0,85.0,0.4,25.0,691.0,794.39,575.84
2016,10,9,10,45,924.0,86.5,0.5,26.0,710.0,777.51,563.85
2016,10,9,11,0,928.0,88.0,0.6,27.0,729.0,757.27,549.78
2016,10,9,11,15,931.0,88.5,0.7,27.0,739.5,732.03,534.07
2016,10,9,11,30,934.0,89.0,0.8,27.0,750.0,703.66,514.98
2016,10,9,11,45,933.0,90.0,0.95,27.5,752.5,670.26,491.41
2016,10,9,12,0,932.0,91.0,1.1,28.0,755.0,634.21,465.2
2016,10,9,12,15,930.0,90.5,1.25,28.0,749.5,593.74,435.9
2016,10,9,12,30,928.0,90.0,1.4,28.0,744.0,551.09,403.88
2016,10,9,12,45,920.0,91.5,1.55,28.0,729.5,505.43,368.44
2016,10,9,13,0,912.0,93.0,1.7,28.0,715.0,458.4,330.71
2016,10,9,13,15,905.0,92.0,1.85,27.5,694.0,408.54,290.22
2016,10,9,13,30,898.0,91.0,2.0,27.0,673.0,357.76,247.74
2016,10,9,13,45,885.5,90.5,2.2,27.0,643.5,305.24,202.94
2016,10,9,14,0,873.0,90.0,2.4,27.0,614.0,252.79,158.53
2016,10,9,14,15,859.5,88.0,2.5,26.5,579.0,192.61,110.55
2016,10,9,14,30,846.0,86.0,2.6,26.0,544.0,139.37,73.28
2016,10,9,14,45,825.0,83.5,2.75,26.0,502.5,86.48,47.52
2016,10,9,15,0,804.0,81.0,2.9,26.0,461.0,59.64,45.0
2016,10,9,15,15,777.5,77.5,2.95,25.5,415.5,58.24,44.08
2016,10,9,15,30,751.0,74.0,3.0,25.0,370.0,56.86,43.12
2016,10,9,15,45,713.0,69.5,3.15,24.5,321.5,54.58,41.36
2016,10,9,16,0,675.0,65.0,3.3,24.0,273.0,47.73,35.61
2016,10,9,16,15,619.0,59.0,3.25,23.0,223.5,44.37,32.82
2016,10,9,16,30,563.0,53.0,3.2,22.0,174.0,40.97,29.83
2016,10,9,16,45,472.5,44.0,3.15,21.5,127.0,34.81,24.2
2016,10,9,17,0,382.0,35.0,3.1,21.0,80.0,28.51,18.06
2016,10,9,17,15,191.0,17.5,3.25,20.0,40.0,13.94,1.49
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.55,11.0,8.5,7.73,0.0
2016,10,10,6,30,0.0,17.0,1.8,11.0,17.0,17.12,0.0
2016,10,10,6,45,80.5,34.5,2.05,11.5,46.0,120.21,89.59
2016,10,10,7,0,161.0,52.0,2.3,12.0,75.0,194.87,159.88
2016,10,10,7,15,194.0,71.5,2.35,12.0,110.5,244.07,204.19
2016,10,10,7,30,227.0,91.0,2.4,12.0,146.0,293.74,247.51
2016,10,10,7,45,260.0,106.0,2.5,12.5,182.0,337.31,284.13
2016,10,10,8,0,293.0,121.0,2.6,13.0,218.0,381.47,320.02
2016,10,10,8,15,324.0,136.5,2.6,13.5,259.0,424.78,353.91
2016,10,10,8,30,355.0,152.0,2.6,14.0,300.0,467.52,386.42
2016,10,10,8,45,572.0,121.5,2.65,14.5,388.5,626.02,510.95
2016,10,10,9,0,789.0,91.0,2.7,15.0,477.0,759.86,608.05
2016,10,10,9,15,807.0,93.5,2.65,15.5,516.0,775.3,615.22
2016,10,10,9,30,825.0,96.0,2.6,16.0,555.0,787.52,621.01
