Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,45,848.5,94.0,2.6,16.5,590.5,795.57,624.2
2016,10,10,10,0,872.0,92.0,2.6,17.0,626.0,793.97,620.63
2016,10,10,10,15,881.0,93.5,2.6,17.5,652.0,788.0,614.2
2016,10,10,10,30,890.0,95.0,2.6,18.0,678.0,778.59,605.53
2016,10,10,10,45,897.0,95.5,2.6,18.5,697.0,763.18,592.79
2016,10,10,11,0,904.0,96.0,2.6,19.0,716.0,744.43,577.86
2016,10,10,11,15,907.5,96.5,2.6,19.5,727.5,719.96,557.96
2016,10,10,11,30,911.0,97.0,2.6,20.0,739.0,692.41,535.35
2016,10,10,11,45,912.0,97.5,2.65,20.5,742.0,660.34,509.39
2016,10,10,12,0,913.0,98.0,2.7,21.0,745.0,625.56,481.01
2016,10,10,12,15,911.5,97.5,2.75,21.0,739.5,585.96,449.4
2016,10,10,12,30,910.0,97.0,2.8,21.0,734.0,544.18,415.33
2016,10,10,12,45,899.5,99.5,2.9,21.0,719.5,498.91,377.83
2016,10,10,13,0,889.0,102.0,3.0,21.0,705.0,452.5,338.43
2016,10,10,13,15,882.5,101.0,3.05,21.0,684.0,403.78,296.15
2016,10,10,13,30,876.0,100.0,3.1,21.0,663.0,349.6,248.83
2016,10,10,13,45,861.0,100.0,3.2,21.0,633.5,297.18,202.7
2016,10,10,14,0,846.0,100.0,3.3,21.0,604.0,245.21,157.58
2016,10,10,14,15,831.5,97.5,3.4,20.5,569.0,192.06,114.26
2016,10,10,14,30,817.0,95.0,3.5,20.0,534.0,139.87,77.45
2016,10,10,14,45,790.5,94.0,3.6,20.0,492.5,89.62,53.97
2016,10,10,15,0,764.0,93.0,3.7,20.0,451.0,68.79,54.09
2016,10,10,15,15,735.5,89.0,3.85,19.5,405.5,61.05,47.66
2016,10,10,15,30,707.0,85.0,4.0,19.0,360.0,59.81,46.82
2016,10,10,15,45,659.5,81.0,4.15,18.5,311.0,58.46,45.84
2016,10,10,16,0,612.0,77.0,4.3,18.0,262.0,57.21,44.88
2016,10,10,16,15,551.0,69.0,4.35,17.0,213.0,52.6,40.93
2016,10,10,16,30,490.0,61.0,4.4,16.0,164.0,47.91,36.69
2016,10,10,16,45,391.0,50.0,4.45,15.5,118.0,40.25,29.53
2016,10,10,17,0,292.0,39.0,4.5,15.0,72.0,30.49,20.06
2016,10,10,17,15,146.0,19.5,4.45,14.5,36.0,15.35,0.28
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,8.0,1.35,10.5,10.5,7.28,0.0
2016,10,11,6,30,124.0,16.0,1.5,11.0,21.0,88.41,0.0
2016,10,11,6,45,253.5,30.0,1.65,11.5,59.5,236.3,177.67
2016,10,11,7,0,383.0,44.0,1.8,12.0,98.0,344.36,282.27
2016,10,11,7,15,465.0,53.5,1.95,12.0,145.0,422.68,351.57
2016,10,11,7,30,547.0,63.0,2.1,12.0,192.0,503.52,420.02
2016,10,11,7,45,323.5,99.0,2.25,12.5,180.0,388.91,325.56
2016,10,11,8,0,100.0,135.0,2.4,13.0,168.0,239.72,199.09
2016,10,11,8,15,109.0,154.0,2.4,13.5,195.0,266.32,220.88
2016,10,11,8,30,118.0,173.0,2.4,14.0,222.0,292.51,241.26
2016,10,11,8,45,220.0,183.5,2.45,14.5,286.5,381.27,313.84
2016,10,11,9,0,322.0,194.0,2.5,15.0,351.0,485.46,395.5
2016,10,11,9,15,575.0,144.0,2.55,15.0,451.0,647.9,522.79
2016,10,11,9,30,828.0,94.0,2.6,15.0,551.0,784.15,622.18
2016,10,11,9,45,600.0,171.5,2.7,15.5,513.0,683.79,543.82
2016,10,11,10,0,372.0,249.0,2.8,16.0,475.0,559.58,445.29
2016,10,11,10,15,638.5,168.5,2.8,16.5,576.0,687.35,544.54
2016,10,11,10,30,905.0,88.0,2.8,17.0,677.0,778.47,609.96
2016,10,11,10,45,911.0,88.5,2.85,17.5,695.5,762.12,595.91
2016,10,11,11,0,917.0,89.0,2.9,18.0,714.0,742.42,580.44
2016,10,11,11,15,920.5,89.5,2.9,18.0,725.0,717.71,561.28
2016,10,11,11,30,924.0,90.0,2.9,18.0,736.0,689.88,539.17
2016,10,11,11,45,924.5,90.5,2.9,18.0,739.0,657.2,513.11
2016,10,11,12,0,925.0,91.0,2.9,18.0,742.0,621.82,484.52
2016,10,11,12,15,923.5,91.0,2.85,18.0,737.0,582.34,452.08
2016,10,11,12,30,922.0,91.0,2.8,18.0,732.0,540.64,417.2
2016,10,11,12,45,901.5,98.0,2.8,18.5,714.5,494.45,377.5
2016,10,11,13,0,881.0,105.0,2.8,19.0,697.0,444.94,334.63
2016,10,11,13,15,874.0,103.5,2.85,19.0,676.0,395.15,291.27
2016,10,11,13,30,867.0,102.0,2.9,19.0,655.0,344.58,246.43
2016,10,11,13,45,855.5,100.5,2.95,19.0,626.5,292.33,200.06
2016,10,11,14,0,844.0,99.0,3.0,19.0,598.0,240.23,154.54
2016,10,11,14,15,626.5,149.5,3.1,18.5,508.0,193.38,125.11
2016,10,11,14,30,409.0,200.0,3.2,18.0,418.0,171.04,119.6
2016,10,11,14,45,534.5,151.5,3.35,18.0,413.0,113.83,80.4
2016,10,11,15,0,660.0,103.0,3.5,18.0,408.0,68.8,54.54
2016,10,11,15,15,685.5,92.5,3.65,17.5,381.5,63.47,50.19
2016,10,11,15,30,711.0,82.0,3.8,17.0,355.0,57.82,45.47
2016,10,11,15,45,669.0,76.5,3.95,16.5,306.5,55.25,43.4
2016,10,11,16,0,627.0,71.0,4.1,16.0,258.0,52.64,41.21
2016,10,11,16,15,565.5,64.0,4.1,15.5,209.0,48.68,37.69
2016,10,11,16,30,504.0,57.0,4.1,15.0,160.0,44.66,33.95
2016,10,11,16,45,406.0,46.5,4.2,14.5,114.5,37.32,27.04
2016,10,11,17,0,308.0,36.0,4.3,14.0,69.0,29.79,19.33
2016,10,11,17,15,154.0,18.0,4.25,13.5,34.5,14.63,0.0
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,56.5,7.5,1.3,9.5,10.0,0.0,0.0
2016,10,12,6,30,113.0,15.0,1.4,10.0,20.0,80.6,0.0
2016,10,12,6,45,250.5,29.0,1.55,10.5,58.0,232.19,171.77
2016,10,12,7,0,388.0,43.0,1.7,11.0,96.0,345.14,283.16
2016,10,12,7,15,471.5,52.0,1.7,11.5,143.5,423.7,352.03
2016,10,12,7,30,555.0,61.0,1.7,12.0,191.0,504.79,419.37
2016,10,12,7,45,285.0,89.5,1.7,12.5,157.0,347.22,290.21
2016,10,12,8,0,15.0,118.0,1.7,13.0,123.0,128.14,103.7
2016,10,12,8,15,20.0,135.5,1.65,13.5,143.0,148.24,120.75
2016,10,12,8,30,25.0,153.0,1.6,14.0,163.0,168.32,136.93
2016,10,12,8,45,129.0,179.5,1.6,14.5,240.5,303.94,249.23
2016,10,12,9,0,233.0,206.0,1.6,15.0,318.0,413.62,335.93
2016,10,12,9,15,308.5,210.0,1.65,15.0,371.5,487.3,392.48
2016,10,12,9,30,384.0,214.0,1.7,15.0,425.0,545.53,436.54
2016,10,12,9,45,378.5,232.5,1.8,15.5,450.5,554.24,440.68
2016,10,12,10,0,373.0,251.0,1.9,16.0,476.0,560.92,443.71
2016,10,12,10,15,478.5,224.5,2.1,16.0,526.0,615.01,485.65
2016,10,12,10,30,584.0,198.0,2.3,16.0,576.0,652.75,514.85
2016,10,12,10,45,736.0,151.0,2.5,16.0,640.5,703.15,553.74
2016,10,12,11,0,888.0,104.0,2.7,16.0,705.0,733.39,577.41
2016,10,12,11,15,891.0,104.5,2.9,16.0,715.5,708.77,558.41
2016,10,12,11,30,894.0,105.0,3.1,16.0,726.0,681.16,537.14
2016,10,12,11,45,670.0,190.0,3.3,16.5,656.5,594.28,467.6
2016,10,12,12,0,446.0,275.0,3.5,17.0,587.0,509.26,399.61
2016,10,12,12,15,428.0,281.0,3.5,17.0,578.5,480.25,376.2
2016,10,12,12,30,410.0,287.0,3.5,17.0,570.0,450.29,351.58
2016,10,12,12,45,524.5,238.0,3.55,17.5,593.0,436.86,338.32
2016,10,12,13,0,639.0,189.0,3.6,18.0,616.0,413.04,315.23
2016,10,12,13,15,528.5,220.0,3.6,18.0,566.0,361.86,273.55
2016,10,12,13,30,418.0,251.0,3.6,18.0,516.0,320.2,240.41
2016,10,12,13,45,215.5,227.0,3.65,18.0,363.0,228.98,172.92
2016,10,12,14,0,13.0,203.0,3.7,18.0,210.0,173.53,136.09
2016,10,12,14,15,267.0,185.5,3.85,17.5,326.0,173.9,125.89
2016,10,12,14,30,521.0,168.0,4.0,17.0,442.0,156.15,104.38
2016,10,12,14,45,303.0,181.0,4.15,17.0,337.5,132.49,100.72
2016,10,12,15,0,85.0,194.0,4.3,17.0,233.0,146.2,121.76
2016,10,12,15,15,229.5,163.5,4.25,16.5,253.5,115.7,95.92
2016,10,12,15,30,374.0,133.0,4.2,16.0,274.0,92.69,76.29
2016,10,12,15,45,516.0,97.5,4.2,16.0,264.0,70.24,56.71
2016,10,12,16,0,658.0,62.0,4.2,16.0,254.0,45.84,35.16
2016,10,12,16,15,598.5,55.5,3.85,15.5,205.5,41.98,31.74
2016,10,12,16,30,539.0,49.0,3.5,15.0,157.0,38.05,28.08
2016,10,12,16,45,443.0,40.0,3.2,14.5,111.5,31.77,22.14
2016,10,12,17,0,347.0,31.0,2.9,14.0,66.0,25.35,15.38
2016,10,12,17,15,173.5,15.5,2.9,13.5,33.0,12.49,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,17.28,0.0
2016,10,13,6,45,224.5,27.0,2.15,10.5,57.0,211.39,152.77
2016,10,13,7,0,449.0,35.0,2.3,11.0,95.0,374.82,307.83
2016,10,13,7,15,529.0,42.5,2.55,11.5,142.0,449.36,374.81
2016,10,13,7,30,609.0,50.0,2.8,12.0,189.0,526.78,440.24
2016,10,13,7,45,664.5,53.5,3.05,12.5,238.0,578.26,482.05
2016,10,13,8,0,720.0,57.0,3.3,13.0,287.0,634.87,526.12
2016,10,13,8,15,752.5,60.5,3.3,13.5,334.0,673.03,553.53
2016,10,13,8,30,785.0,64.0,3.3,14.0,381.0,709.23,578.6
2016,10,13,8,45,627.5,112.0,3.35,14.5,383.5,651.73,532.28
2016,10,13,9,0,470.0,160.0,3.4,15.0,386.0,575.29,469.01
2016,10,13,9,15,468.0,176.5,3.35,15.5,416.0,588.52,476.92
2016,10,13,9,30,466.0,193.0,3.3,16.0,446.0,599.31,482.35
2016,10,13,9,45,432.0,215.5,3.25,16.5,461.5,588.98,471.18
2016,10,13,10,0,398.0,238.0,3.2,17.0,477.0,564.57,449.93
2016,10,13,10,15,316.5,267.5,3.2,17.0,462.5,523.36,415.91
2016,10,13,10,30,235.0,297.0,3.2,17.0,448.0,471.48,373.95
2016,10,13,10,45,323.5,286.0,3.2,17.5,500.0,523.46,413.72
2016,10,13,11,0,412.0,275.0,3.2,18.0,552.0,560.2,440.75
2016,10,13,11,15,412.0,280.5,3.25,18.0,561.5,548.37,430.66
2016,10,13,11,30,412.0,286.0,3.3,18.0,571.0,534.99,419.58
2016,10,13,11,45,419.5,282.0,3.35,18.5,573.0,520.64,407.01
2016,10,13,12,0,427.0,278.0,3.4,19.0,575.0,498.97,388.84
2016,10,13,12,15,395.0,287.0,3.5,19.0,560.0,463.71,360.75
2016,10,13,12,30,363.0,296.0,3.6,19.0,545.0,433.12,336.04
2016,10,13,12,45,403.0,278.0,3.75,19.5,549.0,413.64,318.84
2016,10,13,13,0,443.0,260.0,3.9,20.0,553.0,389.33,297.08
2016,10,13,13,15,430.5,254.5,3.95,20.0,532.5,352.66,266.34
2016,10,13,13,30,418.0,249.0,4.0,20.0,512.0,316.69,235.95
2016,10,13,13,45,444.0,229.5,4.05,20.0,497.5,280.46,204.09
2016,10,13,14,0,470.0,210.0,4.1,20.0,483.0,241.57,170.23
2016,10,13,14,15,468.5,196.0,4.1,19.5,454.0,200.29,137.4
2016,10,13,14,30,467.0,182.0,4.1,19.0,425.0,159.21,108.56
2016,10,13,14,45,409.0,177.0,4.15,18.5,378.0,123.29,92.48
2016,10,13,15,0,351.0,172.0,4.2,18.0,331.0,121.42,100.08
2016,10,13,15,15,374.0,149.5,4.2,17.5,303.0,102.33,84.03
2016,10,13,15,30,397.0,127.0,4.2,17.0,275.0,88.87,72.69
2016,10,13,15,45,375.0,112.0,4.2,17.0,237.0,79.9,64.97
2016,10,13,16,0,353.0,97.0,4.2,17.0,199.0,70.56,56.78
2016,10,13,16,15,321.0,81.0,4.0,16.5,160.0,60.03,47.48
2016,10,13,16,30,289.0,65.0,3.8,16.0,121.0,49.07,37.58
2016,10,13,16,45,233.0,49.0,3.6,16.0,85.5,37.61,26.96
2016,10,13,17,0,177.0,33.0,3.4,16.0,50.0,25.74,15.21
2016,10,13,17,15,88.5,16.5,3.05,15.5,25.0,13.01,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.15,14.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,4.2,14.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,4.5,4.3,14.0,4.5,3.94,0.0
2016,10,14,7,0,0.0,8.0,4.4,14.0,8.0,7.02,0.17
2016,10,14,7,15,0.0,12.5,4.5,14.0,12.5,10.97,3.67
2016,10,14,7,30,0.0,17.0,4.6,14.0,17.0,14.94,7.16
2016,10,14,7,45,0.0,21.5,4.7,14.5,21.5,18.91,10.6
2016,10,14,8,0,0.0,26.0,4.8,15.0,26.0,22.88,13.98
2016,10,14,8,15,0.0,30.5,4.9,15.0,30.5,26.86,17.36
2016,10,14,8,30,0.0,35.0,5.0,15.0,35.0,30.85,20.71
2016,10,14,8,45,0.0,53.5,5.1,15.5,53.5,47.24,34.48
2016,10,14,9,0,0.0,72.0,5.2,16.0,72.0,63.68,48.13
2016,10,14,9,15,0.0,58.0,5.2,16.0,58.0,51.26,37.57
2016,10,14,9,30,0.0,44.0,5.2,16.0,44.0,38.86,27.08
2016,10,14,9,45,0.0,44.0,5.25,16.5,44.0,38.88,26.96
2016,10,14,10,0,0.0,44.0,5.3,17.0,44.0,38.89,26.85
2016,10,14,10,15,0.0,58.0,5.2,17.0,58.0,51.32,37.13
2016,10,14,10,30,0.0,72.0,5.1,17.0,72.0,63.77,47.37
2016,10,14,10,45,0.0,70.0,5.1,17.0,70.0,62.01,45.84
2016,10,14,11,0,0.0,68.0,5.1,17.0,68.0,60.24,44.34
2016,10,14,11,15,0.0,69.5,5.0,17.0,69.5,61.58,45.41
2016,10,14,11,30,0.0,71.0,4.9,17.0,71.0,62.92,46.49
2016,10,14,11,45,0.0,76.5,4.8,17.5,76.5,67.82,50.4
2016,10,14,12,0,0.0,82.0,4.7,18.0,82.0,72.72,54.31
2016,10,14,12,15,0.0,96.5,4.6,18.0,96.5,85.61,64.86
2016,10,14,12,30,0.0,111.0,4.5,18.0,111.0,98.3,75.23
2016,10,14,12,45,2.5,151.0,4.4,18.0,153.0,133.89,104.16
2016,10,14,13,0,5.0,191.0,4.3,18.0,195.0,168.11,131.76
2016,10,14,13,15,2.5,143.5,4.2,17.5,145.5,126.52,98.46
2016,10,14,13,30,0.0,96.0,4.1,17.0,96.0,85.03,64.91
2016,10,14,13,45,0.0,100.5,4.05,17.0,100.5,88.79,68.15
2016,10,14,14,0,0.0,105.0,4.0,17.0,105.0,92.43,71.28
2016,10,14,14,15,1.5,134.0,3.85,17.0,135.0,115.92,90.72
2016,10,14,14,30,3.0,163.0,3.7,17.0,165.0,137.1,108.25
2016,10,14,14,45,1.5,103.5,3.55,17.0,104.5,90.13,73.17
2016,10,14,15,0,0.0,44.0,3.4,17.0,44.0,38.83,28.6
2016,10,14,15,15,0.0,39.5,3.25,16.5,39.5,34.83,25.24
2016,10,14,15,30,0.0,35.0,3.1,16.0,35.0,30.84,21.83
2016,10,14,15,45,0.0,30.0,3.0,16.0,30.0,26.42,17.93
2016,10,14,16,0,0.0,25.0,2.9,16.0,25.0,22.0,13.99
2016,10,14,16,15,0.0,20.0,2.6,15.5,20.0,17.58,10.04
2016,10,14,16,30,0.0,15.0,2.3,15.0,15.0,13.18,6.04
2016,10,14,16,45,0.0,10.5,2.0,15.0,10.5,9.21,2.37
2016,10,14,17,0,0.0,6.0,1.7,15.0,6.0,5.26,0.0
2016,10,14,17,15,0.0,3.0,1.55,14.5,3.0,2.73,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,98.0,12.0,1.3,12.0,15.0,68.07,0.0
2016,10,15,6,45,244.5,24.5,1.5,12.5,50.5,215.99,143.7
2016,10,15,7,0,391.0,37.0,1.7,13.0,86.0,336.51,272.14
2016,10,15,7,15,476.0,45.0,2.0,13.5,132.0,413.17,340.88
2016,10,15,7,30,561.0,53.0,2.3,14.0,178.0,492.83,408.55
2016,10,15,7,45,280.5,71.5,2.6,14.5,134.0,316.74,265.14
2016,10,15,8,0,0.0,90.0,2.9,15.0,90.0,84.72,66.35
2016,10,15,8,15,0.0,105.0,3.35,15.5,105.0,98.77,78.19
2016,10,15,8,30,0.0,120.0,3.8,16.0,120.0,112.72,89.52
2016,10,15,8,45,393.0,99.5,4.25,16.5,284.5,440.91,367.08
2016,10,15,9,0,786.0,79.0,4.7,17.0,449.0,727.16,590.02
2016,10,15,9,15,804.0,81.5,4.95,17.0,487.0,742.1,599.42
2016,10,15,9,30,822.0,84.0,5.2,17.0,525.0,753.88,607.96
2016,10,15,9,45,569.0,169.0,5.5,17.5,482.5,641.01,518.4
2016,10,15,10,0,316.0,254.0,5.8,18.0,440.0,516.01,415.29
2016,10,15,10,15,244.5,276.0,5.95,18.0,424.0,464.2,373.06
2016,10,15,10,30,173.0,298.0,6.1,18.0,408.0,425.29,340.37
2016,10,15,10,45,221.0,302.0,6.3,18.5,446.5,454.29,362.91
2016,10,15,11,0,269.0,306.0,6.5,19.0,485.0,488.81,389.09
2016,10,15,11,15,143.0,275.0,6.65,19.0,371.0,355.54,282.77
2016,10,15,11,30,17.0,244.0,6.8,19.0,257.0,228.69,180.04
2016,10,15,11,45,53.0,281.5,6.95,19.0,319.0,285.42,225.65
2016,10,15,12,0,89.0,319.0,7.1,19.0,381.0,333.13,263.3
2016,10,15,12,15,44.5,200.5,7.2,19.0,231.5,200.57,157.7
2016,10,15,12,30,0.0,82.0,7.3,19.0,82.0,72.7,54.11
2016,10,15,12,45,13.5,168.0,7.4,19.0,177.0,153.14,119.53
2016,10,15,13,0,27.0,254.0,7.5,19.0,272.0,228.4,179.8
2016,10,15,13,15,75.5,271.0,7.55,18.5,318.5,250.21,196.5
2016,10,15,13,30,124.0,288.0,7.6,18.0,365.0,264.36,206.4
2016,10,15,13,45,69.5,245.5,7.7,18.0,288.5,214.54,167.76
2016,10,15,14,0,15.0,203.0,7.8,18.0,212.0,173.14,136.51
2016,10,15,14,15,7.5,171.5,7.75,17.5,176.0,145.73,114.96
2016,10,15,14,30,0.0,140.0,7.7,17.0,140.0,119.37,94.04
2016,10,15,14,45,0.0,130.0,7.7,17.0,130.0,110.5,91.01
2016,10,15,15,0,0.0,120.0,7.7,17.0,120.0,102.19,84.04
2016,10,15,15,15,0.0,105.0,7.45,16.5,105.0,90.05,73.8
2016,10,15,15,30,0.0,90.0,7.2,16.0,90.0,77.77,63.31
2016,10,15,15,45,0.0,76.5,6.95,16.0,76.5,66.52,53.47
2016,10,15,16,0,0.0,63.0,6.7,16.0,63.0,55.17,43.41
2016,10,15,16,15,0.0,50.0,6.5,16.0,50.0,44.11,33.47
2016,10,15,16,30,0.0,37.0,6.3,16.0,37.0,32.63,23.06
2016,10,15,16,45,0.0,25.5,6.1,16.0,25.5,22.46,13.72
2016,10,15,17,0,0.0,14.0,5.9,16.0,14.0,12.31,3.84
2016,10,15,17,15,0.0,7.0,5.8,15.5,7.0,6.37,0.0
2016,10,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,2.05,13.0,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,2.3,13.0,7.0,6.37,0.0
2016,10,16,6,45,6.0,24.0,2.6,13.5,25.0,27.96,12.6
2016,10,16,7,0,12.0,41.0,2.9,14.0,43.0,57.06,41.62
2016,10,16,7,15,25.5,61.0,2.95,14.0,66.0,89.29,70.26
2016,10,16,7,30,39.0,81.0,3.0,14.0,89.0,120.65,97.88
2016,10,16,7,45,46.5,101.0,3.05,14.5,113.5,147.4,120.8
2016,10,16,8,0,54.0,121.0,3.1,15.0,138.0,173.79,142.87
2016,10,16,8,15,59.0,140.0,3.2,15.0,161.5,196.62,161.74
2016,10,16,8,30,64.0,159.0,3.3,15.0,185.0,219.13,180.03
2016,10,16,8,45,32.0,92.0,3.45,15.5,105.0,113.25,90.98
2016,10,16,9,0,0.0,25.0,3.6,16.0,25.0,22.03,13.03
2016,10,16,9,15,0.0,23.5,3.75,16.0,23.5,20.72,11.89
2016,10,16,9,30,0.0,22.0,3.9,16.0,22.0,19.4,10.74
2016,10,16,9,45,0.0,39.5,4.1,16.5,39.5,34.89,23.66
2016,10,16,10,0,0.0,57.0,4.3,17.0,57.0,50.41,36.48
2016,10,16,10,15,0.0,35.0,4.45,17.0,35.0,30.93,20.19
2016,10,16,10,30,0.0,13.0,4.6,17.0,13.0,11.48,3.93
2016,10,16,10,45,0.0,66.0,4.85,17.0,66.0,58.45,42.95
2016,10,16,11,0,0.0,119.0,5.1,17.0,119.0,105.91,81.92
2016,10,16,11,15,0.0,67.0,5.25,17.0,67.0,59.35,43.58
2016,10,16,11,30,0.0,15.0,5.4,17.0,15.0,13.25,5.38
2016,10,16,11,45,0.0,34.5,5.6,17.5,34.5,30.52,19.67
2016,10,16,12,0,0.0,54.0,5.8,18.0,54.0,47.81,33.9
2016,10,16,12,15,0.0,47.5,5.9,18.0,47.5,42.04,29.14
2016,10,16,12,30,0.0,41.0,6.0,18.0,41.0,36.27,24.39
2016,10,16,12,45,2.0,111.5,6.1,18.0,113.0,99.48,76.37
2016,10,16,13,0,4.0,182.0,6.2,18.0,185.0,160.03,125.63
2016,10,16,13,15,2.0,108.5,6.35,18.0,110.0,96.49,73.99
2016,10,16,13,30,0.0,35.0,6.5,18.0,35.0,30.93,20.07
2016,10,16,13,45,0.0,32.0,6.7,18.0,32.0,28.26,17.9
2016,10,16,14,0,0.0,29.0,6.9,18.0,29.0,25.6,15.72
2016,10,16,14,15,0.0,42.0,7.0,17.5,42.0,37.09,25.42
2016,10,16,14,30,0.0,55.0,7.1,17.0,55.0,48.6,35.19
2016,10,16,14,45,0.0,75.5,7.25,17.0,75.5,66.79,53.01
2016,10,16,15,0,0.0,96.0,7.4,17.0,96.0,83.58,67.85
2016,10,16,15,15,143.0,116.0,7.2,16.5,167.5,90.8,74.49
2016,10,16,15,30,286.0,136.0,7.0,16.0,239.0,99.24,82.21
2016,10,16,15,45,266.5,119.0,6.8,16.0,204.5,88.2,72.59
2016,10,16,16,0,247.0,102.0,6.6,16.0,170.0,76.77,62.48
2016,10,16,16,15,220.5,83.5,6.25,15.5,135.0,63.9,51.0
2016,10,16,16,30,194.0,65.0,5.9,15.0,100.0,50.59,38.89
2016,10,16,16,45,145.5,47.0,5.55,15.0,68.5,37.17,26.38
2016,10,16,17,0,97.0,29.0,5.2,15.0,37.0,23.38,11.74
2016,10,16,17,15,48.5,14.5,5.1,14.5,18.5,13.19,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,17.0,5.5,1.55,11.0,6.0,0.0,0.0
2016,10,17,6,30,34.0,11.0,1.7,11.0,12.0,29.62,0.0
2016,10,17,6,45,172.5,26.5,1.85,11.5,45.5,169.68,98.73
2016,10,17,7,0,311.0,42.0,2.0,12.0,79.0,288.44,232.96
2016,10,17,7,15,405.0,51.5,2.1,12.5,124.0,369.27,305.78
2016,10,17,7,30,499.0,61.0,2.2,13.0,169.0,455.17,378.74
2016,10,17,7,45,565.0,67.0,2.3,13.5,217.0,519.21,431.38
2016,10,17,8,0,631.0,73.0,2.4,14.0,265.0,583.42,481.43
2016,10,17,8,15,361.5,117.0,2.4,14.0,231.0,435.98,361.41
2016,10,17,8,30,92.0,161.0,2.4,14.0,197.0,243.25,200.22
2016,10,17,8,45,137.0,180.5,2.4,14.5,241.0,310.28,255.3
2016,10,17,9,0,182.0,200.0,2.4,15.0,285.0,363.54,297.29
2016,10,17,9,15,498.5,145.5,2.35,15.0,403.0,569.12,462.72
2016,10,17,9,30,815.0,91.0,2.3,15.0,521.0,749.72,597.0
2016,10,17,9,45,831.0,92.0,2.25,15.5,553.5,754.65,596.23
2016,10,17,10,0,847.0,93.0,2.2,16.0,586.0,756.17,594.69
2016,10,17,10,15,591.5,180.5,2.2,16.0,532.5,642.11,507.33
2016,10,17,10,30,336.0,268.0,2.2,16.0,479.0,521.11,411.97
2016,10,17,10,45,609.5,181.5,2.2,16.5,576.5,628.33,495.61
2016,10,17,11,0,883.0,95.0,2.2,17.0,674.0,701.57,550.03
2016,10,17,11,15,886.5,95.5,2.25,17.0,684.0,677.46,530.29
2016,10,17,11,30,890.0,96.0,2.3,17.0,694.0,650.37,508.82
2016,10,17,11,45,891.5,95.5,2.35,17.5,696.5,618.26,482.3
2016,10,17,12,0,893.0,95.0,2.4,18.0,699.0,583.54,453.35
2016,10,17,12,15,891.0,94.5,2.5,18.0,693.0,544.56,421.55
2016,10,17,12,30,889.0,94.0,2.6,18.0,687.0,503.52,387.26
2016,10,17,12,45,887.5,92.0,2.75,18.0,674.0,459.5,349.79
2016,10,17,13,0,886.0,90.0,2.9,18.0,661.0,413.76,309.85
2016,10,17,13,15,879.0,89.0,2.95,18.0,639.5,365.53,266.9
2016,10,17,13,30,872.0,88.0,3.0,18.0,618.0,316.45,222.66
2016,10,17,13,45,863.0,86.0,3.15,18.0,590.5,265.49,177.16
2016,10,17,14,0,854.0,84.0,3.3,18.0,563.0,208.12,127.96
2016,10,17,14,15,839.0,82.0,3.35,17.5,528.0,155.73,87.23
2016,10,17,14,30,824.0,80.0,3.4,17.0,493.0,104.32,55.82
2016,10,17,14,45,804.0,77.0,3.45,17.0,453.0,56.78,44.26
2016,10,17,15,0,784.0,74.0,3.5,17.0,413.0,55.64,43.41
2016,10,17,15,15,755.5,70.5,3.45,16.5,368.5,54.06,42.23
2016,10,17,15,30,727.0,67.0,3.4,16.0,324.0,52.48,41.02
2016,10,17,15,45,684.5,62.5,3.4,16.0,277.0,50.0,38.88
2016,10,17,16,0,642.0,58.0,3.4,16.0,230.0,43.44,33.03
2016,10,17,16,15,576.0,51.5,3.05,15.5,182.5,39.46,29.41
2016,10,17,16,30,510.0,45.0,2.7,15.0,135.0,35.43,25.57
2016,10,17,16,45,399.5,35.5,2.4,14.5,92.0,28.56,18.97
2016,10,17,17,0,289.0,26.0,2.1,14.0,49.0,21.54,9.6
2016,10,17,17,15,144.5,13.0,2.1,13.5,24.5,11.82,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,198.5,17.5,1.5,10.5,40.5,171.85,90.72
2016,10,18,7,0,397.0,35.0,1.6,11.0,81.0,333.73,268.87
2016,10,18,7,15,488.0,42.5,1.85,11.5,127.0,412.82,341.37
2016,10,18,7,30,579.0,50.0,2.1,12.0,173.0,495.13,411.94
2016,10,18,7,45,640.0,54.5,2.35,12.5,221.5,554.34,460.63
2016,10,18,8,0,701.0,59.0,2.6,13.0,270.0,609.57,504.08
2016,10,18,8,15,737.0,63.0,2.75,13.5,317.0,649.92,534.11
2016,10,18,8,30,773.0,67.0,2.9,14.0,364.0,688.36,561.81
2016,10,18,8,45,801.0,69.0,3.1,14.5,407.5,715.91,580.87
2016,10,18,9,0,829.0,71.0,3.3,15.0,451.0,740.73,597.63
2016,10,18,9,15,847.0,73.0,3.3,15.5,489.5,754.83,605.35
2016,10,18,9,30,865.0,75.0,3.3,16.0,528.0,759.55,606.19
2016,10,18,9,45,880.0,75.5,3.35,16.5,561.0,763.32,606.74
2016,10,18,10,0,895.0,76.0,3.4,17.0,594.0,763.67,604.92
2016,10,18,10,15,903.5,77.5,3.35,17.0,619.5,756.82,598.67
2016,10,18,10,30,912.0,79.0,3.3,17.0,645.0,746.48,590.09
2016,10,18,10,45,918.5,79.5,3.3,17.5,663.5,730.18,576.45
2016,10,18,11,0,925.0,80.0,3.3,18.0,682.0,710.5,559.75
2016,10,18,11,15,928.0,80.5,3.3,18.0,692.0,685.23,539.29
2016,10,18,11,30,931.0,81.0,3.3,18.0,702.0,656.88,516.24
2016,10,18,11,45,934.5,80.0,3.3,18.5,705.0,624.37,488.77
2016,10,18,12,0,938.0,79.0,3.3,19.0,708.0,589.01,458.69
2016,10,18,12,15,936.5,78.5,3.3,19.0,702.0,548.87,425.22
2016,10,18,12,30,935.0,78.0,3.3,19.0,696.0,506.51,389.22
2016,10,18,12,45,930.0,78.0,3.3,19.0,682.5,461.1,349.95
2016,10,18,13,0,925.0,78.0,3.3,19.0,669.0,414.13,308.49
2016,10,18,13,15,918.0,77.0,3.3,19.0,647.5,364.31,263.97
2016,10,18,13,30,911.0,76.0,3.3,19.0,626.0,313.58,218.17
2016,10,18,13,45,900.5,74.5,3.3,19.0,597.0,260.99,171.23
2016,10,18,14,0,890.0,73.0,3.3,19.0,568.0,208.29,125.98
2016,10,18,14,15,875.5,71.5,3.3,19.0,533.0,155.27,85.19
2016,10,18,14,30,861.0,70.0,3.3,19.0,498.0,102.99,54.48
2016,10,18,14,45,837.5,68.5,3.35,19.0,457.0,50.94,38.84
2016,10,18,15,0,814.0,67.0,3.4,19.0,416.0,50.68,38.75
2016,10,18,15,15,786.0,64.0,3.2,18.5,371.0,49.29,37.73
2016,10,18,15,30,758.0,61.0,3.0,18.0,326.0,47.92,36.69
2016,10,18,15,45,712.5,57.5,2.8,18.0,277.5,46.07,35.1
2016,10,18,16,0,667.0,54.0,2.6,18.0,229.0,44.27,33.48
2016,10,18,16,15,601.5,48.0,2.3,17.0,181.0,36.82,26.88
2016,10,18,16,30,536.0,42.0,2.0,16.0,133.0,33.07,23.36
2016,10,18,16,45,422.5,33.0,1.7,15.5,89.5,26.53,17.05
2016,10,18,17,0,309.0,24.0,1.4,15.0,46.0,19.85,7.29
2016,10,18,17,15,154.5,12.0,1.45,14.5,23.0,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,228.0,15.0,2.55,9.5,40.5,183.4,83.95
2016,10,19,7,0,456.0,30.0,2.8,10.0,81.0,355.51,287.83
2016,10,19,7,15,541.5,36.5,2.85,10.5,127.0,432.31,360.37
2016,10,19,7,30,627.0,43.0,2.9,11.0,173.0,511.33,428.41
2016,10,19,7,45,679.0,47.5,2.95,12.0,221.5,565.79,472.3
2016,10,19,8,0,731.0,52.0,3.0,13.0,270.0,619.79,513.47
2016,10,19,8,15,765.0,55.5,3.15,13.5,316.5,658.18,542.1
2016,10,19,8,30,799.0,59.0,3.3,14.0,363.0,694.62,568.36
2016,10,19,8,45,823.0,61.0,3.45,14.5,405.5,712.49,579.92
2016,10,19,9,0,847.0,63.0,3.6,15.0,448.0,734.45,594.43
2016,10,19,9,15,863.5,65.0,3.65,15.5,486.0,747.73,601.85
2016,10,19,9,30,880.0,67.0,3.7,16.0,524.0,757.79,606.93
2016,10,19,9,45,891.5,68.5,3.8,16.5,556.0,760.09,606.56
2016,10,19,10,0,903.0,70.0,3.9,17.0,588.0,758.95,603.82
2016,10,19,10,15,911.0,71.0,3.9,17.5,613.0,751.16,595.96
2016,10,19,10,30,919.0,72.0,3.9,18.0,638.0,739.89,585.77
2016,10,19,10,45,922.0,74.0,3.9,18.5,655.5,722.77,571.45
2016,10,19,11,0,925.0,76.0,3.9,19.0,673.0,702.35,554.03
2016,10,19,11,15,927.5,76.5,3.85,19.5,683.0,676.83,532.07
2016,10,19,11,30,930.0,77.0,3.8,20.0,693.0,648.28,507.66
2016,10,19,11,45,928.5,78.0,3.8,20.5,695.0,614.96,479.5
2016,10,19,12,0,927.0,79.0,3.8,21.0,697.0,579.08,448.98
2016,10,19,12,15,925.0,79.0,3.75,21.0,691.0,539.6,415.91
2016,10,19,12,30,923.0,79.0,3.7,21.0,685.0,497.97,380.4
2016,10,19,12,45,917.5,79.0,3.7,21.0,671.0,452.9,341.49
2016,10,19,13,0,912.0,79.0,3.7,21.0,657.0,406.35,300.5
2016,10,19,13,15,905.5,78.0,3.7,21.0,636.0,357.35,256.81
2016,10,19,13,30,899.0,77.0,3.7,21.0,615.0,307.41,211.9
2016,10,19,13,45,891.0,75.0,3.7,21.0,587.0,255.63,165.89
2016,10,19,14,0,883.0,73.0,3.7,21.0,559.0,203.52,121.5
2016,10,19,14,15,869.0,71.0,3.65,21.0,524.5,150.64,81.51
2016,10,19,14,30,855.0,69.0,3.6,21.0,490.0,98.48,51.9
2016,10,19,14,45,835.5,67.0,3.6,21.0,450.0,57.54,44.21
2016,10,19,15,0,816.0,65.0,3.6,21.0,410.0,49.32,37.26
2016,10,19,15,15,788.0,62.0,3.2,20.5,365.0,47.88,36.19
2016,10,19,15,30,760.0,59.0,2.8,20.0,320.0,46.45,35.1
2016,10,19,15,45,718.5,54.5,2.4,19.5,272.5,43.72,32.82
2016,10,19,16,0,677.0,50.0,2.0,19.0,225.0,40.96,30.43
2016,10,19,16,15,612.0,44.5,1.85,18.0,177.5,37.21,27.09
2016,10,19,16,30,547.0,39.0,1.7,17.0,130.0,33.47,23.56
2016,10,19,16,45,435.5,30.5,1.55,16.0,87.0,24.47,15.15
2016,10,19,17,0,324.0,22.0,1.4,15.0,44.0,18.15,4.84
2016,10,19,17,15,162.0,11.0,1.45,14.5,22.0,10.01,0.0
2016,10,19,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,222.5,15.0,1.85,10.5,39.5,178.32,63.72
2016,10,20,7,0,445.0,30.0,2.0,11.0,79.0,355.37,283.68
2016,10,20,7,15,535.0,37.5,2.1,11.5,125.5,426.93,352.51
2016,10,20,7,30,625.0,45.0,2.2,12.0,172.0,509.86,423.39
2016,10,20,7,45,680.5,49.5,2.3,12.5,221.0,566.75,469.79
2016,10,20,8,0,736.0,54.0,2.4,13.0,270.0,623.14,513.59
2016,10,20,8,15,771.0,57.5,2.4,13.5,317.5,662.2,541.86
2016,10,20,8,30,806.0,61.0,2.4,14.0,365.0,699.28,567.62
2016,10,20,8,45,831.5,63.5,2.4,15.0,408.5,725.52,583.46
2016,10,20,9,0,857.0,66.0,2.4,16.0,452.0,742.44,592.08
2016,10,20,9,15,874.0,68.0,2.4,16.5,490.5,755.9,599.2
2016,10,20,9,30,891.0,70.0,2.4,17.0,529.0,766.12,603.97
2016,10,20,9,45,905.5,70.5,2.45,18.0,562.0,769.25,602.93
2016,10,20,10,0,920.0,71.0,2.5,19.0,595.0,768.9,599.56
2016,10,20,10,15,928.0,72.0,2.5,19.5,620.5,760.78,591.65
