Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,10,30,936.0,73.0,2.5,20.0,646.0,749.14,581.46
2016,10,20,10,45,941.0,74.0,2.55,20.5,663.5,731.9,567.76
2016,10,20,11,0,946.0,75.0,2.6,21.0,681.0,711.27,550.77
2016,10,20,11,15,948.5,75.5,2.65,21.5,691.5,685.18,529.32
2016,10,20,11,30,951.0,76.0,2.7,22.0,702.0,655.99,505.34
2016,10,20,11,45,951.0,76.0,2.75,22.5,703.5,621.88,477.37
2016,10,20,12,0,951.0,76.0,2.8,23.0,705.0,585.08,446.91
2016,10,20,12,15,949.5,76.0,2.85,23.0,699.5,544.99,414.16
2016,10,20,12,30,948.0,76.0,2.9,23.0,694.0,502.65,378.81
2016,10,20,12,45,941.5,76.0,2.95,23.5,679.5,456.18,338.75
2016,10,20,13,0,935.0,76.0,3.0,24.0,665.0,408.26,296.74
2016,10,20,13,15,928.5,75.0,2.95,24.0,643.5,358.27,252.81
2016,10,20,13,30,922.0,74.0,2.9,24.0,622.0,307.3,207.65
2016,10,20,13,45,912.5,72.5,2.9,24.0,593.5,254.54,161.62
2016,10,20,14,0,903.0,71.0,2.9,24.0,565.0,201.55,117.42
2016,10,20,14,15,889.0,69.5,2.8,24.0,529.5,148.1,78.07
2016,10,20,14,30,875.0,68.0,2.7,24.0,494.0,95.34,49.59
2016,10,20,14,45,855.5,65.5,2.6,24.0,453.5,56.67,42.92
2016,10,20,15,0,836.0,63.0,2.5,24.0,413.0,48.09,35.74
2016,10,20,15,15,807.5,60.0,2.1,23.5,367.5,46.58,34.62
2016,10,20,15,30,779.0,57.0,1.7,23.0,322.0,45.08,33.48
2016,10,20,15,45,737.0,53.0,1.35,22.5,274.0,42.69,31.51
2016,10,20,16,0,695.0,49.0,1.0,22.0,226.0,40.31,29.47
2016,10,20,16,15,629.0,43.5,0.95,21.0,177.5,36.51,26.11
2016,10,20,16,30,563.0,38.0,0.9,20.0,129.0,32.73,22.57
2016,10,20,16,45,445.5,29.5,0.9,19.0,85.5,25.91,16.0
2016,10,20,17,0,328.0,21.0,0.9,18.0,42.0,17.37,2.55
2016,10,20,17,15,164.0,10.5,0.95,17.5,21.0,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,211.5,14.5,0.9,12.5,37.0,169.07,38.27
2016,10,21,7,0,423.0,29.0,0.9,13.0,74.0,338.82,264.78
2016,10,21,7,15,513.0,36.5,0.9,13.5,119.5,409.37,331.66
2016,10,21,7,30,603.0,44.0,0.9,14.0,165.0,491.32,399.78
2016,10,21,7,45,657.5,48.5,0.95,14.5,212.5,546.75,443.58
2016,10,21,8,0,712.0,53.0,1.0,15.0,260.0,601.74,484.92
2016,10,21,8,15,747.0,57.0,0.9,15.5,306.0,640.9,511.23
2016,10,21,8,30,782.0,61.0,0.8,16.0,352.0,678.18,534.9
2016,10,21,8,45,807.0,63.5,0.7,17.0,394.5,703.72,548.15
2016,10,21,9,0,832.0,66.0,0.6,18.0,437.0,726.53,558.96
2016,10,21,9,15,849.0,68.0,0.65,18.5,475.0,733.41,561.76
2016,10,21,9,30,866.0,70.0,0.7,19.0,513.0,743.6,567.08
2016,10,21,9,45,877.0,72.0,0.75,20.0,544.5,745.98,565.97
2016,10,21,10,0,888.0,74.0,0.8,21.0,576.0,744.95,562.73
2016,10,21,10,15,896.5,75.5,0.85,21.0,601.0,738.08,557.8
2016,10,21,10,30,905.0,77.0,0.9,21.0,626.0,727.76,550.68
2016,10,21,10,45,909.5,78.0,1.0,21.5,643.5,710.7,538.49
2016,10,21,11,0,914.0,79.0,1.1,22.0,661.0,690.39,522.88
2016,10,21,11,15,917.0,79.5,1.15,22.0,671.0,665.4,504.19
2016,10,21,11,30,920.0,80.0,1.2,22.0,681.0,637.38,482.97
2016,10,21,11,45,919.5,80.5,1.3,22.5,683.0,604.44,457.21
2016,10,21,12,0,919.0,81.0,1.4,23.0,685.0,568.92,428.92
2016,10,21,12,15,917.0,81.0,1.45,23.0,679.5,529.76,397.73
2016,10,21,12,30,915.0,81.0,1.5,23.0,674.0,488.47,364.02
2016,10,21,12,45,908.0,81.5,1.6,23.0,659.5,443.63,326.88
2016,10,21,13,0,901.0,82.0,1.7,23.0,645.0,397.45,287.6
2016,10,21,13,15,894.0,81.0,1.75,23.0,623.5,348.88,245.45
2016,10,21,13,30,887.0,80.0,1.8,23.0,602.0,299.44,202.09
2016,10,21,13,45,875.5,78.5,1.9,23.0,573.5,248.0,157.71
2016,10,21,14,0,864.0,77.0,2.0,23.0,545.0,196.61,115.33
2016,10,21,14,15,809.0,82.0,2.05,22.5,497.5,139.3,75.09
2016,10,21,14,30,754.0,87.0,2.1,22.0,450.0,93.56,52.96
2016,10,21,14,45,772.0,78.0,2.2,22.0,422.5,58.0,44.45
2016,10,21,15,0,790.0,69.0,2.3,22.0,395.0,52.47,39.84
2016,10,21,15,15,760.0,65.5,2.05,21.5,351.0,50.74,38.54
2016,10,21,15,30,730.0,62.0,1.8,21.0,307.0,49.02,37.2
2016,10,21,15,45,685.5,57.5,1.6,20.5,260.0,46.38,35.0
2016,10,21,16,0,641.0,53.0,1.4,20.0,213.0,43.76,32.71
2016,10,21,16,15,571.0,46.5,1.4,19.0,166.0,35.9,25.77
2016,10,21,16,30,501.0,40.0,1.4,18.0,119.0,31.71,21.83
2016,10,21,16,45,379.5,30.5,1.4,17.5,77.5,24.66,14.91
2016,10,21,17,0,258.0,21.0,1.4,17.0,36.0,17.45,0.24
2016,10,21,17,15,129.0,10.5,1.55,16.5,18.0,9.55,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,155.0,16.5,1.5,10.5,32.5,136.87,7.93
2016,10,22,7,0,310.0,33.0,1.6,11.0,65.0,271.22,213.2
2016,10,22,7,15,385.5,45.0,1.7,11.0,106.5,341.47,281.85
2016,10,22,7,30,461.0,57.0,1.8,11.0,148.0,414.92,346.38
2016,10,22,7,45,517.5,64.5,1.95,11.5,192.0,471.91,394.65
2016,10,22,8,0,574.0,72.0,2.1,12.0,236.0,528.91,440.9
2016,10,22,8,15,621.0,73.5,2.0,12.5,278.5,571.1,472.54
2016,10,22,8,30,668.0,75.0,1.9,13.0,321.0,611.89,501.51
2016,10,22,8,45,636.0,94.0,1.85,13.5,351.0,613.58,500.17
2016,10,22,9,0,604.0,113.0,1.8,14.0,381.0,611.08,495.22
2016,10,22,9,15,736.0,94.5,1.8,14.5,448.5,685.91,549.61
2016,10,22,9,30,868.0,76.0,1.8,15.0,516.0,748.72,592.41
2016,10,22,9,45,869.0,82.0,1.85,15.5,546.0,753.74,593.46
2016,10,22,10,0,870.0,88.0,1.9,16.0,576.0,749.31,588.42
2016,10,22,10,15,880.0,89.5,1.9,16.0,601.5,742.89,582.88
2016,10,22,10,30,890.0,91.0,1.9,16.0,627.0,728.59,571.84
2016,10,22,10,45,736.5,143.0,1.95,16.5,595.0,662.65,519.59
2016,10,22,11,0,583.0,195.0,2.0,17.0,563.0,586.22,459.79
2016,10,22,11,15,589.5,196.5,2.0,17.0,574.0,570.44,447.24
2016,10,22,11,30,596.0,198.0,2.0,17.0,585.0,552.32,432.28
2016,10,22,11,45,571.5,207.0,2.05,17.5,579.0,521.33,406.67
2016,10,22,12,0,547.0,216.0,2.1,18.0,573.0,489.98,380.67
2016,10,22,12,15,574.0,205.0,2.15,18.0,576.5,466.3,360.96
2016,10,22,12,30,601.0,194.0,2.2,18.0,580.0,441.48,339.53
2016,10,22,12,45,644.5,174.0,2.3,18.0,580.0,409.81,312.0
2016,10,22,13,0,688.0,154.0,2.4,18.0,580.0,373.38,279.56
2016,10,22,13,15,786.5,121.5,2.45,18.0,593.5,342.68,248.76
2016,10,22,13,30,885.0,89.0,2.5,18.0,607.0,302.65,208.9
2016,10,22,13,45,704.0,131.5,2.55,18.0,531.0,241.73,162.72
2016,10,22,14,0,523.0,174.0,2.6,18.0,455.0,204.91,139.26
2016,10,22,14,15,410.5,185.0,2.65,17.5,396.5,168.58,117.02
2016,10,22,14,30,298.0,196.0,2.7,17.0,338.0,148.88,111.32
2016,10,22,14,45,305.5,177.0,2.75,17.0,312.0,124.25,102.81
2016,10,22,15,0,313.0,158.0,2.8,17.0,286.0,113.0,93.4
2016,10,22,15,15,296.0,143.5,2.7,16.5,253.5,104.04,86.01
2016,10,22,15,30,279.0,129.0,2.6,16.0,221.0,94.78,78.23
2016,10,22,15,45,264.0,110.5,2.55,15.5,186.5,82.56,67.68
2016,10,22,16,0,249.0,92.0,2.5,15.0,152.0,69.92,56.52
2016,10,22,16,15,218.0,73.5,2.4,14.5,118.0,56.78,44.66
2016,10,22,16,30,187.0,55.0,2.3,14.0,84.0,43.23,32.21
2016,10,22,16,45,129.0,37.5,2.2,13.5,54.0,29.94,19.41
2016,10,22,17,0,71.0,20.0,2.1,13.0,24.0,16.32,0.0
2016,10,22,17,15,35.5,10.0,2.15,12.5,12.0,9.1,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,15.0,1.25,9.5,34.0,155.38,0.0
2016,10,23,7,0,386.0,30.0,1.3,10.0,68.0,314.14,244.75
2016,10,23,7,15,483.0,38.0,1.5,10.5,113.0,394.96,324.54
2016,10,23,7,30,580.0,46.0,1.7,11.0,158.0,479.76,398.01
2016,10,23,7,45,637.5,51.5,1.9,12.0,206.0,531.27,440.96
2016,10,23,8,0,695.0,57.0,2.1,13.0,254.0,588.96,485.97
2016,10,23,8,15,733.0,61.0,2.1,13.5,300.0,629.83,516.03
2016,10,23,8,30,771.0,65.0,2.1,14.0,346.0,668.83,543.55
2016,10,23,8,45,795.5,68.5,2.1,14.5,389.0,694.91,560.58
2016,10,23,9,0,820.0,72.0,2.1,15.0,432.0,718.21,575.23
2016,10,23,9,15,838.5,74.5,2.1,15.0,470.0,732.77,584.33
2016,10,23,9,30,857.0,77.0,2.1,15.0,508.0,744.09,591.12
2016,10,23,9,45,874.0,77.0,2.15,15.5,540.5,742.36,587.78
2016,10,23,10,0,891.0,77.0,2.2,16.0,573.0,743.19,586.55
2016,10,23,10,15,900.0,78.5,2.3,16.5,598.5,736.45,580.27
2016,10,23,10,30,909.0,80.0,2.4,17.0,624.0,726.25,571.67
2016,10,23,10,45,916.0,80.5,2.5,17.5,642.0,710.14,558.3
2016,10,23,11,0,923.0,81.0,2.6,18.0,660.0,690.67,541.82
2016,10,23,11,15,926.0,81.5,2.7,18.0,670.0,665.37,521.8
2016,10,23,11,30,929.0,82.0,2.8,18.0,680.0,637.02,499.1
2016,10,23,11,45,929.5,82.0,2.9,18.5,682.0,603.83,471.37
2016,10,23,12,0,930.0,82.0,3.0,19.0,684.0,567.99,441.07
2016,10,23,12,15,927.5,81.5,3.05,19.0,678.0,527.73,407.4
2016,10,23,12,30,925.0,81.0,3.1,19.0,672.0,485.38,371.25
2016,10,23,12,45,914.5,83.0,3.2,19.0,656.5,440.16,332.06
2016,10,23,13,0,904.0,85.0,3.3,19.0,641.0,393.81,291.06
2016,10,23,13,15,896.0,83.5,3.35,19.0,619.0,344.43,246.85
2016,10,23,13,30,888.0,82.0,3.4,19.0,597.0,294.3,201.72
2016,10,23,13,45,877.5,80.0,3.45,19.0,568.5,242.73,156.18
2016,10,23,14,0,867.0,78.0,3.5,19.0,540.0,191.11,113.06
2016,10,23,14,15,850.5,76.0,3.6,19.0,504.5,132.34,70.1
2016,10,23,14,30,834.0,74.0,3.7,19.0,469.0,80.94,44.45
2016,10,23,14,45,810.5,71.5,3.85,19.0,428.0,53.68,41.31
2016,10,23,15,0,787.0,69.0,4.0,19.0,387.0,52.76,40.63
2016,10,23,15,15,755.0,65.5,4.1,18.5,342.5,51.01,39.28
2016,10,23,15,30,723.0,62.0,4.2,18.0,298.0,49.29,37.91
2016,10,23,15,45,672.0,58.0,4.3,17.5,250.5,47.07,36.03
2016,10,23,16,0,621.0,54.0,4.4,17.0,203.0,41.07,30.71
2016,10,23,16,15,546.5,47.0,4.3,16.0,156.5,36.54,26.59
2016,10,23,16,30,472.0,40.0,4.2,15.0,110.0,31.96,22.2
2016,10,23,16,45,236.0,35.0,4.15,14.5,70.0,27.38,16.91
2016,10,23,17,0,0.0,30.0,4.1,14.0,30.0,23.99,0.0
2016,10,23,17,15,0.0,15.0,4.0,13.5,15.0,13.64,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,11.5,11.0,9.68,0.0
2016,10,24,7,0,0.0,22.0,1.8,12.0,22.0,19.39,9.63
2016,10,24,7,15,0.0,37.5,2.2,12.5,37.5,34.74,23.58
2016,10,24,7,30,0.0,53.0,2.6,13.0,53.0,50.25,37.21
2016,10,24,7,45,0.0,70.0,3.0,13.5,70.0,67.11,51.83
2016,10,24,8,0,0.0,87.0,3.4,14.0,87.0,83.59,65.89
2016,10,24,8,15,0.0,103.5,3.7,14.0,103.5,99.22,79.13
2016,10,24,8,30,0.0,120.0,4.0,14.0,120.0,114.68,92.06
2016,10,24,8,45,0.0,112.0,4.35,14.0,112.0,103.65,82.58
2016,10,24,9,0,0.0,104.0,4.7,14.0,104.0,94.28,74.51
2016,10,24,9,15,59.5,162.5,4.7,14.0,192.5,207.2,170.31
2016,10,24,9,30,119.0,221.0,4.7,14.0,281.0,326.23,268.1
2016,10,24,9,45,131.5,236.5,4.7,14.5,306.5,346.74,283.32
2016,10,24,10,0,144.0,252.0,4.7,15.0,332.0,366.16,297.74
2016,10,24,10,15,85.5,241.5,4.65,15.0,289.5,295.85,239.58
2016,10,24,10,30,27.0,231.0,4.6,15.0,247.0,230.78,185.42
2016,10,24,10,45,72.5,261.0,4.6,15.5,306.0,296.58,238.66
2016,10,24,11,0,118.0,291.0,4.6,16.0,365.0,350.08,280.75
2016,10,24,11,15,168.0,295.5,4.6,16.0,402.5,384.61,307.94
2016,10,24,11,30,218.0,300.0,4.6,16.0,440.0,407.81,325.85
2016,10,24,11,45,219.0,301.0,4.6,16.5,442.0,396.69,315.63
2016,10,24,12,0,220.0,302.0,4.6,17.0,444.0,384.81,304.87
2016,10,24,12,15,232.0,297.5,4.6,17.0,446.0,372.79,294.52
2016,10,24,12,30,244.0,293.0,4.6,17.0,448.0,359.34,282.77
2016,10,24,12,45,159.5,283.5,4.7,17.0,384.0,302.64,237.96
2016,10,24,13,0,75.0,274.0,4.8,17.0,320.0,255.15,201.1
2016,10,24,13,15,47.0,243.0,4.9,17.0,271.5,215.83,170.14
2016,10,24,13,30,19.0,212.0,5.0,17.0,223.0,184.33,145.66
2016,10,24,13,45,28.0,212.0,5.1,17.0,227.5,177.72,140.08
2016,10,24,14,0,37.0,212.0,5.2,17.0,232.0,173.8,136.71
2016,10,24,14,15,18.5,110.5,5.15,17.0,120.5,94.94,73.05
2016,10,24,14,30,0.0,9.0,5.1,17.0,9.0,7.92,1.04
2016,10,24,14,45,0.0,7.5,5.05,17.0,7.5,6.6,0.18
2016,10,24,15,0,0.0,6.0,5.0,17.0,6.0,5.28,0.0
2016,10,24,15,15,0.0,5.0,4.75,16.5,5.0,4.39,0.0
2016,10,24,15,30,0.0,4.0,4.5,16.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,4.25,15.5,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,3.75,14.5,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,3.5,14.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.25,14.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.9,13.0,8.0,7.03,0.0
2016,10,25,7,0,0.0,16.0,2.0,13.0,16.0,14.07,5.24
2016,10,25,7,15,0.0,28.0,2.25,13.0,28.0,24.67,15.05
2016,10,25,7,30,0.0,40.0,2.5,13.0,40.0,35.29,24.47
2016,10,25,7,45,0.0,53.0,2.75,13.5,53.0,47.52,35.12
2016,10,25,8,0,0.0,66.0,3.0,14.0,66.0,59.92,45.76
2016,10,25,8,15,0.0,78.5,3.15,14.5,78.5,71.67,55.67
2016,10,25,8,30,0.0,91.0,3.3,15.0,91.0,83.34,65.34
2016,10,25,8,45,0.0,85.0,3.5,15.5,85.0,76.21,59.07
2016,10,25,9,0,0.0,79.0,3.7,16.0,79.0,69.94,53.54
2016,10,25,9,15,0.0,62.5,3.75,16.0,62.5,55.24,41.06
2016,10,25,9,30,0.0,46.0,3.8,16.0,46.0,40.62,28.68
2016,10,25,9,45,0.0,82.5,3.9,16.5,82.5,73.04,55.65
2016,10,25,10,0,0.0,119.0,4.0,17.0,119.0,106.72,83.25
2016,10,25,10,15,18.5,179.5,4.0,17.0,190.5,176.79,140.8
2016,10,25,10,30,37.0,240.0,4.0,17.0,262.0,255.72,204.22
2016,10,25,10,45,18.5,156.5,4.05,17.5,167.5,152.84,120.51
2016,10,25,11,0,0.0,73.0,4.1,18.0,73.0,64.65,47.91
2016,10,25,11,15,0.0,96.5,4.05,18.0,96.5,85.59,65.12
2016,10,25,11,30,0.0,120.0,4.0,18.0,120.0,106.55,82.2
2016,10,25,11,45,0.0,141.0,4.0,18.0,141.0,125.07,97.22
2016,10,25,12,0,0.0,162.0,4.0,18.0,162.0,143.29,111.96
2016,10,25,12,15,0.0,135.0,3.95,18.0,135.0,119.3,92.51
2016,10,25,12,30,0.0,108.0,3.9,18.0,108.0,95.57,73.25
2016,10,25,12,45,0.0,109.5,3.85,18.0,109.5,96.79,74.31
2016,10,25,13,0,0.0,111.0,3.8,18.0,111.0,97.96,75.34
2016,10,25,13,15,199.5,168.0,3.7,18.0,282.0,196.92,150.17
2016,10,25,13,30,399.0,225.0,3.6,18.0,453.0,274.62,203.51
2016,10,25,13,45,354.0,221.5,3.55,18.5,416.5,237.6,173.32
2016,10,25,14,0,309.0,218.0,3.5,19.0,380.0,204.67,148.24
2016,10,25,14,15,342.5,196.5,3.4,18.5,364.5,170.94,122.2
2016,10,25,14,30,376.0,175.0,3.3,18.0,349.0,134.01,99.39
2016,10,25,14,45,334.0,164.5,3.2,18.0,309.0,116.95,96.31
2016,10,25,15,0,292.0,154.0,3.1,18.0,269.0,110.48,90.97
2016,10,25,15,15,282.5,136.5,2.75,18.0,237.5,99.55,81.68
2016,10,25,15,30,273.0,119.0,2.4,18.0,206.0,88.24,71.94
2016,10,25,15,45,256.5,101.0,2.1,18.0,172.5,76.16,61.39
2016,10,25,16,0,240.0,83.0,1.8,18.0,139.0,63.66,50.29
2016,10,25,16,15,209.5,65.5,1.65,17.0,106.0,51.05,39.07
2016,10,25,16,30,179.0,48.0,1.5,16.0,73.0,38.06,27.25
2016,10,25,16,45,89.5,33.0,1.35,15.5,45.5,26.42,15.38
2016,10,25,17,0,0.0,18.0,1.2,15.0,18.0,16.37,0.0
2016,10,25,17,15,0.0,9.0,1.2,14.5,9.0,8.19,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,189.0,13.0,0.95,11.5,29.5,120.97,0.0
2016,10,26,7,0,378.0,26.0,0.9,12.0,59.0,300.75,221.42
2016,10,26,7,15,478.0,33.5,0.95,12.5,103.0,380.61,307.06
2016,10,26,7,30,578.0,41.0,1.0,13.0,147.0,459.45,375.15
2016,10,26,7,45,637.5,46.0,1.1,13.5,193.5,517.18,423.09
2016,10,26,8,0,697.0,51.0,1.2,14.0,240.0,574.73,468.0
2016,10,26,8,15,734.5,55.0,1.3,14.5,285.5,614.62,497.7
2016,10,26,8,30,772.0,59.0,1.4,15.0,331.0,652.73,525.06
2016,10,26,8,45,798.5,61.5,1.55,15.5,373.0,678.67,543.08
2016,10,26,9,0,825.0,64.0,1.7,16.0,415.0,701.92,558.84
2016,10,26,9,15,842.5,66.0,1.85,16.5,452.5,708.97,562.57
2016,10,26,9,30,860.0,68.0,2.0,17.0,490.0,719.13,568.67
2016,10,26,9,45,875.5,68.5,2.2,18.0,521.5,722.76,569.25
2016,10,26,10,0,891.0,69.0,2.4,19.0,553.0,723.02,567.45
2016,10,26,10,15,899.5,70.0,2.45,19.0,578.0,715.44,561.32
2016,10,26,10,30,908.0,71.0,2.5,19.0,603.0,704.46,552.9
2016,10,26,10,45,912.0,73.0,2.65,19.5,620.0,688.15,539.22
2016,10,26,11,0,916.0,75.0,2.8,20.0,637.0,668.56,522.73
2016,10,26,11,15,919.5,75.5,2.85,20.0,647.5,643.91,502.82
2016,10,26,11,30,923.0,76.0,2.9,20.0,658.0,616.2,480.29
2016,10,26,11,45,922.0,77.0,3.0,20.5,660.0,583.57,452.87
2016,10,26,12,0,921.0,78.0,3.1,21.0,662.0,548.39,422.98
2016,10,26,12,15,920.5,77.5,3.15,21.0,657.0,509.63,390.37
2016,10,26,12,30,920.0,77.0,3.2,21.0,652.0,468.64,355.18
2016,10,26,12,45,913.0,78.0,3.3,21.0,638.0,424.42,316.72
2016,10,26,13,0,906.0,79.0,3.4,21.0,624.0,378.83,276.27
2016,10,26,13,15,899.5,78.0,3.45,21.0,603.0,330.54,233.0
2016,10,26,13,30,893.0,77.0,3.5,21.0,582.0,281.33,188.83
2016,10,26,13,45,881.5,76.0,3.6,21.0,554.0,230.47,144.48
2016,10,26,14,0,870.0,75.0,3.7,21.0,526.0,179.6,103.11
2016,10,26,14,15,854.5,73.0,3.75,20.5,491.5,121.13,62.41
2016,10,26,14,30,839.0,71.0,3.8,20.0,457.0,69.91,40.2
2016,10,26,14,45,817.0,68.5,3.9,20.0,416.5,51.88,39.62
2016,10,26,15,0,795.0,66.0,4.0,20.0,376.0,50.89,38.87
2016,10,26,15,15,762.5,62.5,3.95,19.5,331.5,49.06,37.43
2016,10,26,15,30,730.0,59.0,3.9,19.0,287.0,47.24,35.97
2016,10,26,15,45,682.5,54.5,3.9,18.5,240.5,44.52,33.62
2016,10,26,16,0,635.0,50.0,3.9,18.0,194.0,41.82,31.18
2016,10,26,16,15,556.5,43.0,3.75,17.0,147.5,33.61,23.81
2016,10,26,16,30,478.0,36.0,3.6,16.0,101.0,28.87,19.25
2016,10,26,16,45,239.0,29.5,3.5,15.5,62.0,24.37,13.27
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,20.92,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.2,12.5,1.0,0.91,0.0
2016,10,27,7,0,0.0,2.0,1.2,13.0,2.0,1.75,0.0
2016,10,27,7,15,0.0,4.0,1.45,13.0,4.0,3.5,0.0
2016,10,27,7,30,0.0,6.0,1.7,13.0,6.0,5.26,0.0
2016,10,27,7,45,0.0,8.0,2.0,13.5,8.0,7.02,0.39
2016,10,27,8,0,0.0,10.0,2.3,14.0,10.0,8.78,1.92
2016,10,27,8,15,0.0,12.0,2.35,14.5,12.0,10.54,3.43
2016,10,27,8,30,0.0,14.0,2.4,15.0,14.0,12.31,4.92
2016,10,27,8,45,0.0,22.5,2.5,15.5,22.5,19.81,11.29
2016,10,27,9,0,0.0,31.0,2.6,16.0,31.0,27.32,17.61
2016,10,27,9,15,0.0,84.0,2.6,16.0,84.0,74.52,57.31
2016,10,27,9,30,0.0,137.0,2.6,16.0,137.0,125.49,99.45
2016,10,27,9,45,0.0,119.5,2.65,16.5,119.5,107.67,84.29
2016,10,27,10,0,0.0,102.0,2.7,17.0,102.0,90.87,70.14
2016,10,27,10,15,0.0,109.5,2.55,17.0,109.5,97.66,75.62
2016,10,27,10,30,0.0,117.0,2.4,17.0,117.0,104.41,81.02
2016,10,27,10,45,0.0,95.5,2.3,17.0,95.5,84.71,64.74
2016,10,27,11,0,0.0,74.0,2.2,17.0,74.0,65.53,48.9
2016,10,27,11,15,0.0,84.0,2.4,17.0,84.0,74.43,56.22
2016,10,27,11,30,0.0,94.0,2.6,17.0,94.0,83.35,63.52
2016,10,27,11,45,0.0,94.0,2.8,17.0,94.0,83.35,63.5
2016,10,27,12,0,0.0,94.0,3.0,17.0,94.0,83.34,63.5
2016,10,27,12,15,2.0,138.5,3.15,16.5,140.0,123.26,96.38
2016,10,27,12,30,4.0,183.0,3.3,16.0,186.0,162.0,128.1
2016,10,27,12,45,2.0,155.0,3.5,16.0,156.5,136.58,107.47
2016,10,27,13,0,0.0,127.0,3.7,16.0,127.0,111.61,87.19
2016,10,27,13,15,0.0,132.5,3.45,16.0,132.5,115.93,90.87
2016,10,27,13,30,0.0,138.0,3.2,16.0,138.0,120.04,94.36
2016,10,27,13,45,21.0,173.5,2.95,16.0,184.5,151.47,119.38
2016,10,27,14,0,42.0,209.0,2.7,16.0,231.0,171.14,134.57
2016,10,27,14,15,28.5,187.0,2.55,16.0,201.5,149.25,117.71
2016,10,27,14,30,15.0,165.0,2.4,16.0,172.0,135.75,107.78
2016,10,27,14,45,7.5,137.0,2.3,16.0,140.5,114.21,94.66
2016,10,27,15,0,0.0,109.0,2.2,16.0,109.0,92.7,76.18
2016,10,27,15,15,0.0,95.5,2.0,16.0,95.5,81.67,66.69
2016,10,27,15,30,0.0,82.0,1.8,16.0,82.0,70.53,56.98
2016,10,27,15,45,0.0,68.0,1.6,16.0,68.0,58.9,46.69
2016,10,27,16,0,0.0,54.0,1.4,16.0,54.0,47.15,36.15
2016,10,27,16,15,0.0,40.5,1.3,15.5,40.5,35.68,25.79
2016,10,27,16,30,0.0,27.0,1.2,15.0,27.0,23.79,14.93
2016,10,27,16,45,0.0,16.0,1.1,15.0,16.0,14.08,5.0
2016,10,27,17,0,0.0,5.0,1.0,15.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,1.0,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.5,0.75,13.0,13.5,12.28,0.0
2016,10,28,7,0,0.0,27.0,0.7,13.0,27.0,28.22,14.65
2016,10,28,7,15,22.5,45.5,0.65,13.0,49.5,69.89,52.86
2016,10,28,7,30,45.0,64.0,0.6,13.0,72.0,104.93,83.95
2016,10,28,7,45,57.0,83.5,0.6,13.5,96.5,134.41,109.48
2016,10,28,8,0,69.0,103.0,0.6,14.0,121.0,163.47,134.02
2016,10,28,8,15,77.0,122.0,0.7,14.0,145.5,188.68,155.05
2016,10,28,8,30,85.0,141.0,0.8,14.0,170.0,213.51,175.36
2016,10,28,8,45,42.5,139.0,0.9,14.5,154.0,174.98,142.16
2016,10,28,9,0,0.0,137.0,1.0,15.0,138.0,128.81,102.58
2016,10,28,9,15,0.0,125.0,1.2,15.0,125.5,114.7,90.86
2016,10,28,9,30,0.0,113.0,1.4,15.0,113.0,101.98,80.18
2016,10,28,9,45,65.0,178.0,1.6,15.5,212.5,221.36,179.19
2016,10,28,10,0,130.0,243.0,1.8,16.0,312.0,344.73,276.91
2016,10,28,10,15,65.0,203.0,1.9,16.0,238.0,240.66,192.7
2016,10,28,10,30,0.0,163.0,2.0,16.0,164.0,147.28,116.1
2016,10,28,10,45,4.0,179.0,2.15,16.5,182.0,164.16,129.72
2016,10,28,11,0,8.0,195.0,2.3,17.0,200.0,180.6,142.63
2016,10,28,11,15,203.5,224.5,2.4,17.0,351.0,342.38,273.32
2016,10,28,11,30,399.0,254.0,2.5,17.0,502.0,470.66,371.81
2016,10,28,11,45,199.5,162.5,2.6,17.0,286.5,260.86,207.33
2016,10,28,12,0,0.0,71.0,2.7,17.0,71.0,62.87,46.51
2016,10,28,12,15,0.0,64.0,2.75,17.0,64.0,56.65,41.53
2016,10,28,12,30,0.0,57.0,2.8,17.0,57.0,50.43,36.4
2016,10,28,12,45,0.0,80.5,2.85,17.5,80.5,71.31,53.61
2016,10,28,13,0,0.0,104.0,2.9,18.0,104.0,91.89,70.45
2016,10,28,13,15,0.0,63.5,2.95,18.0,63.5,56.18,41.1
2016,10,28,13,30,0.0,23.0,3.0,18.0,23.0,20.29,11.33
2016,10,28,13,45,0.0,66.5,3.1,18.0,66.5,58.82,43.49
2016,10,28,14,0,0.0,110.0,3.2,18.0,110.0,96.05,74.37
2016,10,28,14,15,7.5,137.0,3.25,17.5,140.5,117.22,91.84
2016,10,28,14,30,15.0,164.0,3.3,17.0,171.0,134.75,106.77
2016,10,28,14,45,13.0,150.5,3.4,17.0,156.5,123.59,102.52
2016,10,28,15,0,11.0,137.0,3.5,17.0,142.0,112.81,93.44
2016,10,28,15,15,347.0,99.5,3.4,16.5,206.0,70.37,56.67
2016,10,28,15,30,683.0,62.0,3.3,16.0,270.0,49.85,38.73
2016,10,28,15,45,636.0,56.5,3.25,16.0,225.0,42.39,32.09
2016,10,28,16,0,589.0,51.0,3.2,16.0,180.0,39.21,29.1
2016,10,28,16,15,507.5,43.5,2.9,15.0,135.0,34.16,24.45
2016,10,28,16,30,426.0,36.0,2.6,14.0,90.0,29.06,19.45
2016,10,28,16,45,290.5,24.5,2.35,13.5,54.0,20.04,8.95
2016,10,28,17,0,155.0,13.0,2.1,13.0,18.0,11.82,0.0
2016,10,28,17,15,77.5,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,121.5,13.5,1.2,12.5,23.0,81.19,0.0
2016,10,29,7,0,243.0,27.0,1.3,13.0,46.0,211.08,140.24
2016,10,29,7,15,351.5,37.5,1.6,13.0,86.5,301.21,242.88
2016,10,29,7,30,460.0,48.0,1.9,13.0,127.0,391.04,322.43
2016,10,29,7,45,534.0,54.0,2.2,13.5,172.5,455.89,378.31
2016,10,29,8,0,608.0,60.0,2.5,14.0,218.0,521.46,432.63
2016,10,29,8,15,304.0,65.5,2.7,14.5,144.5,312.71,262.28
2016,10,29,8,30,0.0,71.0,2.9,15.0,71.0,63.22,48.16
2016,10,29,8,45,0.0,65.5,3.1,15.5,65.5,57.88,43.65
2016,10,29,9,0,0.0,60.0,3.3,16.0,60.0,53.0,39.35
2016,10,29,9,15,0.0,39.5,3.45,16.0,39.5,34.84,23.92
2016,10,29,9,30,0.0,19.0,3.6,16.0,19.0,16.74,8.55
2016,10,29,9,45,24.5,120.0,3.8,16.5,133.5,131.59,105.08
2016,10,29,10,0,49.0,221.0,4.0,17.0,248.0,252.51,203.12
2016,10,29,10,15,183.0,233.0,4.1,17.0,337.5,363.42,293.57
2016,10,29,10,30,317.0,245.0,4.2,17.0,427.0,467.92,376.25
2016,10,29,10,45,158.5,202.5,4.3,17.5,293.5,301.69,242.4
2016,10,29,11,0,0.0,160.0,4.4,18.0,160.0,143.31,112.13
2016,10,29,11,15,0.0,162.5,4.4,18.0,163.0,145.09,113.68
2016,10,29,11,30,0.0,165.0,4.4,18.0,166.0,146.85,115.04
2016,10,29,11,45,0.5,166.0,4.4,18.0,166.5,147.51,115.55
2016,10,29,12,0,1.0,167.0,4.4,18.0,167.0,148.12,116.05
2016,10,29,12,15,0.5,165.5,4.35,18.0,165.5,146.02,114.36
2016,10,29,12,30,0.0,164.0,4.3,18.0,164.0,143.97,112.75
2016,10,29,12,45,0.0,160.5,4.25,18.5,160.5,140.42,109.74
2016,10,29,13,0,0.0,157.0,4.2,19.0,157.0,136.88,106.77
2016,10,29,13,15,443.5,115.5,4.1,19.0,360.5,217.43,158.58
2016,10,29,13,30,887.0,74.0,4.0,19.0,564.0,267.94,179.34
2016,10,29,13,45,877.5,72.5,3.9,19.0,536.0,217.67,135.11
2016,10,29,14,0,868.0,71.0,3.8,19.0,508.0,167.23,94.5
2016,10,29,14,15,851.5,69.0,3.7,18.5,473.5,115.93,61.11
2016,10,29,14,30,835.0,67.0,3.6,18.0,439.0,58.5,36.99
2016,10,29,14,45,811.5,64.5,3.5,18.0,399.0,49.18,37.64
2016,10,29,15,0,788.0,62.0,3.4,18.0,359.0,48.08,36.77
2016,10,29,15,15,754.5,58.5,3.1,17.5,315.5,46.14,35.21
2016,10,29,15,30,721.0,55.0,2.8,17.0,272.0,44.21,33.61
2016,10,29,15,45,669.0,51.0,2.5,17.0,225.5,41.8,31.42
2016,10,29,16,0,617.0,47.0,2.2,17.0,179.0,39.44,29.17
2016,10,29,16,15,535.0,40.0,2.0,16.0,134.0,31.37,21.87
2016,10,29,16,30,453.0,33.0,1.8,15.0,89.0,26.55,17.13
2016,10,29,16,45,302.5,22.5,1.6,14.5,52.5,18.34,6.97
2016,10,29,17,0,152.0,12.0,1.4,14.0,16.0,10.91,0.0
2016,10,29,17,15,76.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.75,11.5,1.0,0.91,0.0
2016,10,30,7,0,0.0,2.0,3.0,12.0,2.0,1.75,0.0
2016,10,30,7,15,0.0,4.5,3.3,12.0,4.5,3.94,0.0
2016,10,30,7,30,0.0,7.0,3.6,12.0,7.0,6.14,0.0
2016,10,30,7,45,0.0,10.0,3.95,12.5,10.0,8.78,1.9
2016,10,30,8,0,0.0,13.0,4.3,13.0,13.0,11.42,4.21
2016,10,30,8,15,0.0,16.0,4.45,13.5,16.0,14.06,6.49
2016,10,30,8,30,0.0,19.0,4.6,14.0,19.0,16.71,8.74
2016,10,30,8,45,1.0,78.5,4.85,14.5,79.0,70.8,54.87
2016,10,30,9,0,2.0,138.0,5.1,15.0,139.0,131.72,105.85
2016,10,30,9,15,1.0,72.5,5.3,15.0,73.0,64.84,49.42
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,6.16,0.0
2016,10,30,9,45,0.0,17.0,5.75,15.0,17.0,14.98,7.07
2016,10,30,10,0,0.0,27.0,6.0,15.0,27.0,23.82,14.52
2016,10,30,10,15,0.0,55.0,6.1,15.0,55.0,48.62,35.38
2016,10,30,10,30,0.0,83.0,6.2,15.0,83.0,73.51,56.17
2016,10,30,10,45,0.0,122.5,6.3,15.5,122.5,109.29,85.71
2016,10,30,11,0,0.0,162.0,6.4,16.0,162.0,145.17,114.97
2016,10,30,11,15,17.0,205.0,6.45,16.0,215.5,193.95,155.02
2016,10,30,11,30,34.0,248.0,6.5,16.0,269.0,245.46,196.78
2016,10,30,11,45,17.0,138.0,6.6,16.5,148.5,133.41,105.06
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,24.73,14.99
2016,10,30,12,15,0.0,67.5,6.7,17.0,67.5,59.75,44.14
2016,10,30,12,30,0.0,107.0,6.7,17.0,107.0,94.65,73.02
2016,10,30,12,45,87.0,189.0,6.7,17.0,239.5,195.6,154.39
