Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,13,0,174.0,271.0,6.7,17.0,372.0,280.35,220.12
2016,10,30,13,15,87.0,163.0,6.6,17.0,213.5,161.12,125.07
2016,10,30,13,30,0.0,55.0,6.5,17.0,55.0,48.62,35.05
2016,10,30,13,45,0.0,63.0,6.4,17.0,63.0,55.7,41.07
2016,10,30,14,0,0.0,71.0,6.3,17.0,71.0,62.8,47.09
2016,10,30,14,15,0.0,66.5,6.1,16.5,66.5,58.79,43.93
2016,10,30,14,30,0.0,62.0,5.9,16.0,62.0,54.78,42.8
2016,10,30,14,45,146.0,103.0,5.75,16.0,157.5,75.86,61.46
2016,10,30,15,0,292.0,144.0,5.6,16.0,253.0,104.31,86.57
2016,10,30,15,15,269.0,130.0,5.25,15.5,221.0,95.35,78.97
2016,10,30,15,30,246.0,116.0,4.9,15.0,189.0,86.11,71.0
2016,10,30,15,45,226.0,98.0,4.55,15.0,156.0,73.92,60.11
2016,10,30,16,0,206.0,80.0,4.2,15.0,123.0,61.32,48.69
2016,10,30,16,15,270.0,60.0,3.8,14.5,101.5,45.83,34.62
2016,10,30,16,30,334.0,40.0,3.4,14.0,80.0,32.96,22.57
2016,10,30,16,45,193.5,26.5,3.05,13.5,47.0,20.89,7.74
2016,10,30,17,0,53.0,13.0,2.7,13.0,14.0,11.82,0.0
2016,10,30,17,15,26.5,6.5,2.65,12.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,116.5,13.0,1.05,9.5,21.5,77.12,0.0
2016,10,31,7,0,233.0,26.0,1.0,10.0,43.0,198.4,116.16
2016,10,31,7,15,350.5,36.5,1.25,10.5,83.5,296.61,238.95
2016,10,31,7,30,468.0,47.0,1.5,11.0,124.0,391.3,323.05
2016,10,31,7,45,546.0,53.0,1.75,11.5,170.0,458.44,381.11
2016,10,31,8,0,624.0,59.0,2.0,12.0,216.0,526.34,437.54
2016,10,31,8,15,668.0,63.5,2.05,12.5,260.5,568.88,471.08
2016,10,31,8,30,712.0,68.0,2.1,13.0,305.0,605.93,498.7
2016,10,31,8,45,612.0,95.0,2.2,13.5,317.5,574.01,471.56
2016,10,31,9,0,512.0,122.0,2.3,14.0,330.0,526.66,432.27
2016,10,31,9,15,379.5,160.5,2.3,14.0,322.5,471.81,386.24
2016,10,31,9,30,247.0,199.0,2.3,14.0,315.0,402.56,328.61
2016,10,31,9,45,134.0,198.0,2.35,14.0,261.5,303.01,247.11
2016,10,31,10,0,21.0,197.0,2.4,14.0,208.0,197.71,159.26
2016,10,31,10,15,79.0,228.0,2.4,14.0,272.0,275.98,223.74
2016,10,31,10,30,137.0,259.0,2.4,14.0,336.0,350.92,283.42
2016,10,31,10,45,273.0,247.0,2.4,14.5,407.0,427.23,343.68
2016,10,31,11,0,409.0,235.0,2.4,15.0,478.0,487.53,389.69
2016,10,31,11,15,323.0,257.5,2.45,15.0,451.0,442.04,352.32
2016,10,31,11,30,237.0,280.0,2.5,15.0,424.0,393.83,313.5
2016,10,31,11,45,238.0,280.5,2.6,15.5,426.0,381.99,303.17
2016,10,31,12,0,239.0,281.0,2.7,16.0,428.0,369.38,291.96
2016,10,31,12,15,311.0,264.0,2.8,16.0,453.0,375.22,295.26
2016,10,31,12,30,383.0,247.0,2.9,16.0,478.0,371.95,290.45
2016,10,31,12,45,628.0,166.5,3.0,16.0,534.5,375.29,287.08
2016,10,31,13,0,873.0,86.0,3.1,16.0,591.0,357.93,263.78
2016,10,31,13,15,637.5,148.5,3.2,16.0,510.5,294.36,214.7
2016,10,31,13,30,402.0,211.0,3.3,16.0,430.0,255.71,188.8
2016,10,31,13,45,394.5,200.5,3.4,16.0,406.0,221.29,159.93
2016,10,31,14,0,387.0,190.0,3.5,16.0,382.0,187.4,133.2
2016,10,31,14,15,193.5,166.5,3.5,16.0,262.5,139.69,104.78
2016,10,31,14,30,0.0,143.0,3.5,16.0,143.0,119.01,98.81
2016,10,31,14,45,0.0,123.0,3.55,16.0,123.0,103.53,85.6
2016,10,31,15,0,0.0,103.0,3.6,16.0,103.0,87.81,72.04
2016,10,31,15,15,0.0,90.0,3.45,15.5,90.0,77.13,62.91
2016,10,31,15,30,0.0,77.0,3.3,15.0,77.0,66.36,53.53
2016,10,31,15,45,0.0,63.5,3.15,14.5,63.5,55.09,43.54
2016,10,31,16,0,0.0,50.0,3.0,14.0,50.0,43.72,33.28
2016,10,31,16,15,0.0,36.5,2.75,13.5,36.5,32.21,22.76
2016,10,31,16,30,0.0,23.0,2.5,13.0,23.0,20.26,11.71
2016,10,31,16,45,0.0,13.0,2.25,13.0,13.0,11.43,0.98
2016,10,31,17,0,0.0,3.0,2.0,13.0,3.0,2.73,0.0
2016,10,31,17,15,0.0,1.5,2.05,12.5,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,12.5,1.35,9.5,20.0,77.39,0.0
2016,11,1,7,0,237.0,25.0,1.4,10.0,40.0,197.14,103.43
2016,11,1,7,15,357.5,35.0,1.6,10.5,80.5,297.95,239.39
2016,11,1,7,30,478.0,45.0,1.8,11.0,121.0,393.56,325.13
2016,11,1,7,45,552.0,51.0,2.05,11.5,166.5,457.79,381.22
2016,11,1,8,0,626.0,57.0,2.3,12.0,212.0,522.72,435.6
2016,11,1,8,15,671.5,61.5,2.25,12.0,257.0,566.11,470.61
2016,11,1,8,30,717.0,66.0,2.2,12.0,302.0,604.28,499.82
2016,11,1,8,45,750.0,69.0,2.15,12.5,344.5,634.46,520.85
2016,11,1,9,0,783.0,72.0,2.1,13.0,387.0,662.06,539.31
2016,11,1,9,15,804.5,74.5,2.05,13.5,424.5,678.01,548.6
2016,11,1,9,30,826.0,77.0,2.0,14.0,462.0,690.84,555.49
2016,11,1,9,45,843.5,78.5,2.0,14.5,493.5,696.37,557.31
2016,11,1,10,0,861.0,80.0,2.0,15.0,525.0,698.5,556.75
2016,11,1,10,15,871.0,81.0,1.95,15.0,550.0,687.11,546.58
2016,11,1,10,30,881.0,82.0,1.9,15.0,575.0,677.21,537.34
2016,11,1,10,45,888.5,83.0,1.85,15.0,592.5,662.35,524.3
2016,11,1,11,0,896.0,84.0,1.8,15.0,610.0,644.22,508.7
2016,11,1,11,15,899.5,84.5,1.75,15.0,620.0,619.97,488.36
2016,11,1,11,30,903.0,85.0,1.7,15.0,630.0,592.77,465.5
2016,11,1,11,45,902.5,85.5,1.7,15.5,631.5,560.6,437.93
2016,11,1,12,0,902.0,86.0,1.7,16.0,633.0,525.93,407.97
2016,11,1,12,15,900.0,85.5,1.7,16.0,627.0,487.32,375.12
2016,11,1,12,30,898.0,85.0,1.7,16.0,621.0,446.67,339.84
2016,11,1,12,45,893.0,84.5,1.75,16.0,607.0,403.06,301.53
2016,11,1,13,0,888.0,84.0,1.8,16.0,593.0,358.01,261.2
2016,11,1,13,15,879.5,82.5,1.75,16.0,572.0,309.95,217.88
2016,11,1,13,30,871.0,81.0,1.7,16.0,551.0,261.21,174.18
2016,11,1,13,45,857.5,80.0,1.65,16.0,522.0,206.12,127.04
2016,11,1,14,0,844.0,79.0,1.6,16.0,493.0,156.22,87.93
2016,11,1,14,15,826.0,76.5,1.55,16.0,458.5,105.42,56.28
2016,11,1,14,30,808.0,74.0,1.5,16.0,424.0,55.94,43.81
2016,11,1,14,45,780.0,71.5,1.5,16.0,384.0,54.79,42.96
2016,11,1,15,0,752.0,69.0,1.5,16.0,344.0,53.87,42.24
2016,11,1,15,15,715.0,65.0,1.4,15.5,300.0,51.7,40.47
2016,11,1,15,30,678.0,61.0,1.3,15.0,256.0,45.29,34.87
2016,11,1,15,45,621.5,56.0,1.2,15.0,210.5,42.48,32.29
2016,11,1,16,0,565.0,51.0,1.1,15.0,165.0,39.7,29.61
2016,11,1,16,15,473.5,42.5,1.1,14.0,121.0,33.78,24.08
2016,11,1,16,30,382.0,34.0,1.1,13.0,77.0,27.75,18.02
2016,11,1,16,45,191.0,17.0,1.15,12.5,38.5,13.52,1.15
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,130.0,11.0,0.65,7.5,19.5,82.0,0.0
2016,11,2,7,0,260.0,22.0,0.7,8.0,39.0,205.61,92.2
2016,11,2,7,15,379.5,32.0,0.85,8.5,80.0,306.78,245.4
2016,11,2,7,30,499.0,42.0,1.0,9.0,121.0,401.5,330.87
2016,11,2,7,45,567.5,49.0,1.2,9.5,166.5,463.29,384.85
2016,11,2,8,0,636.0,56.0,1.4,10.0,212.0,525.75,437.05
2016,11,2,8,15,681.0,60.5,1.55,10.5,257.0,564.16,468.25
2016,11,2,8,30,726.0,65.0,1.7,11.0,302.0,606.54,500.74
2016,11,2,8,45,757.5,68.5,1.9,12.0,344.0,636.19,521.78
2016,11,2,9,0,789.0,72.0,2.1,13.0,386.0,663.23,540.31
2016,11,2,9,15,810.0,74.5,2.15,13.5,423.0,678.75,549.91
2016,11,2,9,30,831.0,77.0,2.2,14.0,460.0,691.13,557.15
2016,11,2,9,45,856.5,75.5,2.3,14.5,493.5,698.66,561.08
2016,11,2,10,0,882.0,74.0,2.4,15.0,527.0,698.0,559.04
2016,11,2,10,15,891.5,75.0,2.35,15.5,551.5,690.91,551.12
2016,11,2,10,30,901.0,76.0,2.3,16.0,576.0,680.45,540.38
2016,11,2,10,45,907.5,77.0,2.25,16.5,593.5,664.68,525.64
2016,11,2,11,0,914.0,78.0,2.2,17.0,611.0,645.62,508.37
2016,11,2,11,15,917.5,78.0,2.0,17.0,620.5,620.54,486.63
2016,11,2,11,30,921.0,78.0,1.8,17.0,630.0,592.46,462.36
2016,11,2,11,45,921.5,78.5,1.65,17.5,632.0,560.42,434.18
2016,11,2,12,0,922.0,79.0,1.5,18.0,634.0,525.76,403.63
2016,11,2,12,15,920.0,78.5,1.35,18.0,628.0,486.59,369.93
2016,11,2,12,30,918.0,78.0,1.2,18.0,622.0,445.32,333.92
2016,11,2,12,45,914.0,77.0,1.05,18.5,608.0,400.98,294.3
2016,11,2,13,0,910.0,76.0,0.9,19.0,594.0,355.1,252.95
2016,11,2,13,15,902.0,75.0,0.75,19.0,573.0,306.8,210.01
2016,11,2,13,30,894.0,74.0,0.6,19.0,552.0,257.72,166.78
2016,11,2,13,45,882.0,72.5,0.45,19.0,523.5,207.02,124.07
2016,11,2,14,0,870.0,71.0,0.3,19.0,495.0,156.39,85.52
2016,11,2,14,15,853.5,69.0,0.35,18.5,460.5,105.39,55.49
2016,11,2,14,30,837.0,67.0,0.4,18.0,426.0,50.79,38.95
2016,11,2,14,45,811.5,64.5,0.5,18.0,386.0,49.65,38.14
2016,11,2,15,0,786.0,62.0,0.6,18.0,346.0,48.54,37.25
2016,11,2,15,15,751.0,58.5,0.65,17.5,302.0,46.59,35.67
2016,11,2,15,30,716.0,55.0,0.7,17.0,258.0,44.67,34.05
2016,11,2,15,45,661.0,50.0,0.75,17.0,212.0,41.38,31.05
2016,11,2,16,0,606.0,45.0,0.8,17.0,166.0,38.1,27.93
2016,11,2,16,15,518.5,37.5,0.9,16.0,121.5,29.64,20.24
2016,11,2,16,30,431.0,30.0,1.0,15.0,77.0,24.31,14.82
2016,11,2,16,45,215.5,15.0,1.1,14.0,38.5,11.86,0.0
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,10.5,1.45,7.5,18.5,84.7,0.0
2016,11,3,7,0,273.0,21.0,1.5,8.0,37.0,209.54,72.56
2016,11,3,7,15,394.0,30.5,1.75,8.5,78.0,312.44,249.83
2016,11,3,7,30,515.0,40.0,2.0,9.0,119.0,407.24,337.88
2016,11,3,7,45,585.5,46.5,2.3,10.0,164.5,469.61,392.84
2016,11,3,8,0,656.0,53.0,2.6,11.0,210.0,527.6,441.84
2016,11,3,8,15,700.0,57.0,2.55,11.5,255.5,570.38,476.01
2016,11,3,8,30,744.0,61.0,2.5,12.0,301.0,611.43,506.78
2016,11,3,8,45,775.0,64.5,2.5,12.5,343.0,640.69,527.53
2016,11,3,9,0,806.0,68.0,2.5,13.0,385.0,667.34,545.72
2016,11,3,9,15,826.5,70.0,2.5,13.5,422.5,681.86,554.35
2016,11,3,9,30,847.0,72.0,2.5,14.0,460.0,693.22,560.58
2016,11,3,9,45,865.5,72.5,2.55,15.0,492.0,693.03,557.42
2016,11,3,10,0,884.0,73.0,2.6,16.0,524.0,694.88,555.96
2016,11,3,10,15,893.5,74.5,2.5,16.5,548.5,688.33,548.02
2016,11,3,10,30,903.0,76.0,2.4,17.0,573.0,678.39,537.38
2016,11,3,10,45,909.5,77.0,2.3,17.5,590.5,662.58,522.36
2016,11,3,11,0,916.0,78.0,2.2,18.0,608.0,643.48,504.82
2016,11,3,11,15,919.0,78.5,2.1,18.0,618.0,618.59,483.78
2016,11,3,11,30,922.0,79.0,2.0,18.0,628.0,590.72,460.2
2016,11,3,11,45,921.5,79.0,1.9,18.5,629.5,557.66,431.54
2016,11,3,12,0,921.0,79.0,1.8,19.0,631.0,522.08,400.55
2016,11,3,12,15,919.0,79.0,1.75,19.0,624.5,483.47,367.62
2016,11,3,12,30,917.0,79.0,1.7,19.0,618.0,442.75,332.28
2016,11,3,12,45,910.5,79.0,1.65,19.5,604.0,398.49,292.91
2016,11,3,13,0,904.0,79.0,1.6,20.0,590.0,352.88,251.91
2016,11,3,13,15,895.5,77.5,1.55,20.0,568.5,304.33,208.82
2016,11,3,13,30,887.0,76.0,1.5,20.0,547.0,255.09,165.46
2016,11,3,13,45,873.5,75.0,1.45,20.0,518.5,204.94,123.24
2016,11,3,14,0,860.0,74.0,1.4,20.0,490.0,148.96,80.53
2016,11,3,14,15,842.5,72.0,1.35,20.0,455.5,98.04,50.6
2016,11,3,14,30,825.0,70.0,1.3,20.0,421.0,53.1,40.66
2016,11,3,14,45,798.0,67.5,1.3,20.0,380.5,52.02,39.86
2016,11,3,15,0,771.0,65.0,1.3,20.0,340.0,50.99,39.05
2016,11,3,15,15,735.0,61.0,1.15,19.5,296.5,48.71,37.19
2016,11,3,15,30,699.0,57.0,1.0,19.0,253.0,46.45,35.29
2016,11,3,15,45,642.0,52.0,0.9,18.5,207.0,43.23,32.44
2016,11,3,16,0,585.0,47.0,0.8,18.0,161.0,36.63,26.5
2016,11,3,16,15,493.5,39.0,0.85,17.0,117.0,31.01,21.28
2016,11,3,16,30,402.0,31.0,0.9,16.0,73.0,25.3,15.42
2016,11,3,16,45,201.0,15.5,1.0,15.5,36.5,12.36,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,115.0,10.5,0.85,9.5,17.0,72.48,0.0
2016,11,4,7,0,230.0,21.0,0.8,10.0,34.0,182.01,37.01
2016,11,4,7,15,355.0,31.5,0.95,10.5,74.0,288.59,226.17
2016,11,4,7,30,480.0,42.0,1.1,11.0,114.0,385.75,315.17
2016,11,4,7,45,553.5,49.0,1.3,11.5,159.0,449.95,371.19
2016,11,4,8,0,627.0,56.0,1.5,12.0,204.0,514.96,425.43
2016,11,4,8,15,673.5,60.5,1.45,12.5,249.0,558.5,459.42
2016,11,4,8,30,720.0,65.0,1.4,13.0,294.0,596.69,487.74
2016,11,4,8,45,750.5,69.0,1.4,13.5,336.0,625.97,508.07
2016,11,4,9,0,781.0,73.0,1.4,14.0,378.0,652.66,525.88
2016,11,4,9,15,803.0,75.5,1.35,14.5,415.0,668.75,535.03
2016,11,4,9,30,825.0,78.0,1.3,15.0,452.0,681.71,541.78
2016,11,4,9,45,840.5,80.0,1.3,16.0,483.5,686.29,541.82
2016,11,4,10,0,856.0,82.0,1.3,17.0,515.0,687.49,539.1
2016,11,4,10,15,866.0,83.5,1.25,17.0,539.5,680.99,532.32
2016,11,4,10,30,876.0,85.0,1.2,17.0,564.0,671.1,523.09
2016,11,4,10,45,883.5,86.0,1.15,17.5,581.5,652.51,506.65
2016,11,4,11,0,891.0,87.0,1.1,18.0,599.0,634.44,490.42
2016,11,4,11,15,894.5,87.5,1.1,18.5,608.5,610.34,470.08
2016,11,4,11,30,898.0,88.0,1.1,19.0,618.0,583.3,447.33
2016,11,4,11,45,899.0,87.5,1.1,19.5,620.0,551.18,420.48
2016,11,4,12,0,900.0,87.0,1.1,20.0,622.0,516.52,391.25
2016,11,4,12,15,897.5,87.0,1.15,20.0,616.0,478.38,359.74
2016,11,4,12,30,895.0,87.0,1.2,20.0,610.0,438.23,325.8
2016,11,4,12,45,892.5,85.0,1.25,20.0,596.5,394.49,288.18
2016,11,4,13,0,890.0,83.0,1.3,20.0,583.0,349.16,248.43
2016,11,4,13,15,881.0,82.0,1.3,20.0,561.5,301.55,206.43
2016,11,4,13,30,872.0,81.0,1.3,20.0,540.0,248.51,160.45
2016,11,4,13,45,860.0,79.0,1.35,20.5,511.5,197.97,117.95
2016,11,4,14,0,848.0,77.0,1.4,21.0,483.0,147.62,79.94
2016,11,4,14,15,830.0,75.0,1.4,20.5,448.5,97.38,51.25
2016,11,4,14,30,812.0,73.0,1.4,20.0,414.0,55.45,42.71
2016,11,4,14,45,786.5,69.5,1.4,20.0,374.5,53.66,41.29
2016,11,4,15,0,761.0,66.0,1.4,20.0,335.0,51.88,39.82
2016,11,4,15,15,724.0,62.0,1.25,19.5,291.5,49.63,37.99
2016,11,4,15,30,687.0,58.0,1.1,19.0,248.0,47.4,36.11
2016,11,4,15,45,631.0,52.5,0.95,18.5,202.5,40.04,29.63
2016,11,4,16,0,575.0,47.0,0.8,18.0,157.0,36.72,26.55
2016,11,4,16,15,482.0,39.0,0.85,17.5,113.5,31.1,21.27
2016,11,4,16,30,389.0,31.0,0.9,17.0,70.0,25.41,15.26
2016,11,4,16,45,194.5,15.5,0.95,16.5,35.0,12.43,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,9.5,1.1,10.0,16.0,71.75,0.0
2016,11,5,7,0,232.0,19.0,1.1,10.0,32.0,178.99,4.64
2016,11,5,7,15,354.5,29.5,1.25,10.5,71.0,284.84,221.59
2016,11,5,7,30,477.0,40.0,1.4,11.0,110.0,379.74,310.71
2016,11,5,7,45,544.0,47.5,1.55,11.5,153.5,439.88,363.79
2016,11,5,8,0,611.0,55.0,1.7,12.0,197.0,500.76,414.93
2016,11,5,8,15,656.5,60.0,1.65,12.5,241.5,543.86,449.04
2016,11,5,8,30,702.0,65.0,1.6,13.0,286.0,581.54,477.44
2016,11,5,8,45,730.5,69.5,1.6,13.5,326.5,609.79,497.48
2016,11,5,9,0,759.0,74.0,1.6,14.0,367.0,635.49,514.84
2016,11,5,9,15,780.5,77.0,1.6,14.5,403.0,651.75,524.76
2016,11,5,9,30,802.0,80.0,1.6,15.0,439.0,664.94,532.27
2016,11,5,9,45,789.0,84.0,1.6,15.5,458.0,652.33,520.28
2016,11,5,10,0,776.0,88.0,1.6,16.0,477.0,636.96,506.47
2016,11,5,10,15,700.0,116.5,1.55,16.0,480.5,605.78,480.44
2016,11,5,10,30,624.0,145.0,1.5,16.0,484.0,570.22,451.39
2016,11,5,10,45,749.0,115.0,1.45,16.5,534.0,600.19,472.5
2016,11,5,11,0,874.0,85.0,1.4,17.0,584.0,619.04,484.03
2016,11,5,11,15,702.0,140.0,1.45,17.0,545.0,551.72,431.01
2016,11,5,11,30,530.0,195.0,1.5,17.0,506.0,480.79,375.84
2016,11,5,11,45,559.0,185.5,1.55,17.5,514.5,464.03,361.43
2016,11,5,12,0,588.0,176.0,1.6,18.0,523.0,444.03,343.63
2016,11,5,12,15,732.0,130.0,1.7,18.0,557.5,440.41,337.65
2016,11,5,12,30,876.0,84.0,1.8,18.0,592.0,425.23,320.77
2016,11,5,12,45,867.5,84.5,1.95,18.5,577.5,382.53,282.78
2016,11,5,13,0,859.0,85.0,2.1,19.0,563.0,335.32,240.75
2016,11,5,13,15,670.5,133.5,2.15,19.0,498.5,280.37,198.38
2016,11,5,13,30,482.0,182.0,2.2,19.0,434.0,241.05,170.98
2016,11,5,13,45,457.5,176.0,2.3,19.0,405.0,203.15,140.55
2016,11,5,14,0,433.0,170.0,2.4,19.0,376.0,167.36,114.18
2016,11,5,14,15,431.5,156.5,2.45,18.5,349.5,129.71,90.15
2016,11,5,14,30,430.0,143.0,2.5,18.0,323.0,98.05,80.05
2016,11,5,14,45,413.0,132.5,2.55,18.0,291.5,92.28,75.27
2016,11,5,15,0,396.0,122.0,2.6,18.0,260.0,86.38,70.27
2016,11,5,15,15,379.0,107.0,2.4,17.5,225.5,77.04,62.33
2016,11,5,15,30,362.0,92.0,2.2,17.0,191.0,67.39,53.97
2016,11,5,15,45,330.0,78.0,2.05,16.5,155.5,58.09,45.73
2016,11,5,16,0,298.0,64.0,1.9,16.0,120.0,48.46,37.01
2016,11,5,16,15,245.0,48.5,1.85,15.5,86.0,37.28,26.73
2016,11,5,16,30,192.0,33.0,1.8,15.0,52.0,25.74,15.45
2016,11,5,16,45,96.0,16.5,1.75,14.5,26.0,12.98,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.9,12.0,7.0,6.37,0.0
2016,11,6,7,0,0.0,14.0,0.9,12.0,14.0,12.33,0.0
2016,11,6,7,15,5.5,31.5,1.05,12.5,32.0,36.16,22.98
2016,11,6,7,30,11.0,49.0,1.2,13.0,50.0,58.13,43.29
2016,11,6,7,45,21.5,67.0,1.35,13.5,71.5,90.81,71.76
2016,11,6,8,0,32.0,85.0,1.5,14.0,93.0,116.43,93.99
2016,11,6,8,15,39.0,103.0,1.65,14.0,114.0,139.44,113.76
2016,11,6,8,30,46.0,121.0,1.8,14.0,135.0,162.13,132.9
2016,11,6,8,45,50.0,137.5,1.95,14.5,155.0,180.47,147.78
2016,11,6,9,0,54.0,154.0,2.1,15.0,175.0,198.5,162.15
2016,11,6,9,15,50.0,167.5,2.15,15.0,188.0,207.02,168.59
2016,11,6,9,30,46.0,181.0,2.2,15.0,201.0,215.35,174.84
2016,11,6,9,45,68.0,199.5,2.25,15.5,232.0,246.81,200.02
2016,11,6,10,0,90.0,218.0,2.3,16.0,263.0,277.2,223.83
2016,11,6,10,15,61.5,216.0,2.35,16.0,247.5,251.11,201.85
2016,11,6,10,30,33.0,214.0,2.4,16.0,232.0,226.42,181.21
2016,11,6,10,45,193.5,224.5,2.45,16.5,334.0,341.01,274.15
2016,11,6,11,0,354.0,235.0,2.5,17.0,436.0,445.88,355.2
2016,11,6,11,15,281.0,252.0,2.5,17.0,413.0,405.95,322.05
2016,11,6,11,30,208.0,269.0,2.5,17.0,390.0,363.02,287.48
2016,11,6,11,45,230.0,267.0,2.5,17.0,401.5,360.71,285.05
2016,11,6,12,0,252.0,265.0,2.5,17.0,413.0,359.56,283.04
2016,11,6,12,15,272.5,259.0,2.5,17.0,417.5,347.76,272.49
2016,11,6,12,30,293.0,253.0,2.5,17.0,422.0,333.88,259.96
2016,11,6,12,45,321.0,241.0,2.55,17.5,422.0,315.57,242.99
2016,11,6,13,0,349.0,229.0,2.6,18.0,422.0,294.56,223.38
2016,11,6,13,15,410.0,205.5,2.55,18.0,424.5,268.61,198.7
2016,11,6,13,30,471.0,182.0,2.5,18.0,427.0,237.41,169.3
2016,11,6,13,45,364.5,191.0,2.45,18.0,374.0,202.15,144.4
2016,11,6,14,0,258.0,200.0,2.4,18.0,321.0,173.37,126.85
2016,11,6,14,15,254.0,185.0,2.3,18.0,297.0,144.0,107.17
2016,11,6,14,30,250.0,170.0,2.2,18.0,273.0,119.94,98.87
2016,11,6,14,45,242.0,154.5,2.15,18.0,246.5,110.56,91.03
2016,11,6,15,0,234.0,139.0,2.1,18.0,220.0,100.9,82.84
2016,11,6,15,15,224.0,121.5,1.85,17.5,190.5,89.61,73.25
2016,11,6,15,30,214.0,104.0,1.6,17.0,161.0,77.94,63.17
2016,11,6,15,45,194.5,86.0,1.35,16.5,130.5,65.51,52.2
2016,11,6,16,0,175.0,68.0,1.1,16.0,100.0,52.69,40.66
2016,11,6,16,15,140.0,50.5,1.05,15.5,71.5,39.77,28.83
2016,11,6,16,30,105.0,33.0,1.0,15.0,43.0,26.49,15.83
2016,11,6,16,45,52.5,16.5,1.0,14.5,21.5,13.57,0.0
2016,11,6,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.0,8.5,7.73,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,16.66,0.0
2016,11,7,7,15,63.0,33.0,0.85,11.5,42.0,89.54,64.9
2016,11,7,7,30,126.0,49.0,1.0,12.0,67.0,157.89,127.55
2016,11,7,7,45,148.0,67.5,1.15,12.5,95.5,194.93,160.59
2016,11,7,8,0,170.0,86.0,1.3,13.0,124.0,231.46,192.2
2016,11,7,8,15,183.5,103.5,1.3,13.5,153.0,260.42,216.32
2016,11,7,8,30,197.0,121.0,1.3,14.0,182.0,288.65,239.03
2016,11,7,8,45,205.0,138.0,1.3,14.5,209.0,311.56,256.68
2016,11,7,9,0,213.0,155.0,1.3,15.0,236.0,333.4,272.99
2016,11,7,9,15,256.0,166.5,1.3,15.5,272.5,371.58,302.47
2016,11,7,9,30,299.0,178.0,1.3,16.0,309.0,408.58,330.22
2016,11,7,9,45,427.5,163.0,1.35,17.0,365.5,484.56,387.94
2016,11,7,10,0,556.0,148.0,1.4,18.0,422.0,545.66,432.45
2016,11,7,10,15,425.0,188.5,1.4,18.0,404.0,490.23,387.27
2016,11,7,10,30,294.0,229.0,1.4,18.0,386.0,426.5,336.65
2016,11,7,10,45,252.5,243.0,1.45,18.5,381.0,403.83,317.88
2016,11,7,11,0,211.0,257.0,1.5,19.0,376.0,374.06,293.6
2016,11,7,11,15,312.0,242.5,1.5,19.0,421.5,413.47,323.72
2016,11,7,11,30,413.0,228.0,1.5,19.0,467.0,439.35,342.3
2016,11,7,11,45,456.0,216.0,1.5,19.5,481.0,436.2,337.56
2016,11,7,12,0,499.0,204.0,1.5,20.0,495.0,423.64,325.49
2016,11,7,12,15,512.5,197.0,1.55,20.0,493.0,398.68,304.45
2016,11,7,12,30,526.0,190.0,1.6,20.0,491.0,371.62,281.26
2016,11,7,12,45,544.0,179.0,1.65,20.5,484.0,340.7,253.9
2016,11,7,13,0,562.0,168.0,1.7,21.0,477.0,307.47,224.14
2016,11,7,13,15,526.5,172.0,1.7,21.0,452.5,270.35,193.06
2016,11,7,13,30,491.0,176.0,1.7,21.0,428.0,235.53,164.49
2016,11,7,13,45,490.5,165.0,1.7,21.0,405.5,197.39,133.25
2016,11,7,14,0,490.0,154.0,1.7,21.0,383.0,159.05,104.54
2016,11,7,14,15,396.0,157.5,1.65,20.5,334.0,126.47,88.59
2016,11,7,14,30,302.0,161.0,1.6,20.0,285.0,114.78,93.67
2016,11,7,14,45,291.0,147.0,1.6,20.0,257.0,106.19,86.53
2016,11,7,15,0,280.0,133.0,1.6,20.0,229.0,97.34,79.1
2016,11,7,15,15,267.5,116.0,1.4,19.5,198.0,86.24,69.74
2016,11,7,15,30,255.0,99.0,1.2,19.0,167.0,74.78,59.89
2016,11,7,15,45,231.0,82.5,1.0,19.0,135.0,63.24,49.67
2016,11,7,16,0,207.0,66.0,0.8,19.0,103.0,51.36,38.97
2016,11,7,16,15,164.5,49.0,0.8,18.5,73.0,38.72,27.5
2016,11,7,16,30,122.0,32.0,0.8,18.0,43.0,25.75,14.72
2016,11,7,16,45,61.0,16.0,0.85,17.5,21.5,13.17,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.0,1.0,11.0,12.0,10.91,0.0
2016,11,8,7,0,0.0,24.0,1.0,11.0,24.0,21.83,0.0
2016,11,8,7,15,218.0,31.0,1.25,11.5,60.0,202.53,149.84
2016,11,8,7,30,436.0,38.0,1.5,12.0,96.0,346.98,281.99
2016,11,8,7,45,511.5,45.0,1.8,12.5,139.0,410.19,338.38
2016,11,8,8,0,587.0,52.0,2.1,13.0,182.0,474.56,393.39
2016,11,8,8,15,635.0,56.5,2.05,13.5,224.5,517.78,428.38
2016,11,8,8,30,683.0,61.0,2.0,14.0,267.0,556.07,457.99
2016,11,8,8,45,716.0,64.5,1.95,15.0,307.5,585.77,478.62
2016,11,8,9,0,749.0,68.0,1.9,16.0,348.0,613.06,496.49
2016,11,8,9,15,771.0,70.5,1.8,16.5,384.0,628.9,505.7
2016,11,8,9,30,793.0,73.0,1.7,17.0,420.0,641.78,512.36
2016,11,8,9,45,816.5,72.5,1.65,17.5,451.5,648.99,515.04
2016,11,8,10,0,840.0,72.0,1.6,18.0,483.0,652.88,515.13
2016,11,8,10,15,850.5,73.5,1.55,18.5,507.0,643.14,505.19
2016,11,8,10,30,861.0,75.0,1.5,19.0,531.0,634.59,496.02
2016,11,8,10,45,867.0,76.5,1.5,19.5,548.0,619.98,482.65
2016,11,8,11,0,873.0,78.0,1.5,20.0,565.0,602.24,466.88
2016,11,8,11,15,876.5,78.5,1.5,20.0,574.5,578.98,447.74
2016,11,8,11,30,880.0,79.0,1.5,20.0,584.0,552.85,426.13
2016,11,8,11,45,879.5,79.5,1.55,20.5,585.5,521.95,399.99
2016,11,8,12,0,879.0,80.0,1.6,21.0,587.0,488.64,371.48
2016,11,8,12,15,877.0,79.5,1.6,21.0,581.5,451.49,339.93
2016,11,8,12,30,875.0,79.0,1.6,21.0,576.0,412.36,306.08
2016,11,8,12,45,870.5,78.0,1.65,21.5,563.0,370.13,268.7
2016,11,8,13,0,866.0,77.0,1.7,22.0,550.0,326.5,229.64
2016,11,8,13,15,858.0,76.0,1.7,22.0,529.5,280.77,189.17
2016,11,8,13,30,850.0,75.0,1.7,22.0,509.0,234.34,148.68
2016,11,8,13,45,837.0,73.5,1.7,22.0,482.0,180.82,104.82
2016,11,8,14,0,824.0,72.0,1.7,22.0,455.0,132.47,69.81
2016,11,8,14,15,806.5,70.0,1.65,21.5,421.5,84.04,44.44
2016,11,8,14,30,789.0,68.0,1.6,21.0,388.0,51.89,39.51
2016,11,8,14,45,763.0,65.0,1.6,21.0,350.0,50.39,38.32
2016,11,8,15,0,737.0,62.0,1.6,21.0,312.0,48.91,37.1
2016,11,8,15,15,699.5,58.0,1.4,20.5,270.0,46.57,35.17
2016,11,8,15,30,662.0,54.0,1.2,20.0,228.0,44.24,33.18
2016,11,8,15,45,603.0,48.5,1.0,20.0,184.0,37.09,26.8
2016,11,8,16,0,544.0,43.0,0.8,20.0,140.0,33.66,23.55
2016,11,8,16,15,448.0,35.0,0.85,19.0,99.0,27.93,18.21
2016,11,8,16,30,352.0,27.0,0.9,18.0,58.0,22.12,11.57
2016,11,8,16,45,176.0,13.5,0.95,17.5,29.0,12.28,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,68.0,7.5,1.0,10.5,10.0,6.82,0.0
2016,11,9,7,0,136.0,15.0,1.0,11.0,20.0,89.34,0.0
2016,11,9,7,15,257.5,28.0,1.25,11.5,55.0,219.99,158.96
2016,11,9,7,30,379.0,41.0,1.5,12.0,90.0,313.71,254.34
2016,11,9,7,45,458.0,49.5,1.75,12.5,132.5,380.01,313.49
2016,11,9,8,0,537.0,58.0,2.0,13.0,175.0,447.48,370.97
2016,11,9,8,15,587.5,64.0,2.0,13.5,217.5,493.62,408.62
2016,11,9,8,30,638.0,70.0,2.0,14.0,260.0,538.69,443.8
2016,11,9,8,45,675.0,74.0,2.05,14.5,301.0,570.62,467.68
2016,11,9,9,0,712.0,78.0,2.1,15.0,342.0,600.37,489.13
2016,11,9,9,15,736.0,81.5,2.2,15.5,378.0,618.1,501.05
2016,11,9,9,30,760.0,85.0,2.3,16.0,414.0,630.22,508.55
2016,11,9,9,45,790.5,83.5,2.4,17.0,447.0,641.26,514.19
2016,11,9,10,0,821.0,82.0,2.5,18.0,480.0,648.83,517.0
2016,11,9,10,15,832.0,83.5,2.45,18.0,504.0,643.46,511.12
2016,11,9,10,30,843.0,85.0,2.4,18.0,528.0,634.82,502.77
2016,11,9,10,45,851.0,86.0,2.4,18.5,545.5,620.48,489.38
2016,11,9,11,0,859.0,87.0,2.4,19.0,563.0,602.97,473.48
2016,11,9,11,15,863.0,87.5,2.35,19.5,572.5,579.53,452.77
2016,11,9,11,30,867.0,88.0,2.3,20.0,582.0,553.21,429.65
2016,11,9,11,45,868.0,88.0,2.25,20.5,584.0,522.12,402.6
2016,11,9,12,0,869.0,88.0,2.2,21.0,586.0,488.55,373.23
2016,11,9,12,15,866.0,87.5,2.1,21.0,580.0,450.49,340.49
2016,11,9,12,30,863.0,87.0,2.0,21.0,574.0,410.58,305.62
2016,11,9,12,45,865.5,83.5,1.95,21.5,562.0,368.14,267.6
2016,11,9,13,0,868.0,80.0,1.9,22.0,550.0,327.29,230.21
2016,11,9,13,15,859.0,78.5,1.75,22.0,529.0,276.67,185.77
2016,11,9,13,30,850.0,77.0,1.6,22.0,508.0,228.99,144.26
2016,11,9,13,45,835.5,76.0,1.5,22.0,480.0,180.59,104.65
2016,11,9,14,0,821.0,75.0,1.4,22.0,452.0,132.62,70.35
2016,11,9,14,15,802.5,72.5,1.3,22.0,418.5,83.99,45.28
2016,11,9,14,30,784.0,70.0,1.2,22.0,385.0,53.54,40.76
2016,11,9,14,45,756.0,67.0,1.15,22.0,346.5,52.07,39.61
2016,11,9,15,0,728.0,64.0,1.1,22.0,308.0,50.64,38.44
2016,11,9,15,15,689.0,60.0,1.0,21.5,266.0,48.34,36.56
2016,11,9,15,30,650.0,56.0,0.9,21.0,224.0,42.15,31.21
2016,11,9,15,45,590.5,50.0,0.8,20.5,180.5,38.38,27.86
2016,11,9,16,0,531.0,44.0,0.7,20.0,137.0,34.59,24.33
2016,11,9,16,15,433.0,35.5,0.75,19.5,96.0,28.45,18.56
2016,11,9,16,30,335.0,27.0,0.8,19.0,55.0,22.2,11.24
2016,11,9,16,45,167.5,13.5,0.9,18.5,27.5,12.28,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
