Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,9.5,1.05,11.0,9.5,0.0,0.0
2016,11,10,7,0,0.0,19.0,1.0,11.0,19.0,17.28,0.0
2016,11,10,7,15,195.0,29.0,1.2,11.5,53.5,182.32,127.32
2016,11,10,7,30,390.0,39.0,1.4,12.0,88.0,316.87,256.13
2016,11,10,7,45,468.5,47.0,1.6,13.0,130.0,382.0,313.76
2016,11,10,8,0,547.0,55.0,1.8,14.0,172.0,448.35,369.49
2016,11,10,8,15,437.5,81.0,1.8,14.0,188.0,409.18,338.72
2016,11,10,8,30,328.0,107.0,1.8,14.0,204.0,369.17,305.92
2016,11,10,8,45,352.5,118.0,1.8,14.5,235.5,397.31,328.17
2016,11,10,9,0,377.0,129.0,1.8,15.0,267.0,424.22,348.35
2016,11,10,9,15,425.0,135.0,1.75,15.5,305.5,459.87,375.02
2016,11,10,9,30,473.0,141.0,1.7,16.0,344.0,493.69,399.49
2016,11,10,9,45,372.5,172.0,1.65,16.5,339.5,441.32,355.58
2016,11,10,10,0,272.0,203.0,1.6,17.0,335.0,400.98,321.24
2016,11,10,10,15,416.0,180.5,1.5,17.5,393.0,471.76,375.71
2016,11,10,10,30,560.0,158.0,1.4,18.0,451.0,527.25,416.1
2016,11,10,10,45,471.0,189.5,1.35,18.5,441.0,488.95,383.54
2016,11,10,11,0,382.0,221.0,1.3,19.0,431.0,443.86,346.97
2016,11,10,11,15,305.0,239.5,1.15,19.0,409.0,403.77,314.72
2016,11,10,11,30,228.0,258.0,1.0,19.0,387.0,360.8,280.51
2016,11,10,11,45,227.0,259.0,0.9,19.5,388.0,349.17,270.17
2016,11,10,12,0,226.0,260.0,0.8,20.0,389.0,336.92,259.1
2016,11,10,12,15,120.0,230.0,0.75,20.0,298.5,253.99,195.72
2016,11,10,12,30,14.0,200.0,0.7,20.0,208.0,179.44,138.92
2016,11,10,12,45,119.5,220.5,0.7,20.5,285.0,228.19,174.88
2016,11,10,13,0,225.0,241.0,0.7,21.0,362.0,264.89,198.89
2016,11,10,13,15,112.5,181.5,0.65,21.0,242.0,177.91,133.78
2016,11,10,13,30,0.0,122.0,0.6,21.0,122.0,106.22,81.23
2016,11,10,13,45,291.0,124.5,0.6,21.0,257.0,134.96,92.01
2016,11,10,14,0,582.0,127.0,0.6,21.0,392.0,144.96,90.05
2016,11,10,14,15,668.5,99.5,0.6,21.0,383.0,92.42,56.04
2016,11,10,14,30,755.0,72.0,0.6,21.0,374.0,55.03,42.22
2016,11,10,14,45,727.0,69.0,0.65,21.0,336.0,53.62,41.14
2016,11,10,15,0,699.0,66.0,0.7,21.0,298.0,52.27,40.03
2016,11,10,15,15,659.0,61.5,0.65,20.5,256.5,45.32,34.09
2016,11,10,15,30,619.0,57.0,0.6,20.0,215.0,42.92,32.03
2016,11,10,15,45,558.0,51.0,0.6,20.0,172.5,39.2,28.62
2016,11,10,16,0,497.0,45.0,0.6,20.0,130.0,35.46,25.06
2016,11,10,16,15,398.5,35.5,0.7,19.5,90.5,28.48,18.53
2016,11,10,16,30,300.0,26.0,0.8,19.0,51.0,21.32,10.2
2016,11,10,16,45,150.0,13.0,0.9,18.5,25.5,11.82,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,12.0,16.0,14.55,0.0
2016,11,11,7,15,152.5,28.0,0.95,12.5,46.5,154.28,102.32
2016,11,11,7,30,305.0,40.0,1.0,13.0,77.0,265.13,212.49
2016,11,11,7,45,369.5,51.5,1.05,13.5,115.5,323.47,264.45
2016,11,11,8,0,434.0,63.0,1.1,14.0,154.0,383.01,314.73
2016,11,11,8,15,476.5,72.0,1.05,14.5,193.0,425.87,349.35
2016,11,11,8,30,519.0,81.0,1.0,15.0,232.0,467.72,381.59
2016,11,11,8,45,558.0,85.5,0.95,15.5,269.0,500.79,405.85
2016,11,11,9,0,597.0,90.0,0.9,16.0,306.0,531.89,427.68
2016,11,11,9,15,583.0,104.0,1.0,16.5,333.0,535.5,428.76
2016,11,11,9,30,569.0,118.0,1.1,17.0,360.0,536.34,427.81
2016,11,11,9,45,470.0,151.0,1.25,17.5,361.0,493.82,393.42
2016,11,11,10,0,371.0,184.0,1.4,18.0,362.0,444.18,353.66
2016,11,11,10,15,235.0,207.5,1.5,18.5,322.5,372.62,296.02
2016,11,11,10,30,99.0,231.0,1.6,19.0,283.0,285.44,225.77
2016,11,11,10,45,88.5,236.5,1.7,19.5,284.0,279.02,220.19
2016,11,11,11,0,78.0,242.0,1.8,20.0,285.0,272.82,214.48
2016,11,11,11,15,58.0,236.0,1.9,20.0,268.5,250.63,196.7
2016,11,11,11,30,38.0,230.0,2.0,20.0,252.0,229.9,180.16
2016,11,11,11,45,134.0,243.5,2.15,20.0,319.5,289.11,226.63
2016,11,11,12,0,230.0,257.0,2.3,20.0,387.0,335.47,261.41
2016,11,11,12,15,278.5,246.5,2.35,20.0,402.5,335.47,259.69
2016,11,11,12,30,327.0,236.0,2.4,20.0,418.0,328.15,251.84
2016,11,11,12,45,192.5,232.5,2.45,20.0,339.0,261.55,200.95
2016,11,11,13,0,58.0,229.0,2.5,20.0,260.0,208.46,161.91
2016,11,11,13,15,29.0,172.5,2.55,20.0,188.0,152.53,118.2
2016,11,11,13,30,0.0,116.0,2.6,20.0,116.0,101.24,77.94
2016,11,11,13,45,14.0,145.5,2.65,20.0,152.0,126.17,97.85
2016,11,11,14,0,28.0,175.0,2.7,20.0,188.0,141.69,110.11
2016,11,11,14,15,14.0,145.0,2.7,19.5,151.5,121.19,94.61
2016,11,11,14,30,0.0,115.0,2.7,19.0,115.0,97.42,79.33
2016,11,11,14,45,0.0,103.0,2.75,18.5,103.0,87.69,71.22
2016,11,11,15,0,0.0,91.0,2.8,18.0,91.0,77.84,62.89
2016,11,11,15,15,0.0,78.5,2.75,17.5,78.5,67.52,54.0
2016,11,11,15,30,0.0,66.0,2.7,17.0,66.0,57.09,44.87
2016,11,11,15,45,0.0,52.5,2.65,17.0,52.5,45.79,34.72
2016,11,11,16,0,0.0,39.0,2.6,17.0,39.0,34.36,24.37
2016,11,11,16,15,0.0,27.0,2.4,16.5,27.0,23.8,14.71
2016,11,11,16,30,0.0,15.0,2.2,16.0,15.0,13.2,3.99
2016,11,11,16,45,0.0,7.5,2.05,15.5,7.5,6.82,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,69.5,6.5,0.9,12.0,8.0,0.0,0.0
2016,11,12,7,0,139.0,13.0,0.9,12.0,16.0,87.8,0.0
2016,11,12,7,15,278.0,23.5,1.0,12.5,50.0,219.09,139.13
2016,11,12,7,30,417.0,34.0,1.1,13.0,84.0,324.71,258.73
2016,11,12,7,45,498.5,41.0,1.2,13.5,126.0,389.85,317.43
2016,11,12,8,0,580.0,48.0,1.3,14.0,168.0,456.62,373.71
2016,11,12,8,15,630.0,52.5,1.25,14.5,210.0,495.88,405.6
2016,11,12,8,30,680.0,57.0,1.2,15.0,252.0,539.41,438.9
2016,11,12,8,45,715.0,60.5,1.2,15.5,292.5,570.0,461.16
2016,11,12,9,0,750.0,64.0,1.2,16.0,333.0,598.26,480.82
2016,11,12,9,15,773.0,66.5,1.15,16.5,368.5,614.59,490.53
2016,11,12,9,30,796.0,69.0,1.1,17.0,404.0,627.98,497.76
2016,11,12,9,45,817.0,69.5,1.05,17.5,435.0,634.55,499.78
2016,11,12,10,0,838.0,70.0,1.0,18.0,466.0,637.84,499.29
2016,11,12,10,15,849.0,71.0,1.0,18.0,490.0,628.07,490.73
2016,11,12,10,30,860.0,72.0,1.0,18.0,514.0,619.4,482.83
2016,11,12,10,45,867.5,73.0,1.0,18.5,531.0,605.36,469.96
2016,11,12,11,0,875.0,74.0,1.0,19.0,548.0,588.17,454.65
2016,11,12,11,15,879.0,74.5,1.05,19.0,558.0,565.4,436.29
2016,11,12,11,30,883.0,75.0,1.1,19.0,568.0,539.75,415.36
2016,11,12,11,45,883.0,75.0,1.2,19.5,569.5,508.85,389.54
2016,11,12,12,0,883.0,75.0,1.3,20.0,571.0,475.53,361.23
2016,11,12,12,15,881.0,75.0,1.4,20.0,565.5,439.09,330.43
2016,11,12,12,30,879.0,75.0,1.5,20.0,560.0,400.65,297.16
2016,11,12,12,45,868.5,76.0,1.6,20.0,546.0,358.46,260.28
2016,11,12,13,0,858.0,77.0,1.7,20.0,532.0,315.29,221.99
2016,11,12,13,15,849.5,76.0,1.7,20.0,511.5,266.01,178.54
2016,11,12,13,30,841.0,75.0,1.7,20.0,491.0,219.63,138.05
2016,11,12,13,45,828.0,73.0,1.75,20.0,464.0,171.43,98.7
2016,11,12,14,0,815.0,71.0,1.8,20.0,437.0,123.54,64.91
2016,11,12,14,15,796.0,69.0,1.8,19.5,404.5,75.97,41.96
2016,11,12,14,30,777.0,67.0,1.8,19.0,372.0,51.46,39.51
2016,11,12,14,45,750.5,64.0,1.85,19.0,334.0,49.93,38.27
2016,11,12,15,0,724.0,61.0,1.9,19.0,296.0,48.43,37.02
2016,11,12,15,15,684.5,57.0,1.75,18.5,254.5,46.06,35.02
2016,11,12,15,30,645.0,53.0,1.6,18.0,213.0,43.71,32.96
2016,11,12,15,45,582.5,47.5,1.45,17.5,170.5,36.57,26.57
2016,11,12,16,0,520.0,42.0,1.3,17.0,128.0,33.13,23.29
2016,11,12,16,15,415.5,33.5,1.3,16.5,88.0,26.92,17.33
2016,11,12,16,30,311.0,25.0,1.3,16.0,48.0,20.6,8.93
2016,11,12,16,45,155.5,12.5,1.35,15.5,24.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,58.5,6.0,0.55,11.0,7.0,0.0,0.0
2016,11,13,7,0,117.0,12.0,0.5,11.0,14.0,74.49,0.0
2016,11,13,7,15,254.5,23.5,0.5,11.0,47.5,203.03,120.15
2016,11,13,7,30,392.0,35.0,0.5,11.0,81.0,309.47,245.88
2016,11,13,7,45,472.0,43.0,0.5,11.5,122.0,374.35,303.98
2016,11,13,8,0,552.0,51.0,0.5,12.0,163.0,440.77,359.11
2016,11,13,8,15,604.0,56.5,0.7,12.5,205.5,486.6,397.35
2016,11,13,8,30,656.0,62.0,0.9,13.0,248.0,531.5,433.45
2016,11,13,8,45,692.0,66.0,1.1,13.5,288.0,562.42,457.62
2016,11,13,9,0,728.0,70.0,1.3,14.0,328.0,588.01,477.1
2016,11,13,9,15,752.5,73.0,1.2,14.5,364.0,605.9,487.85
2016,11,13,9,30,777.0,76.0,1.1,15.0,400.0,620.85,495.94
2016,11,13,9,45,795.5,78.0,1.05,15.5,430.5,627.57,498.07
2016,11,13,10,0,814.0,80.0,1.0,16.0,461.0,631.05,497.72
2016,11,13,10,15,825.5,81.5,0.95,16.5,485.5,626.17,491.15
2016,11,13,10,30,837.0,83.0,0.9,17.0,510.0,618.04,482.19
2016,11,13,10,45,844.0,84.0,0.9,17.5,527.0,603.39,468.91
2016,11,13,11,0,851.0,85.0,0.9,18.0,544.0,585.63,453.25
2016,11,13,11,15,855.5,85.5,1.0,18.0,553.5,562.92,435.38
2016,11,13,11,30,860.0,86.0,1.1,18.0,563.0,537.34,414.86
2016,11,13,11,45,861.5,86.0,1.25,18.5,565.5,507.02,389.71
2016,11,13,12,0,863.0,86.0,1.4,19.0,568.0,474.22,361.9
2016,11,13,12,15,861.0,86.0,1.45,19.0,562.5,437.63,330.69
2016,11,13,12,30,859.0,86.0,1.5,19.0,557.0,399.1,297.15
2016,11,13,12,45,863.0,82.0,1.55,19.0,546.0,357.15,260.03
2016,11,13,13,0,867.0,78.0,1.6,19.0,535.0,316.67,223.26
2016,11,13,13,15,858.5,77.0,1.5,19.0,514.5,267.09,179.33
2016,11,13,13,30,850.0,76.0,1.4,19.0,494.0,220.35,138.46
2016,11,13,13,45,837.5,74.0,1.35,19.5,467.0,171.84,98.72
2016,11,13,14,0,825.0,72.0,1.3,20.0,440.0,123.58,64.84
2016,11,13,14,15,806.0,69.5,1.25,19.5,406.5,75.19,41.95
2016,11,13,14,30,787.0,67.0,1.2,19.0,373.0,51.63,39.67
2016,11,13,14,45,759.5,64.0,1.15,19.0,335.0,50.08,38.43
2016,11,13,15,0,732.0,61.0,1.1,19.0,297.0,48.58,37.16
2016,11,13,15,15,691.5,57.0,0.95,18.5,255.0,46.19,35.15
2016,11,13,15,30,651.0,53.0,0.8,18.0,213.0,43.84,33.09
2016,11,13,15,45,589.0,47.0,0.65,18.0,170.0,36.27,26.26
2016,11,13,16,0,527.0,41.0,0.5,18.0,127.0,32.37,22.54
2016,11,13,16,15,423.0,32.5,0.55,17.5,87.0,26.13,16.55
2016,11,13,16,30,319.0,24.0,0.6,17.0,47.0,19.77,7.78
2016,11,13,16,45,159.5,12.0,0.65,16.5,23.5,10.91,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,62.5,5.5,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,125.0,11.0,1.0,10.0,13.0,77.53,0.0
2016,11,14,7,15,269.0,22.0,1.0,10.5,46.5,207.23,111.58
2016,11,14,7,30,413.0,33.0,1.0,11.0,80.0,318.3,252.93
2016,11,14,7,45,495.0,40.5,1.05,11.5,121.5,383.7,313.26
2016,11,14,8,0,577.0,48.0,1.1,12.0,163.0,450.79,370.18
2016,11,14,8,15,629.0,53.5,1.0,12.5,206.0,496.73,407.08
2016,11,14,8,30,681.0,59.0,0.9,13.0,249.0,537.56,438.13
2016,11,14,8,45,713.0,63.0,0.85,13.5,289.0,566.67,458.91
2016,11,14,9,0,745.0,67.0,0.8,14.0,329.0,593.36,476.93
2016,11,14,9,15,769.0,70.0,0.8,14.5,365.0,610.87,487.93
2016,11,14,9,30,793.0,73.0,0.8,15.0,401.0,625.42,496.43
2016,11,14,9,45,808.0,76.0,0.8,15.5,431.0,630.89,498.0
2016,11,14,10,0,823.0,79.0,0.8,16.0,461.0,633.14,497.16
2016,11,14,10,15,834.5,80.5,0.8,16.5,485.5,628.17,491.04
2016,11,14,10,30,846.0,82.0,0.8,17.0,510.0,619.92,482.51
2016,11,14,10,45,852.0,83.5,0.8,17.5,527.0,605.09,469.1
2016,11,14,11,0,858.0,85.0,0.8,18.0,544.0,587.16,453.32
2016,11,14,11,15,862.0,85.5,0.75,18.0,553.5,564.04,433.95
2016,11,14,11,30,866.0,86.0,0.7,18.0,563.0,538.07,412.16
2016,11,14,11,45,866.0,86.5,0.7,18.5,565.0,507.39,386.17
2016,11,14,12,0,866.0,87.0,0.7,19.0,567.0,474.3,357.88
2016,11,14,12,15,864.0,86.5,0.6,19.0,561.5,437.18,326.01
2016,11,14,12,30,862.0,86.0,0.5,19.0,556.0,398.14,292.04
2016,11,14,12,45,860.0,84.0,0.4,19.5,543.5,355.99,254.6
2016,11,14,13,0,858.0,82.0,0.3,20.0,531.0,312.3,215.63
2016,11,14,13,15,848.5,81.0,0.3,20.0,510.5,266.37,175.92
2016,11,14,13,30,839.0,80.0,0.3,20.0,490.0,219.94,136.51
2016,11,14,13,45,826.0,78.0,0.35,20.0,463.0,171.94,98.44
2016,11,14,14,0,813.0,76.0,0.4,20.0,436.0,124.26,65.91
2016,11,14,14,15,793.5,73.5,0.5,19.5,402.5,76.53,44.05
2016,11,14,14,30,774.0,71.0,0.6,19.0,369.0,54.84,42.47
2016,11,14,14,45,745.0,68.0,0.75,19.0,331.0,53.38,41.31
2016,11,14,15,0,716.0,65.0,0.9,19.0,293.0,51.98,40.14
2016,11,14,15,15,674.5,60.5,0.85,18.5,251.5,45.02,34.12
2016,11,14,15,30,633.0,56.0,0.8,18.0,210.0,42.58,31.97
2016,11,14,15,45,568.0,49.5,0.8,17.5,167.0,38.38,28.15
2016,11,14,16,0,503.0,43.0,0.8,17.0,124.0,34.15,24.14
2016,11,14,16,15,397.0,33.5,0.9,16.0,84.5,27.07,17.39
2016,11,14,16,30,291.0,24.0,1.0,15.0,45.0,19.82,7.31
2016,11,14,16,45,145.5,12.0,1.1,14.5,22.5,10.91,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,80.5,5.0,1.4,10.0,6.0,0.0,0.0
2016,11,15,7,0,161.0,10.0,1.4,10.0,12.0,95.56,0.0
2016,11,15,7,15,308.5,19.0,1.75,10.5,45.0,217.77,102.07
2016,11,15,7,30,456.0,28.0,2.1,11.0,78.0,329.08,262.03
2016,11,15,7,45,533.0,34.5,2.5,12.0,119.0,391.84,322.47
2016,11,15,8,0,610.0,41.0,2.9,13.0,160.0,455.66,378.18
2016,11,15,8,15,658.0,45.0,2.95,13.5,201.5,498.2,414.43
2016,11,15,8,30,706.0,49.0,3.0,14.0,243.0,539.49,447.91
2016,11,15,8,45,736.5,52.0,3.05,14.5,282.0,566.33,468.58
2016,11,15,9,0,767.0,55.0,3.1,15.0,321.0,590.84,486.57
2016,11,15,9,15,383.5,77.0,3.2,15.0,210.0,364.61,303.22
2016,11,15,9,30,0.0,99.0,3.3,15.0,99.0,89.41,69.96
2016,11,15,9,45,0.0,103.0,3.4,15.5,103.0,92.71,72.72
2016,11,15,10,0,0.0,107.0,3.5,16.0,107.0,96.08,75.24
2016,11,15,10,15,0.0,132.5,3.55,16.0,133.0,119.89,94.88
2016,11,15,10,30,0.0,158.0,3.6,16.0,159.0,143.52,114.18
2016,11,15,10,45,0.0,150.5,3.7,16.0,151.0,135.6,107.5
2016,11,15,11,0,0.0,143.0,3.8,16.0,143.0,128.05,101.21
2016,11,15,11,15,0.0,131.5,3.9,16.0,131.5,117.15,92.16
2016,11,15,11,30,0.0,120.0,4.0,16.0,120.0,106.54,83.38
2016,11,15,11,45,1.0,145.5,4.15,16.5,146.0,129.48,102.09
2016,11,15,12,0,2.0,171.0,4.3,17.0,172.0,151.85,120.15
2016,11,15,12,15,7.5,182.0,4.4,16.5,186.0,162.75,129.25
2016,11,15,12,30,13.0,193.0,4.5,16.0,200.0,172.82,137.64
2016,11,15,12,45,12.5,189.0,4.6,16.0,196.0,167.58,133.38
2016,11,15,13,0,12.0,185.0,4.7,16.0,192.0,162.34,129.16
2016,11,15,13,15,7.0,171.5,4.7,16.0,175.5,148.47,118.03
2016,11,15,13,30,2.0,158.0,4.7,16.0,159.0,135.26,107.49
2016,11,15,13,45,5.5,157.0,4.75,16.0,159.5,133.44,106.02
2016,11,15,14,0,9.0,156.0,4.8,16.0,160.0,130.91,104.02
2016,11,15,14,15,4.5,81.0,4.7,15.5,83.0,71.47,54.9
2016,11,15,14,30,0.0,6.0,4.6,15.0,6.0,5.27,0.0
2016,11,15,14,45,0.0,5.5,4.55,15.0,5.5,4.83,0.0
2016,11,15,15,0,0.0,5.0,4.5,15.0,5.0,4.39,0.0
2016,11,15,15,15,0.0,4.0,4.3,14.5,4.0,3.51,0.0
2016,11,15,15,30,0.0,3.0,4.1,14.0,3.0,2.63,0.0
2016,11,15,15,45,0.0,2.5,3.9,13.5,2.5,2.19,0.0
2016,11,15,16,0,0.0,2.0,3.7,13.0,2.0,1.75,0.0
2016,11,15,16,15,0.0,1.0,3.55,12.5,1.0,0.88,0.0
2016,11,15,16,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,15,16,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,16.0,2.15,7.5,39.0,165.87,62.36
2016,11,16,7,30,434.0,32.0,2.5,8.0,78.0,326.57,261.37
2016,11,16,7,45,525.5,39.0,2.85,9.0,121.0,396.92,329.66
2016,11,16,8,0,617.0,46.0,3.2,10.0,164.0,463.27,388.43
2016,11,16,8,15,669.0,50.5,3.35,10.5,207.5,509.46,428.44
2016,11,16,8,30,721.0,55.0,3.5,11.0,251.0,554.14,465.4
2016,11,16,8,45,758.5,58.0,3.7,11.5,292.5,585.73,490.59
2016,11,16,9,0,796.0,61.0,3.9,12.0,334.0,614.88,512.9
2016,11,16,9,15,819.0,63.5,3.95,12.0,370.5,631.09,524.86
2016,11,16,9,30,842.0,66.0,4.0,12.0,407.0,644.24,534.08
2016,11,16,9,45,857.0,68.0,4.05,12.5,438.0,648.33,534.97
2016,11,16,10,0,872.0,70.0,4.1,13.0,469.0,644.88,529.99
2016,11,16,10,15,883.0,71.0,4.05,13.0,493.5,639.02,523.6
2016,11,16,10,30,894.0,72.0,4.0,13.0,518.0,629.85,514.48
2016,11,16,10,45,897.5,74.0,3.95,13.0,534.5,613.98,499.96
2016,11,16,11,0,901.0,76.0,3.9,13.0,551.0,595.01,482.82
2016,11,16,11,15,904.5,76.5,3.85,13.0,560.5,571.45,461.84
2016,11,16,11,30,908.0,77.0,3.8,13.0,570.0,544.97,438.17
2016,11,16,11,45,903.5,79.0,3.8,13.5,571.0,513.31,409.3
2016,11,16,12,0,899.0,81.0,3.8,14.0,572.0,479.37,378.16
2016,11,16,12,15,896.5,80.5,3.75,14.0,566.5,441.83,344.19
2016,11,16,12,30,894.0,80.0,3.7,14.0,561.0,402.32,307.92
2016,11,16,12,45,888.5,79.0,3.7,14.0,547.5,359.59,268.5
2016,11,16,13,0,883.0,78.0,3.7,14.0,534.0,315.5,227.51
2016,11,16,13,15,874.0,77.0,3.65,13.5,513.5,265.4,182.12
2016,11,16,13,30,865.0,76.0,3.6,13.0,493.0,218.1,139.9
2016,11,16,13,45,847.0,75.5,3.6,13.0,464.5,169.66,99.78
2016,11,16,14,0,829.0,75.0,3.6,13.0,436.0,121.95,66.48
2016,11,16,14,15,809.0,72.5,3.55,13.0,402.5,73.59,44.24
2016,11,16,14,30,789.0,70.0,3.5,13.0,369.0,54.34,43.12
2016,11,16,14,45,754.5,67.5,3.45,13.0,330.0,53.23,42.21
2016,11,16,15,0,720.0,65.0,3.4,13.0,291.0,52.22,41.34
2016,11,16,15,15,676.5,60.5,3.0,12.5,249.0,45.22,35.14
2016,11,16,15,30,633.0,56.0,2.6,12.0,207.0,42.77,32.91
2016,11,16,15,45,557.0,50.5,2.25,11.5,163.5,39.39,29.72
2016,11,16,16,0,481.0,45.0,1.9,11.0,120.0,36.08,26.41
2016,11,16,16,15,370.5,34.5,1.8,10.5,80.5,28.13,18.59
2016,11,16,16,30,260.0,24.0,1.7,10.0,41.0,19.96,6.17
2016,11,16,16,45,130.0,12.0,1.65,9.5,20.5,10.91,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,14.5,1.45,4.5,37.0,162.24,42.08
2016,11,17,7,30,436.0,29.0,1.8,5.0,74.0,322.96,258.48
2016,11,17,7,45,525.5,36.0,2.15,6.0,116.5,385.02,321.95
2016,11,17,8,0,615.0,43.0,2.5,7.0,159.0,456.77,385.57
2016,11,17,8,15,667.5,47.5,2.6,7.5,202.0,502.83,425.68
2016,11,17,8,30,720.0,52.0,2.7,8.0,245.0,547.57,462.86
2016,11,17,8,45,757.5,54.5,2.85,8.5,286.0,578.38,487.57
2016,11,17,9,0,795.0,57.0,3.0,9.0,327.0,606.8,509.44
2016,11,17,9,15,818.5,59.5,2.95,9.5,364.0,623.33,520.43
2016,11,17,9,30,842.0,62.0,2.9,10.0,401.0,636.84,528.62
2016,11,17,9,45,860.5,63.0,2.9,10.5,432.0,637.52,526.92
2016,11,17,10,0,879.0,64.0,2.9,11.0,463.0,639.81,526.19
2016,11,17,10,15,890.0,65.5,2.85,11.5,487.5,634.6,519.25
2016,11,17,10,30,901.0,67.0,2.8,12.0,512.0,626.04,509.63
2016,11,17,10,45,910.0,67.0,2.8,12.5,530.0,611.27,495.34
2016,11,17,11,0,919.0,67.0,2.8,13.0,548.0,593.21,478.33
2016,11,17,11,15,922.5,67.5,2.75,13.0,558.0,569.46,457.33
2016,11,17,11,30,926.0,68.0,2.7,13.0,568.0,542.73,433.64
2016,11,17,11,45,927.5,68.0,2.65,13.5,570.5,511.67,405.33
2016,11,17,12,0,929.0,68.0,2.6,14.0,573.0,477.97,374.44
2016,11,17,12,15,927.0,67.5,2.55,14.0,567.0,439.88,340.2
2016,11,17,12,30,925.0,67.0,2.5,14.0,561.0,399.71,303.54
2016,11,17,12,45,920.0,66.5,2.5,14.0,548.0,356.67,264.0
2016,11,17,13,0,915.0,66.0,2.5,14.0,535.0,312.13,222.73
2016,11,17,13,15,906.5,65.0,2.4,14.0,514.5,265.08,179.49
2016,11,17,13,30,898.0,64.0,2.3,14.0,494.0,217.28,136.8
2016,11,17,13,45,884.5,62.5,2.25,14.0,466.5,167.88,96.13
2016,11,17,14,0,871.0,61.0,2.2,14.0,439.0,118.65,62.15
2016,11,17,14,15,852.5,59.5,2.1,14.0,405.5,69.67,40.85
2016,11,17,14,30,834.0,58.0,2.0,14.0,372.0,51.26,40.22
2016,11,17,14,45,807.5,55.5,1.9,14.0,333.5,43.87,33.71
2016,11,17,15,0,781.0,53.0,1.8,14.0,295.0,42.54,32.56
2016,11,17,15,15,741.5,49.5,1.55,13.5,253.0,40.34,30.65
2016,11,17,15,30,702.0,46.0,1.3,13.0,211.0,38.17,28.68
2016,11,17,15,45,640.0,40.5,1.05,12.5,167.5,34.15,24.95
2016,11,17,16,0,578.0,35.0,0.8,12.0,124.0,30.12,21.05
2016,11,17,16,15,470.0,27.5,0.8,11.5,84.0,24.04,14.96
2016,11,17,16,30,362.0,20.0,0.8,11.0,44.0,17.88,4.14
2016,11,17,16,45,181.0,10.0,0.8,11.0,22.0,9.1,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,203.5,14.5,1.45,4.5,35.0,152.59,15.46
2016,11,18,7,30,407.0,29.0,1.7,5.0,70.0,304.91,241.69
2016,11,18,7,45,499.5,37.0,1.95,6.0,112.0,375.54,312.95
2016,11,18,8,0,592.0,45.0,2.2,7.0,154.0,448.63,377.47
2016,11,18,8,15,648.0,50.5,2.15,7.5,198.0,491.71,414.88
2016,11,18,8,30,704.0,56.0,2.1,8.0,242.0,539.66,454.01
2016,11,18,8,45,742.0,59.5,2.1,8.5,283.5,571.95,479.17
2016,11,18,9,0,780.0,63.0,2.1,9.0,325.0,601.83,501.39
2016,11,18,9,15,804.5,65.5,2.3,10.0,362.0,618.97,512.98
2016,11,18,9,30,829.0,68.0,2.5,11.0,399.0,633.08,521.77
2016,11,18,9,45,850.0,69.0,2.7,12.0,431.0,639.93,524.65
2016,11,18,10,0,871.0,70.0,2.9,13.0,463.0,643.41,524.68
2016,11,18,10,15,881.5,71.5,3.1,13.5,487.0,633.7,515.43
2016,11,18,10,30,892.0,73.0,3.3,14.0,511.0,624.85,506.54
2016,11,18,10,45,897.5,74.5,3.55,15.0,528.0,609.74,491.8
2016,11,18,11,0,903.0,76.0,3.8,16.0,545.0,591.47,474.37
2016,11,18,11,15,905.5,76.5,3.85,16.0,554.0,567.45,453.46
2016,11,18,11,30,908.0,77.0,3.9,16.0,563.0,540.57,429.91
2016,11,18,11,45,906.0,77.5,3.95,16.5,564.5,508.8,401.29
2016,11,18,12,0,904.0,78.0,4.0,17.0,566.0,474.66,370.29
2016,11,18,12,15,900.5,77.5,4.05,17.0,560.0,436.77,336.43
2016,11,18,12,30,897.0,77.0,4.1,17.0,554.0,396.97,300.3
2016,11,18,12,45,891.0,76.0,4.2,17.0,540.0,354.21,261.24
2016,11,18,13,0,885.0,75.0,4.3,17.0,526.0,310.12,220.64
2016,11,18,13,15,876.0,74.0,4.25,17.0,505.5,264.22,178.67
2016,11,18,13,30,867.0,73.0,4.2,17.0,485.0,213.01,133.58
2016,11,18,13,45,853.0,71.5,4.2,17.0,458.0,164.42,93.94
2016,11,18,14,0,839.0,70.0,4.2,17.0,431.0,116.18,60.98
2016,11,18,14,15,820.0,67.5,3.95,16.5,398.0,67.59,39.91
2016,11,18,14,30,801.0,65.0,3.7,16.0,365.0,50.59,39.29
2016,11,18,14,45,773.0,62.0,3.5,16.0,327.0,48.98,37.94
2016,11,18,15,0,745.0,59.0,3.3,16.0,289.0,47.41,36.58
2016,11,18,15,15,703.5,55.0,2.9,15.0,247.0,44.96,34.53
2016,11,18,15,30,662.0,51.0,2.5,14.0,205.0,42.54,32.42
2016,11,18,15,45,596.5,45.0,2.1,13.5,162.0,38.23,28.41
2016,11,18,16,0,531.0,39.0,1.7,13.0,119.0,31.04,21.7
2016,11,18,16,15,417.0,30.0,1.65,12.0,79.5,24.25,15.01
2016,11,18,16,30,303.0,21.0,1.6,11.0,40.0,17.32,3.0
2016,11,18,16,45,151.5,10.5,1.6,10.5,20.0,9.55,0.0
2016,11,18,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,3.75,11.0,3.0,2.63,0.0
2016,11,19,7,30,0.0,6.0,3.7,11.0,6.0,5.26,0.0
2016,11,19,7,45,0.0,10.0,3.65,11.0,10.0,8.77,1.76
2016,11,19,8,0,0.0,14.0,3.6,11.0,14.0,12.29,4.92
2016,11,19,8,15,0.0,18.5,3.55,11.0,18.5,16.26,8.45
2016,11,19,8,30,0.0,23.0,3.5,11.0,23.0,20.23,11.95
2016,11,19,8,45,0.0,27.0,3.45,11.5,27.0,23.76,15.01
2016,11,19,9,0,0.0,31.0,3.4,12.0,31.0,27.3,18.03
2016,11,19,9,15,2.5,84.5,3.5,12.0,85.5,77.66,61.35
2016,11,19,9,30,5.0,138.0,3.6,12.0,140.0,132.89,108.1
2016,11,19,9,45,2.5,103.5,3.7,12.5,104.5,95.01,75.63
2016,11,19,10,0,0.0,69.0,3.8,13.0,69.0,61.0,46.52
2016,11,19,10,15,0.0,97.5,3.8,13.0,97.5,86.93,68.41
2016,11,19,10,30,0.0,126.0,3.8,13.0,126.0,113.32,90.46
2016,11,19,10,45,0.0,137.0,3.85,13.5,137.0,123.12,98.33
2016,11,19,11,0,0.0,148.0,3.9,14.0,148.0,132.78,106.05
2016,11,19,11,15,0.0,126.0,3.9,14.0,126.0,112.21,88.87
2016,11,19,11,30,0.0,104.0,3.9,14.0,104.0,92.23,72.18
2016,11,19,11,45,26.5,166.0,3.9,14.0,180.5,162.2,130.27
2016,11,19,12,0,53.0,228.0,3.9,14.0,257.0,225.94,181.98
2016,11,19,12,15,26.5,132.5,3.85,14.0,147.0,128.24,101.75
2016,11,19,12,30,0.0,37.0,3.8,14.0,37.0,32.66,22.08
2016,11,19,12,45,0.0,83.0,3.8,14.5,83.0,73.48,56.49
2016,11,19,13,0,0.0,129.0,3.8,15.0,129.0,112.7,89.12
2016,11,19,13,15,0.0,121.0,3.75,15.0,121.0,105.57,83.25
2016,11,19,13,30,0.0,113.0,3.7,15.0,113.0,98.52,77.49
2016,11,19,13,45,0.0,100.5,3.65,15.0,100.5,87.84,68.68
2016,11,19,14,0,0.0,88.0,3.6,15.0,88.0,77.26,59.92
2016,11,19,14,15,0.0,103.0,3.45,14.5,103.0,88.63,69.74
2016,11,19,14,30,0.0,118.0,3.3,14.0,118.0,98.98,82.45
2016,11,19,14,45,0.0,105.5,3.15,14.0,105.5,88.94,73.69
2016,11,19,15,0,0.0,93.0,3.0,14.0,93.0,78.77,64.75
2016,11,19,15,15,0.0,79.0,2.65,13.5,79.0,67.38,54.72
2016,11,19,15,30,0.0,65.0,2.3,13.0,65.0,55.86,44.41
2016,11,19,15,45,0.0,51.0,2.0,13.0,51.0,44.22,33.76
2016,11,19,16,0,0.0,37.0,1.7,13.0,37.0,32.45,22.91
2016,11,19,16,15,0.0,24.5,1.6,12.5,24.5,21.6,12.65
2016,11,19,16,30,0.0,12.0,1.5,12.0,12.0,10.55,0.0
2016,11,19,16,45,0.0,6.0,1.45,12.0,6.0,5.46,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
