Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.3,10.5,11.0,9.68,0.0
2016,11,20,7,30,0.0,22.0,1.4,11.0,22.0,19.39,9.51
2016,11,20,7,45,0.0,36.0,1.5,11.5,36.0,33.3,22.37
2016,11,20,8,0,0.0,50.0,1.6,12.0,50.0,47.18,34.64
2016,11,20,8,15,0.0,64.5,1.7,12.0,64.5,61.27,47.04
2016,11,20,8,30,0.0,79.0,1.8,12.0,79.0,75.09,59.07
2016,11,20,8,45,0.0,93.0,1.95,12.5,93.0,88.17,70.16
2016,11,20,9,0,0.0,107.0,2.1,13.0,107.0,101.12,80.96
2016,11,20,9,15,0.0,112.0,2.0,13.0,112.0,104.34,83.55
2016,11,20,9,30,0.0,117.0,1.9,13.0,117.0,107.93,86.42
2016,11,20,9,45,0.0,120.0,1.85,13.0,120.0,109.74,87.77
2016,11,20,10,0,0.0,123.0,1.8,13.0,123.0,111.77,89.31
2016,11,20,10,15,0.0,92.0,1.75,13.0,92.0,81.83,64.02
2016,11,20,10,30,0.0,61.0,1.7,13.0,61.0,53.91,40.38
2016,11,20,10,45,0.0,53.0,1.65,13.0,53.0,46.82,34.34
2016,11,20,11,0,0.0,45.0,1.6,13.0,45.0,39.74,28.29
2016,11,20,11,15,0.0,29.0,1.65,13.0,29.0,25.58,16.22
2016,11,20,11,30,0.0,13.0,1.7,13.0,13.0,11.46,4.15
2016,11,20,11,45,28.0,120.5,1.8,13.0,135.5,121.76,97.22
2016,11,20,12,0,56.0,228.0,1.9,13.0,258.0,227.15,182.98
2016,11,20,12,15,28.0,186.5,1.9,13.0,201.5,175.59,140.76
2016,11,20,12,30,0.0,145.0,1.9,13.0,145.0,127.19,101.42
2016,11,20,12,45,71.0,186.5,1.95,13.0,222.0,182.65,145.54
2016,11,20,13,0,142.0,228.0,2.0,13.0,299.0,227.22,179.04
2016,11,20,13,15,71.0,141.5,1.9,13.0,177.0,136.54,106.6
2016,11,20,13,30,0.0,55.0,1.8,13.0,55.0,48.58,35.85
2016,11,20,13,45,2.5,100.5,1.75,13.0,101.5,88.13,69.38
2016,11,20,14,0,5.0,146.0,1.7,13.0,148.0,122.66,98.35
2016,11,20,14,15,2.5,97.0,1.5,13.0,98.0,83.97,66.07
2016,11,20,14,30,0.0,48.0,1.3,13.0,48.0,42.35,32.44
2016,11,20,14,45,0.0,43.0,1.15,13.0,43.0,37.92,28.55
2016,11,20,15,0,0.0,38.0,1.0,13.0,38.0,33.49,24.6
2016,11,20,15,15,0.0,32.0,0.85,12.5,32.0,28.18,19.86
2016,11,20,15,30,0.0,26.0,0.7,12.0,26.0,22.88,15.06
2016,11,20,15,45,0.0,20.5,0.55,12.0,20.5,18.02,10.56
2016,11,20,16,0,0.0,15.0,0.4,12.0,15.0,13.18,6.04
2016,11,20,16,15,0.0,10.0,0.35,11.5,10.0,8.78,1.82
2016,11,20,16,30,0.0,5.0,0.3,11.0,5.0,4.38,0.0
2016,11,20,16,45,0.0,2.5,0.3,11.0,2.5,2.27,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,14.0,1.25,7.5,30.0,135.9,0.0
2016,11,21,7,30,366.0,28.0,1.4,8.0,60.0,276.8,207.49
2016,11,21,7,45,465.5,35.0,1.55,9.0,100.5,348.51,284.97
2016,11,21,8,0,565.0,42.0,1.7,10.0,141.0,417.11,345.73
2016,11,21,8,15,622.0,47.5,1.8,10.0,183.0,466.0,388.67
2016,11,21,8,30,679.0,53.0,1.9,10.0,225.0,513.83,428.99
2016,11,21,8,45,719.5,55.5,2.0,10.5,265.5,546.08,454.76
2016,11,21,9,0,760.0,58.0,2.1,11.0,306.0,576.04,477.72
2016,11,21,9,15,785.0,61.0,2.15,11.0,342.0,594.03,491.18
2016,11,21,9,30,810.0,64.0,2.2,11.0,378.0,609.11,501.99
2016,11,21,9,45,817.0,68.5,2.25,11.5,406.5,611.37,501.57
2016,11,21,10,0,824.0,73.0,2.3,12.0,435.0,610.49,498.63
2016,11,21,10,15,836.5,75.0,2.3,12.5,459.5,606.98,493.38
2016,11,21,10,30,849.0,77.0,2.3,13.0,484.0,600.18,485.47
2016,11,21,10,45,857.5,77.5,2.3,13.5,502.0,586.12,471.89
2016,11,21,11,0,866.0,78.0,2.3,14.0,520.0,568.9,455.73
2016,11,21,11,15,871.0,79.0,2.3,14.0,530.0,547.22,436.68
2016,11,21,11,30,876.0,80.0,2.3,14.0,540.0,521.74,414.32
2016,11,21,11,45,878.0,79.5,2.3,14.0,543.0,492.06,388.22
2016,11,21,12,0,880.0,79.0,2.3,14.0,546.0,459.87,359.53
2016,11,21,12,15,878.5,79.0,2.25,14.0,541.0,424.38,327.46
2016,11,21,12,30,877.0,79.0,2.2,14.0,536.0,386.85,293.09
2016,11,21,12,45,877.5,76.0,2.2,14.5,524.5,345.41,254.53
2016,11,21,13,0,878.0,73.0,2.2,15.0,513.0,302.19,214.18
2016,11,21,13,15,869.5,72.0,2.15,15.0,493.0,257.05,173.07
2016,11,21,13,30,861.0,71.0,2.1,15.0,473.0,206.58,128.86
2016,11,21,13,45,846.0,69.5,2.1,15.0,446.0,158.5,90.03
2016,11,21,14,0,831.0,68.0,2.1,15.0,419.0,110.85,58.1
2016,11,21,14,15,415.5,40.5,2.0,14.5,216.0,35.7,20.01
2016,11,21,14,30,0.0,13.0,1.9,14.0,13.0,11.43,4.63
2016,11,21,14,45,0.0,11.5,1.8,14.0,11.5,10.11,3.46
2016,11,21,15,0,0.0,10.0,1.7,14.0,10.0,8.78,2.27
2016,11,21,15,15,322.0,30.0,1.45,13.5,103.0,20.93,13.23
2016,11,21,15,30,644.0,50.0,1.2,13.0,196.0,41.79,31.9
2016,11,21,15,45,573.5,44.5,1.0,12.5,154.0,34.71,25.38
2016,11,21,16,0,503.0,39.0,0.8,12.0,112.0,31.18,21.88
2016,11,21,16,15,384.0,30.0,0.85,11.5,74.0,24.39,14.95
2016,11,21,16,30,265.0,21.0,0.9,11.0,36.0,17.47,0.17
2016,11,21,16,45,132.5,10.5,0.95,10.5,18.0,9.55,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,14.5,1.05,7.5,28.0,98.13,0.0
2016,11,22,7,30,315.0,29.0,1.1,8.0,56.0,246.56,180.66
2016,11,22,7,45,413.5,38.0,1.2,8.5,95.5,320.19,261.25
2016,11,22,8,0,512.0,47.0,1.3,9.0,135.0,395.56,327.71
2016,11,22,8,15,572.5,53.0,1.3,9.5,176.5,445.43,370.37
2016,11,22,8,30,633.0,59.0,1.3,10.0,218.0,494.69,410.55
2016,11,22,8,45,534.5,83.0,1.35,10.5,233.0,462.32,383.89
2016,11,22,9,0,436.0,107.0,1.4,11.0,248.0,422.59,351.01
2016,11,22,9,15,463.5,113.0,1.4,11.0,277.5,443.84,367.92
2016,11,22,9,30,491.0,119.0,1.4,11.0,307.0,463.3,382.52
2016,11,22,9,45,511.5,126.0,1.45,11.5,336.0,477.36,391.99
2016,11,22,10,0,532.0,133.0,1.5,12.0,365.0,489.09,399.41
2016,11,22,10,15,525.5,143.0,1.5,12.0,383.0,485.02,394.7
2016,11,22,10,30,519.0,153.0,1.5,12.0,401.0,478.9,388.45
2016,11,22,10,45,522.0,159.0,1.55,12.5,416.0,472.26,381.36
2016,11,22,11,0,525.0,165.0,1.6,13.0,431.0,463.53,372.52
2016,11,22,11,15,504.5,174.5,1.6,13.0,434.0,443.77,355.44
2016,11,22,11,30,484.0,184.0,1.6,13.0,437.0,423.13,337.63
2016,11,22,11,45,467.5,189.0,1.6,13.0,434.5,399.66,317.52
2016,11,22,12,0,451.0,194.0,1.6,13.0,432.0,375.74,296.88
2016,11,22,12,15,459.5,190.0,1.55,13.0,430.0,353.58,277.05
2016,11,22,12,30,468.0,186.0,1.5,13.0,428.0,329.77,255.46
2016,11,22,12,45,524.0,165.0,1.45,13.0,430.5,304.89,231.48
2016,11,22,13,0,580.0,144.0,1.4,13.0,433.0,276.83,203.99
2016,11,22,13,15,425.0,170.0,1.35,13.0,377.0,230.46,169.22
2016,11,22,13,30,270.0,196.0,1.3,13.0,321.0,200.15,149.71
2016,11,22,13,45,388.0,163.5,1.3,13.0,332.5,169.94,120.08
2016,11,22,14,0,506.0,131.0,1.3,13.0,344.0,130.25,86.55
2016,11,22,14,15,493.0,121.5,1.15,12.5,315.5,92.79,68.2
2016,11,22,14,30,480.0,112.0,1.0,12.0,287.0,79.2,65.46
2016,11,22,14,45,450.5,106.0,0.9,12.0,256.0,75.92,62.65
2016,11,22,15,0,421.0,100.0,0.8,12.0,225.0,72.62,59.74
2016,11,22,15,15,393.0,88.0,0.8,11.5,191.5,64.85,52.87
2016,11,22,15,30,365.0,76.0,0.8,11.0,158.0,56.86,45.65
2016,11,22,15,45,326.5,62.0,0.8,11.0,124.0,47.07,36.56
2016,11,22,16,0,288.0,48.0,0.8,11.0,90.0,36.99,27.06
2016,11,22,16,15,210.5,34.5,0.85,10.5,59.0,26.91,17.05
2016,11,22,16,30,133.0,21.0,0.9,10.0,28.0,16.56,0.0
2016,11,22,16,45,66.5,10.5,0.95,10.0,14.0,9.55,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,114.5,16.0,1.25,7.5,25.5,75.98,0.0
2016,11,23,7,30,229.0,32.0,1.2,8.0,51.0,201.27,143.14
2016,11,23,7,45,330.5,43.5,1.2,8.5,89.0,275.29,224.32
2016,11,23,8,0,432.0,55.0,1.2,9.0,127.0,353.96,293.38
2016,11,23,8,15,499.0,62.5,1.35,9.5,168.5,409.2,341.03
2016,11,23,8,30,566.0,70.0,1.5,10.0,210.0,463.71,386.4
2016,11,23,8,45,609.0,75.5,1.65,10.5,249.0,499.72,415.51
2016,11,23,9,0,652.0,81.0,1.8,11.0,288.0,533.72,442.07
2016,11,23,9,15,683.0,84.5,1.85,11.0,324.0,555.44,458.62
2016,11,23,9,30,714.0,88.0,1.9,11.0,360.0,574.46,472.66
2016,11,23,9,45,744.0,88.5,2.0,11.5,392.0,586.47,480.4
2016,11,23,10,0,774.0,89.0,2.1,12.0,424.0,595.31,485.45
2016,11,23,10,15,467.0,150.0,2.15,12.0,355.5,455.72,372.97
2016,11,23,10,30,160.0,211.0,2.2,12.0,287.0,308.02,251.77
2016,11,23,10,45,112.5,214.0,2.3,12.0,268.5,276.63,225.95
2016,11,23,11,0,65.0,217.0,2.4,12.0,250.0,240.16,195.55
2016,11,23,11,15,452.5,155.5,2.4,12.0,390.5,397.39,323.86
2016,11,23,11,30,840.0,94.0,2.4,12.0,531.0,515.57,413.58
2016,11,23,11,45,608.0,151.5,2.45,12.5,468.5,432.59,345.04
2016,11,23,12,0,376.0,209.0,2.5,13.0,406.0,352.76,280.85
2016,11,23,12,15,611.0,150.0,2.5,13.0,466.5,379.65,297.54
2016,11,23,12,30,846.0,91.0,2.5,13.0,527.0,382.49,291.7
2016,11,23,12,45,838.5,90.5,2.55,13.0,514.0,341.33,253.85
2016,11,23,13,0,831.0,90.0,2.6,13.0,501.0,299.11,214.92
2016,11,23,13,15,821.0,88.5,2.65,13.0,481.5,254.59,174.37
2016,11,23,13,30,811.0,87.0,2.7,13.0,462.0,209.69,134.73
2016,11,23,13,45,797.5,84.5,2.8,13.0,435.5,163.33,97.16
2016,11,23,14,0,784.0,82.0,2.9,13.0,409.0,117.39,66.31
2016,11,23,14,15,762.0,79.0,2.8,12.5,376.5,71.51,47.82
2016,11,23,14,30,740.0,76.0,2.7,12.0,344.0,54.33,43.33
2016,11,23,14,45,709.5,72.0,2.6,12.0,307.0,52.36,41.63
2016,11,23,15,0,679.0,68.0,2.5,12.0,270.0,50.42,39.91
2016,11,23,15,15,631.5,63.0,2.15,11.5,229.0,47.62,37.42
2016,11,23,15,30,584.0,58.0,1.8,11.0,188.0,44.84,34.86
2016,11,23,15,45,511.5,51.0,1.5,10.5,146.5,40.27,30.53
2016,11,23,16,0,439.0,44.0,1.2,10.0,105.0,35.7,26.0
2016,11,23,16,15,314.5,33.0,1.2,9.5,68.5,27.21,17.28
2016,11,23,16,30,190.0,22.0,1.2,9.0,32.0,18.48,0.0
2016,11,23,16,45,95.0,11.0,1.2,8.5,16.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,124.5,15.5,0.85,4.0,25.0,80.54,0.0
2016,11,24,7,30,249.0,31.0,0.9,4.0,50.0,204.86,142.89
2016,11,24,7,45,360.0,41.5,0.95,4.5,90.0,289.53,238.02
2016,11,24,8,0,471.0,52.0,1.0,5.0,130.0,373.0,312.11
2016,11,24,8,15,537.5,59.0,1.0,5.5,172.0,427.51,359.08
2016,11,24,8,30,604.0,66.0,1.0,6.0,214.0,481.29,403.42
2016,11,24,8,45,654.5,70.0,1.05,6.5,255.0,520.38,434.65
2016,11,24,9,0,705.0,74.0,1.1,7.0,296.0,557.46,463.15
2016,11,24,9,15,734.0,77.5,1.2,7.5,332.5,577.89,478.15
2016,11,24,9,30,763.0,81.0,1.3,8.0,369.0,595.53,490.59
2016,11,24,9,45,788.0,82.5,1.4,8.5,401.0,602.73,494.76
2016,11,24,10,0,813.0,84.0,1.5,9.0,433.0,609.87,498.59
2016,11,24,10,15,827.0,86.0,1.5,9.5,458.0,607.41,494.11
2016,11,24,10,30,841.0,88.0,1.5,10.0,483.0,601.61,487.0
2016,11,24,10,45,851.0,88.5,1.5,10.5,501.5,588.58,474.27
2016,11,24,11,0,861.0,89.0,1.5,11.0,520.0,572.34,458.91
2016,11,24,11,15,866.0,90.0,1.35,11.0,530.5,550.79,439.16
2016,11,24,11,30,871.0,91.0,1.2,11.0,541.0,526.31,416.82
2016,11,24,11,45,873.5,90.5,1.1,11.5,543.5,496.35,389.51
2016,11,24,12,0,876.0,90.0,1.0,12.0,546.0,463.85,359.81
2016,11,24,12,15,873.5,90.0,1.0,12.0,541.0,427.44,327.74
2016,11,24,12,30,871.0,90.0,1.0,12.0,536.0,389.11,293.4
2016,11,24,12,45,866.0,89.0,1.0,12.5,523.5,347.34,255.25
2016,11,24,13,0,861.0,88.0,1.0,13.0,511.0,304.24,215.68
2016,11,24,13,15,787.0,91.0,1.0,13.0,466.5,248.53,169.21
2016,11,24,13,30,713.0,94.0,1.0,13.0,422.0,194.01,125.25
2016,11,24,13,45,762.0,87.5,1.0,13.0,419.5,160.9,96.3
2016,11,24,14,0,811.0,81.0,1.0,13.0,417.0,117.83,65.71
2016,11,24,14,15,789.0,78.0,0.9,13.0,384.0,70.65,47.11
2016,11,24,14,30,767.0,75.0,0.8,13.0,351.0,59.09,47.41
2016,11,24,14,45,735.5,71.5,0.75,13.0,313.0,52.21,41.35
2016,11,24,15,0,704.0,68.0,0.7,13.0,275.0,50.63,39.97
2016,11,24,15,15,657.0,62.5,0.65,12.5,233.5,47.4,37.11
2016,11,24,15,30,610.0,57.0,0.6,12.0,192.0,44.17,34.14
2016,11,24,15,45,536.5,50.0,0.6,11.5,149.5,39.54,29.78
2016,11,24,16,0,463.0,43.0,0.6,11.0,107.0,34.91,25.19
2016,11,24,16,15,337.5,32.0,0.65,10.5,69.5,26.36,16.42
2016,11,24,16,30,212.0,21.0,0.7,10.0,32.0,17.59,0.0
2016,11,24,16,45,106.0,10.5,0.8,9.5,16.0,9.55,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,4.0,13.0,0.95,5.5,13.0,13.95,0.0
2016,11,25,7,30,8.0,26.0,0.9,6.0,26.0,35.47,19.02
2016,11,25,7,45,34.0,43.0,0.9,6.5,48.0,71.98,55.51
2016,11,25,8,0,60.0,60.0,0.9,7.0,70.0,115.77,94.67
2016,11,25,8,15,73.0,78.5,1.05,7.0,93.5,144.29,120.28
2016,11,25,8,30,86.0,97.0,1.2,7.0,117.0,172.09,144.84
2016,11,25,8,45,94.5,114.0,1.35,7.5,140.0,194.36,163.87
2016,11,25,9,0,103.0,131.0,1.5,8.0,163.0,216.05,181.98
2016,11,25,9,15,112.5,144.5,1.4,8.5,183.5,233.32,195.82
2016,11,25,9,30,122.0,158.0,1.3,9.0,204.0,250.11,208.93
2016,11,25,9,45,97.5,169.5,1.2,9.5,208.0,232.75,193.17
2016,11,25,10,0,73.0,181.0,1.1,10.0,212.0,225.68,186.04
2016,11,25,10,15,185.0,187.5,1.0,10.5,272.5,304.51,250.66
2016,11,25,10,30,297.0,194.0,0.9,11.0,333.0,378.77,308.51
2016,11,25,10,45,158.0,190.0,0.8,11.5,264.5,277.78,225.29
2016,11,25,11,0,19.0,186.0,0.7,12.0,196.0,178.96,143.87
2016,11,25,11,15,80.0,210.0,0.65,12.0,251.5,236.48,190.95
2016,11,25,11,30,141.0,234.0,0.6,12.0,307.0,288.77,231.61
2016,11,25,11,45,95.5,226.0,0.55,12.5,276.0,248.04,197.95
2016,11,25,12,0,50.0,218.0,0.5,13.0,245.0,215.52,171.69
2016,11,25,12,15,117.0,224.5,0.45,13.0,285.0,244.36,193.61
2016,11,25,12,30,184.0,231.0,0.4,13.0,325.0,264.23,206.98
2016,11,25,12,45,214.5,222.5,0.4,13.0,329.5,254.73,197.46
2016,11,25,13,0,245.0,214.0,0.4,13.0,334.0,241.72,184.95
2016,11,25,13,15,326.5,191.5,0.35,13.0,345.0,225.86,167.83
2016,11,25,13,30,408.0,169.0,0.3,13.0,356.0,200.44,142.76
2016,11,25,13,45,294.0,173.0,0.3,13.0,304.0,167.53,121.45
2016,11,25,14,0,180.0,177.0,0.3,13.0,252.0,146.5,111.19
2016,11,25,14,15,228.5,158.5,0.3,12.5,245.5,116.69,91.2
2016,11,25,14,30,277.0,140.0,0.3,12.0,239.0,101.74,85.14
2016,11,25,14,45,258.0,128.5,0.3,12.0,213.0,94.33,78.79
2016,11,25,15,0,239.0,117.0,0.3,12.0,187.0,86.73,72.14
2016,11,25,15,15,221.0,101.0,0.4,11.5,158.5,75.93,62.67
2016,11,25,15,30,203.0,85.0,0.5,11.0,130.0,64.82,52.69
2016,11,25,15,45,179.5,68.0,0.6,11.0,101.0,52.67,41.47
2016,11,25,16,0,156.0,51.0,0.7,11.0,72.0,40.17,29.76
2016,11,25,16,15,78.0,36.0,0.75,10.5,46.5,29.44,18.87
2016,11,25,16,30,0.0,21.0,0.8,10.0,21.0,17.93,0.0
2016,11,25,16,45,0.0,10.5,0.85,9.5,10.5,9.55,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.5,2.35,8.0,7.5,6.82,0.0
2016,11,26,7,30,0.0,15.0,2.4,8.0,15.0,13.2,2.94
2016,11,26,7,45,0.0,28.5,2.5,8.0,28.5,25.26,15.49
2016,11,26,8,0,0.0,42.0,2.6,8.0,42.0,38.88,27.82
2016,11,26,8,15,0.0,57.0,2.65,8.0,57.0,53.85,41.19
2016,11,26,8,30,0.0,72.0,2.7,8.0,72.0,68.43,54.13
2016,11,26,8,45,0.0,86.5,2.8,8.5,86.5,82.18,66.07
2016,11,26,9,0,0.0,101.0,2.9,9.0,101.0,95.75,77.66
2016,11,26,9,15,0.0,114.0,2.9,9.0,114.0,107.54,87.72
2016,11,26,9,30,0.0,127.0,2.9,9.0,127.0,119.25,97.6
2016,11,26,9,45,0.0,124.5,2.95,9.0,124.5,114.9,93.71
2016,11,26,10,0,0.0,122.0,3.0,9.0,122.0,111.23,90.44
2016,11,26,10,15,13.0,151.0,3.0,9.0,157.0,146.57,120.54
2016,11,26,10,30,26.0,180.0,3.0,9.0,192.0,181.14,149.55
2016,11,26,10,45,24.5,184.5,3.05,9.0,196.5,182.54,150.39
2016,11,26,11,0,23.0,189.0,3.1,9.0,201.0,184.01,151.37
2016,11,26,11,15,42.5,204.5,3.2,9.0,226.5,211.81,174.48
2016,11,26,11,30,62.0,220.0,3.3,9.0,252.0,232.05,190.99
2016,11,26,11,45,181.0,220.5,3.45,9.5,313.5,286.01,234.43
2016,11,26,12,0,300.0,221.0,3.6,10.0,375.0,329.87,267.72
2016,11,26,12,15,159.5,206.0,3.7,10.0,288.0,244.84,198.45
2016,11,26,12,30,19.0,191.0,3.8,10.0,201.0,172.73,140.63
2016,11,26,12,45,77.5,205.0,3.95,10.0,243.5,198.85,160.97
2016,11,26,13,0,136.0,219.0,4.1,10.0,286.0,217.58,174.14
2016,11,26,13,15,288.0,190.5,4.05,10.0,324.0,216.56,166.5
2016,11,26,13,30,440.0,162.0,4.0,10.0,362.0,200.15,145.03
2016,11,26,13,45,320.5,168.5,3.95,10.0,310.0,167.28,123.07
2016,11,26,14,0,201.0,175.0,3.9,10.0,258.0,146.48,112.91
2016,11,26,14,15,185.0,165.0,3.8,10.0,236.5,124.45,99.86
2016,11,26,14,30,169.0,155.0,3.7,10.0,215.0,114.59,97.68
2016,11,26,14,45,158.0,139.0,3.6,10.0,190.5,103.97,88.31
2016,11,26,15,0,147.0,123.0,3.5,10.0,166.0,93.04,78.56
2016,11,26,15,15,131.5,105.5,3.4,9.5,140.0,80.88,67.69
2016,11,26,15,30,116.0,88.0,3.3,9.0,114.0,68.39,56.32
2016,11,26,15,45,89.0,70.0,3.2,9.0,87.5,55.22,44.03
2016,11,26,16,0,62.0,52.0,3.1,9.0,61.0,41.73,31.31
2016,11,26,16,15,31.0,34.5,3.05,9.0,39.0,28.9,18.4
2016,11,26,16,30,0.0,17.0,3.0,9.0,17.0,14.86,0.0
2016,11,26,16,45,0.0,8.5,3.0,9.0,8.5,7.73,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,125.5,13.0,2.55,7.5,22.0,77.78,0.0
2016,11,27,7,30,251.0,26.0,2.7,8.0,44.0,195.69,113.49
2016,11,27,7,45,375.5,35.0,2.9,8.5,82.5,289.08,233.79
2016,11,27,8,0,500.0,44.0,3.1,9.0,121.0,377.63,314.44
2016,11,27,8,15,567.0,50.0,3.2,9.0,163.0,430.57,362.34
2016,11,27,8,30,634.0,56.0,3.3,9.0,205.0,483.1,408.05
2016,11,27,8,45,682.5,59.5,3.45,9.5,245.5,520.01,438.83
2016,11,27,9,0,731.0,63.0,3.6,10.0,286.0,551.67,464.27
2016,11,27,9,15,759.5,66.0,3.6,10.0,322.0,571.88,480.0
2016,11,27,9,30,788.0,69.0,3.6,10.0,358.0,589.2,492.88
2016,11,27,9,45,743.0,78.0,3.6,10.5,369.0,564.56,470.84
2016,11,27,10,0,698.0,87.0,3.6,11.0,380.0,539.89,448.79
2016,11,27,10,15,779.5,80.5,3.45,11.0,425.5,567.91,469.7
2016,11,27,10,30,861.0,74.0,3.3,11.0,471.0,593.08,487.34
2016,11,27,10,45,870.0,74.5,3.15,11.5,489.0,579.5,473.17
2016,11,27,11,0,879.0,75.0,3.0,12.0,507.0,560.67,454.98
2016,11,27,11,15,883.5,75.5,2.8,12.0,517.5,539.02,434.94
2016,11,27,11,30,888.0,76.0,2.6,12.0,528.0,514.48,412.27
2016,11,27,11,45,888.0,76.5,2.45,12.5,530.5,485.07,384.81
2016,11,27,12,0,888.0,77.0,2.3,13.0,533.0,453.22,355.01
2016,11,27,12,15,885.0,77.0,2.2,13.0,528.0,417.42,322.37
2016,11,27,12,30,882.0,77.0,2.1,13.0,523.0,379.69,287.57
2016,11,27,12,45,777.5,95.0,2.05,13.0,481.5,323.22,240.01
2016,11,27,13,0,673.0,113.0,2.0,13.0,440.0,271.47,197.04
2016,11,27,13,15,561.0,136.0,1.9,13.0,401.0,230.69,164.48
2016,11,27,13,30,449.0,159.0,1.8,13.0,362.0,199.08,141.43
2016,11,27,13,45,411.5,155.0,1.7,13.0,333.0,164.97,115.35
2016,11,27,14,0,374.0,151.0,1.6,13.0,304.0,134.07,95.01
2016,11,27,14,15,312.0,146.0,1.5,12.5,267.0,109.81,85.38
2016,11,27,14,30,250.0,141.0,1.4,12.0,230.0,102.23,85.87
2016,11,27,14,45,231.5,129.0,1.35,12.0,204.0,94.51,79.14
2016,11,27,15,0,213.0,117.0,1.3,12.0,178.0,86.59,72.15
2016,11,27,15,15,196.5,100.5,1.15,11.5,150.5,75.47,62.29
2016,11,27,15,30,180.0,84.0,1.0,11.0,123.0,64.03,51.97
2016,11,27,15,45,154.0,67.0,0.9,10.5,95.5,51.87,40.8
2016,11,27,16,0,128.0,50.0,0.8,10.0,68.0,39.36,29.12
2016,11,27,16,15,64.0,34.5,0.85,9.5,43.5,28.3,17.81
2016,11,27,16,30,0.0,19.0,0.9,9.0,19.0,16.38,0.0
2016,11,27,16,45,0.0,9.5,1.0,9.0,9.5,8.64,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,58.5,13.0,1.1,9.0,17.0,42.42,0.0
2016,11,28,7,30,117.0,26.0,1.3,9.0,34.0,122.17,61.94
2016,11,28,7,45,192.5,40.5,1.5,9.5,65.0,191.62,152.21
2016,11,28,8,0,268.0,55.0,1.7,10.0,96.0,253.18,208.9
2016,11,28,8,15,311.5,68.5,1.9,10.0,130.0,296.06,247.62
2016,11,28,8,30,355.0,82.0,2.1,10.0,164.0,339.0,285.19
2016,11,28,8,45,390.0,92.5,2.3,10.0,198.0,372.45,313.94
2016,11,28,9,0,425.0,103.0,2.5,10.0,232.0,404.87,341.05
2016,11,28,9,15,463.5,106.0,2.6,10.0,262.5,429.28,361.02
2016,11,28,9,30,502.0,109.0,2.7,10.0,293.0,452.07,379.21
2016,11,28,9,45,478.0,125.0,2.85,10.5,311.5,448.84,374.75
2016,11,28,10,0,454.0,141.0,3.0,11.0,330.0,443.49,368.59
2016,11,28,10,15,413.5,158.5,3.05,11.0,338.5,428.04,354.62
2016,11,28,10,30,373.0,176.0,3.1,11.0,347.0,402.6,332.81
2016,11,28,10,45,469.5,161.0,3.2,11.0,384.5,439.0,361.69
2016,11,28,11,0,566.0,146.0,3.3,11.0,422.0,461.24,378.37
2016,11,28,11,15,565.5,149.5,3.4,11.0,430.0,445.91,364.28
2016,11,28,11,30,565.0,153.0,3.5,11.0,438.0,428.74,348.62
2016,11,28,11,45,482.0,175.5,3.6,11.5,420.0,389.91,315.0
2016,11,28,12,0,399.0,198.0,3.7,12.0,402.0,350.27,281.18
2016,11,28,12,15,579.5,157.5,3.7,12.0,450.5,367.69,290.67
2016,11,28,12,30,760.0,117.0,3.7,12.0,499.0,369.39,284.93
2016,11,28,12,45,625.0,140.5,3.75,12.0,449.5,313.77,238.78
2016,11,28,13,0,490.0,164.0,3.8,12.0,400.0,264.47,199.21
2016,11,28,13,15,505.5,153.0,3.8,12.0,388.5,232.05,169.25
2016,11,28,13,30,521.0,142.0,3.8,12.0,377.0,197.72,138.32
2016,11,28,13,45,492.0,144.5,3.8,12.0,356.0,166.4,113.94
2016,11,28,14,0,463.0,147.0,3.8,12.0,335.0,137.07,95.17
2016,11,28,14,15,278.0,147.0,3.65,12.0,257.0,109.77,86.05
2016,11,28,14,30,93.0,147.0,3.5,12.0,179.0,113.53,96.03
2016,11,28,14,45,356.0,111.5,3.4,12.0,216.5,79.7,66.06
2016,11,28,15,0,619.0,76.0,3.3,12.0,254.0,57.0,45.79
2016,11,28,15,15,568.0,70.0,2.85,11.5,214.5,53.58,42.74
2016,11,28,15,30,517.0,64.0,2.4,11.0,175.0,50.18,39.59
2016,11,28,15,45,458.5,54.0,2.0,10.5,136.5,43.14,33.01
2016,11,28,16,0,400.0,44.0,1.6,10.0,98.0,35.93,26.07
2016,11,28,16,15,200.0,36.0,1.5,9.5,63.0,28.19,17.61
2016,11,28,16,30,0.0,28.0,1.4,9.0,28.0,22.69,0.0
2016,11,28,16,45,0.0,14.0,1.3,8.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.0,2.1,4.5,22.5,115.04,0.0
2016,11,29,7,30,407.0,20.0,2.3,5.0,45.0,264.81,124.46
2016,11,29,7,45,511.5,26.5,2.5,5.5,84.5,347.71,280.53
2016,11,29,8,0,616.0,33.0,2.7,6.0,124.0,423.94,354.34
2016,11,29,8,15,675.0,37.0,2.75,6.5,166.5,471.47,397.97
2016,11,29,8,30,734.0,41.0,2.8,7.0,209.0,518.14,438.44
2016,11,29,8,45,770.5,44.0,2.85,7.5,249.0,543.27,459.75
2016,11,29,9,0,807.0,47.0,2.9,8.0,289.0,571.15,481.9
2016,11,29,9,15,831.5,49.5,2.75,8.0,325.0,588.48,494.78
2016,11,29,9,30,856.0,52.0,2.6,8.0,361.0,603.0,504.77
2016,11,29,9,45,872.0,53.5,2.5,8.5,392.0,607.93,506.04
2016,11,29,10,0,888.0,55.0,2.4,9.0,423.0,609.7,504.56
2016,11,29,10,15,899.0,56.5,2.3,9.5,447.5,605.17,497.93
2016,11,29,10,30,910.0,58.0,2.2,10.0,472.0,597.32,488.56
2016,11,29,10,45,916.0,59.0,2.15,10.5,489.5,582.74,474.06
2016,11,29,11,0,922.0,60.0,2.1,11.0,507.0,564.98,456.92
2016,11,29,11,15,926.0,60.5,2.1,11.0,517.5,542.52,436.89
2016,11,29,11,30,930.0,61.0,2.1,11.0,528.0,517.08,414.09
2016,11,29,11,45,929.0,62.0,2.15,11.5,531.0,486.97,386.58
2016,11,29,12,0,928.0,63.0,2.2,12.0,534.0,454.35,356.5
2016,11,29,12,15,658.5,129.0,2.25,12.0,462.0,374.66,292.91
2016,11,29,12,30,389.0,195.0,2.3,12.0,390.0,305.13,239.19
2016,11,29,12,45,640.5,132.0,2.35,12.0,444.0,310.6,234.87
2016,11,29,13,0,892.0,69.0,2.4,12.0,498.0,294.96,209.84
2016,11,29,13,15,883.5,68.0,2.4,12.0,478.5,249.99,168.37
2016,11,29,13,30,875.0,67.0,2.4,12.0,459.0,204.25,127.8
2016,11,29,13,45,861.0,65.5,2.4,12.0,433.0,156.9,89.67
2016,11,29,14,0,847.0,64.0,2.4,12.0,407.0,104.31,54.21
2016,11,29,14,15,827.5,62.0,2.35,12.0,375.0,56.73,36.52
2016,11,29,14,30,808.0,60.0,2.3,12.0,343.0,47.29,37.05
2016,11,29,14,45,780.5,57.0,2.25,12.0,306.0,45.55,35.53
2016,11,29,15,0,753.0,54.0,2.2,12.0,269.0,43.84,34.0
2016,11,29,15,15,710.0,50.0,1.9,11.5,228.5,41.23,31.66
2016,11,29,15,30,667.0,46.0,1.6,11.0,188.0,38.65,29.25
2016,11,29,15,45,597.5,40.5,1.3,10.5,146.5,34.63,25.42
2016,11,29,16,0,528.0,35.0,1.0,10.0,105.0,30.63,21.42
2016,11,29,16,15,403.0,26.0,1.0,9.5,67.5,23.04,13.32
2016,11,29,16,30,278.0,17.0,1.0,9.0,30.0,15.28,0.0
2016,11,29,16,45,139.0,8.5,1.05,8.5,15.0,7.73,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
