Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,120.0,11.0,1.0,7.0,18.5,72.19,0.0
2016,11,30,7,30,240.0,22.0,0.9,7.0,37.0,180.38,67.86
2016,11,30,7,45,349.0,32.0,0.85,7.5,73.0,268.1,211.86
2016,11,30,8,0,458.0,42.0,0.8,8.0,109.0,347.14,284.79
2016,11,30,8,15,527.0,48.5,0.8,8.0,149.0,400.82,332.07
2016,11,30,8,30,596.0,55.0,0.8,8.0,189.0,454.35,377.15
2016,11,30,8,45,640.0,59.5,0.85,8.5,228.0,489.27,405.41
2016,11,30,9,0,684.0,64.0,0.9,9.0,267.0,522.42,431.15
2016,11,30,9,15,714.5,67.5,0.95,9.0,302.5,540.65,445.27
2016,11,30,9,30,745.0,71.0,1.0,9.0,338.0,559.92,459.65
2016,11,30,9,45,411.5,122.5,1.1,9.5,272.0,403.57,333.42
2016,11,30,10,0,78.0,174.0,1.2,10.0,206.0,221.39,182.1
2016,11,30,10,15,80.0,185.0,1.2,10.0,219.5,229.96,189.54
2016,11,30,10,30,82.0,196.0,1.2,10.0,233.0,238.08,195.71
2016,11,30,10,45,48.5,187.0,1.25,10.5,209.0,205.39,167.85
2016,11,30,11,0,15.0,178.0,1.3,11.0,185.0,169.45,137.52
2016,11,30,11,15,7.5,146.5,1.35,11.0,150.0,134.96,108.87
2016,11,30,11,30,0.0,115.0,1.4,11.0,115.0,102.14,81.4
2016,11,30,11,45,0.0,136.0,1.5,11.0,136.0,120.65,96.97
2016,11,30,12,0,0.0,157.0,1.6,11.0,157.0,138.74,112.03
2016,11,30,12,15,19.0,179.5,1.7,11.0,189.0,164.74,133.37
2016,11,30,12,30,38.0,202.0,1.8,11.0,221.0,188.54,152.52
2016,11,30,12,45,24.0,185.5,1.95,11.0,197.5,167.46,135.3
2016,11,30,13,0,10.0,169.0,2.1,11.0,174.0,148.04,119.68
2016,11,30,13,15,6.0,159.5,2.15,11.0,163.0,137.88,111.46
2016,11,30,13,30,2.0,150.0,2.2,11.0,152.0,128.17,103.65
2016,11,30,13,45,1.0,110.5,2.25,11.0,111.5,95.78,76.5
2016,11,30,14,0,0.0,71.0,2.3,11.0,71.0,62.78,48.56
2016,11,30,14,15,0.0,65.5,2.15,11.0,65.5,57.88,44.46
2016,11,30,14,30,0.0,60.0,2.0,11.0,60.0,53.0,42.35
2016,11,30,14,45,0.0,53.5,1.9,11.0,53.5,47.23,37.2
2016,11,30,15,0,0.0,47.0,1.8,11.0,47.0,41.46,32.0
2016,11,30,15,15,276.0,53.0,1.6,10.5,111.5,38.96,29.75
2016,11,30,15,30,552.0,59.0,1.4,10.0,176.0,46.01,36.02
2016,11,30,15,45,464.5,52.0,1.25,9.5,135.5,41.44,31.62
2016,11,30,16,0,377.0,45.0,1.1,9.0,95.0,36.92,27.03
2016,11,30,16,15,256.0,32.5,1.1,8.5,60.5,27.0,16.58
2016,11,30,16,30,135.0,20.0,1.1,8.0,26.0,15.83,0.0
2016,11,30,16,45,67.5,10.0,1.15,8.0,13.0,9.1,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,172.5,9.5,1.9,4.5,19.5,97.64,0.0
2016,12,1,7,30,345.0,19.0,2.1,5.0,39.0,226.27,64.9
2016,12,1,7,45,462.5,26.5,2.3,5.5,78.0,317.52,252.81
2016,12,1,8,0,580.0,34.0,2.5,6.0,117.0,401.12,334.28
2016,12,1,8,15,644.0,39.0,2.8,6.5,159.0,452.37,381.7
2016,12,1,8,30,708.0,44.0,3.1,7.0,201.0,502.9,426.19
2016,12,1,8,45,750.0,47.5,3.4,7.5,242.0,536.85,455.41
2016,12,1,9,0,792.0,51.0,3.7,8.0,283.0,568.66,481.58
2016,12,1,9,15,818.5,53.5,3.8,8.0,319.5,587.08,496.38
2016,12,1,9,30,845.0,56.0,3.9,8.0,356.0,598.04,504.77
2016,12,1,9,45,858.5,59.0,4.0,8.5,387.0,603.3,507.05
2016,12,1,10,0,872.0,62.0,4.1,9.0,418.0,605.39,506.66
2016,12,1,10,15,884.5,63.5,4.1,9.5,443.0,601.86,501.2
2016,12,1,10,30,897.0,65.0,4.1,10.0,468.0,595.04,492.94
2016,12,1,10,45,905.5,66.0,4.15,10.5,486.5,582.07,479.79
2016,12,1,11,0,914.0,67.0,4.2,11.0,505.0,565.87,463.84
2016,12,1,11,15,918.5,67.5,4.2,11.0,516.0,543.86,443.66
2016,12,1,11,30,923.0,68.0,4.2,11.0,527.0,518.87,420.68
2016,12,1,11,45,924.5,68.0,4.25,11.5,530.5,489.12,392.77
2016,12,1,12,0,926.0,68.0,4.3,12.0,534.0,456.74,362.21
2016,12,1,12,15,924.5,67.5,4.3,12.0,529.5,420.25,328.3
2016,12,1,12,30,923.0,67.0,4.3,12.0,525.0,381.62,291.95
2016,12,1,12,45,917.0,66.5,4.3,12.5,513.0,339.67,251.94
2016,12,1,13,0,911.0,66.0,4.3,13.0,501.0,296.29,210.61
2016,12,1,13,15,902.0,65.0,4.25,13.0,481.5,250.6,168.29
2016,12,1,13,30,893.0,64.0,4.2,13.0,462.0,204.16,126.93
2016,12,1,13,45,877.5,63.0,4.2,13.0,435.5,156.4,88.49
2016,12,1,14,0,862.0,62.0,4.2,13.0,409.0,108.91,57.58
2016,12,1,14,15,842.0,60.0,4.0,12.5,376.5,55.29,35.23
2016,12,1,14,30,822.0,58.0,3.8,12.0,344.0,45.85,35.74
2016,12,1,14,45,792.0,55.5,3.65,12.0,306.5,44.45,34.52
2016,12,1,15,0,762.0,53.0,3.5,12.0,269.0,43.1,33.31
2016,12,1,15,15,718.5,49.0,3.1,11.5,228.5,40.45,30.94
2016,12,1,15,30,675.0,45.0,2.7,11.0,188.0,37.83,28.49
2016,12,1,15,45,603.0,39.5,2.3,10.5,146.0,33.76,24.61
2016,12,1,16,0,531.0,34.0,1.9,10.0,104.0,29.72,20.56
2016,12,1,16,15,405.0,25.5,2.0,9.0,67.0,22.59,12.84
2016,12,1,16,30,279.0,17.0,2.1,8.0,30.0,15.32,0.0
2016,12,1,16,45,139.5,8.5,2.25,7.5,15.0,7.73,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,180.5,9.0,2.75,3.5,19.0,100.92,0.0
2016,12,2,7,30,361.0,18.0,3.0,4.0,38.0,232.35,39.05
2016,12,2,7,45,472.5,25.5,3.25,5.0,76.5,321.03,254.7
2016,12,2,8,0,584.0,33.0,3.5,6.0,115.0,400.98,334.97
2016,12,2,8,15,647.5,38.0,3.65,6.5,156.5,451.82,382.38
2016,12,2,8,30,711.0,43.0,3.8,7.0,198.0,501.97,426.62
2016,12,2,8,45,749.0,46.5,4.0,7.5,238.5,533.46,453.85
2016,12,2,9,0,787.0,50.0,4.2,8.0,279.0,562.79,478.17
2016,12,2,9,15,813.5,52.5,4.35,8.5,315.0,581.23,492.52
2016,12,2,9,30,840.0,55.0,4.5,9.0,351.0,592.24,500.38
2016,12,2,9,45,853.5,58.0,4.7,9.5,382.0,597.61,503.23
2016,12,2,10,0,867.0,61.0,4.9,10.0,413.0,599.84,503.22
2016,12,2,10,15,879.5,62.5,4.85,10.5,438.0,596.46,497.73
2016,12,2,10,30,892.0,64.0,4.8,11.0,463.0,589.82,489.42
2016,12,2,10,45,900.0,65.0,4.75,11.5,481.0,576.77,475.83
2016,12,2,11,0,908.0,66.0,4.7,12.0,499.0,560.53,459.48
2016,12,2,11,15,912.5,66.5,4.65,12.0,510.0,538.79,439.33
2016,12,2,11,30,917.0,67.0,4.6,12.0,521.0,514.09,416.4
2016,12,2,11,45,918.5,67.0,4.6,12.0,524.5,484.63,389.32
2016,12,2,12,0,920.0,67.0,4.6,12.0,528.0,452.58,359.53
2016,12,2,12,15,918.0,67.0,4.6,12.0,523.5,416.71,326.02
2016,12,2,12,30,916.0,67.0,4.6,12.0,519.0,378.73,290.13
2016,12,2,12,45,909.0,67.0,4.7,12.5,507.0,337.32,250.6
2016,12,2,13,0,902.0,67.0,4.8,13.0,495.0,294.54,209.8
2016,12,2,13,15,892.5,65.5,4.8,13.0,475.5,248.78,167.41
2016,12,2,13,30,883.0,64.0,4.8,13.0,456.0,202.35,126.04
2016,12,2,13,45,867.0,63.0,4.85,13.0,429.5,155.09,87.95
2016,12,2,14,0,851.0,62.0,4.9,13.0,403.0,108.16,57.37
2016,12,2,14,15,830.5,60.0,4.65,12.5,371.0,55.18,35.2
2016,12,2,14,30,810.0,58.0,4.4,12.0,339.0,45.8,35.7
2016,12,2,14,45,779.5,55.5,4.2,12.0,302.0,44.4,34.48
2016,12,2,15,0,749.0,53.0,4.0,12.0,265.0,43.06,33.27
2016,12,2,15,15,704.5,49.0,3.6,11.5,224.5,40.41,30.89
2016,12,2,15,30,660.0,45.0,3.2,11.0,184.0,37.8,28.45
2016,12,2,15,45,588.5,39.5,2.8,10.5,143.0,33.74,24.57
2016,12,2,16,0,517.0,34.0,2.4,10.0,102.0,29.71,20.53
2016,12,2,16,15,390.5,25.5,2.4,9.5,65.5,20.69,11.22
2016,12,2,16,30,264.0,17.0,2.4,9.0,29.0,14.04,0.0
2016,12,2,16,45,132.0,8.5,2.4,8.5,14.5,7.73,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,145.0,9.0,1.8,5.5,16.5,82.37,0.0
2016,12,3,7,30,290.0,18.0,2.1,6.0,33.0,198.08,2.82
2016,12,3,7,45,407.5,26.0,2.4,6.5,69.5,284.12,221.64
2016,12,3,8,0,525.0,34.0,2.7,7.0,106.0,366.78,304.4
2016,12,3,8,15,591.5,39.5,2.7,7.0,146.5,419.21,353.08
2016,12,3,8,30,658.0,45.0,2.7,7.0,187.0,471.12,398.9
2016,12,3,8,45,703.0,48.0,2.7,7.5,226.5,505.9,428.23
2016,12,3,9,0,748.0,51.0,2.7,8.0,266.0,538.67,454.53
2016,12,3,9,15,776.0,54.0,2.7,8.5,302.0,558.61,469.42
2016,12,3,9,30,804.0,57.0,2.7,9.0,338.0,575.78,481.44
2016,12,3,9,45,820.0,59.5,2.7,9.5,368.5,581.99,484.3
2016,12,3,10,0,836.0,62.0,2.7,10.0,399.0,585.1,484.44
2016,12,3,10,15,849.0,63.5,2.7,10.5,424.0,578.51,476.89
2016,12,3,10,30,862.0,65.0,2.7,11.0,449.0,572.67,469.64
2016,12,3,10,45,872.5,65.5,2.75,11.5,467.0,561.06,457.86
2016,12,3,11,0,883.0,66.0,2.8,12.0,485.0,546.28,443.34
2016,12,3,11,15,887.5,66.5,2.85,12.0,496.0,525.26,424.43
2016,12,3,11,30,892.0,67.0,2.9,12.0,507.0,501.34,402.81
2016,12,3,11,45,893.5,67.0,2.95,12.5,510.5,472.75,376.29
2016,12,3,12,0,895.0,67.0,3.0,13.0,514.0,441.63,347.22
2016,12,3,12,15,893.5,67.0,3.0,13.0,510.0,406.94,315.27
2016,12,3,12,30,892.0,67.0,3.0,13.0,506.0,370.18,280.97
2016,12,3,12,45,887.0,66.5,3.0,13.5,494.5,329.98,242.95
2016,12,3,13,0,882.0,66.0,3.0,14.0,483.0,288.31,203.57
2016,12,3,13,15,873.5,65.0,2.95,14.0,464.5,244.2,163.07
2016,12,3,13,30,865.0,64.0,2.9,14.0,446.0,199.32,123.42
2016,12,3,13,45,850.5,63.0,2.9,14.0,421.0,153.18,86.52
2016,12,3,14,0,836.0,62.0,2.9,14.0,396.0,101.84,52.22
2016,12,3,14,15,816.5,60.0,2.7,14.0,364.5,55.12,34.95
2016,12,3,14,30,797.0,58.0,2.5,14.0,333.0,45.75,35.37
2016,12,3,14,45,765.0,56.0,2.3,14.0,296.5,44.76,34.53
2016,12,3,15,0,733.0,54.0,2.1,14.0,260.0,43.86,33.72
2016,12,3,15,15,689.0,50.0,1.8,13.0,220.5,41.25,31.47
2016,12,3,15,30,645.0,46.0,1.5,12.0,181.0,38.67,29.13
2016,12,3,15,45,568.0,40.5,1.25,11.5,140.0,34.64,25.29
2016,12,3,16,0,491.0,35.0,1.0,11.0,99.0,28.06,19.02
2016,12,3,16,15,365.5,26.0,1.05,10.5,63.5,21.12,11.5
2016,12,3,16,30,240.0,17.0,1.1,10.0,28.0,14.02,0.0
2016,12,3,16,45,120.0,8.5,1.15,10.0,14.0,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,9.5,0.65,6.0,15.0,69.28,0.0
2016,12,4,7,30,238.0,19.0,0.6,6.0,30.0,169.59,0.0
2016,12,4,7,45,360.5,28.0,0.55,6.5,66.0,267.1,203.6
2016,12,4,8,0,483.0,37.0,0.5,7.0,102.0,351.6,286.03
2016,12,4,8,15,553.5,43.0,0.4,7.5,142.0,405.11,332.45
2016,12,4,8,30,624.0,49.0,0.3,8.0,182.0,453.89,372.39
2016,12,4,8,45,669.5,53.5,0.25,8.5,221.5,490.69,401.12
2016,12,4,9,0,715.0,58.0,0.2,9.0,261.0,525.48,426.86
2016,12,4,9,15,744.5,61.0,0.25,9.5,297.0,546.37,441.94
2016,12,4,9,30,774.0,64.0,0.3,10.0,333.0,564.5,454.47
2016,12,4,9,45,773.5,71.5,0.35,10.5,360.5,566.53,454.33
2016,12,4,10,0,773.0,79.0,0.4,11.0,388.0,565.55,451.9
2016,12,4,10,15,787.5,81.0,0.35,11.0,412.5,564.53,449.11
2016,12,4,10,30,802.0,83.0,0.3,11.0,437.0,560.34,443.75
2016,12,4,10,45,814.0,83.5,0.3,11.0,455.5,549.95,434.21
2016,12,4,11,0,826.0,84.0,0.3,11.0,474.0,536.42,422.12
2016,12,4,11,15,831.0,84.5,0.25,11.0,485.0,516.17,404.26
2016,12,4,11,30,836.0,85.0,0.2,11.0,496.0,493.13,384.02
2016,12,4,11,45,839.5,84.5,0.2,11.5,499.5,465.7,359.84
2016,12,4,12,0,843.0,84.0,0.2,12.0,503.0,435.75,333.24
2016,12,4,12,15,841.0,84.0,0.35,12.0,499.0,401.78,304.62
2016,12,4,12,30,839.0,84.0,0.5,12.0,495.0,365.9,273.51
2016,12,4,12,45,588.0,137.0,0.7,12.5,422.0,298.25,222.72
2016,12,4,13,0,337.0,190.0,0.9,13.0,349.0,245.61,185.94
2016,12,4,13,15,368.0,176.5,1.05,13.0,344.0,222.09,164.42
2016,12,4,13,30,399.0,163.0,1.2,13.0,339.0,193.56,138.83
2016,12,4,13,45,409.0,151.0,1.35,13.0,322.5,161.59,112.69
2016,12,4,14,0,419.0,139.0,1.5,13.0,306.0,128.48,88.97
2016,12,4,14,15,383.0,137.0,1.3,12.5,280.5,100.61,77.15
2016,12,4,14,30,347.0,135.0,1.1,12.0,255.0,99.03,83.06
2016,12,4,14,45,337.0,121.0,0.95,12.0,227.0,89.91,75.05
2016,12,4,15,0,327.0,107.0,0.8,12.0,199.0,77.84,64.34
2016,12,4,15,15,296.5,93.5,0.8,11.5,167.5,71.18,58.44
2016,12,4,15,30,266.0,80.0,0.8,11.0,136.0,61.57,49.72
2016,12,4,15,45,230.5,64.5,0.8,10.5,105.0,50.3,39.34
2016,12,4,16,0,195.0,49.0,0.8,10.0,74.0,37.76,27.61
2016,12,4,16,15,97.5,34.5,0.85,9.5,47.0,27.53,16.74
2016,12,4,16,30,0.0,20.0,0.9,9.0,20.0,17.02,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.0,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,1.35,6.0,1.5,1.36,0.0
2016,12,5,7,30,0.0,3.0,1.5,6.0,3.0,2.63,0.0
2016,12,5,7,45,0.0,8.0,1.7,6.5,8.0,7.02,0.0
2016,12,5,8,0,0.0,13.0,1.9,7.0,13.0,11.42,4.1
2016,12,5,8,15,0.0,18.5,1.9,7.0,18.5,16.26,8.51
2016,12,5,8,30,0.0,24.0,1.9,7.0,24.0,21.11,12.9
2016,12,5,8,45,0.0,29.0,1.9,7.5,29.0,25.53,16.84
2016,12,5,9,0,0.0,34.0,1.9,8.0,34.0,29.95,20.72
2016,12,5,9,15,0.0,39.0,1.9,8.0,39.0,34.37,24.6
2016,12,5,9,30,0.0,44.0,1.9,8.0,44.0,38.8,28.45
2016,12,5,9,45,0.0,83.0,1.95,8.0,83.0,74.24,59.24
2016,12,5,10,0,0.0,122.0,2.0,8.0,122.0,111.94,91.53
2016,12,5,10,15,168.5,148.0,2.0,8.0,222.0,250.71,210.94
2016,12,5,10,30,337.0,174.0,2.0,8.0,322.0,377.24,314.74
2016,12,5,10,45,285.5,189.5,2.0,8.5,318.5,354.5,293.54
2016,12,5,11,0,234.0,205.0,2.0,9.0,315.0,325.07,267.98
2016,12,5,11,15,302.5,199.0,2.0,9.0,345.0,350.53,287.88
2016,12,5,11,30,371.0,193.0,2.0,9.0,375.0,364.74,297.84
2016,12,5,11,45,325.0,203.0,2.05,9.0,363.0,337.88,274.76
2016,12,5,12,0,279.0,213.0,2.1,9.0,351.0,312.53,253.23
2016,12,5,12,15,209.5,216.5,2.05,9.0,320.0,272.08,219.87
2016,12,5,12,30,140.0,220.0,2.0,9.0,289.0,239.4,193.38
2016,12,5,12,45,182.5,213.0,1.95,9.0,300.0,236.6,189.16
2016,12,5,13,0,225.0,206.0,1.9,9.0,311.0,230.04,181.18
2016,12,5,13,15,186.5,199.5,1.8,9.0,285.0,202.71,158.89
2016,12,5,13,30,148.0,193.0,1.7,9.0,259.0,178.58,139.98
2016,12,5,13,45,120.5,181.0,1.6,9.0,232.5,155.38,122.06
2016,12,5,14,0,93.0,169.0,1.5,9.0,206.0,138.7,110.34
2016,12,5,14,15,84.5,157.5,1.35,9.0,189.0,122.27,99.11
2016,12,5,14,30,76.0,146.0,1.2,9.0,172.0,112.38,95.88
2016,12,5,14,45,73.5,130.5,1.05,9.0,153.5,101.46,86.22
2016,12,5,15,0,71.0,115.0,0.9,9.0,135.0,90.27,76.22
2016,12,5,15,15,62.0,98.0,0.85,8.5,113.5,77.85,65.1
2016,12,5,15,30,53.0,81.0,0.8,8.0,92.0,65.15,53.53
2016,12,5,15,45,42.5,63.5,0.75,8.0,71.0,51.86,41.13
2016,12,5,16,0,32.0,46.0,0.7,8.0,50.0,38.29,28.31
2016,12,5,16,15,16.0,29.5,0.7,7.5,31.5,25.13,14.93
2016,12,5,16,30,0.0,13.0,0.7,7.0,13.0,11.45,0.0
2016,12,5,16,45,0.0,6.5,0.7,7.0,6.5,5.91,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,132.5,8.5,1.0,2.5,14.0,74.76,0.0
2016,12,6,7,30,265.0,17.0,1.1,3.0,28.0,179.03,0.0
2016,12,6,7,45,392.0,25.5,1.25,3.5,64.5,280.26,211.2
2016,12,6,8,0,519.0,34.0,1.4,4.0,101.0,359.67,297.61
2016,12,6,8,15,590.0,40.0,1.35,4.5,142.0,415.19,348.35
2016,12,6,8,30,661.0,46.0,1.3,5.0,183.0,470.24,395.5
2016,12,6,8,45,555.5,66.0,1.3,6.0,197.5,438.71,369.57
2016,12,6,9,0,450.0,86.0,1.3,7.0,212.0,393.9,332.22
2016,12,6,9,15,471.0,94.5,1.5,7.5,241.5,414.21,349.17
2016,12,6,9,30,492.0,103.0,1.7,8.0,271.0,432.71,363.58
2016,12,6,9,45,546.5,103.0,1.9,8.5,305.5,464.93,388.82
2016,12,6,10,0,601.0,103.0,2.1,9.0,340.0,489.95,407.76
2016,12,6,10,15,638.0,100.5,2.15,9.0,367.0,498.68,413.63
2016,12,6,10,30,675.0,98.0,2.2,9.0,394.0,504.11,416.71
2016,12,6,10,45,782.5,83.5,2.25,9.5,440.0,531.18,436.02
2016,12,6,11,0,890.0,69.0,2.3,10.0,486.0,550.99,448.63
2016,12,6,11,15,894.5,70.0,2.35,10.0,497.5,530.51,429.92
2016,12,6,11,30,899.0,71.0,2.4,10.0,509.0,507.1,408.71
2016,12,6,11,45,896.0,72.5,2.45,10.0,512.0,477.96,382.47
2016,12,6,12,0,893.0,74.0,2.5,10.0,515.0,446.49,353.77
2016,12,6,12,15,891.5,74.0,2.55,10.0,511.0,411.97,321.94
2016,12,6,12,30,890.0,74.0,2.6,10.0,507.0,375.38,287.69
2016,12,6,12,45,885.0,73.0,2.7,10.0,495.5,334.89,249.81
2016,12,6,13,0,880.0,72.0,2.8,10.0,484.0,292.97,210.36
2016,12,6,13,15,666.0,112.0,2.9,10.0,417.0,233.71,165.15
2016,12,6,13,30,452.0,152.0,3.0,10.0,350.0,194.11,139.32
2016,12,6,13,45,441.0,145.5,3.1,10.0,330.0,161.58,113.01
2016,12,6,14,0,430.0,139.0,3.2,10.0,310.0,129.67,90.77
2016,12,6,14,15,609.5,101.0,3.1,10.0,321.5,79.92,58.09
2016,12,6,14,30,789.0,63.0,3.0,10.0,333.0,49.82,39.64
2016,12,6,14,45,757.5,60.0,2.95,10.0,296.5,48.12,38.14
2016,12,6,15,0,726.0,57.0,2.9,10.0,260.0,46.47,36.64
2016,12,6,15,15,680.5,53.0,2.55,9.5,220.5,43.93,34.34
2016,12,6,15,30,635.0,49.0,2.2,9.0,181.0,41.45,31.99
2016,12,6,15,45,563.5,42.5,1.85,8.5,140.5,33.47,24.55
2016,12,6,16,0,492.0,36.0,1.5,8.0,100.0,28.98,20.07
2016,12,6,16,15,361.5,27.0,1.45,7.5,64.0,22.05,12.39
2016,12,6,16,30,231.0,18.0,1.4,7.0,28.0,14.98,0.0
2016,12,6,16,45,115.5,9.0,1.4,6.5,14.0,8.19,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.7,3.0,6.5,5.91,0.0
2016,12,7,7,30,0.0,13.0,1.7,3.0,13.0,11.82,0.0
2016,12,7,7,45,11.5,28.5,1.75,3.0,30.0,40.37,25.64
2016,12,7,8,0,23.0,44.0,1.8,3.0,47.0,64.56,50.17
2016,12,7,8,15,32.0,60.5,1.65,3.0,66.5,87.67,71.59
2016,12,7,8,30,41.0,77.0,1.5,3.0,86.0,110.12,92.08
2016,12,7,8,45,46.5,93.0,1.35,3.5,105.0,129.34,109.15
2016,12,7,9,0,52.0,109.0,1.2,4.0,124.0,148.19,125.47
2016,12,7,9,15,56.0,123.5,1.15,4.5,141.0,163.82,138.65
2016,12,7,9,30,60.0,138.0,1.1,5.0,158.0,179.13,151.27
2016,12,7,9,45,224.0,140.0,1.1,5.5,226.5,295.58,250.71
2016,12,7,10,0,388.0,142.0,1.1,6.0,295.0,399.84,335.32
2016,12,7,10,15,265.0,166.5,1.1,6.0,274.0,336.2,280.9
2016,12,7,10,30,142.0,191.0,1.1,6.0,253.0,275.66,229.72
2016,12,7,10,45,222.0,192.0,1.1,6.5,294.0,314.07,261.09
2016,12,7,11,0,302.0,193.0,1.1,7.0,335.0,356.04,293.65
2016,12,7,11,15,191.0,203.0,1.2,7.0,293.5,291.85,240.41
2016,12,7,11,30,80.0,213.0,1.3,7.0,252.0,234.46,193.05
2016,12,7,11,45,40.0,140.0,1.45,7.5,159.5,144.6,118.17
2016,12,7,12,0,0.0,67.0,1.6,8.0,67.0,59.24,45.7
2016,12,7,12,15,28.0,136.5,1.7,8.0,150.0,132.04,107.57
2016,12,7,12,30,56.0,206.0,1.8,8.0,233.0,198.14,162.07
2016,12,7,12,45,28.0,177.5,1.95,8.0,191.0,161.58,131.86
2016,12,7,13,0,0.0,149.0,2.1,8.0,149.0,129.07,105.44
2016,12,7,13,15,70.5,170.5,2.1,8.0,201.5,158.04,127.23
2016,12,7,13,30,141.0,192.0,2.1,8.0,254.0,176.88,139.69
2016,12,7,13,45,70.5,153.5,2.15,8.0,184.5,133.73,106.61
2016,12,7,14,0,0.0,115.0,2.2,8.0,115.0,98.25,79.7
2016,12,7,14,15,0.0,105.5,2.05,7.5,105.5,89.9,72.82
2016,12,7,14,30,0.0,96.0,1.9,7.0,96.0,82.0,69.37
2016,12,7,14,45,0.0,85.5,1.8,7.0,85.5,73.37,61.61
2016,12,7,15,0,0.0,75.0,1.7,7.0,75.0,64.64,53.68
2016,12,7,15,15,0.0,63.5,1.55,7.0,63.5,55.06,44.86
2016,12,7,15,30,0.0,52.0,1.4,7.0,52.0,45.38,35.85
2016,12,7,15,45,0.0,40.0,1.25,7.0,40.0,35.22,26.3
2016,12,7,16,0,0.0,28.0,1.1,7.0,28.0,24.68,16.35
2016,12,7,16,15,0.0,18.0,1.15,6.5,18.0,15.84,7.37
2016,12,7,16,30,0.0,8.0,1.2,6.0,8.0,7.03,0.0
2016,12,7,16,45,0.0,4.0,1.25,6.0,4.0,3.64,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.2,10.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,4.2,10.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,12.5,4.25,10.5,12.5,10.98,2.43
2016,12,8,8,0,0.0,20.0,4.3,11.0,20.0,17.6,9.05
2016,12,8,8,15,0.0,29.0,4.2,11.0,29.0,25.55,16.17
2016,12,8,8,30,0.0,38.0,4.1,11.0,38.0,33.51,23.26
2016,12,8,8,45,0.0,47.0,4.1,11.0,47.0,41.48,30.31
2016,12,8,9,0,0.0,56.0,4.1,11.0,56.0,49.46,37.29
2016,12,8,9,15,0.0,64.0,4.0,11.0,64.0,56.73,43.58
2016,12,8,9,30,0.0,72.0,3.9,11.0,72.0,64.1,49.9
2016,12,8,9,45,0.0,76.0,3.85,11.5,76.0,67.58,52.72
2016,12,8,10,0,0.0,80.0,3.8,12.0,80.0,71.11,55.55
2016,12,8,10,15,10.0,122.0,3.75,12.0,126.5,116.92,94.54
2016,12,8,10,30,20.0,164.0,3.7,12.0,173.0,162.72,132.93
2016,12,8,10,45,24.0,173.5,3.65,12.5,184.5,172.3,140.39
2016,12,8,11,0,28.0,183.0,3.6,13.0,196.0,187.48,152.48
2016,12,8,11,15,14.0,156.5,3.5,13.0,163.0,147.68,119.16
2016,12,8,11,30,0.0,130.0,3.4,13.0,130.0,115.77,92.43
2016,12,8,11,45,0.0,131.0,3.3,13.0,131.0,116.28,92.85
2016,12,8,12,0,0.0,132.0,3.2,13.0,132.0,116.79,93.26
2016,12,8,12,15,0.0,133.0,3.1,13.0,133.0,117.27,93.66
2016,12,8,12,30,0.0,134.0,3.0,13.0,134.0,117.7,94.04
2016,12,8,12,45,0.0,117.0,2.9,13.0,117.0,102.75,81.57
2016,12,8,13,0,0.0,100.0,2.8,13.0,100.0,88.01,69.25
2016,12,8,13,15,0.0,87.5,2.65,13.0,87.5,77.22,60.23
2016,12,8,13,30,0.0,75.0,2.5,13.0,75.0,66.34,51.09
2016,12,8,13,45,0.0,91.5,2.4,13.0,91.5,80.16,62.9
2016,12,8,14,0,0.0,108.0,2.3,13.0,108.0,92.82,73.69
2016,12,8,14,15,0.0,99.5,2.15,13.0,99.5,85.34,67.45
2016,12,8,14,30,0.0,91.0,2.0,13.0,91.0,78.19,64.42
2016,12,8,14,45,0.0,81.0,1.85,13.0,81.0,69.91,57.12
2016,12,8,15,0,0.0,71.0,1.7,13.0,71.0,61.55,49.67
2016,12,8,15,15,0.0,60.0,1.6,12.5,60.0,52.33,41.44
2016,12,8,15,30,0.0,49.0,1.5,12.0,49.0,43.01,33.0
2016,12,8,15,45,0.0,37.5,1.45,12.0,37.5,33.08,23.84
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,22.91,14.4
2016,12,8,16,15,0.0,16.5,1.35,11.5,16.5,14.52,6.07
2016,12,8,16,30,0.0,7.0,1.3,11.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,1.3,11.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.0,10.0,11.0,10.01,0.0
2016,12,9,7,30,0.0,22.0,1.0,10.0,22.0,20.01,0.0
2016,12,9,7,45,232.0,27.5,1.0,10.5,55.5,189.68,130.87
2016,12,9,8,0,464.0,33.0,1.0,11.0,89.0,331.92,265.8
2016,12,9,8,15,537.0,39.0,1.3,11.5,128.0,380.39,311.09
2016,12,9,8,30,610.0,45.0,1.6,12.0,167.0,435.82,359.22
2016,12,9,8,45,660.5,48.5,1.9,12.5,206.0,474.19,392.03
2016,12,9,9,0,711.0,52.0,2.2,13.0,245.0,510.72,422.1
2016,12,9,9,15,372.0,91.5,2.35,13.0,193.5,349.11,290.58
2016,12,9,9,30,33.0,131.0,2.5,13.0,142.0,154.68,126.19
2016,12,9,9,45,16.5,130.0,2.65,13.5,135.5,132.15,107.04
2016,12,9,10,0,0.0,129.0,2.8,14.0,129.0,119.36,95.71
2016,12,9,10,15,0.0,131.0,2.9,14.0,131.0,120.04,96.16
2016,12,9,10,30,0.0,133.0,3.0,14.0,133.0,120.97,96.8
2016,12,9,10,45,20.0,160.5,3.15,14.0,170.0,157.51,127.34
2016,12,9,11,0,40.0,188.0,3.3,14.0,207.0,198.9,161.38
2016,12,9,11,15,125.5,201.0,3.3,14.0,261.0,257.06,208.9
2016,12,9,11,30,211.0,214.0,3.3,14.0,315.0,303.01,245.23
2016,12,9,11,45,224.0,214.5,3.35,14.5,323.0,299.06,240.43
2016,12,9,12,0,237.0,215.0,3.4,15.0,331.0,293.69,234.45
2016,12,9,12,15,201.5,216.0,3.25,15.0,314.0,268.9,213.65
2016,12,9,12,30,166.0,217.0,3.1,15.0,297.0,246.07,194.74
2016,12,9,12,45,216.0,207.5,3.0,15.0,309.5,242.57,189.61
2016,12,9,13,0,266.0,198.0,2.9,15.0,322.0,234.43,180.0
2016,12,9,13,15,165.0,191.0,2.8,14.5,267.0,192.3,148.51
2016,12,9,13,30,64.0,184.0,2.7,14.0,212.0,160.9,126.91
2016,12,9,13,45,171.5,171.0,2.6,14.0,240.0,155.02,117.58
2016,12,9,14,0,279.0,158.0,2.5,14.0,268.0,137.13,100.62
2016,12,9,14,15,271.0,146.5,2.25,14.0,246.5,110.43,85.44
2016,12,9,14,30,263.0,135.0,2.0,14.0,225.0,98.51,82.05
2016,12,9,14,45,256.5,120.5,1.8,14.0,200.5,89.13,73.85
2016,12,9,15,0,250.0,106.0,1.6,14.0,176.0,79.49,65.33
2016,12,9,15,15,410.0,77.5,1.4,13.5,171.5,57.61,45.95
2016,12,9,15,30,570.0,49.0,1.2,13.0,167.0,37.7,28.13
2016,12,9,15,45,501.5,42.5,1.05,13.0,129.0,33.28,23.93
2016,12,9,16,0,433.0,36.0,0.9,13.0,91.0,28.84,19.51
2016,12,9,16,15,313.0,26.5,0.9,12.5,58.0,21.5,11.67
2016,12,9,16,30,193.0,17.0,0.9,12.0,25.0,13.97,0.0
2016,12,9,16,45,96.5,8.5,0.9,12.0,12.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,12.0,1.0,0.91,0.0
2016,12,10,7,30,0.0,2.0,4.5,12.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,6.0,4.5,12.5,6.0,5.26,0.0
2016,12,10,8,0,0.0,10.0,4.5,13.0,10.0,8.78,1.59
2016,12,10,8,15,0.0,14.5,4.5,13.0,14.5,12.74,5.14
2016,12,10,8,30,0.0,19.0,4.5,13.0,19.0,16.7,8.66
2016,12,10,8,45,0.0,23.5,4.5,13.0,23.5,20.67,12.16
2016,12,10,9,0,0.0,28.0,4.5,13.0,28.0,24.65,15.63
2016,12,10,9,15,0.0,32.0,4.45,13.0,32.0,28.18,18.7
2016,12,10,9,30,0.0,36.0,4.4,13.0,36.0,31.72,21.74
2016,12,10,9,45,0.0,42.0,4.4,13.0,42.0,37.04,26.27
2016,12,10,10,0,0.0,48.0,4.4,13.0,48.0,42.35,30.79
2016,12,10,10,15,0.0,38.0,4.4,13.0,38.0,33.51,23.16
2016,12,10,10,30,0.0,28.0,4.4,13.0,28.0,24.67,15.55
2016,12,10,10,45,0.0,35.0,4.4,13.0,35.0,30.86,20.83
2016,12,10,11,0,0.0,42.0,4.4,13.0,42.0,37.06,26.1
2016,12,10,11,15,0.0,67.5,4.35,13.0,67.5,59.68,45.32
2016,12,10,11,30,0.0,93.0,4.3,13.0,93.0,82.43,64.54
2016,12,10,11,45,0.0,111.5,4.25,13.0,111.5,98.87,78.35
2016,12,10,12,0,0.0,130.0,4.2,13.0,130.0,115.04,91.89
2016,12,10,12,15,0.0,127.0,4.1,13.0,127.0,112.05,89.37
2016,12,10,12,30,0.0,124.0,4.0,13.0,124.0,109.09,86.92
2016,12,10,12,45,0.0,99.5,3.95,13.0,99.5,87.74,69.01
2016,12,10,13,0,0.0,75.0,3.9,13.0,75.0,66.34,50.98
2016,12,10,13,15,0.0,94.5,3.8,13.0,94.5,83.15,65.29
2016,12,10,13,30,0.0,114.0,3.7,13.0,114.0,99.01,78.75
2016,12,10,13,45,0.0,92.5,3.6,13.0,92.5,80.98,63.59
2016,12,10,14,0,0.0,71.0,3.5,13.0,71.0,62.78,48.21
2016,12,10,14,15,0.0,65.5,3.3,12.5,65.5,57.89,44.21
2016,12,10,14,30,0.0,60.0,3.1,12.0,60.0,53.0,42.18
2016,12,10,14,45,0.0,53.0,2.95,12.0,53.0,46.78,36.63
2016,12,10,15,0,0.0,46.0,2.8,12.0,46.0,40.58,31.04
2016,12,10,15,15,0.0,39.0,2.65,12.0,39.0,34.38,25.4
2016,12,10,15,30,0.0,32.0,2.5,12.0,32.0,28.19,19.71
2016,12,10,15,45,0.0,24.5,2.45,12.0,24.5,21.56,13.58
