Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,16,0,0.0,17.0,2.4,12.0,17.0,14.94,7.43
2016,12,10,16,15,0.0,11.0,2.35,11.5,11.0,9.66,2.16
2016,12,10,16,30,0.0,5.0,2.3,11.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,2.25,11.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.9,4.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.8,4.0,12.0,10.91,0.0
2016,12,11,7,45,39.0,27.0,0.75,4.5,31.5,61.79,37.72
2016,12,11,8,0,78.0,42.0,0.7,5.0,51.0,103.21,82.25
2016,12,11,8,15,93.0,59.0,0.75,5.0,74.0,131.6,108.91
2016,12,11,8,30,108.0,76.0,0.8,5.0,97.0,159.14,133.91
2016,12,11,8,45,116.5,92.0,0.9,5.5,119.5,180.76,152.96
2016,12,11,9,0,125.0,108.0,1.0,6.0,142.0,201.77,170.97
2016,12,11,9,15,131.5,123.0,1.05,6.0,162.5,219.61,186.08
2016,12,11,9,30,138.0,138.0,1.1,6.0,183.0,236.75,200.3
2016,12,11,9,45,133.0,151.5,1.15,6.5,198.5,244.4,205.82
2016,12,11,10,0,128.0,165.0,1.2,7.0,214.0,251.43,210.73
2016,12,11,10,15,112.5,175.0,1.3,7.5,220.5,247.84,206.75
2016,12,11,10,30,97.0,185.0,1.4,8.0,227.0,235.92,195.99
2016,12,11,10,45,143.5,194.0,1.55,8.5,258.5,273.32,226.5
2016,12,11,11,0,190.0,203.0,1.7,9.0,290.0,300.02,247.48
2016,12,11,11,15,191.5,208.5,1.75,9.0,298.0,297.74,244.74
2016,12,11,11,30,193.0,214.0,1.8,9.0,306.0,294.66,241.42
2016,12,11,11,45,156.0,216.0,1.85,9.5,291.0,270.38,220.56
2016,12,11,12,0,119.0,218.0,1.9,10.0,276.0,247.92,201.49
2016,12,11,12,15,221.0,208.0,1.85,10.0,315.0,269.67,217.16
2016,12,11,12,30,323.0,198.0,1.8,10.0,354.0,285.39,226.37
2016,12,11,12,45,212.5,201.0,1.8,10.5,303.0,236.65,187.23
2016,12,11,13,0,102.0,204.0,1.8,11.0,252.0,198.1,157.87
2016,12,11,13,15,73.0,190.5,1.85,11.0,224.0,173.96,138.74
2016,12,11,13,30,44.0,177.0,1.9,11.0,196.0,152.7,122.26
2016,12,11,13,45,31.5,162.5,1.95,11.0,176.0,135.68,108.79
2016,12,11,14,0,19.0,148.0,2.0,11.0,156.0,124.19,100.04
2016,12,11,14,15,16.5,137.0,1.8,10.5,143.5,113.08,91.45
2016,12,11,14,30,14.0,126.0,1.6,10.0,131.0,103.71,87.9
2016,12,11,14,45,10.0,113.0,1.45,10.0,116.5,93.43,78.82
2016,12,11,15,0,6.0,100.0,1.3,10.0,102.0,83.02,69.5
2016,12,11,15,15,3.0,85.5,1.15,9.5,86.5,71.43,59.12
2016,12,11,15,30,0.0,71.0,1.0,9.0,71.0,59.7,48.44
2016,12,11,15,45,0.0,55.0,0.85,8.5,55.0,46.75,36.49
2016,12,11,16,0,0.0,39.0,0.7,8.0,39.0,33.64,24.23
2016,12,11,16,15,0.0,25.0,0.75,7.5,25.0,21.9,12.39
2016,12,11,16,30,0.0,11.0,0.8,7.0,11.0,9.67,0.0
2016,12,11,16,45,0.0,5.5,0.85,7.0,5.5,5.0,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,16.37,0.0
2016,12,12,7,45,218.5,25.5,1.3,5.5,50.5,176.38,112.66
2016,12,12,8,0,437.0,33.0,1.4,6.0,83.0,315.03,255.93
2016,12,12,8,15,515.0,39.5,1.5,6.0,122.0,371.95,309.98
2016,12,12,8,30,593.0,46.0,1.6,6.0,161.0,429.57,361.19
2016,12,12,8,45,638.0,51.0,1.7,6.5,199.5,461.25,388.94
2016,12,12,9,0,683.0,56.0,1.8,7.0,238.0,496.25,417.88
2016,12,12,9,15,715.5,59.5,1.7,7.0,274.0,519.82,436.38
2016,12,12,9,30,748.0,63.0,1.6,7.0,310.0,540.77,451.97
2016,12,12,9,45,599.0,95.0,1.55,7.5,305.0,484.94,404.41
2016,12,12,10,0,450.0,127.0,1.5,8.0,300.0,419.25,349.27
2016,12,12,10,15,506.0,125.0,1.5,8.0,331.5,440.81,366.33
2016,12,12,10,30,562.0,123.0,1.5,8.0,363.0,463.96,383.46
2016,12,12,10,45,548.0,133.5,1.55,8.5,375.5,449.06,369.4
2016,12,12,11,0,534.0,144.0,1.6,9.0,388.0,437.04,357.72
2016,12,12,11,15,441.5,168.0,1.6,9.0,373.5,397.06,324.1
2016,12,12,11,30,349.0,192.0,1.6,9.0,359.0,353.53,287.98
2016,12,12,11,45,338.0,196.0,1.65,9.0,358.5,337.72,274.13
2016,12,12,12,0,327.0,200.0,1.7,9.0,358.0,321.47,259.63
2016,12,12,12,15,297.0,203.0,1.75,9.0,346.5,296.82,238.51
2016,12,12,12,30,267.0,206.0,1.8,9.0,335.0,273.4,218.49
2016,12,12,12,45,320.0,193.0,1.85,9.0,343.5,263.19,207.24
2016,12,12,13,0,373.0,180.0,1.9,9.0,352.0,248.47,191.47
2016,12,12,13,15,317.5,180.5,1.85,9.0,323.5,216.2,164.95
2016,12,12,13,30,262.0,181.0,1.8,9.0,295.0,188.07,142.93
2016,12,12,13,45,211.0,174.5,1.8,9.0,263.0,162.78,124.31
2016,12,12,14,0,160.0,168.0,1.8,9.0,231.0,139.87,108.84
2016,12,12,14,15,152.5,156.5,1.7,9.0,212.5,119.5,95.67
2016,12,12,14,30,145.0,145.0,1.6,9.0,194.0,108.09,92.13
2016,12,12,14,45,139.5,129.5,1.55,9.0,173.0,97.73,82.96
2016,12,12,15,0,134.0,114.0,1.5,9.0,152.0,87.09,73.42
2016,12,12,15,15,123.0,98.0,1.3,8.5,128.5,75.81,63.3
2016,12,12,15,30,112.0,82.0,1.1,8.0,105.0,64.25,52.73
2016,12,12,15,45,96.5,64.5,0.95,8.0,81.5,51.4,40.72
2016,12,12,16,0,81.0,47.0,0.8,8.0,58.0,38.21,28.27
2016,12,12,16,15,40.5,31.5,0.8,7.5,37.0,26.06,15.87
2016,12,12,16,30,0.0,16.0,0.8,7.0,16.0,14.03,0.0
2016,12,12,16,45,0.0,8.0,0.8,7.0,8.0,7.28,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,50.5,6.0,0.75,6.5,7.5,0.0,0.0
2016,12,13,7,30,101.0,12.0,0.8,7.0,15.0,62.92,0.0
2016,12,13,7,45,223.5,23.5,0.85,7.5,44.5,176.03,106.65
2016,12,13,8,0,346.0,35.0,0.9,8.0,74.0,266.08,213.47
2016,12,13,8,15,425.0,43.0,0.95,8.0,111.0,324.18,267.56
2016,12,13,8,30,504.0,51.0,1.0,8.0,148.0,383.14,318.97
2016,12,13,8,45,252.0,50.0,1.05,8.5,98.5,227.46,191.54
2016,12,13,9,0,0.0,49.0,1.1,9.0,49.0,43.25,32.03
2016,12,13,9,15,0.0,57.0,1.0,9.0,57.0,50.34,38.43
2016,12,13,9,30,0.0,65.0,0.9,9.0,65.0,57.45,44.58
2016,12,13,9,45,0.0,71.5,0.8,9.5,71.5,63.37,49.55
2016,12,13,10,0,0.0,78.0,0.7,10.0,78.0,69.3,54.46
2016,12,13,10,15,36.0,129.5,0.6,10.0,144.5,145.7,119.64
2016,12,13,10,30,72.0,181.0,0.5,10.0,211.0,217.76,178.73
2016,12,13,10,45,281.0,167.0,0.45,10.5,294.0,328.67,268.07
2016,12,13,11,0,490.0,153.0,0.4,11.0,377.0,422.96,339.18
2016,12,13,11,15,635.0,120.0,0.35,11.0,418.0,451.75,358.29
2016,12,13,11,30,780.0,87.0,0.3,11.0,459.0,467.25,366.78
2016,12,13,11,45,401.0,136.0,0.3,11.0,327.5,315.16,249.17
2016,12,13,12,0,22.0,185.0,0.3,11.0,196.0,172.83,138.23
2016,12,13,12,15,166.5,192.0,0.3,11.0,272.5,235.59,187.7
2016,12,13,12,30,311.0,199.0,0.3,11.0,349.0,282.73,220.75
2016,12,13,12,45,306.5,196.0,0.3,11.0,341.0,261.94,202.12
2016,12,13,13,0,302.0,193.0,0.3,11.0,333.0,240.88,183.77
2016,12,13,13,15,205.0,191.0,0.35,11.0,284.5,201.65,154.62
2016,12,13,13,30,108.0,189.0,0.4,11.0,236.0,170.2,132.84
2016,12,13,13,45,54.0,101.0,0.45,11.0,124.5,92.93,71.41
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,11.44,4.3
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,10.55,3.58
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,9.67,3.19
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,8.79,2.39
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,7.9,1.58
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,6.58,0.37
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,5.26,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.94,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.63,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.31,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,9.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,7.28,0.0
2016,12,14,7,45,7.0,23.0,1.85,10.5,23.5,29.79,12.35
2016,12,14,8,0,14.0,38.0,2.0,11.0,39.0,52.59,37.77
2016,12,14,8,15,26.5,54.5,2.1,11.0,58.5,77.96,60.76
2016,12,14,8,30,39.0,71.0,2.2,11.0,78.0,102.57,82.7
2016,12,14,8,45,47.0,87.0,2.35,11.5,98.0,123.38,100.9
2016,12,14,9,0,55.0,103.0,2.5,12.0,118.0,143.83,118.43
2016,12,14,9,15,59.5,118.0,2.55,12.0,136.0,160.5,132.6
2016,12,14,9,30,64.0,133.0,2.6,12.0,154.0,176.79,146.22
2016,12,14,9,45,65.5,145.5,2.65,12.0,169.0,187.86,155.25
2016,12,14,10,0,67.0,158.0,2.7,12.0,184.0,198.63,163.92
2016,12,14,10,15,64.5,168.0,2.65,12.0,194.5,203.92,167.86
2016,12,14,10,30,62.0,178.0,2.6,12.0,205.0,209.03,171.64
2016,12,14,10,45,146.0,188.0,2.55,12.5,253.5,268.82,220.72
2016,12,14,11,0,230.0,198.0,2.5,13.0,302.0,316.42,258.37
2016,12,14,11,15,192.5,206.0,2.5,13.0,294.5,296.23,240.85
2016,12,14,11,30,155.0,214.0,2.5,13.0,287.0,277.07,224.56
2016,12,14,11,45,81.5,191.5,2.5,13.0,230.0,210.69,170.28
2016,12,14,12,0,8.0,169.0,2.5,13.0,173.0,152.92,123.05
2016,12,14,12,15,12.5,174.0,2.5,13.0,180.0,157.77,127.08
2016,12,14,12,30,17.0,179.0,2.5,13.0,187.0,162.06,130.47
2016,12,14,12,45,9.5,166.5,2.5,13.0,171.0,147.49,118.55
2016,12,14,13,0,2.0,154.0,2.5,13.0,155.0,133.78,107.46
2016,12,14,13,15,1.0,126.5,2.45,13.0,127.0,110.07,87.8
2016,12,14,13,30,0.0,99.0,2.4,13.0,99.0,86.68,68.28
2016,12,14,13,45,0.0,101.5,2.35,13.0,101.5,88.33,69.8
2016,12,14,14,0,0.0,104.0,2.3,13.0,104.0,89.72,71.07
2016,12,14,14,15,0.0,95.5,2.1,12.5,95.5,82.3,65.0
2016,12,14,14,30,0.0,87.0,1.9,12.0,87.0,75.12,61.94
2016,12,14,14,45,0.0,77.5,1.7,12.0,77.5,67.21,54.93
2016,12,14,15,0,0.0,68.0,1.5,12.0,68.0,59.23,47.79
2016,12,14,15,15,0.0,57.5,1.45,12.0,57.5,50.38,39.79
2016,12,14,15,30,0.0,47.0,1.4,12.0,47.0,41.44,31.61
2016,12,14,15,45,0.0,36.5,1.35,12.0,36.5,32.19,23.07
2016,12,14,16,0,0.0,26.0,1.3,12.0,26.0,22.9,14.44
2016,12,14,16,15,0.0,16.5,1.3,11.5,16.5,14.52,6.24
2016,12,14,16,30,0.0,7.0,1.3,11.0,7.0,6.14,0.0
2016,12,14,16,45,0.0,3.5,1.35,11.0,3.5,3.18,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,11.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,11.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,10.0,4.7,11.5,10.0,8.78,0.0
2016,12,15,8,0,0.0,17.0,4.7,12.0,17.0,14.95,6.57
2016,12,15,8,15,0.0,25.5,4.5,12.0,25.5,22.45,13.35
2016,12,15,8,30,0.0,34.0,4.3,12.0,34.0,29.97,20.04
2016,12,15,8,45,0.0,42.5,4.1,12.0,42.5,37.49,26.69
2016,12,15,9,0,0.0,51.0,3.9,12.0,51.0,45.02,33.29
2016,12,15,9,15,0.0,59.0,3.7,12.0,59.0,52.12,39.45
2016,12,15,9,30,0.0,67.0,3.5,12.0,67.0,59.4,45.69
2016,12,15,9,45,0.0,74.0,3.35,12.0,74.0,65.8,51.13
2016,12,15,10,0,0.0,81.0,3.2,12.0,81.0,72.18,56.51
2016,12,15,10,15,0.0,97.0,3.1,12.0,97.0,87.11,69.14
2016,12,15,10,30,0.0,113.0,3.0,12.0,113.0,101.92,81.57
2016,12,15,10,45,0.0,115.5,2.95,12.5,115.5,103.77,82.85
2016,12,15,11,0,0.0,118.0,2.9,13.0,118.0,105.67,84.19
2016,12,15,11,15,0.0,92.5,2.85,13.0,92.5,82.06,64.24
2016,12,15,11,30,0.0,67.0,2.8,13.0,67.0,59.24,44.92
2016,12,15,11,45,0.0,67.5,2.8,13.0,67.5,59.68,45.29
2016,12,15,12,0,0.0,68.0,2.8,13.0,68.0,60.13,45.66
2016,12,15,12,15,0.0,53.5,2.8,13.0,53.5,47.26,34.73
2016,12,15,12,30,0.0,39.0,2.8,13.0,39.0,34.41,23.81
2016,12,15,12,45,0.0,38.5,2.8,13.0,38.5,33.97,23.45
2016,12,15,13,0,0.0,38.0,2.8,13.0,38.0,33.52,23.09
2016,12,15,13,15,0.0,56.0,2.8,13.0,56.0,49.46,36.73
2016,12,15,13,30,0.0,74.0,2.8,13.0,74.0,65.45,50.37
2016,12,15,13,45,0.0,59.5,2.8,13.0,59.5,52.56,39.45
2016,12,15,14,0,0.0,45.0,2.8,13.0,45.0,39.7,28.51
2016,12,15,14,15,0.0,41.5,2.75,13.0,41.5,36.59,25.9
2016,12,15,14,30,0.0,38.0,2.7,13.0,38.0,33.49,24.54
2016,12,15,14,45,0.0,34.0,2.65,13.0,34.0,29.95,21.38
2016,12,15,15,0,0.0,30.0,2.6,13.0,30.0,26.41,18.19
2016,12,15,15,15,0.0,25.5,2.45,12.5,25.5,22.44,14.61
2016,12,15,15,30,0.0,21.0,2.3,12.0,21.0,18.46,10.99
2016,12,15,15,45,0.0,16.0,2.15,12.0,16.0,14.06,6.91
2016,12,15,16,0,0.0,11.0,2.0,12.0,11.0,9.65,2.82
2016,12,15,16,15,0.0,7.0,1.9,12.0,7.0,6.14,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,78.5,6.0,4.25,5.0,7.5,0.0,0.0
2016,12,16,7,30,157.0,12.0,4.3,5.0,15.0,91.2,0.0
2016,12,16,7,45,313.5,22.0,4.4,5.5,48.5,219.26,114.49
2016,12,16,8,0,470.0,32.0,4.5,6.0,82.0,330.26,267.85
2016,12,16,8,15,553.0,38.0,4.6,6.0,122.5,383.41,322.97
2016,12,16,8,30,636.0,44.0,4.7,6.0,163.0,444.92,379.43
2016,12,16,8,45,686.0,48.5,4.8,6.5,203.5,484.65,414.95
2016,12,16,9,0,736.0,53.0,4.9,7.0,244.0,522.51,447.29
2016,12,16,9,15,768.5,56.0,4.9,7.0,281.0,545.86,466.99
2016,12,16,9,30,801.0,59.0,4.9,7.0,318.0,566.48,483.6
2016,12,16,9,45,825.5,61.0,4.95,7.5,350.5,578.14,491.52
2016,12,16,10,0,850.0,63.0,5.0,8.0,383.0,586.61,496.39
2016,12,16,10,15,865.0,64.5,4.9,8.0,409.5,585.63,493.72
2016,12,16,10,30,880.0,66.0,4.8,8.0,436.0,578.2,485.66
2016,12,16,10,45,888.5,67.5,4.75,8.5,455.5,567.41,473.82
2016,12,16,11,0,897.0,69.0,4.7,9.0,475.0,553.44,459.18
2016,12,16,11,15,902.5,69.5,4.65,9.0,487.5,533.72,440.48
2016,12,16,11,30,908.0,70.0,4.6,9.0,500.0,511.01,418.97
2016,12,16,11,45,909.5,70.5,4.55,9.0,505.0,483.57,393.18
2016,12,16,12,0,911.0,71.0,4.5,9.0,510.0,453.51,364.7
2016,12,16,12,15,910.5,71.0,4.4,9.0,507.5,419.68,332.5
2016,12,16,12,30,910.0,71.0,4.3,9.0,505.0,383.62,297.85
2016,12,16,12,45,906.0,70.0,4.2,9.5,495.0,343.48,258.93
2016,12,16,13,0,902.0,69.0,4.1,10.0,485.0,301.73,218.54
2016,12,16,13,15,894.0,68.5,4.0,9.5,468.0,258.08,177.78
2016,12,16,13,30,886.0,68.0,3.9,9.0,451.0,213.49,137.41
2016,12,16,13,45,872.5,66.5,3.8,9.0,426.5,162.1,94.4
2016,12,16,14,0,859.0,65.0,3.7,9.0,402.0,114.87,61.24
2016,12,16,14,15,839.5,63.0,3.5,9.0,371.5,67.41,39.69
2016,12,16,14,30,820.0,61.0,3.3,9.0,341.0,48.39,38.51
2016,12,16,14,45,792.0,58.0,3.1,9.0,305.0,46.62,36.94
2016,12,16,15,0,764.0,55.0,2.9,9.0,269.0,44.89,35.36
2016,12,16,15,15,721.0,51.0,2.6,8.5,229.0,42.25,32.97
2016,12,16,15,30,678.0,47.0,2.3,8.0,189.0,39.65,30.52
2016,12,16,15,45,610.0,41.0,2.0,7.5,148.0,35.14,26.2
2016,12,16,16,0,542.0,35.0,1.7,7.0,107.0,30.62,21.69
2016,12,16,16,15,271.0,34.0,1.7,6.5,70.0,28.32,18.11
2016,12,16,16,30,0.0,33.0,1.7,6.0,33.0,26.02,0.0
2016,12,16,16,45,0.0,16.5,1.7,5.5,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,108.0,5.5,1.85,0.0,7.5,0.0,0.0
2016,12,17,7,30,216.0,11.0,2.1,0.0,15.0,120.28,0.0
2016,12,17,7,45,371.5,20.0,2.35,0.5,49.5,240.94,119.1
2016,12,17,8,0,527.0,29.0,2.6,1.0,84.0,350.56,286.65
2016,12,17,8,15,606.0,35.0,2.6,1.5,126.0,410.16,347.31
2016,12,17,8,30,685.0,41.0,2.6,2.0,168.0,469.7,401.23
2016,12,17,8,45,733.5,45.0,2.65,3.0,209.0,508.26,434.7
2016,12,17,9,0,782.0,49.0,2.7,4.0,250.0,544.91,464.73
2016,12,17,9,15,812.5,52.0,2.75,4.0,288.0,567.21,483.36
2016,12,17,9,30,843.0,55.0,2.8,4.0,326.0,586.7,498.9
2016,12,17,9,45,863.5,57.0,2.9,4.5,359.0,591.75,501.62
2016,12,17,10,0,884.0,59.0,3.0,5.0,392.0,598.01,504.82
2016,12,17,10,15,898.0,60.5,3.0,5.5,418.5,596.62,501.19
2016,12,17,10,30,912.0,62.0,3.0,6.0,445.0,591.91,494.67
2016,12,17,10,45,920.0,63.5,3.0,6.5,465.0,580.51,482.59
2016,12,17,11,0,928.0,65.0,3.0,7.0,485.0,565.85,467.68
2016,12,17,11,15,933.5,65.5,2.95,7.0,497.5,545.6,448.72
2016,12,17,11,30,939.0,66.0,2.9,7.0,510.0,522.27,426.89
2016,12,17,11,45,939.5,66.5,2.85,7.5,515.0,493.66,399.66
2016,12,17,12,0,940.0,67.0,2.8,8.0,520.0,462.41,369.83
2016,12,17,12,15,939.0,67.0,2.7,8.0,517.0,427.56,337.09
2016,12,17,12,30,938.0,67.0,2.6,8.0,514.0,390.45,301.84
2016,12,17,12,45,928.0,68.0,2.55,8.0,503.0,349.37,263.07
2016,12,17,13,0,918.0,69.0,2.5,8.0,492.0,307.01,222.93
2016,12,17,13,15,909.5,68.0,2.4,8.0,474.5,262.18,180.88
2016,12,17,13,30,901.0,67.0,2.3,8.0,457.0,216.44,139.3
2016,12,17,13,45,887.0,66.0,2.25,8.0,432.0,169.3,99.91
2016,12,17,14,0,873.0,65.0,2.2,8.0,407.0,117.22,62.55
2016,12,17,14,15,853.5,62.5,2.0,8.0,376.0,68.67,39.92
2016,12,17,14,30,834.0,60.0,1.8,8.0,345.0,47.65,38.0
2016,12,17,14,45,804.5,57.5,1.6,8.0,309.0,46.25,36.78
2016,12,17,15,0,775.0,55.0,1.4,8.0,273.0,44.92,35.57
2016,12,17,15,15,732.0,51.0,1.25,7.5,232.5,42.27,33.16
2016,12,17,15,30,689.0,47.0,1.1,7.0,192.0,39.66,30.7
2016,12,17,15,45,618.5,41.5,1.0,6.5,150.5,35.61,26.78
2016,12,17,16,0,548.0,36.0,0.9,6.0,109.0,31.58,22.7
2016,12,17,16,15,274.0,35.0,0.9,5.5,71.5,29.24,19.1
2016,12,17,16,30,0.0,34.0,0.9,5.0,34.0,26.71,0.0
2016,12,17,16,45,0.0,17.0,0.95,4.5,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,262.5,14.0,2.35,0.0,41.0,176.52,79.35
2016,12,18,8,0,525.0,28.0,2.6,0.0,82.0,348.21,285.09
2016,12,18,8,15,606.0,34.0,2.5,0.5,124.0,408.69,346.87
2016,12,18,8,30,687.0,40.0,2.4,1.0,166.0,469.34,401.68
2016,12,18,8,45,737.0,44.0,2.35,1.5,207.5,508.81,436.44
2016,12,18,9,0,787.0,48.0,2.3,2.0,249.0,546.42,467.79
2016,12,18,9,15,818.5,50.5,2.35,2.5,287.5,568.79,485.71
2016,12,18,9,30,850.0,53.0,2.4,3.0,326.0,583.97,497.07
2016,12,18,9,45,869.0,56.0,2.45,3.5,359.0,593.8,503.36
2016,12,18,10,0,888.0,59.0,2.5,4.0,392.0,600.48,506.66
2016,12,18,10,15,903.0,60.5,2.55,4.5,419.0,599.72,503.74
2016,12,18,10,30,918.0,62.0,2.6,5.0,446.0,595.61,497.91
2016,12,18,10,45,928.0,63.0,2.65,5.5,466.5,584.75,486.47
2016,12,18,11,0,938.0,64.0,2.7,6.0,487.0,570.55,472.12
2016,12,18,11,15,943.5,64.5,2.7,6.0,500.5,550.19,453.23
2016,12,18,11,30,949.0,65.0,2.7,6.0,514.0,526.72,431.42
2016,12,18,11,45,951.5,65.5,2.7,6.5,519.0,498.84,404.84
2016,12,18,12,0,954.0,66.0,2.7,7.0,524.0,468.15,375.46
2016,12,18,12,15,953.0,65.5,2.75,7.0,521.5,432.44,342.22
2016,12,18,12,30,952.0,65.0,2.8,7.0,519.0,394.45,306.34
2016,12,18,12,45,947.5,64.5,2.85,7.5,509.0,353.24,266.71
2016,12,18,13,0,943.0,64.0,2.9,8.0,499.0,310.34,225.36
2016,12,18,13,15,935.0,63.0,2.85,8.0,481.0,264.71,182.39
2016,12,18,13,30,927.0,62.0,2.8,8.0,463.0,218.08,139.81
2016,12,18,13,45,914.0,61.0,2.8,8.0,438.5,170.02,99.35
2016,12,18,14,0,901.0,60.0,2.8,8.0,414.0,121.83,65.15
2016,12,18,14,15,882.5,58.0,2.6,7.5,383.0,72.8,42.29
2016,12,18,14,30,864.0,56.0,2.4,7.0,352.0,49.94,40.23
2016,12,18,14,45,836.5,53.5,2.2,7.0,315.5,43.12,34.04
2016,12,18,15,0,809.0,51.0,2.0,7.0,279.0,41.67,32.72
2016,12,18,15,15,768.0,47.5,1.8,6.0,238.5,39.35,30.67
2016,12,18,15,30,727.0,44.0,1.6,5.0,198.0,37.06,28.55
2016,12,18,15,45,661.0,39.0,1.4,4.5,156.0,33.36,24.95
2016,12,18,16,0,595.0,34.0,1.2,4.0,114.0,29.7,21.21
2016,12,18,16,15,475.5,26.0,1.2,3.5,75.0,22.99,14.03
2016,12,18,16,30,356.0,18.0,1.2,3.0,36.0,16.18,0.0
2016,12,18,16,45,178.0,9.0,1.3,3.0,18.0,8.19,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,234.5,15.0,1.65,0.5,38.5,165.62,66.55
2016,12,19,8,0,469.0,30.0,1.8,1.0,77.0,318.21,258.15
2016,12,19,8,15,551.5,36.0,1.8,1.5,117.5,379.43,319.97
2016,12,19,8,30,634.0,42.0,1.8,2.0,158.0,440.51,374.83
2016,12,19,8,45,685.5,46.5,1.8,2.5,198.0,481.16,410.37
2016,12,19,9,0,737.0,51.0,1.8,3.0,238.0,520.05,442.73
2016,12,19,9,15,769.5,54.0,1.85,3.5,275.0,543.61,461.53
2016,12,19,9,30,802.0,57.0,1.9,4.0,312.0,564.48,477.32
2016,12,19,9,45,817.0,60.5,1.95,4.5,343.5,572.54,482.19
2016,12,19,10,0,832.0,64.0,2.0,5.0,375.0,577.53,484.26
2016,12,19,10,15,847.5,66.0,2.1,5.5,401.5,577.88,482.64
2016,12,19,10,30,863.0,68.0,2.2,6.0,428.0,574.95,478.14
2016,12,19,10,45,872.5,69.0,2.3,6.5,448.0,564.23,467.26
2016,12,19,11,0,882.0,70.0,2.4,7.0,468.0,548.11,451.89
2016,12,19,11,15,888.0,71.0,2.4,7.0,481.0,529.77,434.82
2016,12,19,11,30,894.0,72.0,2.4,7.0,494.0,508.45,414.94
2016,12,19,11,45,895.5,72.5,2.4,7.5,499.0,481.64,389.54
2016,12,19,12,0,897.0,73.0,2.4,8.0,504.0,452.23,361.58
2016,12,19,12,15,769.0,97.0,2.4,8.0,465.5,390.82,309.83
2016,12,19,12,30,641.0,121.0,2.4,8.0,427.0,336.38,264.15
2016,12,19,12,45,607.0,127.5,2.45,8.0,412.5,302.4,233.53
2016,12,19,13,0,573.0,134.0,2.5,8.0,398.0,269.68,203.96
2016,12,19,13,15,598.0,122.0,2.4,8.0,389.0,235.76,171.49
2016,12,19,13,30,623.0,110.0,2.3,8.0,380.0,198.9,137.01
2016,12,19,13,45,731.5,88.0,2.25,8.0,388.5,161.77,100.43
2016,12,19,14,0,840.0,66.0,2.2,8.0,397.0,118.17,63.99
2016,12,19,14,15,820.0,64.0,2.0,8.0,366.5,71.64,41.49
2016,12,19,14,30,800.0,62.0,1.8,8.0,336.0,49.02,39.24
2016,12,19,14,45,769.5,59.5,1.6,8.0,300.5,47.68,38.08
2016,12,19,15,0,739.0,57.0,1.4,8.0,265.0,46.4,36.92
2016,12,19,15,15,695.0,53.0,1.3,7.5,226.0,43.82,34.57
2016,12,19,15,30,651.0,49.0,1.2,7.0,187.0,41.28,32.18
2016,12,19,15,45,579.5,43.0,1.1,6.5,146.5,36.82,27.9
2016,12,19,16,0,508.0,37.0,1.0,6.0,106.0,29.63,20.98
2016,12,19,16,15,254.0,35.0,1.0,5.5,69.5,27.41,17.74
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,26.28,1.24
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,15.01,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,203.0,15.0,1.75,2.0,35.0,148.43,51.81
2016,12,20,8,0,406.0,30.0,1.9,3.0,70.0,291.78,234.39
2016,12,20,8,15,490.5,36.5,1.9,3.5,108.5,351.43,294.7
2016,12,20,8,30,575.0,43.0,1.9,4.0,147.0,407.17,345.18
2016,12,20,8,45,628.0,47.5,1.95,4.5,186.0,448.27,381.29
2016,12,20,9,0,681.0,52.0,2.0,5.0,225.0,487.78,414.45
2016,12,20,9,15,715.0,55.5,2.0,5.5,261.0,512.74,434.29
2016,12,20,9,30,749.0,59.0,2.0,6.0,297.0,535.19,451.22
2016,12,20,9,45,778.5,59.5,2.0,6.5,329.0,548.62,460.33
2016,12,20,10,0,808.0,60.0,2.0,7.0,361.0,558.99,466.59
2016,12,20,10,15,823.0,62.0,2.05,7.5,387.0,559.46,464.85
2016,12,20,10,30,838.0,64.0,2.1,8.0,413.0,556.76,460.39
2016,12,20,10,45,848.5,65.0,2.15,8.5,433.0,544.48,448.27
2016,12,20,11,0,859.0,66.0,2.2,9.0,453.0,532.29,435.91
2016,12,20,11,15,865.5,66.5,2.2,9.0,465.5,514.41,419.36
2016,12,20,11,30,872.0,67.0,2.2,9.0,478.0,493.6,400.1
2016,12,20,11,45,873.5,67.5,2.25,9.5,483.5,467.64,375.79
2016,12,20,12,0,875.0,68.0,2.3,10.0,489.0,439.14,348.95
2016,12,20,12,15,874.5,68.0,2.3,10.0,487.0,406.95,319.1
2016,12,20,12,30,874.0,68.0,2.3,10.0,485.0,372.6,286.84
2016,12,20,12,45,863.0,69.5,2.35,10.5,474.5,334.35,250.68
2016,12,20,13,0,852.0,71.0,2.4,11.0,464.0,292.18,211.13
2016,12,20,13,15,844.0,70.0,2.4,11.0,448.0,249.84,171.82
2016,12,20,13,30,836.0,69.0,2.4,11.0,432.0,206.69,132.83
2016,12,20,13,45,822.5,67.5,2.4,11.0,408.5,161.81,95.25
2016,12,20,14,0,809.0,66.0,2.4,11.0,385.0,117.07,63.2
2016,12,20,14,15,790.0,64.0,2.2,10.5,356.0,72.1,41.25
2016,12,20,14,30,771.0,62.0,2.0,10.0,327.0,48.81,38.73
2016,12,20,14,45,745.0,59.0,1.85,10.0,293.0,47.09,37.23
2016,12,20,15,0,719.0,56.0,1.7,10.0,259.0,45.4,35.7
2016,12,20,15,15,677.0,52.0,1.5,9.5,221.5,42.81,33.37
2016,12,20,15,30,635.0,48.0,1.3,9.0,184.0,40.25,30.98
2016,12,20,15,45,572.5,42.0,1.1,8.5,145.0,35.81,26.76
2016,12,20,16,0,510.0,36.0,0.9,8.0,106.0,31.34,22.35
2016,12,20,16,15,394.0,27.5,0.95,7.5,70.0,22.22,13.26
2016,12,20,16,30,278.0,19.0,1.0,7.0,34.0,15.6,0.0
2016,12,20,16,45,139.0,9.5,1.05,6.5,17.0,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
