Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,1.95,5.5,34.0,142.36,41.73
2016,12,21,8,0,388.0,29.0,2.2,6.0,68.0,280.65,222.58
2016,12,21,8,15,473.5,36.5,2.2,6.0,106.0,341.72,284.46
2016,12,21,8,30,559.0,44.0,2.2,6.0,144.0,404.29,340.8
2016,12,21,8,45,613.5,48.5,2.2,6.5,182.5,440.74,373.05
2016,12,21,9,0,668.0,53.0,2.2,7.0,221.0,481.17,406.79
2016,12,21,9,15,703.0,56.5,2.2,7.5,257.0,506.8,427.15
2016,12,21,9,30,738.0,60.0,2.2,8.0,293.0,529.94,444.63
2016,12,21,9,45,768.5,61.0,2.25,8.5,326.0,544.7,454.99
2016,12,21,10,0,799.0,62.0,2.3,9.0,359.0,556.42,462.5
2016,12,21,10,15,815.5,63.5,2.25,9.5,385.0,557.33,460.72
2016,12,21,10,30,832.0,65.0,2.2,10.0,411.0,555.08,456.24
2016,12,21,10,45,843.5,66.0,2.2,10.5,431.5,546.23,446.59
2016,12,21,11,0,855.0,67.0,2.2,11.0,452.0,532.01,432.6
2016,12,21,11,15,862.0,67.5,2.25,11.0,465.0,514.54,416.69
2016,12,21,11,30,869.0,68.0,2.3,11.0,478.0,494.13,398.04
2016,12,21,11,45,873.5,68.0,2.4,11.5,484.0,469.16,374.78
2016,12,21,12,0,878.0,68.0,2.5,12.0,490.0,441.5,348.82
2016,12,21,12,15,878.0,68.0,2.55,12.0,488.5,409.47,319.34
2016,12,21,12,30,878.0,68.0,2.6,12.0,487.0,375.24,287.4
2016,12,21,12,45,872.5,68.0,2.65,12.5,478.0,337.21,251.43
2016,12,21,13,0,867.0,68.0,2.7,13.0,469.0,297.69,213.97
2016,12,21,13,15,860.0,67.0,2.7,13.0,452.5,255.63,174.98
2016,12,21,13,30,853.0,66.0,2.7,13.0,436.0,212.61,136.17
2016,12,21,13,45,841.5,64.5,2.7,13.0,413.5,163.24,94.87
2016,12,21,14,0,830.0,63.0,2.7,13.0,391.0,117.82,62.22
2016,12,21,14,15,812.0,61.0,2.55,12.5,362.0,71.89,39.5
2016,12,21,14,30,794.0,59.0,2.4,12.0,333.0,46.5,36.33
2016,12,21,14,45,767.0,56.5,2.3,12.0,298.5,45.1,35.13
2016,12,21,15,0,740.0,54.0,2.2,12.0,264.0,43.76,33.93
2016,12,21,15,15,698.5,50.0,1.9,11.0,226.0,41.11,31.63
2016,12,21,15,30,657.0,46.0,1.6,10.0,188.0,38.48,29.25
2016,12,21,15,45,592.0,40.5,1.3,9.5,148.0,34.42,25.4
2016,12,21,16,0,527.0,35.0,1.0,9.0,108.0,30.36,21.39
2016,12,21,16,15,413.0,27.0,1.05,8.5,71.5,23.73,14.55
2016,12,21,16,30,299.0,19.0,1.1,8.0,35.0,15.58,0.21
2016,12,21,16,45,149.5,9.5,1.15,8.0,17.5,8.64,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,219.0,14.5,1.55,4.5,36.0,155.19,38.5
2016,12,22,8,0,438.0,29.0,1.6,5.0,72.0,307.95,243.39
2016,12,22,8,15,524.5,36.0,1.5,5.5,111.5,363.4,301.15
2016,12,22,8,30,611.0,43.0,1.4,6.0,151.0,427.68,357.52
2016,12,22,8,45,664.0,47.5,1.35,6.5,191.5,469.34,393.06
2016,12,22,9,0,717.0,52.0,1.3,7.0,232.0,509.27,425.38
2016,12,22,9,15,750.5,55.0,1.3,7.5,269.0,533.67,444.23
2016,12,22,9,30,784.0,58.0,1.3,8.0,306.0,555.43,460.13
2016,12,22,9,45,807.0,60.5,1.35,8.5,338.5,567.42,468.08
2016,12,22,10,0,830.0,63.0,1.4,9.0,371.0,576.33,473.24
2016,12,22,10,15,845.5,64.5,1.5,9.5,398.0,576.45,471.64
2016,12,22,10,30,861.0,66.0,1.6,10.0,425.0,573.32,467.28
2016,12,22,10,45,871.5,67.5,1.7,10.5,445.0,561.32,455.89
2016,12,22,11,0,882.0,69.0,1.8,11.0,465.0,549.34,444.16
2016,12,22,11,15,888.5,69.5,1.8,11.0,478.5,531.05,427.54
2016,12,22,11,30,895.0,70.0,1.8,11.0,492.0,509.75,408.21
2016,12,22,11,45,898.0,70.5,1.85,11.5,498.0,483.9,384.35
2016,12,22,12,0,901.0,71.0,1.9,12.0,504.0,455.34,357.84
2016,12,22,12,15,900.5,71.0,1.9,12.0,502.0,422.33,327.76
2016,12,22,12,30,900.0,71.0,1.9,12.0,500.0,387.09,295.2
2016,12,22,12,45,897.5,70.0,1.9,12.5,491.0,348.2,258.66
2016,12,22,13,0,895.0,69.0,1.9,13.0,482.0,307.56,220.36
2016,12,22,13,15,887.0,68.0,1.8,13.0,465.5,264.09,180.32
2016,12,22,13,30,879.0,67.0,1.7,13.0,449.0,219.67,140.47
2016,12,22,13,45,867.0,65.5,1.6,13.0,425.5,173.56,101.98
2016,12,22,14,0,855.0,64.0,1.5,13.0,402.0,122.35,64.59
2016,12,22,14,15,835.5,62.0,1.25,12.5,372.0,75.11,40.88
2016,12,22,14,30,816.0,60.0,1.0,12.0,342.0,47.41,37.16
2016,12,22,14,45,786.5,57.5,0.8,12.0,306.5,46.01,35.98
2016,12,22,15,0,757.0,55.0,0.6,12.0,271.0,44.66,34.79
2016,12,22,15,15,714.5,51.0,0.65,11.5,232.0,42.02,32.42
2016,12,22,15,30,672.0,47.0,0.7,11.0,193.0,39.4,29.99
2016,12,22,15,45,604.0,41.5,0.75,10.5,152.0,35.34,26.15
2016,12,22,16,0,536.0,36.0,0.8,10.0,111.0,31.3,22.16
2016,12,22,16,15,421.0,28.0,0.85,9.5,74.0,24.69,15.37
2016,12,22,16,30,306.0,20.0,0.9,9.0,37.0,16.47,1.42
2016,12,22,16,45,153.0,10.0,1.0,8.5,18.5,9.1,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,189.0,14.5,4.2,6.0,33.0,139.0,26.66
2016,12,23,8,0,378.0,29.0,4.3,6.0,66.0,275.06,217.81
2016,12,23,8,15,465.0,36.5,4.35,6.0,103.5,336.85,282.3
2016,12,23,8,30,552.0,44.0,4.4,6.0,141.0,400.25,340.61
2016,12,23,8,45,603.5,49.0,4.45,6.5,179.5,439.96,376.39
2016,12,23,9,0,655.0,54.0,4.5,7.0,218.0,474.75,406.57
2016,12,23,9,15,691.0,57.5,4.65,7.0,254.0,501.15,429.42
2016,12,23,9,30,727.0,61.0,4.8,7.0,290.0,525.09,449.41
2016,12,23,9,45,447.5,109.0,4.95,7.5,255.0,405.8,346.83
2016,12,23,10,0,168.0,157.0,5.1,8.0,220.0,267.83,226.95
2016,12,23,10,15,84.0,99.0,5.1,8.0,130.5,150.04,125.75
2016,12,23,10,30,0.0,41.0,5.1,8.0,41.0,36.16,25.94
2016,12,23,10,45,0.0,29.5,5.2,8.5,29.5,26.0,17.03
2016,12,23,11,0,0.0,18.0,5.3,9.0,18.0,15.85,8.15
2016,12,23,11,15,0.0,57.0,5.05,9.0,57.0,50.35,38.05
2016,12,23,11,30,0.0,96.0,4.8,9.0,96.0,85.16,67.95
2016,12,23,11,45,20.5,146.5,4.55,9.5,156.5,139.77,114.18
2016,12,23,12,0,41.0,197.0,4.3,10.0,217.0,195.01,159.95
2016,12,23,12,15,20.5,108.0,4.3,10.0,118.0,104.7,83.9
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,16.74,8.84
2016,12,23,12,45,0.0,19.0,4.3,10.0,19.0,16.74,8.85
2016,12,23,13,0,0.0,19.0,4.3,10.0,19.0,16.74,8.86
2016,12,23,13,15,0.0,30.0,4.45,9.5,30.0,26.45,17.33
2016,12,23,13,30,0.0,41.0,4.6,9.0,41.0,36.17,25.83
2016,12,23,13,45,0.0,42.5,4.8,9.0,42.5,37.49,27.01
2016,12,23,14,0,0.0,44.0,5.0,9.0,44.0,38.81,28.2
2016,12,23,14,15,0.0,40.5,5.0,9.0,40.5,35.71,25.55
2016,12,23,14,30,0.0,37.0,5.0,9.0,37.0,32.61,24.13
2016,12,23,14,45,0.0,33.0,5.0,9.0,33.0,29.07,20.93
2016,12,23,15,0,0.0,29.0,5.0,9.0,29.0,25.53,17.7
2016,12,23,15,15,0.0,25.0,4.7,8.5,25.0,22.0,14.49
2016,12,23,15,30,0.0,21.0,4.4,8.0,21.0,18.46,11.23
2016,12,23,15,45,0.0,16.5,4.15,7.5,16.5,14.5,7.53
2016,12,23,16,0,0.0,12.0,3.9,7.0,12.0,10.53,3.81
2016,12,23,16,15,0.0,8.0,3.6,6.5,8.0,7.02,0.4
2016,12,23,16,30,0.0,4.0,3.3,6.0,4.0,3.5,0.0
2016,12,23,16,45,0.0,2.0,3.05,6.0,2.0,1.82,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,224.5,13.5,2.25,3.5,35.0,152.99,22.69
2016,12,24,8,0,449.0,27.0,2.5,4.0,70.0,304.06,240.76
2016,12,24,8,15,536.0,33.5,2.45,4.0,110.0,367.43,307.58
2016,12,24,8,30,623.0,40.0,2.4,4.0,150.0,431.51,365.91
2016,12,24,8,45,678.0,44.0,2.4,4.5,190.5,473.78,403.23
2016,12,24,9,0,733.0,48.0,2.4,5.0,231.0,514.49,437.42
2016,12,24,9,15,766.5,51.0,2.45,5.5,268.0,539.05,457.23
2016,12,24,9,30,800.0,54.0,2.5,6.0,305.0,561.02,474.03
2016,12,24,9,45,825.0,55.5,2.65,6.5,338.0,573.18,482.68
2016,12,24,10,0,850.0,57.0,2.8,7.0,371.0,578.24,485.33
2016,12,24,10,15,865.5,58.5,2.9,7.0,398.0,578.82,484.65
2016,12,24,10,30,881.0,60.0,3.0,7.0,425.0,576.19,481.12
2016,12,24,10,45,891.5,60.5,3.1,7.5,446.0,566.32,470.73
2016,12,24,11,0,902.0,61.0,3.2,8.0,467.0,553.24,457.51
2016,12,24,11,15,908.5,62.0,3.2,8.0,480.5,535.42,440.73
2016,12,24,11,30,915.0,63.0,3.2,8.0,494.0,514.51,421.07
2016,12,24,11,45,918.0,63.0,3.25,8.0,500.0,487.92,396.53
2016,12,24,12,0,921.0,63.0,3.3,8.0,506.0,458.58,369.17
2016,12,24,12,15,921.0,63.0,3.3,8.0,504.5,425.43,337.98
2016,12,24,12,30,921.0,63.0,3.3,8.0,503.0,389.94,304.19
2016,12,24,12,45,910.5,64.5,3.35,8.0,493.0,350.34,266.68
2016,12,24,13,0,900.0,66.0,3.4,8.0,483.0,309.47,227.71
2016,12,24,13,15,893.0,65.5,3.35,8.0,467.0,266.59,186.96
2016,12,24,13,30,886.0,65.0,3.3,8.0,451.0,222.64,146.23
2016,12,24,13,45,874.5,63.0,3.25,8.0,428.0,175.96,105.93
2016,12,24,14,0,863.0,61.0,3.2,8.0,405.0,129.08,70.79
2016,12,24,14,15,845.5,59.5,3.0,8.0,375.5,76.91,41.23
2016,12,24,14,30,828.0,58.0,2.8,8.0,346.0,45.81,36.3
2016,12,24,14,45,802.5,55.0,2.6,8.0,311.0,43.97,34.68
2016,12,24,15,0,777.0,52.0,2.4,8.0,276.0,42.15,33.02
2016,12,24,15,15,737.0,48.5,2.05,7.5,237.0,39.86,30.96
2016,12,24,15,30,697.0,45.0,1.7,7.0,198.0,37.6,28.84
2016,12,24,15,45,634.5,40.0,1.4,6.5,157.5,33.94,25.34
2016,12,24,16,0,572.0,35.0,1.1,6.0,117.0,30.3,21.7
2016,12,24,16,15,459.0,27.5,1.1,5.5,79.0,24.13,15.34
2016,12,24,16,30,346.0,20.0,1.1,5.0,41.0,17.9,3.93
2016,12,24,16,45,173.0,10.0,1.15,4.5,20.5,9.1,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,218.5,14.0,1.55,1.5,34.5,153.2,15.45
2016,12,25,8,0,437.0,28.0,1.8,2.0,69.0,297.96,236.23
2016,12,25,8,15,524.5,34.5,1.8,2.5,108.5,361.9,303.38
2016,12,25,8,30,612.0,41.0,1.8,3.0,148.0,426.32,361.34
2016,12,25,8,45,665.0,45.5,1.85,3.5,188.0,468.08,398.22
2016,12,25,9,0,718.0,50.0,1.9,4.0,228.0,508.25,432.04
2016,12,25,9,15,752.5,53.0,1.95,4.5,265.5,533.49,452.39
2016,12,25,9,30,787.0,56.0,2.0,5.0,303.0,556.17,469.75
2016,12,25,9,45,805.0,59.5,2.05,5.5,335.0,566.68,476.65
2016,12,25,10,0,823.0,63.0,2.1,6.0,367.0,574.15,480.75
2016,12,25,10,15,838.5,65.0,2.1,6.0,394.0,575.23,480.12
2016,12,25,10,30,854.0,67.0,2.1,6.0,421.0,573.06,476.69
2016,12,25,10,45,864.5,68.0,2.15,6.5,441.5,563.67,466.73
2016,12,25,11,0,875.0,69.0,2.2,7.0,462.0,548.75,452.25
2016,12,25,11,15,668.0,118.0,2.25,7.0,423.0,473.83,390.19
2016,12,25,11,30,461.0,167.0,2.3,7.0,384.0,395.63,325.76
2016,12,25,11,45,675.5,119.5,2.35,7.5,442.0,434.77,354.47
2016,12,25,12,0,890.0,72.0,2.4,8.0,500.0,455.84,365.8
2016,12,25,12,15,888.5,72.0,2.45,8.0,498.0,423.01,335.16
2016,12,25,12,30,887.0,72.0,2.5,8.0,496.0,388.02,302.34
2016,12,25,12,45,881.5,71.5,2.55,8.0,487.0,349.3,265.9
2016,12,25,13,0,876.0,71.0,2.6,8.0,478.0,309.06,227.73
2016,12,25,13,15,867.5,70.0,2.6,8.0,461.5,263.03,184.77
2016,12,25,13,30,859.0,69.0,2.6,8.0,445.0,218.87,144.13
2016,12,25,13,45,845.5,67.5,2.6,8.0,421.5,172.97,104.56
2016,12,25,14,0,832.0,66.0,2.6,8.0,398.0,127.15,70.01
2016,12,25,14,15,813.0,64.0,2.45,8.0,369.0,80.99,44.66
2016,12,25,14,30,794.0,62.0,2.3,8.0,340.0,48.77,38.99
2016,12,25,14,45,767.0,59.0,2.15,8.0,305.5,47.01,37.45
2016,12,25,15,0,740.0,56.0,2.0,8.0,271.0,45.29,35.89
2016,12,25,15,15,699.0,52.5,1.9,7.5,232.5,43.11,33.93
2016,12,25,15,30,658.0,49.0,1.8,7.0,194.0,40.99,31.94
2016,12,25,15,45,596.0,43.0,1.7,6.5,154.0,36.54,27.7
2016,12,25,16,0,534.0,37.0,1.6,6.0,114.0,32.07,23.29
2016,12,25,16,15,424.5,29.0,1.65,5.5,77.0,23.35,14.72
2016,12,25,16,30,315.0,21.0,1.7,5.0,40.0,17.23,4.32
2016,12,25,16,45,157.5,10.5,1.8,4.5,20.0,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,226.5,13.5,2.0,0.5,34.5,153.55,8.25
2016,12,26,8,0,453.0,27.0,2.2,1.0,69.0,306.13,243.22
2016,12,26,8,15,540.0,33.5,2.35,1.5,109.0,369.79,311.79
2016,12,26,8,30,627.0,40.0,2.5,2.0,149.0,434.12,370.72
2016,12,26,8,45,677.0,44.5,2.7,2.5,189.0,474.28,407.19
2016,12,26,9,0,727.0,49.0,2.9,3.0,229.0,512.82,440.61
2016,12,26,9,15,761.0,52.0,2.85,3.5,267.0,537.89,460.87
2016,12,26,9,30,795.0,55.0,2.8,4.0,305.0,560.38,478.01
2016,12,26,9,45,814.5,58.5,2.8,4.5,337.5,571.89,485.62
2016,12,26,10,0,834.0,62.0,2.8,5.0,370.0,580.32,490.31
2016,12,26,10,15,850.0,63.5,2.75,5.5,397.0,581.13,488.43
2016,12,26,10,30,866.0,65.0,2.7,6.0,424.0,575.38,481.17
2016,12,26,10,45,876.5,66.5,2.65,6.5,445.0,566.95,471.48
2016,12,26,11,0,887.0,68.0,2.6,7.0,466.0,555.3,459.0
2016,12,26,11,15,893.0,68.5,2.5,7.0,479.5,537.03,441.67
2016,12,26,11,30,899.0,69.0,2.4,7.0,493.0,515.77,421.62
2016,12,26,11,45,902.0,69.0,2.35,7.5,499.0,489.66,396.75
2016,12,26,12,0,905.0,69.0,2.3,8.0,505.0,460.84,369.26
2016,12,26,12,15,904.0,69.0,2.25,8.0,503.5,427.83,338.56
2016,12,26,12,30,903.0,69.0,2.2,8.0,502.0,392.58,305.4
2016,12,26,12,45,899.5,68.5,2.2,8.5,493.0,354.0,268.53
2016,12,26,13,0,896.0,68.0,2.2,9.0,484.0,313.68,229.87
2016,12,26,13,15,887.5,67.0,2.15,9.0,468.0,270.21,189.14
2016,12,26,13,30,879.0,66.0,2.1,9.0,452.0,225.82,148.43
2016,12,26,13,45,866.5,64.5,2.1,9.0,428.5,179.73,108.77
2016,12,26,14,0,854.0,63.0,2.1,9.0,405.0,128.55,69.64
2016,12,26,14,15,835.5,61.5,2.0,8.5,375.5,81.76,43.79
2016,12,26,14,30,817.0,60.0,1.9,8.0,346.0,47.26,37.61
2016,12,26,14,45,789.5,57.0,1.85,8.0,311.0,45.45,36.03
2016,12,26,15,0,762.0,54.0,1.8,8.0,276.0,43.66,34.42
2016,12,26,15,15,722.0,50.5,1.65,7.0,237.5,41.42,32.47
2016,12,26,15,30,682.0,47.0,1.5,6.0,199.0,39.22,30.47
2016,12,26,15,45,620.0,42.0,1.35,5.5,158.5,35.62,27.01
2016,12,26,16,0,558.0,37.0,1.2,5.0,118.0,32.06,23.42
2016,12,26,16,15,450.5,29.0,1.2,4.5,80.5,25.47,16.73
2016,12,26,16,30,343.0,21.0,1.2,4.0,43.0,18.78,6.0
2016,12,26,16,45,171.5,10.5,1.25,3.5,21.5,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,192.0,14.5,1.25,1.5,32.0,139.66,0.39
2016,12,27,8,0,384.0,29.0,1.3,2.0,64.0,278.56,218.96
2016,12,27,8,15,473.5,36.5,1.35,2.5,102.5,342.09,285.78
2016,12,27,8,30,563.0,44.0,1.4,3.0,141.0,407.33,344.3
2016,12,27,8,45,622.0,48.5,1.5,3.5,181.0,446.66,379.43
2016,12,27,9,0,681.0,53.0,1.6,4.0,221.0,490.44,416.41
2016,12,27,9,15,716.5,56.5,1.45,4.5,258.0,517.03,436.79
2016,12,27,9,30,752.0,60.0,1.3,5.0,295.0,541.11,454.02
2016,12,27,9,45,780.0,61.5,1.2,6.0,328.5,555.55,462.29
2016,12,27,10,0,808.0,63.0,1.1,7.0,362.0,566.97,467.62
2016,12,27,10,15,824.5,65.0,1.15,7.5,389.0,568.98,467.25
2016,12,27,10,30,841.0,67.0,1.2,8.0,416.0,567.79,464.2
2016,12,27,10,45,851.0,68.5,1.25,8.5,436.5,559.08,455.15
2016,12,27,11,0,861.0,70.0,1.3,9.0,457.0,547.21,443.46
2016,12,27,11,15,867.5,71.0,1.35,9.0,470.5,527.98,426.63
2016,12,27,11,30,874.0,72.0,1.4,9.0,484.0,508.15,408.87
2016,12,27,11,45,877.0,72.0,1.5,9.5,490.5,482.76,385.81
2016,12,27,12,0,880.0,72.0,1.6,10.0,497.0,454.73,360.1
2016,12,27,12,15,880.0,72.0,1.55,10.0,496.0,422.95,330.94
2016,12,27,12,30,880.0,72.0,1.5,10.0,495.0,388.93,299.35
2016,12,27,12,45,867.0,74.5,1.5,10.0,485.0,348.94,262.79
2016,12,27,13,0,854.0,77.0,1.5,10.0,475.0,309.31,226.07
2016,12,27,13,15,714.0,101.5,1.45,10.0,426.5,254.98,181.91
2016,12,27,13,30,574.0,126.0,1.4,10.0,378.0,213.23,150.06
2016,12,27,13,45,566.0,120.5,1.4,10.0,358.5,176.72,119.06
2016,12,27,14,0,558.0,115.0,1.4,10.0,339.0,140.35,91.21
2016,12,27,14,15,535.5,111.5,1.3,10.0,314.0,103.91,69.53
2016,12,27,14,30,513.0,108.0,1.2,10.0,289.0,76.89,63.92
2016,12,27,14,45,494.0,99.5,1.15,10.0,259.5,71.71,59.39
2016,12,27,15,0,475.0,91.0,1.1,10.0,230.0,66.44,54.68
2016,12,27,15,15,445.5,81.5,1.05,9.5,197.5,60.28,49.19
2016,12,27,15,30,416.0,72.0,1.0,9.0,165.0,53.97,43.44
2016,12,27,15,45,370.5,60.5,0.95,8.5,131.0,45.94,35.99
2016,12,27,16,0,325.0,49.0,0.9,8.0,97.0,37.7,28.2
2016,12,27,16,15,249.5,36.5,0.9,7.5,66.0,28.4,19.12
2016,12,27,16,30,174.0,24.0,0.9,7.0,35.0,18.87,6.6
2016,12,27,16,45,87.0,12.0,0.95,6.5,17.5,10.91,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,13.0,2.7,2.5,33.5,152.08,0.0
2016,12,28,8,0,451.0,26.0,2.7,3.0,67.0,304.52,239.44
2016,12,28,8,15,538.0,32.5,2.55,3.5,107.0,368.04,308.28
2016,12,28,8,30,625.0,39.0,2.4,4.0,147.0,432.44,366.49
2016,12,28,8,45,680.0,42.5,2.25,4.5,187.5,474.48,403.36
2016,12,28,9,0,735.0,46.0,2.1,5.0,228.0,514.98,436.91
2016,12,28,9,15,768.0,49.0,2.1,5.5,265.5,539.65,456.6
2016,12,28,9,30,801.0,52.0,2.1,6.0,303.0,561.79,473.29
2016,12,28,9,45,827.5,53.0,2.15,6.5,336.0,570.3,478.82
2016,12,28,10,0,854.0,54.0,2.2,7.0,369.0,580.41,485.08
2016,12,28,10,15,869.0,55.5,2.3,7.5,396.5,581.18,483.77
2016,12,28,10,30,884.0,57.0,2.4,8.0,424.0,578.74,479.68
2016,12,28,10,45,894.5,57.5,2.55,8.5,444.5,569.31,470.04
2016,12,28,11,0,905.0,58.0,2.7,9.0,465.0,556.66,457.58
2016,12,28,11,15,911.0,59.0,2.7,9.5,479.0,538.97,440.32
2016,12,28,11,30,917.0,60.0,2.7,10.0,493.0,518.2,420.3
2016,12,28,11,45,919.5,60.0,2.75,10.5,499.0,491.72,395.55
2016,12,28,12,0,922.0,60.0,2.8,11.0,505.0,462.51,368.13
2016,12,28,12,15,921.5,60.0,2.75,11.0,504.0,429.48,337.54
2016,12,28,12,30,921.0,60.0,2.7,11.0,503.0,394.12,304.41
2016,12,28,12,45,915.0,60.5,2.7,11.0,494.5,355.28,268.01
2016,12,28,13,0,909.0,61.0,2.7,11.0,486.0,314.83,229.8
2016,12,28,13,15,901.5,60.5,2.65,11.0,470.0,271.7,189.32
2016,12,28,13,30,894.0,60.0,2.6,11.0,454.0,227.52,148.66
2016,12,28,13,45,883.0,58.5,2.6,11.5,431.5,181.12,108.28
2016,12,28,14,0,872.0,57.0,2.6,12.0,409.0,134.42,72.45
2016,12,28,14,15,855.0,55.5,2.4,11.5,380.0,87.33,45.76
2016,12,28,14,30,838.0,54.0,2.2,11.0,351.0,48.32,38.1
2016,12,28,14,45,813.0,51.5,2.0,11.0,316.5,46.24,36.3
2016,12,28,15,0,788.0,49.0,1.8,11.0,282.0,39.56,30.29
2016,12,28,15,15,751.0,46.0,1.6,10.0,243.5,37.62,28.63
2016,12,28,15,30,714.0,43.0,1.4,9.0,205.0,35.71,26.93
2016,12,28,15,45,656.0,38.5,1.2,8.5,164.5,32.44,23.83
2016,12,28,16,0,598.0,34.0,1.0,8.0,124.0,29.19,20.61
2016,12,28,16,15,496.5,27.0,1.05,7.5,85.5,23.47,14.89
2016,12,28,16,30,395.0,20.0,1.1,7.0,47.0,17.69,6.39
2016,12,28,16,45,197.5,10.0,1.15,6.5,23.5,9.1,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,201.0,14.5,3.25,3.5,32.5,144.19,0.0
2016,12,29,8,0,402.0,29.0,3.3,4.0,65.0,288.74,225.92
2016,12,29,8,15,494.5,36.5,3.3,4.0,105.0,354.45,297.14
2016,12,29,8,30,587.0,44.0,3.3,4.0,145.0,421.94,359.16
2016,12,29,8,45,642.5,49.0,3.3,4.5,185.5,460.15,393.82
2016,12,29,9,0,698.0,54.0,3.3,5.0,226.0,502.83,430.22
2016,12,29,9,15,734.5,57.5,3.35,5.5,264.0,530.36,452.78
2016,12,29,9,30,771.0,61.0,3.4,6.0,302.0,555.31,472.25
2016,12,29,9,45,781.5,66.5,3.5,6.5,333.5,564.01,477.84
2016,12,29,10,0,792.0,72.0,3.6,7.0,365.0,569.72,480.64
2016,12,29,10,15,810.0,74.5,3.55,7.5,392.5,573.45,481.23
2016,12,29,10,30,828.0,77.0,3.5,8.0,420.0,573.93,478.93
2016,12,29,10,45,842.5,77.5,3.45,8.5,442.0,566.9,470.47
2016,12,29,11,0,857.0,78.0,3.4,9.0,464.0,556.57,459.18
2016,12,29,11,15,864.5,79.0,3.35,9.5,478.0,539.79,442.51
2016,12,29,11,30,872.0,80.0,3.3,10.0,492.0,519.95,423.13
2016,12,29,11,45,877.0,79.5,3.25,10.5,499.0,494.39,398.91
2016,12,29,12,0,882.0,79.0,3.2,11.0,506.0,466.05,372.03
2016,12,29,12,15,881.5,79.0,3.15,11.0,505.0,433.31,341.83
2016,12,29,12,30,881.0,79.0,3.1,11.0,504.0,398.35,309.19
2016,12,29,12,45,888.0,75.5,3.1,11.5,497.5,360.47,272.96
2016,12,29,13,0,895.0,72.0,3.1,12.0,491.0,322.79,236.37
2016,12,29,13,15,887.0,71.0,3.0,12.0,475.0,279.46,195.89
2016,12,29,13,30,879.0,70.0,2.9,12.0,459.0,231.33,152.14
2016,12,29,13,45,866.5,68.5,2.8,12.0,435.5,184.62,111.76
2016,12,29,14,0,854.0,67.0,2.7,12.0,412.0,137.83,75.77
2016,12,29,14,15,835.5,65.0,2.5,12.0,383.0,90.48,48.03
2016,12,29,14,30,817.0,63.0,2.3,12.0,354.0,49.52,39.01
2016,12,29,14,45,790.0,60.0,2.15,12.0,319.0,47.75,37.5
2016,12,29,15,0,763.0,57.0,2.0,12.0,284.0,46.03,35.97
2016,12,29,15,15,723.0,53.5,1.75,11.0,245.0,43.85,34.13
2016,12,29,15,30,683.0,50.0,1.5,10.0,206.0,41.73,32.25
2016,12,29,15,45,619.0,45.0,1.25,9.5,165.0,38.2,28.92
2016,12,29,16,0,555.0,40.0,1.0,9.0,124.0,34.72,25.48
2016,12,29,16,15,448.5,31.5,1.05,8.5,85.5,25.37,16.53
2016,12,29,16,30,342.0,23.0,1.1,8.0,47.0,18.85,7.66
2016,12,29,16,45,171.0,11.5,1.15,7.5,23.5,10.46,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,169.5,15.0,0.6,5.5,30.5,128.26,0.0
2016,12,30,8,0,339.0,30.0,0.7,6.0,61.0,255.4,195.91
2016,12,30,8,15,431.5,38.5,0.85,6.0,99.0,321.46,264.17
2016,12,30,8,30,524.0,47.0,1.0,6.0,137.0,389.45,324.75
2016,12,30,8,45,578.0,53.0,1.15,6.5,176.0,432.34,362.25
2016,12,30,9,0,632.0,59.0,1.3,7.0,215.0,474.16,397.4
2016,12,30,9,15,670.0,63.5,1.35,7.5,252.0,502.85,420.25
2016,12,30,9,30,708.0,68.0,1.4,8.0,289.0,529.33,440.43
2016,12,30,9,45,635.5,87.0,1.45,8.5,301.5,503.22,417.87
2016,12,30,10,0,563.0,106.0,1.5,9.0,314.0,473.81,392.8
2016,12,30,10,15,587.0,107.0,1.55,9.5,338.0,481.03,397.29
2016,12,30,10,30,611.0,108.0,1.6,10.0,362.0,485.44,399.01
2016,12,30,10,45,607.5,117.0,1.7,10.5,380.0,479.72,392.54
2016,12,30,11,0,604.0,126.0,1.8,11.0,398.0,471.69,384.15
2016,12,30,11,15,610.0,128.5,1.85,11.0,410.5,460.09,373.43
2016,12,30,11,30,616.0,131.0,1.9,11.0,423.0,446.14,360.61
2016,12,30,11,45,739.0,104.5,1.95,11.5,459.5,456.37,365.5
2016,12,30,12,0,862.0,78.0,2.0,12.0,496.0,458.23,362.39
2016,12,30,12,15,862.0,78.0,2.05,12.0,495.5,426.45,333.52
2016,12,30,12,30,862.0,78.0,2.1,12.0,495.0,392.45,302.38
2016,12,30,12,45,857.5,77.5,2.15,12.0,486.5,354.43,267.42
2016,12,30,13,0,853.0,77.0,2.2,12.0,478.0,314.86,230.64
2016,12,30,13,15,845.0,76.0,2.3,12.0,462.5,272.62,191.63
2016,12,30,13,30,837.0,75.0,2.4,12.0,447.0,229.53,152.37
2016,12,30,13,45,824.0,73.5,2.5,12.0,424.5,184.59,113.58
2016,12,30,14,0,811.0,72.0,2.6,12.0,402.0,139.7,78.85
2016,12,30,14,15,792.0,70.0,2.6,11.5,373.5,94.34,51.86
2016,12,30,14,30,773.0,68.0,2.6,11.0,345.0,53.23,42.5
2016,12,30,14,45,744.0,65.5,2.6,11.0,310.5,51.99,41.46
2016,12,30,15,0,715.0,63.0,2.6,11.0,276.0,50.84,40.45
2016,12,30,15,15,674.5,58.5,2.4,10.5,238.5,47.95,37.89
2016,12,30,15,30,634.0,54.0,2.2,10.0,201.0,41.22,31.79
2016,12,30,15,45,565.0,49.0,2.0,9.5,160.5,38.11,28.83
2016,12,30,16,0,496.0,44.0,1.8,9.0,120.0,35.06,25.78
2016,12,30,16,15,391.0,35.0,1.9,8.5,83.0,28.34,19.16
2016,12,30,16,30,286.0,26.0,2.0,8.0,46.0,21.51,10.05
2016,12,30,16,45,143.0,13.0,2.1,7.5,23.0,11.82,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
